Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,174.5,14.0,2.35,7.5,29.5,11.36,0.0
2016,1,12,8,0,349.0,28.0,2.4,8.0,59.0,23.24,13.16
2016,1,12,8,15,440.5,36.0,2.3,8.0,97.5,29.92,20.84
2016,1,12,8,30,532.0,44.0,2.2,8.0,136.0,36.67,27.45
2016,1,12,8,45,589.5,49.0,2.1,8.5,176.0,80.8,44.14
2016,1,12,9,0,647.0,54.0,2.0,9.0,216.0,134.89,81.83
2016,1,12,9,15,553.5,77.0,1.95,9.0,231.0,178.0,123.69
2016,1,12,9,30,460.0,100.0,1.9,9.0,246.0,207.77,156.08
2016,1,12,9,45,481.0,107.0,1.9,9.5,274.5,252.19,196.34
2016,1,12,10,0,502.0,114.0,1.9,10.0,303.0,298.69,237.97
2016,1,12,10,15,439.0,136.5,1.9,10.5,311.0,325.12,263.29
2016,1,12,10,30,376.0,159.0,1.9,11.0,319.0,334.25,273.08
2016,1,12,10,45,350.0,173.0,1.95,11.5,328.0,357.59,293.23
2016,1,12,11,0,324.0,187.0,2.0,12.0,337.0,378.04,310.15
2016,1,12,11,15,288.5,199.5,2.0,12.0,336.5,388.14,318.61
2016,1,12,11,30,253.0,212.0,2.0,12.0,336.0,394.66,323.8
2016,1,12,11,45,552.0,145.0,2.0,12.5,421.0,574.57,469.11
2016,1,12,12,0,851.0,78.0,2.0,13.0,506.0,763.06,610.83
2016,1,12,12,15,537.5,151.0,1.95,13.0,421.0,621.15,501.67
2016,1,12,12,30,224.0,224.0,1.9,13.0,336.0,423.26,344.76
2016,1,12,12,45,293.0,210.0,1.9,13.5,355.0,497.81,405.23
2016,1,12,13,0,362.0,196.0,1.9,14.0,374.0,555.73,450.59
2016,1,12,13,15,327.5,195.5,1.8,14.0,353.0,536.46,434.85
2016,1,12,13,30,293.0,195.0,1.7,14.0,332.0,514.67,417.68
2016,1,12,13,45,396.5,167.0,1.65,14.0,343.5,610.48,493.38
2016,1,12,14,0,500.0,139.0,1.6,14.0,355.0,685.58,551.01
2016,1,12,14,15,253.0,138.0,1.55,13.5,247.5,425.89,350.22
2016,1,12,14,30,6.0,137.0,1.5,13.0,140.0,128.33,103.16
2016,1,12,14,45,3.0,125.5,1.45,13.0,127.0,115.72,93.25
2016,1,12,15,0,0.0,114.0,1.4,13.0,114.0,103.25,82.7
2016,1,12,15,15,0.0,100.0,1.5,12.5,100.0,90.72,72.28
2016,1,12,15,30,0.0,86.0,1.6,12.0,86.0,78.16,61.65
2016,1,12,15,45,0.0,70.5,1.7,12.0,70.5,63.5,48.94
2016,1,12,16,0,0.0,55.0,1.8,12.0,55.0,48.52,35.82
2016,1,12,16,15,0.0,40.5,1.85,12.0,40.5,34.42,23.38
2016,1,12,16,30,0.0,26.0,1.9,12.0,26.0,19.86,10.39
2016,1,12,16,45,0.0,13.0,1.95,12.0,13.0,9.89,0.0
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,111.5,17.5,3.5,11.5,27.5,13.32,0.0
2016,1,13,8,0,223.0,35.0,3.6,12.0,55.0,26.49,15.57
2016,1,13,8,15,321.5,46.0,3.65,12.0,92.5,34.99,24.88
2016,1,13,8,30,420.0,57.0,3.7,12.0,130.0,46.38,35.57
2016,1,13,8,45,484.0,64.0,3.8,12.5,169.5,84.8,50.71
2016,1,13,9,0,548.0,71.0,3.9,13.0,209.0,132.88,83.46
2016,1,13,9,15,591.0,76.5,4.05,13.0,246.5,183.6,125.27
2016,1,13,9,30,634.0,82.0,4.2,13.0,284.0,239.33,174.48
2016,1,13,9,45,317.0,58.0,4.35,13.5,159.0,160.41,122.58
2016,1,13,10,0,0.0,34.0,4.5,14.0,34.0,25.95,16.62
2016,1,13,10,15,134.5,105.0,4.6,14.0,163.0,149.56,120.51
2016,1,13,10,30,269.0,176.0,4.7,14.0,292.0,297.85,243.68
2016,1,13,10,45,199.0,191.0,4.85,14.0,279.5,282.66,232.09
2016,1,13,11,0,129.0,206.0,5.0,14.0,267.0,269.66,221.52
2016,1,13,11,15,144.5,213.5,5.0,14.0,283.5,296.82,244.39
2016,1,13,11,30,160.0,221.0,5.0,14.0,300.0,325.45,268.29
2016,1,13,11,45,85.5,201.5,5.05,14.0,244.0,245.94,202.16
2016,1,13,12,0,11.0,182.0,5.1,14.0,188.0,160.11,129.37
2016,1,13,12,15,140.5,200.5,5.1,13.5,272.0,317.47,263.47
2016,1,13,12,30,270.0,219.0,5.1,13.0,356.0,474.61,393.91
2016,1,13,12,45,301.5,210.5,5.1,13.0,362.0,505.36,419.35
2016,1,13,13,0,333.0,202.0,5.1,13.0,368.0,536.51,445.48
2016,1,13,13,15,181.0,194.0,5.0,13.0,283.5,377.91,314.91
2016,1,13,13,30,29.0,186.0,4.9,13.0,199.0,211.93,173.98
2016,1,13,13,45,93.0,188.5,4.85,13.0,229.0,280.99,234.26
2016,1,13,14,0,157.0,191.0,4.8,13.0,259.0,374.16,312.87
2016,1,13,14,15,282.5,163.5,4.55,12.5,277.0,488.67,410.13
2016,1,13,14,30,408.0,136.0,4.3,12.0,295.0,604.72,506.07
2016,1,13,14,45,547.0,106.0,4.05,12.0,299.5,713.5,591.03
2016,1,13,15,0,686.0,76.0,3.8,12.0,304.0,812.29,665.24
2016,1,13,15,15,648.5,72.0,3.5,11.5,267.0,767.03,630.1
2016,1,13,15,30,611.0,68.0,3.2,11.0,230.0,719.64,593.25
2016,1,13,15,45,575.5,59.5,2.95,11.0,191.5,666.77,549.84
2016,1,13,16,0,540.0,51.0,2.7,11.0,153.0,612.83,503.66
2016,1,13,16,15,451.0,43.0,2.55,10.5,113.5,511.25,418.85
2016,1,13,16,30,362.0,35.0,2.4,10.0,74.0,412.59,328.27
2016,1,13,16,45,218.0,23.5,2.3,9.5,43.5,255.51,122.82
2016,1,13,17,0,74.0,12.0,2.2,9.0,13.0,68.67,0.0
2016,1,13,17,15,37.0,6.0,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,6.0,15.5,1.85,8.5,16.0,11.98,0.0
2016,1,14,8,0,12.0,31.0,1.9,9.0,32.0,23.19,13.25
2016,1,14,8,15,30.0,48.0,1.95,9.0,53.0,35.2,25.45
2016,1,14,8,30,48.0,65.0,2.0,9.0,74.0,47.06,36.66
2016,1,14,8,45,56.5,82.5,2.1,9.5,95.0,64.5,48.32
2016,1,14,9,0,65.0,100.0,2.2,10.0,116.0,83.95,64.15
2016,1,14,9,15,70.5,116.0,2.25,10.0,136.0,103.26,80.67
2016,1,14,9,30,76.0,132.0,2.3,10.0,156.0,123.6,98.35
2016,1,14,9,45,79.0,145.5,2.4,10.5,173.5,142.12,114.43
2016,1,14,10,0,82.0,159.0,2.5,11.0,191.0,161.23,130.88
2016,1,14,10,15,56.0,164.0,2.65,11.0,186.5,160.98,131.43
2016,1,14,10,30,30.0,169.0,2.8,11.0,182.0,157.68,128.93
2016,1,14,10,45,18.0,166.0,2.95,11.0,174.0,143.35,116.86
2016,1,14,11,0,6.0,163.0,3.1,11.0,166.0,135.1,109.75
2016,1,14,11,15,23.0,182.5,3.15,11.0,194.0,164.33,134.55
2016,1,14,11,30,40.0,202.0,3.2,11.0,222.0,209.29,172.29
2016,1,14,11,45,39.5,205.5,3.3,11.0,225.5,216.36,178.09
2016,1,14,12,0,39.0,209.0,3.4,11.0,229.0,223.53,184.07
2016,1,14,12,15,21.5,189.5,3.4,11.0,200.5,176.98,144.99
2016,1,14,12,30,4.0,170.0,3.4,11.0,172.0,145.1,117.84
2016,1,14,12,45,6.0,172.0,3.45,11.5,175.0,149.95,121.86
2016,1,14,13,0,8.0,174.0,3.5,12.0,178.0,155.19,126.17
2016,1,14,13,15,4.0,110.0,3.45,11.5,112.0,91.11,72.43
2016,1,14,13,30,0.0,46.0,3.4,11.0,46.0,35.21,24.72
2016,1,14,13,45,0.0,45.5,3.4,11.0,45.5,34.81,24.44
2016,1,14,14,0,0.0,45.0,3.4,11.0,45.0,34.42,24.14
2016,1,14,14,15,0.0,44.0,3.45,11.0,44.0,33.64,23.51
2016,1,14,14,30,0.0,43.0,3.5,11.0,43.0,32.86,22.87
2016,1,14,14,45,0.0,39.0,3.55,11.0,39.0,29.78,20.24
2016,1,14,15,0,0.0,35.0,3.6,11.0,35.0,26.7,17.59
2016,1,14,15,15,0.0,30.5,3.7,11.0,30.5,23.25,14.59
2016,1,14,15,30,0.0,26.0,3.8,11.0,26.0,19.79,11.57
2016,1,14,15,45,0.0,21.0,3.95,11.0,21.0,15.97,8.2
2016,1,14,16,0,0.0,16.0,4.1,11.0,16.0,12.15,4.81
2016,1,14,16,15,0.0,12.0,4.1,11.0,12.0,9.1,2.08
2016,1,14,16,30,0.0,8.0,4.1,11.0,8.0,6.06,0.0
2016,1,14,16,45,0.0,4.5,4.2,11.0,4.5,3.4,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,167.0,15.0,1.15,8.5,30.5,12.15,0.0
2016,1,15,8,0,334.0,30.0,1.2,9.0,61.0,24.83,14.72
2016,1,15,8,15,427.0,38.5,1.3,9.0,100.0,31.85,22.54
2016,1,15,8,30,520.0,47.0,1.4,9.0,139.0,38.95,29.44
2016,1,15,8,45,574.5,53.0,1.5,9.5,179.0,79.48,44.45
2016,1,15,9,0,629.0,59.0,1.6,10.0,219.0,130.84,79.04
2016,1,15,9,15,666.5,63.0,1.65,10.0,257.0,183.9,123.0
2016,1,15,9,30,704.0,67.0,1.7,10.0,295.0,242.73,175.34
2016,1,15,9,45,720.5,72.5,1.8,10.5,327.5,298.42,226.52
2016,1,15,10,0,737.0,78.0,1.9,11.0,360.0,354.7,277.69
2016,1,15,10,15,756.0,80.0,1.9,11.0,388.5,411.01,328.08
2016,1,15,10,30,775.0,82.0,1.9,11.0,417.0,467.57,377.35
2016,1,15,10,45,629.0,120.5,1.95,11.5,401.5,473.29,384.58
2016,1,15,11,0,483.0,159.0,2.0,12.0,386.0,455.16,371.38
2016,1,15,11,15,481.5,165.5,1.9,12.0,398.0,489.42,399.44
2016,1,15,11,30,480.0,172.0,1.8,12.0,410.0,522.43,425.48
2016,1,15,11,45,446.5,183.0,1.75,12.0,407.5,535.35,435.29
2016,1,15,12,0,413.0,194.0,1.7,12.0,405.0,544.27,441.82
2016,1,15,12,15,303.5,212.5,1.6,12.0,367.5,479.24,390.01
2016,1,15,12,30,194.0,231.0,1.5,12.0,330.0,404.65,330.02
2016,1,15,12,45,267.5,217.5,1.45,12.0,352.5,483.06,393.43
2016,1,15,13,0,341.0,204.0,1.4,12.0,375.0,545.31,442.61
2016,1,15,13,15,576.0,143.5,1.3,12.0,422.5,725.94,580.64
2016,1,15,13,30,811.0,83.0,1.2,12.0,470.0,894.68,697.51
2016,1,15,13,45,803.0,80.0,1.15,12.5,449.5,898.71,696.64
2016,1,15,14,0,795.0,77.0,1.1,13.0,429.0,899.15,695.66
2016,1,15,14,15,777.0,75.0,1.05,13.0,401.0,887.58,687.83
2016,1,15,14,30,759.0,73.0,1.0,13.0,373.0,872.47,677.7
2016,1,15,14,45,739.0,69.0,0.95,13.0,341.0,849.49,662.05
2016,1,15,15,0,719.0,65.0,0.9,13.0,309.0,823.39,644.0
2016,1,15,15,15,684.0,61.5,0.85,12.5,271.5,780.5,614.74
2016,1,15,15,30,649.0,58.0,0.8,12.0,234.0,743.23,588.56
2016,1,15,15,45,598.0,53.0,0.8,12.0,194.5,680.06,541.72
2016,1,15,16,0,547.0,48.0,0.8,12.0,155.0,616.4,492.41
2016,1,15,16,15,466.5,40.5,0.85,11.5,116.0,522.98,418.98
2016,1,15,16,30,386.0,33.0,0.9,11.0,77.0,432.42,340.58
2016,1,15,16,45,193.0,24.0,1.0,10.5,46.0,236.97,140.12
2016,1,15,17,0,0.0,15.0,1.1,10.0,15.0,11.8,0.0
2016,1,15,17,15,0.0,7.5,1.1,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,128.5,17.0,2.4,11.5,29.0,13.0,0.0
2016,1,16,8,0,257.0,34.0,2.4,12.0,58.0,25.93,15.48
2016,1,16,8,15,350.5,44.0,2.4,12.0,95.5,35.94,25.8
2016,1,16,8,30,444.0,54.0,2.4,12.0,133.0,44.01,33.54
2016,1,16,8,45,518.5,58.5,2.4,12.5,174.0,79.35,45.94
2016,1,16,9,0,593.0,63.0,2.4,13.0,215.0,128.53,77.92
2016,1,16,9,15,296.5,70.5,2.35,13.0,146.5,117.23,81.74
2016,1,16,9,30,0.0,78.0,2.3,13.0,78.0,59.85,45.85
2016,1,16,9,45,0.0,86.5,2.3,13.5,86.5,66.6,51.52
2016,1,16,10,0,0.0,95.0,2.3,14.0,95.0,73.43,57.14
2016,1,16,10,15,0.0,71.0,2.3,14.0,71.0,54.48,40.97
2016,1,16,10,30,0.0,47.0,2.3,14.0,47.0,35.96,25.15
2016,1,16,10,45,5.5,109.0,2.35,14.5,111.5,87.96,69.08
2016,1,16,11,0,11.0,171.0,2.4,15.0,176.0,144.82,116.18
2016,1,16,11,15,5.5,134.0,2.4,15.0,136.5,109.87,86.97
2016,1,16,11,30,0.0,97.0,2.4,15.0,97.0,75.21,57.91
2016,1,16,11,45,0.0,93.0,2.4,15.5,93.0,71.91,55.02
2016,1,16,12,0,0.0,89.0,2.4,16.0,89.0,68.6,52.13
2016,1,16,12,15,0.0,99.5,2.35,16.0,99.5,77.41,59.48
2016,1,16,12,30,0.0,110.0,2.3,16.0,110.0,86.53,67.06
2016,1,16,12,45,0.0,108.5,2.25,16.0,108.5,85.41,66.14
2016,1,16,13,0,0.0,107.0,2.2,16.0,107.0,84.31,65.26
2016,1,16,13,15,9.0,144.5,2.1,16.0,149.0,127.87,101.83
2016,1,16,13,30,18.0,182.0,2.0,16.0,191.0,176.4,142.03
2016,1,16,13,45,17.0,174.0,1.9,16.0,182.5,169.56,136.43
2016,1,16,14,0,16.0,166.0,1.8,16.0,174.0,162.78,131.03
2016,1,16,14,15,14.0,156.5,1.7,16.0,162.5,153.44,123.47
2016,1,16,14,30,12.0,147.0,1.6,16.0,151.0,144.21,115.96
2016,1,16,14,45,9.0,135.0,1.55,16.0,138.0,131.18,105.23
2016,1,16,15,0,6.0,123.0,1.5,16.0,125.0,118.27,94.51
2016,1,16,15,15,3.0,109.0,1.45,15.5,110.0,103.0,81.86
2016,1,16,15,30,0.0,95.0,1.4,15.0,95.0,87.82,69.08
2016,1,16,15,45,0.0,79.0,1.35,14.5,79.0,72.82,56.4
2016,1,16,16,0,0.0,63.0,1.3,14.0,63.0,57.52,43.26
2016,1,16,16,15,0.0,47.0,1.3,13.5,47.0,41.71,29.53
2016,1,16,16,30,0.0,31.0,1.3,13.0,31.0,25.02,14.92
2016,1,16,16,45,0.0,18.5,1.35,13.0,18.5,14.11,3.53
2016,1,16,17,0,0.0,6.0,1.4,13.0,6.0,4.72,0.0
2016,1,16,17,15,0.0,3.0,1.45,13.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,11.0,3.05,13.5,11.0,8.36,0.0
2016,1,17,8,0,0.0,22.0,3.1,14.0,22.0,16.79,8.0
2016,1,17,8,15,0.0,35.5,3.05,14.0,35.5,26.97,17.82
2016,1,17,8,30,0.0,49.0,3.0,14.0,49.0,36.86,26.97
2016,1,17,8,45,0.0,63.0,3.0,14.0,63.0,47.41,34.84
2016,1,17,9,0,0.0,77.0,3.0,14.0,77.0,58.26,44.27
2016,1,17,9,15,0.0,90.0,3.0,14.0,90.0,68.58,53.14
2016,1,17,9,30,0.0,103.0,3.0,14.0,103.0,79.09,62.07
2016,1,17,9,45,0.0,115.0,3.05,14.0,115.0,89.0,70.4
2016,1,17,10,0,0.0,127.0,3.1,14.0,127.0,99.09,78.81
2016,1,17,10,15,0.0,109.5,3.1,14.0,109.5,85.18,66.96
2016,1,17,10,30,0.0,92.0,3.1,14.0,92.0,71.1,54.97
2016,1,17,10,45,0.0,72.0,3.15,14.5,72.0,55.27,41.41
2016,1,17,11,0,0.0,52.0,3.2,15.0,52.0,39.83,28.22
2016,1,17,11,15,0.0,84.5,3.25,15.0,84.5,64.98,49.42
2016,1,17,11,30,0.0,117.0,3.3,15.0,117.0,91.95,71.96
2016,1,17,11,45,0.0,92.5,3.35,15.0,92.5,71.48,54.76
2016,1,17,12,0,0.0,68.0,3.4,15.0,68.0,52.21,38.55
2016,1,17,12,15,0.0,80.5,3.4,14.5,80.5,61.89,46.8
2016,1,17,12,30,0.0,93.0,3.4,14.0,93.0,71.96,55.37
2016,1,17,12,45,0.0,91.0,3.4,14.0,91.0,70.31,54.0
2016,1,17,13,0,0.0,89.0,3.4,14.0,89.0,68.68,52.65
2016,1,17,13,15,0.0,59.0,3.35,14.0,59.0,45.24,32.87
2016,1,17,13,30,0.0,29.0,3.3,14.0,29.0,22.16,13.28
2016,1,17,13,45,0.0,45.0,3.3,14.0,45.0,34.43,23.78
2016,1,17,14,0,0.0,61.0,3.3,14.0,61.0,46.76,34.31
2016,1,17,14,15,0.0,82.5,3.3,14.0,82.5,63.91,48.94
2016,1,17,14,30,0.0,104.0,3.3,14.0,104.0,85.24,67.1
2016,1,17,14,45,0.0,95.5,3.3,14.0,95.5,78.1,61.13
2016,1,17,15,0,0.0,87.0,3.3,14.0,87.0,71.02,55.19
2016,1,17,15,15,0.0,76.5,3.3,13.5,76.5,61.88,47.54
2016,1,17,15,30,0.0,66.0,3.3,13.0,66.0,52.73,39.78
2016,1,17,15,45,0.0,55.0,3.3,13.0,55.0,43.03,31.36
2016,1,17,16,0,0.0,44.0,3.3,13.0,44.0,33.66,23.16
2016,1,17,16,15,0.0,33.5,3.25,13.0,33.5,25.59,16.01
2016,1,17,16,30,0.0,23.0,3.2,13.0,23.0,17.53,8.81
2016,1,17,16,45,0.0,14.0,3.2,13.0,14.0,10.65,1.63
2016,1,17,17,0,0.0,5.0,3.2,13.0,5.0,3.93,0.0
2016,1,17,17,15,0.0,2.5,3.2,13.0,2.5,1.97,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,11.4,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,23.47,13.77
2016,1,18,8,15,506.5,35.0,1.5,11.5,109.0,31.99,22.48
2016,1,18,8,30,595.0,42.0,1.5,12.0,150.0,38.54,28.74
2016,1,18,8,45,652.0,46.5,1.5,12.5,192.5,78.05,41.5
2016,1,18,9,0,709.0,51.0,1.5,13.0,235.0,132.6,76.36
2016,1,18,9,15,742.5,54.5,1.55,13.5,274.0,188.83,121.94
2016,1,18,9,30,776.0,58.0,1.6,14.0,313.0,248.74,174.51
2016,1,18,9,45,791.0,62.0,1.65,14.5,346.5,306.9,227.37
2016,1,18,10,0,806.0,66.0,1.7,15.0,380.0,366.02,280.39
2016,1,18,10,15,477.5,129.0,1.75,15.0,319.0,330.1,261.35
2016,1,18,10,30,149.0,192.0,1.8,15.0,258.0,243.17,195.74
2016,1,18,10,45,157.0,202.5,1.9,15.0,275.0,268.72,217.5
2016,1,18,11,0,165.0,213.0,2.0,15.0,292.0,295.18,239.37
2016,1,18,11,15,217.0,215.5,2.05,15.0,323.0,342.33,278.12
2016,1,18,11,30,269.0,218.0,2.1,15.0,354.0,408.47,331.24
2016,1,18,11,45,300.0,217.0,2.15,15.5,370.5,446.64,361.2
2016,1,18,12,0,331.0,216.0,2.2,16.0,387.0,486.49,392.27
2016,1,18,12,15,285.0,223.5,2.15,15.5,371.5,475.11,383.35
2016,1,18,12,30,239.0,231.0,2.1,15.0,356.0,440.85,357.12
2016,1,18,12,45,119.5,183.0,2.1,15.0,245.5,293.31,239.09
2016,1,18,13,0,0.0,135.0,2.1,15.0,135.0,109.52,86.14
2016,1,18,13,15,0.0,119.5,2.1,15.0,119.5,95.77,75.06
2016,1,18,13,30,0.0,104.0,2.1,15.0,104.0,82.12,63.75
2016,1,18,13,45,34.5,148.0,2.1,15.0,164.0,173.44,141.27
2016,1,18,14,0,69.0,192.0,2.1,15.0,224.0,265.52,217.5
2016,1,18,14,15,34.5,151.0,2.0,15.0,167.0,183.93,149.8
2016,1,18,14,30,0.0,110.0,1.9,15.0,110.0,91.15,71.59
2016,1,18,14,45,0.0,100.5,1.8,15.0,100.5,83.06,65.02
2016,1,18,15,0,0.0,91.0,1.7,15.0,91.0,75.0,58.31
2016,1,18,15,15,0.0,80.5,1.65,14.5,80.5,65.92,50.78
2016,1,18,15,30,0.0,70.0,1.6,14.0,70.0,56.84,43.14
2016,1,18,15,45,0.0,58.5,1.55,13.5,58.5,46.65,34.42
2016,1,18,16,0,0.0,47.0,1.5,13.0,47.0,36.37,25.52
2016,1,18,16,15,0.0,35.5,1.5,13.0,35.5,27.13,17.37
2016,1,18,16,30,0.0,24.0,1.5,13.0,24.0,18.3,9.52
2016,1,18,16,45,0.0,14.5,1.5,13.0,14.5,11.03,2.21
2016,1,18,17,0,0.0,5.0,1.5,13.0,5.0,3.93,0.0
2016,1,18,17,15,0.0,2.5,1.5,13.0,2.5,1.97,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,71.5,17.5,5.4,13.0,24.5,13.4,0.0
2016,1,19,8,0,143.0,35.0,5.5,13.0,49.0,26.25,15.97
2016,1,19,8,15,194.0,50.0,5.55,13.0,79.5,37.07,26.72
2016,1,19,8,30,245.0,65.0,5.6,13.0,110.0,47.77,36.74
2016,1,19,8,45,269.5,80.0,5.65,13.5,141.0,75.6,50.94
2016,1,19,9,0,294.0,95.0,5.7,14.0,172.0,109.57,75.01
2016,1,19,9,15,316.0,109.0,5.6,14.0,203.5,146.4,105.3
2016,1,19,9,30,338.0,123.0,5.5,14.0,235.0,186.16,139.96
2016,1,19,9,45,347.0,134.5,5.4,14.5,260.0,222.69,172.78
2016,1,19,10,0,356.0,146.0,5.3,15.0,285.0,260.22,206.26
2016,1,19,10,15,178.0,133.0,5.25,15.0,202.5,197.96,159.44
2016,1,19,10,30,0.0,120.0,5.2,15.0,120.0,93.83,73.83
2016,1,19,10,45,0.0,116.5,5.2,15.5,116.5,91.1,71.35
2016,1,19,11,0,0.0,113.0,5.2,16.0,113.0,88.3,68.78
2016,1,19,11,15,120.5,168.0,5.1,15.5,229.5,233.71,191.55
2016,1,19,11,30,241.0,223.0,5.0,15.0,346.0,379.6,312.22
2016,1,19,11,45,150.5,224.0,4.9,15.0,301.5,329.41,270.02
2016,1,19,12,0,60.0,225.0,4.8,15.0,257.0,254.75,207.49
2016,1,19,12,15,30.0,133.0,4.7,15.0,149.0,140.06,112.86
2016,1,19,12,30,0.0,41.0,4.6,15.0,41.0,31.39,20.94
2016,1,19,12,45,3.5,109.0,4.5,15.0,111.0,88.75,69.39
2016,1,19,13,0,7.0,177.0,4.4,15.0,181.0,156.06,125.48
2016,1,19,13,15,45.0,196.0,4.45,15.0,218.5,231.78,189.35
2016,1,19,13,30,83.0,215.0,4.5,15.0,256.0,295.7,242.92
2016,1,19,13,45,91.0,207.0,4.55,15.0,250.0,299.44,246.57
2016,1,19,14,0,99.0,199.0,4.6,15.0,244.0,303.32,250.53
2016,1,19,14,15,224.5,177.0,4.4,15.0,271.0,447.95,371.44
2016,1,19,14,30,350.0,155.0,4.2,15.0,298.0,548.23,454.32
2016,1,19,14,45,394.0,135.0,4.05,15.0,283.5,593.68,490.69
2016,1,19,15,0,438.0,115.0,3.9,15.0,269.0,613.08,506.72
2016,1,19,15,15,397.5,110.0,3.7,14.5,238.0,567.14,471.28
2016,1,19,15,30,357.0,105.0,3.5,14.0,207.0,520.44,434.16
2016,1,19,15,45,329.5,91.0,3.3,14.0,174.0,473.68,395.66
2016,1,19,16,0,302.0,77.0,3.1,14.0,141.0,426.46,355.49
2016,1,19,16,15,253.0,62.5,2.85,13.5,107.5,359.18,297.7
2016,1,19,16,30,204.0,48.0,2.6,13.0,74.0,293.84,238.89
2016,1,19,16,45,102.0,33.0,2.35,12.5,46.0,166.5,118.33
2016,1,19,17,0,0.0,18.0,2.1,12.0,18.0,18.31,0.0
2016,1,19,17,15,0.0,9.0,2.0,12.0,9.0,7.08,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,4.5,17.0,0.95,10.0,17.5,12.99,0.0
2016,1,20,8,0,9.0,34.0,1.0,10.0,35.0,25.26,15.57
2016,1,20,8,15,23.0,51.5,1.05,10.5,55.0,37.61,27.6
2016,1,20,8,30,37.0,69.0,1.1,11.0,75.0,49.72,38.86
2016,1,20,8,45,46.0,86.0,1.15,11.5,96.5,65.38,49.3
2016,1,20,9,0,55.0,103.0,1.2,12.0,118.0,83.78,64.02
2016,1,20,9,15,60.5,119.0,1.2,12.0,137.5,102.37,79.62
2016,1,20,9,30,66.0,135.0,1.2,12.0,157.0,121.99,96.35
2016,1,20,9,45,195.0,143.0,1.3,12.5,217.5,178.21,140.03
2016,1,20,10,0,324.0,151.0,1.4,13.0,278.0,252.34,199.72
2016,1,20,10,15,219.0,172.5,1.4,13.0,261.5,250.14,201.14
2016,1,20,10,30,114.0,194.0,1.4,13.0,245.0,227.41,184.23
2016,1,20,10,45,69.0,190.5,1.45,13.5,222.0,199.86,161.91
2016,1,20,11,0,24.0,187.0,1.5,14.0,199.0,165.91,133.59
2016,1,20,11,15,75.0,208.5,1.45,14.0,247.0,231.9,188.27
2016,1,20,11,30,126.0,230.0,1.4,14.0,295.0,308.06,249.88
2016,1,20,11,45,274.5,214.5,1.35,14.5,358.0,424.54,343.17
2016,1,20,12,0,423.0,199.0,1.3,15.0,421.0,555.05,443.39
2016,1,20,12,15,331.0,216.5,1.25,15.0,391.0,503.51,402.35
2016,1,20,12,30,239.0,234.0,1.2,15.0,361.0,443.26,355.38
2016,1,20,12,45,249.5,230.0,1.15,15.0,360.5,479.61,383.64
2016,1,20,13,0,260.0,226.0,1.1,15.0,360.0,496.57,396.6
2016,1,20,13,15,370.5,198.0,1.05,15.0,384.0,576.52,459.41
2016,1,20,13,30,481.0,170.0,1.0,15.0,408.0,682.83,538.54
2016,1,20,13,45,391.0,179.0,1.0,15.0,367.0,618.65,489.64
2016,1,20,14,0,301.0,188.0,1.0,15.0,326.0,529.22,423.24
2016,1,20,14,15,366.5,165.0,1.0,15.0,323.5,571.06,458.18
2016,1,20,14,30,432.0,142.0,1.0,15.0,321.0,636.39,508.11
2016,1,20,14,45,413.5,132.0,1.0,15.0,292.0,609.24,488.13
2016,1,20,15,0,395.0,122.0,1.0,15.0,263.0,580.16,467.39
2016,1,20,15,15,378.5,110.5,0.95,14.5,233.5,549.42,445.43
2016,1,20,15,30,362.0,99.0,0.9,14.0,204.0,517.23,421.65
2016,1,20,15,45,336.0,86.5,0.9,14.0,172.0,473.53,387.51
2016,1,20,16,0,310.0,74.0,0.9,14.0,140.0,429.37,351.68
2016,1,20,16,15,274.5,59.0,0.85,13.5,107.5,372.77,304.63
2016,1,20,16,30,239.0,44.0,0.8,13.0,75.0,316.79,255.36
2016,1,20,16,45,119.5,31.5,0.8,13.0,47.0,175.48,127.34
2016,1,20,17,0,0.0,19.0,0.8,13.0,19.0,19.56,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.5,9.5,7.47,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,7.5,17.5,2.9,9.5,18.0,13.51,0.0
2016,1,21,8,0,15.0,35.0,2.9,10.0,36.0,26.03,16.27
2016,1,21,8,15,32.0,52.5,2.85,10.5,57.5,38.33,28.23
2016,1,21,8,30,49.0,70.0,2.8,11.0,79.0,50.48,39.53
2016,1,21,8,45,59.5,88.0,2.75,11.5,101.5,67.29,50.58
2016,1,21,9,0,70.0,106.0,2.7,12.0,124.0,87.45,66.54
2016,1,21,9,15,77.5,122.0,2.55,12.5,145.0,107.43,83.1
2016,1,21,9,30,85.0,138.0,2.4,13.0,166.0,128.66,101.03
2016,1,21,9,45,110.5,154.0,2.3,13.5,195.0,161.3,128.06
2016,1,21,10,0,136.0,170.0,2.2,14.0,224.0,193.85,155.07
2016,1,21,10,15,137.0,183.0,2.1,14.5,241.0,216.87,174.47
2016,1,21,10,30,138.0,196.0,2.0,15.0,258.0,240.2,193.76
2016,1,21,10,45,250.5,194.0,1.95,15.5,313.0,319.21,257.72
2016,1,21,11,0,363.0,192.0,1.9,16.0,368.0,400.41,322.56
2016,1,21,11,15,405.0,190.0,1.9,16.0,392.5,460.93,370.42
2016,1,21,11,30,447.0,188.0,1.9,16.0,417.0,512.58,411.09
2016,1,21,11,45,440.0,194.0,1.95,16.5,422.5,538.9,430.81
2016,1,21,12,0,433.0,200.0,2.0,17.0,428.0,563.38,448.95
2016,1,21,12,15,332.0,219.0,2.0,16.5,394.0,506.63,405.69
2016,1,21,12,30,231.0,238.0,2.0,16.0,360.0,440.58,354.56
2016,1,21,12,45,314.5,220.0,2.0,16.0,385.0,524.36,421.41
2016,1,21,13,0,398.0,202.0,2.0,16.0,410.0,592.17,474.58
2016,1,21,13,15,296.5,212.0,1.95,16.0,365.0,524.64,421.16
2016,1,21,13,30,195.0,222.0,1.9,16.0,320.0,430.33,347.3
2016,1,21,13,45,231.5,208.5,1.85,16.0,319.5,456.75,369.96
2016,1,21,14,0,268.0,195.0,1.8,16.0,319.0,505.79,408.64
2016,1,21,14,15,164.5,184.0,1.8,15.5,259.0,374.69,305.66
2016,1,21,14,30,61.0,173.0,1.8,15.0,199.0,242.64,198.31
2016,1,21,14,45,57.0,159.0,1.8,15.0,181.5,225.9,185.43
2016,1,21,15,0,53.0,145.0,1.8,15.0,164.0,209.03,171.86
2016,1,21,15,15,47.5,130.0,1.8,14.5,145.5,189.16,155.85
2016,1,21,15,30,42.0,115.0,1.8,14.0,127.0,169.32,139.54
2016,1,21,15,45,35.0,98.0,1.8,14.0,107.0,144.79,118.67
2016,1,21,16,0,28.0,81.0,1.8,14.0,87.0,120.14,97.32
2016,1,21,16,15,17.5,63.5,1.8,13.5,67.0,91.12,71.97
2016,1,21,16,30,7.0,46.0,1.8,13.0,47.0,51.99,37.95
2016,1,21,16,45,3.5,29.5,1.85,13.0,30.0,31.26,18.48
2016,1,21,17,0,0.0,13.0,1.9,13.0,13.0,9.91,0.0
2016,1,21,17,15,0.0,6.5,1.95,13.0,6.5,5.11,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
