Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,3.05,13.0,10.5,7.97,0.0
2016,1,22,8,0,0.0,21.0,2.9,13.0,21.0,16.0,7.76
2016,1,22,8,15,0.0,33.5,2.85,13.0,33.5,25.6,16.83
2016,1,22,8,30,0.0,46.0,2.8,13.0,46.0,34.96,25.49
2016,1,22,8,45,0.0,60.0,2.75,13.5,60.0,45.38,33.25
2016,1,22,9,0,0.0,74.0,2.7,14.0,74.0,56.07,42.44
2016,1,22,9,15,0.0,86.5,2.75,14.0,86.5,65.88,50.85
2016,1,22,9,30,0.0,99.0,2.8,14.0,99.0,75.85,59.3
2016,1,22,9,45,13.0,126.5,2.9,14.0,132.0,101.64,80.68
2016,1,22,10,0,26.0,154.0,3.0,14.0,165.0,129.84,104.1
2016,1,22,10,15,34.5,168.5,3.05,14.0,184.0,153.69,123.96
2016,1,22,10,30,43.0,183.0,3.1,14.0,203.0,174.35,141.14
2016,1,22,10,45,21.5,158.0,3.2,14.0,168.0,137.11,110.21
2016,1,22,11,0,0.0,133.0,3.3,14.0,133.0,104.87,83.07
2016,1,22,11,15,4.0,156.0,3.35,14.0,158.0,127.39,101.87
2016,1,22,11,30,8.0,179.0,3.4,14.0,183.0,151.17,121.59
2016,1,22,11,45,4.0,170.5,3.5,14.0,172.5,141.57,113.45
2016,1,22,12,0,0.0,162.0,3.6,14.0,162.0,131.54,104.99
2016,1,22,12,15,0.0,125.5,3.55,14.0,125.5,99.49,78.31
2016,1,22,12,30,0.0,89.0,3.5,14.0,89.0,68.53,52.39
2016,1,22,12,45,0.0,57.5,3.5,14.0,57.5,44.1,31.82
2016,1,22,13,0,0.0,26.0,3.5,14.0,26.0,19.87,11.28
2016,1,22,13,15,0.0,85.5,3.35,14.0,85.5,65.76,50.2
2016,1,22,13,30,0.0,145.0,3.2,14.0,145.0,120.02,95.73
2016,1,22,13,45,0.0,140.5,3.1,14.0,140.5,116.76,93.04
2016,1,22,14,0,0.0,136.0,3.0,14.0,136.0,113.61,90.54
2016,1,22,14,15,0.0,94.5,3.0,14.0,94.5,74.53,57.81
2016,1,22,14,30,0.0,53.0,3.0,14.0,53.0,40.57,29.1
2016,1,22,14,45,0.0,34.5,3.0,14.0,34.5,26.33,16.98
2016,1,22,15,0,0.0,16.0,3.0,14.0,16.0,12.17,4.83
2016,1,22,15,15,0.0,14.0,3.0,14.0,14.0,10.64,3.52
2016,1,22,15,30,0.0,12.0,3.0,14.0,12.0,9.11,2.21
2016,1,22,15,45,0.0,10.0,3.0,14.0,10.0,7.59,0.88
2016,1,22,16,0,0.0,8.0,3.0,14.0,8.0,6.06,0.0
2016,1,22,16,15,0.0,6.0,3.0,13.5,6.0,4.54,0.0
2016,1,22,16,30,0.0,4.0,3.0,13.0,4.0,3.02,0.0
2016,1,22,16,45,0.0,2.5,3.0,13.0,2.5,1.89,0.0
2016,1,22,17,0,0.0,1.0,3.0,13.0,1.0,0.75,0.0
2016,1,22,17,15,0.0,0.5,3.0,13.0,0.5,0.39,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,41.5,24.0,3.9,10.5,28.5,17.99,1.98
2016,1,23,8,0,83.0,48.0,4.0,11.0,57.0,34.32,23.39
2016,1,23,8,15,157.5,66.5,4.05,11.0,93.0,47.61,36.38
2016,1,23,8,30,232.0,85.0,4.1,11.0,129.0,60.54,48.52
2016,1,23,8,45,284.5,99.5,4.15,11.5,167.0,86.55,61.06
2016,1,23,9,0,337.0,114.0,4.2,12.0,205.0,125.81,87.67
2016,1,23,9,15,219.5,127.5,4.25,12.0,190.5,141.02,105.53
2016,1,23,9,30,102.0,141.0,4.3,12.0,176.0,137.98,108.75
2016,1,23,9,45,51.0,105.5,4.35,12.5,123.0,99.08,77.91
2016,1,23,10,0,0.0,70.0,4.4,13.0,70.0,53.71,40.48
2016,1,23,10,15,0.0,94.5,4.4,13.0,94.5,72.96,56.83
2016,1,23,10,30,0.0,119.0,4.4,13.0,119.0,92.81,73.54
2016,1,23,10,45,20.5,160.0,4.4,13.0,170.5,138.15,111.7
2016,1,23,11,0,41.0,201.0,4.4,13.0,222.0,197.93,161.61
2016,1,23,11,15,193.0,207.0,4.45,13.0,307.0,316.3,261.25
2016,1,23,11,30,345.0,213.0,4.5,13.0,392.0,452.48,373.44
2016,1,23,11,45,172.5,124.0,4.55,13.0,213.5,254.98,212.06
2016,1,23,12,0,0.0,35.0,4.6,13.0,35.0,26.78,17.17
2016,1,23,12,15,395.5,72.5,4.6,13.0,285.0,423.11,356.94
2016,1,23,12,30,791.0,110.0,4.6,13.0,535.0,813.85,662.32
2016,1,23,12,45,481.0,175.5,4.7,13.0,433.0,640.44,525.91
2016,1,23,13,0,171.0,241.0,4.8,13.0,331.0,412.03,339.56
2016,1,23,13,15,290.0,216.5,4.8,13.0,365.0,523.3,432.91
2016,1,23,13,30,409.0,192.0,4.8,13.0,399.0,639.44,527.11
2016,1,23,13,45,318.0,198.0,4.8,13.0,355.0,548.46,454.28
2016,1,23,14,0,227.0,204.0,4.8,13.0,311.0,453.92,377.81
2016,1,23,14,15,290.0,183.0,4.7,12.5,311.0,518.78,433.1
2016,1,23,14,30,353.0,162.0,4.6,12.0,311.0,559.78,469.0
2016,1,23,14,45,519.5,124.0,4.55,12.0,324.5,704.2,585.48
2016,1,23,15,0,686.0,86.0,4.5,12.0,338.0,831.29,682.87
2016,1,23,15,15,651.0,82.0,4.35,12.0,300.5,788.55,649.25
2016,1,23,15,30,616.0,78.0,4.2,12.0,263.0,743.46,614.19
2016,1,23,15,45,575.5,70.5,4.05,12.0,223.0,686.95,569.36
2016,1,23,16,0,535.0,63.0,3.9,12.0,183.0,629.25,522.06
2016,1,23,16,15,457.0,55.0,3.7,11.5,142.0,536.2,445.37
2016,1,23,16,30,379.0,47.0,3.5,11.0,101.0,444.58,366.48
2016,1,23,16,45,267.5,34.5,3.3,10.5,65.5,324.35,254.11
2016,1,23,17,0,156.0,22.0,3.1,10.0,30.0,191.79,14.8
2016,1,23,17,15,78.0,11.0,3.05,9.5,15.0,69.43,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,72.0,19.5,1.95,8.5,27.5,14.9,1.6
2016,1,24,8,0,144.0,39.0,1.9,9.0,55.0,29.08,19.28
2016,1,24,8,15,187.0,55.5,1.85,9.0,85.5,40.9,30.82
2016,1,24,8,30,230.0,72.0,1.8,9.0,116.0,52.55,41.8
2016,1,24,8,45,259.0,87.0,1.8,9.5,148.5,76.53,53.8
2016,1,24,9,0,288.0,102.0,1.8,10.0,181.0,111.15,77.88
2016,1,24,9,15,315.0,113.0,1.75,10.0,211.0,146.33,106.3
2016,1,24,9,30,342.0,124.0,1.7,10.0,241.0,189.09,143.14
2016,1,24,9,45,356.0,136.5,1.7,10.5,270.0,229.54,178.9
2016,1,24,10,0,370.0,149.0,1.7,11.0,299.0,271.64,215.83
2016,1,24,10,15,328.5,168.5,1.7,11.0,309.0,290.2,234.13
2016,1,24,10,30,287.0,188.0,1.7,11.0,319.0,311.08,253.21
2016,1,24,10,45,360.5,184.5,1.7,11.5,357.5,366.9,299.14
2016,1,24,11,0,434.0,181.0,1.7,12.0,396.0,441.95,359.3
2016,1,24,11,15,486.5,174.5,1.65,12.5,423.0,496.53,402.27
2016,1,24,11,30,539.0,168.0,1.6,13.0,450.0,554.42,446.98
2016,1,24,11,45,445.5,194.5,1.6,13.5,430.5,542.32,436.01
2016,1,24,12,0,352.0,221.0,1.6,14.0,411.0,505.19,406.31
2016,1,24,12,15,610.0,151.5,1.7,14.0,481.0,685.46,547.44
2016,1,24,12,30,868.0,82.0,1.8,14.0,551.0,847.23,664.26
2016,1,24,12,45,872.5,79.5,1.9,14.0,546.5,869.1,679.05
2016,1,24,13,0,877.0,77.0,2.0,14.0,542.0,897.0,699.75
2016,1,24,13,15,870.5,76.0,2.15,14.0,528.5,913.47,713.04
2016,1,24,13,30,864.0,75.0,2.3,14.0,515.0,926.31,724.03
2016,1,24,13,45,848.5,75.5,2.45,14.0,493.0,940.1,735.87
2016,1,24,14,0,833.0,76.0,2.6,14.0,471.0,939.0,737.35
2016,1,24,14,15,818.0,74.5,2.6,13.5,443.5,931.95,734.82
2016,1,24,14,30,803.0,73.0,2.6,13.0,416.0,921.2,729.78
2016,1,24,14,45,781.5,70.5,2.65,13.0,382.5,899.16,715.71
2016,1,24,15,0,760.0,68.0,2.7,13.0,349.0,873.79,699.06
2016,1,24,15,15,729.5,64.5,2.55,12.5,311.0,835.2,672.03
2016,1,24,15,30,699.0,61.0,2.4,12.0,273.0,793.97,642.34
2016,1,24,15,45,659.5,56.0,2.25,12.0,232.5,740.02,600.84
2016,1,24,16,0,620.0,51.0,2.1,12.0,192.0,693.13,563.04
2016,1,24,16,15,551.0,44.5,2.0,11.0,150.0,608.94,496.82
2016,1,24,16,30,482.0,38.0,1.9,10.0,108.0,526.4,428.07
2016,1,24,16,45,367.5,29.0,1.85,9.5,71.0,404.73,317.06
2016,1,24,17,0,253.0,20.0,1.8,9.0,34.0,271.35,67.36
2016,1,24,17,15,126.5,10.0,1.75,9.0,17.0,106.56,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,34.5,5.0,0.85,9.0,6.0,0.0,0.0
2016,1,25,7,30,69.0,10.0,0.8,9.0,12.0,7.87,0.0
2016,1,25,7,45,206.0,23.0,0.8,9.5,42.5,18.83,4.49
2016,1,25,8,0,343.0,36.0,0.8,10.0,73.0,29.68,19.85
2016,1,25,8,15,429.0,44.5,0.75,10.0,113.5,36.55,26.92
2016,1,25,8,30,515.0,53.0,0.7,10.0,154.0,43.49,33.6
2016,1,25,8,45,573.5,58.5,0.7,10.5,195.5,73.34,42.92
2016,1,25,9,0,632.0,64.0,0.7,11.0,237.0,124.5,74.02
2016,1,25,9,15,377.5,104.0,0.65,11.5,211.5,152.7,107.85
2016,1,25,9,30,123.0,144.0,0.6,12.0,186.0,144.62,112.65
2016,1,25,9,45,117.5,159.5,0.55,12.5,203.0,166.41,131.58
2016,1,25,10,0,112.0,175.0,0.5,13.0,220.0,187.86,149.74
2016,1,25,10,15,246.5,174.5,0.45,13.0,284.0,260.81,207.74
2016,1,25,10,30,381.0,174.0,0.4,13.0,348.0,342.33,272.31
2016,1,25,10,45,206.5,186.5,0.4,13.5,281.5,276.83,221.58
2016,1,25,11,0,32.0,199.0,0.4,14.0,215.0,190.11,151.69
2016,1,25,11,15,35.0,207.0,0.35,14.0,225.0,203.23,162.66
2016,1,25,11,30,38.0,215.0,0.3,14.0,235.0,216.89,173.41
2016,1,25,11,45,19.0,187.5,0.3,14.0,197.5,167.33,133.27
2016,1,25,12,0,0.0,160.0,0.3,14.0,160.0,129.33,102.13
2016,1,25,12,15,0.0,160.5,0.3,14.0,160.5,130.3,103.09
2016,1,25,12,30,0.0,161.0,0.3,14.0,161.0,131.36,103.95
2016,1,25,12,45,201.5,184.5,0.3,14.0,292.5,383.93,309.92
2016,1,25,13,0,403.0,208.0,0.3,14.0,424.0,602.58,473.37
2016,1,25,13,15,265.5,219.5,0.3,14.0,360.5,503.45,395.73
2016,1,25,13,30,128.0,231.0,0.3,14.0,297.0,375.85,298.21
2016,1,25,13,45,198.0,217.0,0.35,14.5,314.0,433.24,345.56
2016,1,25,14,0,268.0,203.0,0.4,15.0,331.0,514.55,407.57
2016,1,25,14,15,260.0,193.0,0.45,15.0,311.5,501.61,398.17
2016,1,25,14,30,252.0,183.0,0.5,15.0,292.0,487.39,388.86
2016,1,25,14,45,250.0,168.5,0.55,15.0,269.0,471.81,378.67
2016,1,25,15,0,248.0,154.0,0.6,15.0,246.0,454.94,367.3
2016,1,25,15,15,453.0,111.0,0.6,14.5,258.0,623.56,498.88
2016,1,25,15,30,658.0,68.0,0.6,14.0,270.0,772.14,604.44
2016,1,25,15,45,616.0,62.5,0.6,13.5,230.0,716.3,563.26
2016,1,25,16,0,574.0,57.0,0.6,13.0,190.0,659.36,522.25
2016,1,25,16,15,504.5,50.0,0.65,12.5,148.5,574.8,458.83
2016,1,25,16,30,435.0,43.0,0.7,12.0,107.0,491.68,392.59
2016,1,25,16,45,326.0,32.5,0.8,12.0,71.0,373.74,290.19
2016,1,25,17,0,217.0,22.0,0.9,12.0,35.0,246.21,89.94
2016,1,25,17,15,108.5,11.0,0.9,11.5,17.5,93.41,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,52.0,5.0,1.25,8.0,6.5,0.0,0.0
2016,1,26,7,30,104.0,10.0,1.3,8.0,13.0,7.87,0.0
2016,1,26,7,45,244.5,22.0,1.4,8.5,45.5,18.06,4.95
2016,1,26,8,0,385.0,34.0,1.5,9.0,78.0,28.17,18.71
2016,1,26,8,15,469.5,42.0,1.5,9.5,119.0,34.76,25.39
2016,1,26,8,30,554.0,50.0,1.5,10.0,160.0,41.42,31.73
2016,1,26,8,45,610.0,55.5,1.55,10.5,203.0,71.77,41.03
2016,1,26,9,0,666.0,61.0,1.6,11.0,246.0,124.85,73.11
2016,1,26,9,15,333.0,90.5,1.6,11.0,183.0,133.86,94.48
2016,1,26,9,30,0.0,120.0,1.6,11.0,120.0,91.64,73.36
2016,1,26,9,45,0.0,108.5,1.6,11.5,108.5,83.49,66.26
2016,1,26,10,0,0.0,97.0,1.6,12.0,97.0,74.78,58.62
2016,1,26,10,15,0.0,123.5,1.55,12.0,123.5,96.05,76.56
2016,1,26,10,30,0.0,150.0,1.5,12.0,150.0,118.07,94.89
2016,1,26,10,45,1.0,157.5,1.5,12.5,158.0,125.35,100.59
2016,1,26,11,0,2.0,165.0,1.5,13.0,166.0,132.85,106.49
2016,1,26,11,15,33.0,197.0,1.45,13.0,214.5,191.97,155.59
2016,1,26,11,30,64.0,229.0,1.4,13.0,263.0,248.17,201.49
2016,1,26,11,45,63.5,234.0,1.4,13.5,268.0,258.33,209.07
2016,1,26,12,0,63.0,239.0,1.4,14.0,273.0,268.57,216.87
2016,1,26,12,15,270.5,218.0,1.4,14.0,366.0,453.98,367.36
2016,1,26,12,30,478.0,197.0,1.4,14.0,459.0,640.02,510.0
2016,1,26,12,45,451.0,201.0,1.4,14.0,446.0,641.16,509.04
2016,1,26,13,0,424.0,205.0,1.4,14.0,433.0,638.93,507.42
2016,1,26,13,15,439.0,196.0,1.4,14.0,427.0,658.55,522.96
2016,1,26,13,30,454.0,187.0,1.4,14.0,421.0,676.6,537.16
2016,1,26,13,45,474.5,174.0,1.4,14.0,410.0,693.62,550.89
2016,1,26,14,0,495.0,161.0,1.4,14.0,399.0,708.6,563.21
2016,1,26,14,15,407.5,166.5,1.4,14.0,355.5,636.86,509.64
2016,1,26,14,30,320.0,172.0,1.4,14.0,312.0,539.73,436.96
2016,1,26,14,45,305.0,160.0,1.4,14.0,284.5,514.3,419.13
2016,1,26,15,0,290.0,148.0,1.4,14.0,257.0,487.53,399.34
2016,1,26,15,15,273.0,135.5,1.3,13.5,230.0,457.03,376.47
2016,1,26,15,30,256.0,123.0,1.2,13.0,203.0,425.81,352.49
2016,1,26,15,45,238.5,107.0,1.1,12.5,173.0,388.19,322.81
2016,1,26,16,0,221.0,91.0,1.0,12.0,143.0,350.09,291.77
2016,1,26,16,15,195.5,73.5,1.05,11.5,112.5,301.76,251.52
2016,1,26,16,30,170.0,56.0,1.1,11.0,82.0,253.41,209.53
2016,1,26,16,45,116.5,39.5,1.2,10.5,54.5,183.33,145.66
2016,1,26,17,0,63.0,23.0,1.3,10.0,27.0,104.23,46.07
2016,1,26,17,15,31.5,11.5,1.3,10.0,13.5,33.69,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,10.23,0.0
2016,1,27,7,45,167.5,26.0,2.35,8.5,45.0,19.74,6.75
2016,1,27,8,0,335.0,39.0,2.4,9.0,77.0,32.09,22.16
2016,1,27,8,15,419.5,48.5,2.3,9.0,118.0,39.69,29.84
2016,1,27,8,30,504.0,58.0,2.2,9.0,159.0,47.32,37.18
2016,1,27,8,45,561.0,64.0,2.15,9.5,201.0,75.32,45.87
2016,1,27,9,0,618.0,70.0,2.1,10.0,243.0,126.0,76.58
2016,1,27,9,15,656.0,74.5,2.1,10.5,283.0,179.28,118.74
2016,1,27,9,30,694.0,79.0,2.1,11.0,323.0,236.99,168.94
2016,1,27,9,45,737.5,78.0,2.15,11.5,361.5,297.14,222.59
2016,1,27,10,0,781.0,77.0,2.2,12.0,400.0,359.52,278.13
2016,1,27,10,15,799.0,79.5,2.05,12.5,430.5,418.55,330.07
2016,1,27,10,30,817.0,82.0,1.9,13.0,461.0,478.38,380.8
2016,1,27,10,45,832.0,82.5,1.8,13.5,486.0,535.14,427.44
2016,1,27,11,0,847.0,83.0,1.7,14.0,511.0,591.69,472.11
2016,1,27,11,15,855.0,84.0,1.55,14.0,528.0,643.86,512.37
2016,1,27,11,30,863.0,85.0,1.4,14.0,545.0,694.61,550.06
2016,1,27,11,45,869.5,84.5,1.3,14.5,555.0,740.93,582.21
2016,1,27,12,0,876.0,84.0,1.2,15.0,565.0,785.15,610.45
2016,1,27,12,15,877.0,84.0,1.15,15.0,567.0,814.86,629.83
2016,1,27,12,30,878.0,84.0,1.1,15.0,569.0,849.28,652.48
2016,1,27,12,45,882.5,81.5,1.05,15.0,564.5,880.82,672.9
2016,1,27,13,0,887.0,79.0,1.0,15.0,560.0,909.32,691.16
2016,1,27,13,15,882.0,78.5,1.0,15.0,546.5,928.33,703.95
2016,1,27,13,30,877.0,78.0,1.0,15.0,533.0,943.73,714.59
2016,1,27,13,45,870.0,76.0,1.0,15.5,513.0,951.64,719.1
2016,1,27,14,0,863.0,74.0,1.0,16.0,493.0,967.38,729.01
2016,1,27,14,15,850.0,72.0,0.95,16.0,465.5,962.02,725.35
2016,1,27,14,30,837.0,70.0,0.9,16.0,438.0,952.88,719.57
2016,1,27,14,45,819.0,67.5,0.9,16.0,404.5,934.42,708.65
2016,1,27,15,0,801.0,65.0,0.9,16.0,371.0,912.5,695.37
2016,1,27,15,15,773.5,62.0,0.8,15.5,332.5,877.29,672.21
2016,1,27,15,30,746.0,59.0,0.7,15.0,294.0,839.27,646.59
2016,1,27,15,45,706.0,55.0,0.65,14.5,252.0,785.46,609.86
2016,1,27,16,0,666.0,51.0,0.6,14.0,210.0,729.91,570.25
2016,1,27,16,15,602.0,45.0,0.65,13.5,166.5,648.76,511.13
2016,1,27,16,30,538.0,39.0,0.7,13.0,123.0,568.02,448.4
2016,1,27,16,45,431.5,30.5,0.75,13.0,83.5,461.76,357.71
2016,1,27,17,0,325.0,22.0,0.8,13.0,44.0,340.11,180.73
2016,1,27,17,15,162.5,11.0,0.8,12.5,22.0,135.92,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.36,0.0
2016,1,28,7,45,0.0,10.0,1.05,9.5,10.0,7.59,0.0
2016,1,28,8,0,0.0,17.0,1.1,10.0,17.0,12.92,5.59
2016,1,28,8,15,0.0,26.0,1.1,10.0,26.0,19.81,12.09
2016,1,28,8,30,0.0,35.0,1.1,10.0,35.0,26.71,18.55
2016,1,28,8,45,0.0,44.0,1.15,10.5,44.0,33.63,23.63
2016,1,28,9,0,0.0,53.0,1.2,11.0,53.0,40.57,29.65
2016,1,28,9,15,0.0,61.5,1.15,11.0,61.5,47.13,35.34
2016,1,28,9,30,0.0,70.0,1.1,11.0,70.0,53.7,40.97
2016,1,28,9,45,34.5,122.5,1.1,11.5,136.5,107.11,85.34
2016,1,28,10,0,69.0,175.0,1.1,12.0,203.0,165.81,133.6
2016,1,28,10,15,427.5,128.0,1.2,12.5,326.5,302.14,241.0
2016,1,28,10,30,786.0,81.0,1.3,13.0,450.0,462.23,367.09
2016,1,28,10,45,467.0,155.5,1.45,13.5,377.5,405.71,325.73
2016,1,28,11,0,148.0,230.0,1.6,14.0,305.0,296.71,239.37
2016,1,28,11,15,75.5,202.5,1.55,14.0,241.0,223.4,180.65
2016,1,28,11,30,3.0,175.0,1.5,14.0,177.0,143.2,114.12
2016,1,28,11,45,3.5,178.0,1.5,14.5,180.5,146.96,117.13
2016,1,28,12,0,4.0,181.0,1.5,15.0,184.0,150.87,120.06
2016,1,28,12,15,57.0,217.5,1.5,15.0,249.5,245.12,197.93
2016,1,28,12,30,110.0,254.0,1.5,15.0,315.0,334.49,269.8
2016,1,28,12,45,82.5,244.0,1.55,15.5,289.5,306.22,246.19
2016,1,28,13,0,55.0,234.0,1.6,16.0,264.0,275.85,221.31
2016,1,28,13,15,156.0,232.0,1.55,16.0,314.5,393.62,317.16
2016,1,28,13,30,257.0,230.0,1.5,16.0,365.0,517.6,413.78
2016,1,28,13,45,128.5,184.5,1.5,16.0,252.0,324.4,262.34
2016,1,28,14,0,0.0,139.0,1.5,16.0,139.0,115.3,90.51
2016,1,28,14,15,2.0,146.0,1.45,16.0,147.0,125.94,99.95
2016,1,28,14,30,4.0,153.0,1.4,16.0,155.0,137.82,109.99
2016,1,28,14,45,3.0,143.5,1.35,16.0,145.0,129.46,103.21
2016,1,28,15,0,2.0,134.0,1.3,16.0,135.0,121.32,96.61
2016,1,28,15,15,1.0,120.5,1.2,15.5,121.0,108.69,86.38
2016,1,28,15,30,0.0,107.0,1.1,15.0,107.0,96.13,76.07
2016,1,28,15,45,0.0,91.5,1.05,14.5,91.5,82.09,64.39
2016,1,28,16,0,0.0,76.0,1.0,14.0,76.0,67.91,52.39
2016,1,28,16,15,0.0,60.5,1.0,13.5,60.5,53.48,39.97
2016,1,28,16,30,0.0,45.0,1.0,13.0,45.0,38.62,27.02
2016,1,28,16,45,0.0,30.5,1.0,13.0,30.5,24.41,14.41
2016,1,28,17,0,0.0,16.0,1.0,13.0,16.0,12.19,1.84
2016,1,28,17,15,0.0,8.0,1.0,12.5,8.0,6.29,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,2.4,13.0,2.0,0.0,0.0
2016,1,29,7,30,0.0,4.0,2.5,13.0,4.0,3.15,0.0
2016,1,29,7,45,0.0,13.5,2.65,13.5,13.5,10.26,1.37
2016,1,29,8,0,0.0,23.0,2.8,14.0,23.0,17.53,9.38
2016,1,29,8,15,0.0,35.0,2.8,14.0,35.0,26.74,17.92
2016,1,29,8,30,0.0,47.0,2.8,14.0,47.0,35.89,26.33
2016,1,29,8,45,0.0,59.5,2.85,14.5,59.5,45.2,33.04
2016,1,29,9,0,0.0,72.0,2.9,15.0,72.0,54.69,41.14
2016,1,29,9,15,0.0,84.0,2.9,15.0,84.0,63.98,49.04
2016,1,29,9,30,0.0,96.0,2.9,15.0,96.0,73.42,56.98
2016,1,29,9,45,0.0,76.0,2.95,15.0,76.0,58.35,44.13
2016,1,29,10,0,0.0,56.0,3.0,15.0,56.0,42.89,30.94
2016,1,29,10,15,0.0,85.5,3.0,15.0,85.5,65.78,50.25
2016,1,29,10,30,0.0,115.0,3.0,15.0,115.0,89.3,69.9
2016,1,29,10,45,4.5,147.5,3.0,15.0,149.5,118.51,94.14
2016,1,29,11,0,9.0,180.0,3.0,15.0,184.0,149.37,119.56
2016,1,29,11,15,35.5,207.0,3.0,15.0,226.0,202.11,163.11
2016,1,29,11,30,62.0,234.0,3.0,15.0,268.0,250.45,202.71
2016,1,29,11,45,31.0,184.0,3.0,15.0,201.0,183.56,147.77
2016,1,29,12,0,0.0,134.0,3.0,15.0,134.0,106.13,83.29
2016,1,29,12,15,13.0,177.0,3.0,15.0,184.5,155.17,124.28
2016,1,29,12,30,26.0,220.0,3.0,15.0,235.0,208.32,168.03
2016,1,29,12,45,18.5,207.5,3.0,15.0,218.5,191.82,154.32
2016,1,29,13,0,11.0,195.0,3.0,15.0,202.0,174.73,140.22
2016,1,29,13,15,67.0,217.5,3.0,15.0,253.5,272.23,221.73
2016,1,29,13,30,123.0,240.0,3.0,15.0,305.0,379.71,309.09
2016,1,29,13,45,184.0,227.0,3.0,15.0,320.0,430.08,350.99
2016,1,29,14,0,245.0,214.0,3.0,15.0,335.0,504.38,410.98
2016,1,29,14,15,298.0,193.5,3.0,15.0,333.0,538.36,439.49
2016,1,29,14,30,351.0,173.0,3.0,15.0,331.0,571.07,467.17
2016,1,29,14,45,348.0,159.5,3.0,15.0,305.5,555.55,456.12
2016,1,29,15,0,345.0,146.0,3.0,15.0,280.0,538.31,443.88
2016,1,29,15,15,337.0,131.0,3.0,14.5,251.0,512.38,425.34
2016,1,29,15,30,329.0,116.0,3.0,14.0,222.0,484.93,405.1
2016,1,29,15,45,309.5,101.5,3.0,14.0,190.5,468.83,391.61
2016,1,29,16,0,290.0,87.0,3.0,14.0,159.0,428.5,358.41
2016,1,29,16,15,261.5,71.5,2.95,14.0,126.5,377.97,315.51
2016,1,29,16,30,233.0,56.0,2.9,14.0,94.0,327.66,271.16
2016,1,29,16,45,178.5,41.0,2.9,14.0,64.5,256.71,206.72
2016,1,29,17,0,124.0,26.0,2.9,14.0,35.0,182.1,115.7
2016,1,29,17,15,62.0,13.0,2.8,13.5,17.5,58.91,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,9.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,9.0,6.0,4.72,0.0
2016,1,30,7,45,0.0,18.5,2.65,9.5,18.5,14.11,4.55
2016,1,30,8,0,0.0,31.0,2.8,10.0,31.0,23.63,14.97
2016,1,30,8,15,0.0,45.5,2.85,10.0,45.5,34.27,24.99
2016,1,30,8,30,0.0,60.0,2.9,10.0,60.0,44.8,34.82
2016,1,30,8,45,0.0,75.5,2.95,10.5,75.5,56.25,43.14
2016,1,30,9,0,0.0,91.0,3.0,11.0,91.0,68.23,53.47
2016,1,30,9,15,0.0,105.0,3.0,11.0,105.0,79.38,63.05
2016,1,30,9,30,0.0,119.0,3.0,11.0,119.0,90.71,72.67
2016,1,30,9,45,284.5,119.0,3.05,11.5,239.5,185.44,144.1
2016,1,30,10,0,569.0,119.0,3.1,12.0,360.0,318.54,250.11
2016,1,30,10,15,405.5,162.0,3.1,12.0,340.0,321.43,258.44
2016,1,30,10,30,242.0,205.0,3.1,12.0,320.0,302.03,245.91
2016,1,30,10,45,307.5,205.0,3.1,12.5,358.5,354.95,289.77
2016,1,30,11,0,373.0,205.0,3.1,13.0,397.0,414.17,338.08
2016,1,30,11,15,639.0,138.0,3.1,13.0,480.0,562.87,458.5
2016,1,30,11,30,905.0,71.0,3.1,13.0,563.0,701.72,568.9
2016,1,30,11,45,906.5,72.0,3.15,13.5,572.5,747.05,601.57
2016,1,30,12,0,908.0,73.0,3.2,14.0,582.0,789.84,631.71
2016,1,30,12,15,908.5,73.5,3.2,14.0,584.0,828.53,659.53
2016,1,30,12,30,909.0,74.0,3.2,14.0,586.0,864.25,685.12
2016,1,30,12,45,717.5,129.5,3.2,14.0,531.5,807.24,643.54
2016,1,30,13,0,526.0,185.0,3.2,14.0,477.0,709.57,570.6
2016,1,30,13,15,702.5,131.5,3.2,14.0,511.0,842.31,671.14
2016,1,30,13,30,879.0,78.0,3.2,14.0,545.0,947.05,745.89
2016,1,30,13,45,606.5,140.5,3.2,14.0,457.0,793.36,634.75
2016,1,30,14,0,334.0,203.0,3.2,14.0,369.0,577.55,470.01
2016,1,30,14,15,381.5,182.0,3.2,13.5,361.5,606.04,496.62
2016,1,30,14,30,429.0,161.0,3.2,13.0,354.0,657.77,538.96
2016,1,30,14,45,273.5,164.5,3.25,13.0,284.5,487.76,404.36
2016,1,30,15,0,118.0,168.0,3.3,13.0,215.0,320.65,266.9
2016,1,30,15,15,112.5,152.0,3.15,12.5,193.0,298.91,250.41
2016,1,30,15,30,107.0,136.0,3.0,12.0,171.0,276.78,232.76
2016,1,30,15,45,100.0,118.0,2.95,12.0,147.0,249.68,210.2
2016,1,30,16,0,93.0,100.0,2.9,12.0,123.0,222.17,186.79
2016,1,30,16,15,81.0,81.5,2.75,11.0,98.5,188.79,158.21
2016,1,30,16,30,69.0,63.0,2.6,10.0,74.0,155.03,128.46
2016,1,30,16,45,44.0,45.0,2.5,9.5,51.0,110.42,87.89
2016,1,30,17,0,19.0,27.0,2.4,9.0,28.0,49.06,29.53
2016,1,30,17,15,9.5,13.5,2.4,9.0,14.0,18.09,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,8.26,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,16.52,0.0
2016,1,31,7,45,244.5,27.5,2.4,7.5,58.0,22.56,11.34
2016,1,31,8,0,489.0,34.0,2.5,8.0,95.0,28.59,19.53
2016,1,31,8,15,567.5,40.5,2.6,8.0,139.5,37.07,27.77
2016,1,31,8,30,646.0,47.0,2.7,8.0,184.0,43.15,33.64
2016,1,31,8,45,699.5,50.5,2.8,8.5,229.0,70.43,40.2
2016,1,31,9,0,753.0,54.0,2.9,9.0,274.0,126.72,72.2
2016,1,31,9,15,785.5,57.0,3.0,9.0,316.0,185.57,118.97
2016,1,31,9,30,818.0,60.0,3.1,9.0,358.0,248.03,174.63
2016,1,31,9,45,840.5,62.5,3.25,9.5,395.5,310.43,232.41
2016,1,31,10,0,863.0,65.0,3.4,10.0,433.0,374.61,291.55
2016,1,31,10,15,879.0,66.5,3.5,10.0,465.0,435.83,347.88
2016,1,31,10,30,895.0,68.0,3.6,10.0,497.0,497.41,403.12
2016,1,31,10,45,909.0,68.5,3.7,10.5,523.0,557.0,454.49
2016,1,31,11,0,923.0,69.0,3.8,11.0,549.0,616.12,503.9
2016,1,31,11,15,930.0,70.0,3.95,11.0,566.5,670.61,549.43
2016,1,31,11,30,937.0,71.0,4.1,11.0,584.0,723.41,592.63
2016,1,31,11,45,942.0,71.0,4.3,11.5,594.5,771.7,629.55
2016,1,31,12,0,947.0,71.0,4.5,12.0,605.0,817.61,663.54
2016,1,31,12,15,947.5,71.0,4.65,12.0,607.0,857.29,693.72
2016,1,31,12,30,948.0,71.0,4.8,12.0,609.0,893.85,721.66
2016,1,31,12,45,938.5,73.5,4.95,12.0,602.0,921.43,743.05
2016,1,31,13,0,929.0,76.0,5.1,12.0,595.0,945.12,761.78
2016,1,31,13,15,923.5,75.5,5.1,12.0,581.0,964.91,776.72
2016,1,31,13,30,918.0,75.0,5.1,12.0,567.0,980.88,789.03
2016,1,31,13,45,905.0,75.0,5.2,12.0,545.0,986.41,794.65
2016,1,31,14,0,892.0,75.0,5.3,12.0,523.0,987.95,797.57
2016,1,31,14,15,878.5,73.5,5.3,11.5,494.5,983.11,796.72
2016,1,31,14,30,865.0,72.0,5.3,11.0,466.0,986.24,801.92
2016,1,31,14,45,842.0,70.5,5.3,11.0,431.0,964.3,786.97
2016,1,31,15,0,819.0,69.0,5.3,11.0,396.0,938.75,769.33
2016,1,31,15,15,791.5,66.5,5.2,10.5,356.0,904.07,745.21
2016,1,31,15,30,764.0,64.0,5.1,10.0,316.0,866.39,718.19
2016,1,31,15,45,722.0,60.0,5.05,10.0,272.5,810.17,674.85
2016,1,31,16,0,680.0,56.0,5.0,10.0,229.0,752.1,628.52
2016,1,31,16,15,617.0,50.0,4.95,9.5,184.0,680.42,570.31
2016,1,31,16,30,554.0,44.0,4.9,9.0,139.0,601.23,502.94
2016,1,31,16,45,448.0,35.5,4.85,9.0,97.0,483.5,398.85
2016,1,31,17,0,342.0,27.0,4.8,9.0,55.0,370.62,267.68
2016,1,31,17,15,171.0,13.5,4.95,8.5,27.5,145.2,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,5.5,12.5,5.51,0.0
2016,2,1,7,30,288.0,14.0,3.4,6.0,25.0,11.02,0.0
2016,2,1,7,45,426.5,22.5,3.5,6.5,64.5,20.65,10.38
2016,2,1,8,0,565.0,31.0,3.6,7.0,104.0,28.82,19.87
2016,2,1,8,15,638.0,36.5,3.7,7.5,149.5,34.14,25.2
2016,2,1,8,30,711.0,42.0,3.8,8.0,195.0,39.56,30.39
2016,2,1,8,45,755.5,46.0,3.95,8.5,240.5,68.14,37.42
2016,2,1,9,0,800.0,50.0,4.1,9.0,286.0,127.4,70.96
2016,2,1,9,15,829.5,52.5,4.1,9.5,328.5,190.44,121.05
2016,2,1,9,30,859.0,55.0,4.1,10.0,371.0,253.83,177.49
2016,2,1,9,45,867.0,61.0,4.15,10.5,407.0,316.96,236.57
2016,2,1,10,0,875.0,67.0,4.2,11.0,443.0,380.18,295.37
2016,2,1,10,15,889.5,68.5,4.1,11.0,474.5,441.63,351.74
2016,2,1,10,30,904.0,70.0,4.0,11.0,506.0,503.24,406.67
2016,2,1,10,45,910.0,72.5,3.95,11.0,530.5,561.29,457.29
2016,2,1,11,0,916.0,75.0,3.9,11.0,555.0,618.09,505.35
2016,2,1,11,15,922.5,76.0,3.85,11.0,572.5,672.14,549.92
2016,2,1,11,30,929.0,77.0,3.8,11.0,590.0,724.46,591.96
2016,2,1,11,45,932.0,77.5,3.75,11.5,599.5,771.72,626.79
2016,2,1,12,0,935.0,78.0,3.7,12.0,609.0,816.48,658.14
2016,2,1,12,15,935.0,78.0,3.6,12.0,611.0,855.53,685.91
2016,2,1,12,30,935.0,78.0,3.5,12.0,613.0,891.46,711.22
2016,2,1,12,45,932.0,78.0,3.45,12.0,606.5,921.51,732.48
2016,2,1,13,0,929.0,78.0,3.4,12.0,600.0,947.99,751.21
