Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,15,923.0,77.0,3.35,12.0,585.5,966.8,764.54
2016,2,1,13,30,917.0,76.0,3.3,12.0,571.0,981.75,775.3
2016,2,1,13,45,909.5,74.5,3.3,12.0,550.0,990.72,782.4
2016,2,1,14,0,902.0,73.0,3.3,12.0,529.0,995.77,786.94
2016,2,1,14,15,888.5,71.5,3.25,12.0,500.0,990.99,784.3
2016,2,1,14,30,875.0,70.0,3.2,12.0,471.0,982.37,779.13
2016,2,1,14,45,598.5,112.5,3.15,12.0,378.0,782.19,634.25
2016,2,1,15,0,322.0,155.0,3.1,12.0,285.0,527.05,437.83
2016,2,1,15,15,551.0,108.0,2.9,11.5,303.5,726.04,597.43
2016,2,1,15,30,780.0,61.0,2.7,11.0,322.0,878.84,710.4
2016,2,1,15,45,743.0,56.5,2.55,10.5,278.5,826.62,670.74
2016,2,1,16,0,706.0,52.0,2.4,10.0,235.0,772.5,630.02
2016,2,1,16,15,647.0,47.0,2.4,9.5,190.0,696.03,571.13
2016,2,1,16,30,588.0,42.0,2.4,9.0,145.0,619.46,508.79
2016,2,1,16,45,491.5,34.0,2.4,9.0,102.5,508.29,413.66
2016,2,1,17,0,395.0,26.0,2.4,9.0,60.0,415.09,304.79
2016,2,1,17,15,197.5,13.0,2.45,8.5,30.0,201.79,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,2.05,8.0,2.0,1.57,0.0
2016,2,2,7,30,0.0,4.0,2.0,8.0,4.0,3.15,0.0
2016,2,2,7,45,0.0,11.0,1.95,8.5,11.0,8.35,0.95
2016,2,2,8,0,0.0,18.0,1.9,9.0,18.0,13.68,6.44
2016,2,2,8,15,0.0,26.0,1.85,9.0,26.0,19.8,12.22
2016,2,2,8,30,0.0,34.0,1.8,9.0,34.0,25.94,17.97
2016,2,2,8,45,0.0,43.0,1.75,9.0,43.0,32.85,23.13
2016,2,2,9,0,0.0,52.0,1.7,9.0,52.0,39.79,29.23
2016,2,2,9,15,0.0,60.5,1.6,9.0,60.5,46.35,34.94
2016,2,2,9,30,0.0,69.0,1.5,9.0,69.0,52.93,40.6
2016,2,2,9,45,0.0,84.0,1.4,9.5,84.0,64.49,50.42
2016,2,2,10,0,0.0,99.0,1.3,10.0,99.0,76.22,60.25
2016,2,2,10,15,45.0,156.0,1.3,10.0,178.0,144.92,117.82
2016,2,2,10,30,90.0,213.0,1.3,10.0,257.0,219.5,179.45
2016,2,2,10,45,96.5,225.0,1.3,10.5,274.5,241.27,196.95
2016,2,2,11,0,103.0,237.0,1.3,11.0,292.0,263.98,215.22
2016,2,2,11,15,51.5,196.0,1.35,11.0,223.5,200.57,163.31
2016,2,2,11,30,0.0,155.0,1.4,11.0,155.0,123.18,98.58
2016,2,2,11,45,5.0,177.5,1.45,11.5,180.5,146.8,118.25
2016,2,2,12,0,10.0,200.0,1.5,12.0,206.0,171.77,138.63
2016,2,2,12,15,60.5,232.5,1.55,12.0,267.5,261.5,213.07
2016,2,2,12,30,111.0,265.0,1.6,12.0,329.0,344.54,280.41
2016,2,2,12,45,505.0,173.0,1.65,12.0,460.0,658.07,530.79
2016,2,2,13,0,899.0,81.0,1.7,12.0,591.0,924.84,721.63
2016,2,2,13,15,567.0,162.5,1.7,12.0,481.5,740.47,588.12
2016,2,2,13,30,235.0,244.0,1.7,12.0,372.0,488.89,395.17
2016,2,2,13,45,205.0,236.5,1.75,12.0,345.5,459.99,374.74
2016,2,2,14,0,175.0,229.0,1.8,12.0,319.0,429.41,351.06
2016,2,2,14,15,505.0,152.5,1.8,12.0,391.0,717.64,580.17
2016,2,2,14,30,835.0,76.0,1.8,12.0,463.0,963.02,754.0
2016,2,2,14,45,814.0,74.0,1.8,12.0,428.5,942.4,737.97
2016,2,2,15,0,793.0,72.0,1.8,12.0,394.0,918.26,722.67
2016,2,2,15,15,765.0,69.0,1.75,11.5,355.0,882.58,699.63
2016,2,2,15,30,737.0,66.0,1.7,11.0,316.0,844.02,673.99
2016,2,2,15,45,690.0,63.0,1.7,10.5,272.5,784.52,632.63
2016,2,2,16,0,643.0,60.0,1.7,10.0,229.0,732.39,595.06
2016,2,2,16,15,582.0,54.0,1.7,9.5,185.0,654.79,535.88
2016,2,2,16,30,521.0,48.0,1.7,9.0,141.0,577.87,474.04
2016,2,2,16,45,417.0,39.0,1.75,8.5,99.5,461.65,377.21
2016,2,2,17,0,313.0,30.0,1.8,8.0,58.0,351.4,265.51
2016,2,2,17,15,156.5,15.0,1.85,7.5,29.0,174.22,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.5,12.0,9.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,17.22,0.0
2016,2,3,7,45,205.5,32.5,1.95,5.5,60.0,24.63,14.4
2016,2,3,8,0,411.0,41.0,2.0,6.0,96.0,33.83,24.57
2016,2,3,8,15,487.5,49.0,2.0,6.0,139.0,40.28,31.02
2016,2,3,8,30,564.0,57.0,2.0,6.0,182.0,46.78,37.31
2016,2,3,8,45,609.5,63.5,2.05,6.5,225.0,71.35,44.44
2016,2,3,9,0,655.0,70.0,2.1,7.0,268.0,124.31,75.1
2016,2,3,9,15,689.5,74.0,2.1,7.5,308.5,179.11,118.14
2016,2,3,9,30,724.0,78.0,2.1,8.0,349.0,237.9,169.67
2016,2,3,9,45,459.0,133.0,2.1,8.5,311.0,251.53,194.68
2016,2,3,10,0,194.0,188.0,2.1,9.0,273.0,224.29,181.17
2016,2,3,10,15,254.5,194.5,2.05,9.5,314.5,277.18,225.23
2016,2,3,10,30,315.0,201.0,2.0,10.0,356.0,331.01,269.7
2016,2,3,10,45,408.0,191.0,2.0,10.5,402.0,403.85,329.06
2016,2,3,11,0,501.0,181.0,2.0,11.0,448.0,476.88,387.81
2016,2,3,11,15,666.0,141.0,2.0,11.0,507.5,581.88,471.7
2016,2,3,11,30,831.0,101.0,2.0,11.0,567.0,688.84,555.37
2016,2,3,11,45,596.5,170.0,2.0,11.5,507.5,632.29,509.11
2016,2,3,12,0,362.0,239.0,2.0,12.0,448.0,527.88,426.44
2016,2,3,12,15,188.5,225.0,1.95,12.0,334.0,374.23,305.25
2016,2,3,12,30,15.0,211.0,1.9,12.0,220.0,188.83,152.27
2016,2,3,12,45,27.5,224.0,1.9,12.0,240.0,214.26,174.11
2016,2,3,13,0,40.0,237.0,1.9,12.0,260.0,262.15,213.37
2016,2,3,13,15,25.5,215.5,1.85,12.0,230.0,209.01,169.8
2016,2,3,13,30,11.0,194.0,1.8,12.0,200.0,175.9,142.41
2016,2,3,13,45,9.5,187.0,1.75,12.0,192.5,169.43,137.28
2016,2,3,14,0,8.0,180.0,1.7,12.0,185.0,162.99,132.1
2016,2,3,14,15,119.0,190.5,1.6,12.0,247.0,331.05,273.7
2016,2,3,14,30,230.0,201.0,1.5,12.0,309.0,461.87,379.71
2016,2,3,14,45,274.0,180.0,1.45,12.0,299.5,507.59,415.87
2016,2,3,15,0,318.0,159.0,1.4,12.0,290.0,527.9,433.3
2016,2,3,15,15,297.0,147.5,1.35,11.5,260.5,494.64,408.39
2016,2,3,15,30,276.0,136.0,1.3,11.0,231.0,460.68,382.8
2016,2,3,15,45,257.5,120.0,1.3,11.0,199.0,421.96,352.5
2016,2,3,16,0,239.0,104.0,1.3,11.0,167.0,382.74,320.89
2016,2,3,16,15,213.5,86.5,1.35,10.5,135.0,334.32,281.18
2016,2,3,16,30,188.0,69.0,1.4,10.0,103.0,286.05,239.97
2016,2,3,16,45,144.0,51.5,1.45,10.0,73.0,222.13,183.18
2016,2,3,17,0,100.0,34.0,1.5,10.0,43.0,159.61,121.15
2016,2,3,17,15,50.0,17.0,1.45,9.5,21.5,76.41,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,6.0,13.0,7.08,0.0
2016,2,4,7,30,196.0,18.0,2.5,6.0,26.0,14.8,0.0
2016,2,4,7,45,320.5,29.0,2.55,6.5,63.5,23.94,14.09
2016,2,4,8,0,445.0,40.0,2.6,7.0,101.0,33.17,23.92
2016,2,4,8,15,520.0,47.0,2.55,7.0,145.0,38.9,29.67
2016,2,4,8,30,595.0,54.0,2.5,7.0,189.0,44.71,35.29
2016,2,4,8,45,639.5,60.0,2.5,7.5,232.0,69.09,42.03
2016,2,4,9,0,684.0,66.0,2.5,8.0,275.0,123.39,72.92
2016,2,4,9,15,499.5,105.0,2.5,8.0,269.0,168.21,117.26
2016,2,4,9,30,315.0,144.0,2.5,8.0,263.0,188.8,144.54
2016,2,4,9,45,299.5,162.0,2.55,8.5,284.5,222.62,175.71
2016,2,4,10,0,284.0,180.0,2.6,9.0,306.0,254.85,205.02
2016,2,4,10,15,553.5,133.0,2.55,9.5,399.0,355.38,286.01
2016,2,4,10,30,823.0,86.0,2.5,10.0,492.0,481.6,388.36
2016,2,4,10,45,836.0,87.0,2.5,10.5,517.0,538.89,436.39
2016,2,4,11,0,849.0,88.0,2.5,11.0,542.0,595.79,482.9
2016,2,4,11,15,856.5,89.0,2.4,11.5,559.5,648.56,524.28
2016,2,4,11,30,864.0,90.0,2.3,12.0,577.0,699.84,563.09
2016,2,4,11,45,869.5,90.0,2.25,12.5,587.5,746.86,597.59
2016,2,4,12,0,875.0,90.0,2.2,13.0,598.0,791.71,628.05
2016,2,4,12,15,876.0,90.0,2.05,13.0,600.0,830.52,654.05
2016,2,4,12,30,877.0,90.0,1.9,13.0,602.0,866.41,677.57
2016,2,4,12,45,874.5,89.5,1.8,13.5,596.5,895.55,695.31
2016,2,4,13,0,872.0,89.0,1.7,14.0,591.0,921.25,710.51
2016,2,4,13,15,717.0,130.0,1.6,14.0,536.5,855.73,664.11
2016,2,4,13,30,562.0,171.0,1.5,14.0,482.0,762.18,598.34
2016,2,4,13,45,541.5,170.5,1.45,14.0,461.0,755.68,594.89
2016,2,4,14,0,521.0,170.0,1.4,14.0,440.0,746.17,588.3
2016,2,4,14,15,464.5,172.0,1.3,14.0,403.5,700.92,554.77
2016,2,4,14,30,408.0,174.0,1.2,14.0,367.0,652.68,519.06
2016,2,4,14,45,458.5,150.5,1.2,14.0,352.5,679.12,541.59
2016,2,4,15,0,509.0,127.0,1.2,14.0,338.0,701.93,559.26
2016,2,4,15,15,484.0,120.0,1.1,13.5,305.0,667.65,534.84
2016,2,4,15,30,459.0,113.0,1.0,13.0,272.0,631.74,509.34
2016,2,4,15,45,440.0,100.0,0.95,12.5,236.5,592.27,480.9
2016,2,4,16,0,421.0,87.0,0.9,12.0,201.0,551.43,450.33
2016,2,4,16,15,382.0,74.5,0.95,11.5,163.5,491.9,404.55
2016,2,4,16,30,343.0,62.0,1.0,11.0,126.0,433.01,356.91
2016,2,4,16,45,285.5,47.5,1.05,10.5,90.5,356.23,291.93
2016,2,4,17,0,228.0,33.0,1.1,10.0,55.0,282.75,219.13
2016,2,4,17,15,114.0,16.5,1.15,9.5,27.5,140.79,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.5,2.35,5.5,14.0,7.47,0.0
2016,2,5,7,30,182.0,19.0,2.4,6.0,28.0,15.58,0.0
2016,2,5,7,45,304.5,31.0,2.45,6.5,66.0,25.52,15.68
2016,2,5,8,0,427.0,43.0,2.5,7.0,104.0,35.49,26.05
2016,2,5,8,15,503.5,51.5,2.5,7.5,148.0,42.33,32.74
2016,2,5,8,30,580.0,60.0,2.5,8.0,192.0,49.2,39.24
2016,2,5,8,45,629.5,65.5,2.5,8.5,236.5,72.26,45.16
2016,2,5,9,0,679.0,71.0,2.5,9.0,281.0,126.19,75.34
2016,2,5,9,15,713.0,75.0,2.5,9.5,323.0,182.54,119.12
2016,2,5,9,30,747.0,79.0,2.5,10.0,365.0,242.81,171.6
2016,2,5,9,45,595.5,116.5,2.5,11.0,358.5,281.33,213.36
2016,2,5,10,0,444.0,154.0,2.5,12.0,352.0,295.85,232.64
2016,2,5,10,15,638.0,121.5,2.4,12.5,428.0,385.25,305.17
2016,2,5,10,30,832.0,89.0,2.3,13.0,504.0,488.4,388.45
2016,2,5,10,45,841.5,91.5,2.25,13.5,528.5,545.97,435.89
2016,2,5,11,0,851.0,94.0,2.2,14.0,553.0,602.83,481.3
2016,2,5,11,15,858.5,95.5,2.05,14.0,571.0,656.43,523.09
2016,2,5,11,30,866.0,97.0,1.9,14.0,589.0,708.57,562.32
2016,2,5,11,45,862.5,100.0,1.75,14.5,597.5,752.57,593.11
2016,2,5,12,0,859.0,103.0,1.6,15.0,606.0,793.71,619.26
2016,2,5,12,15,859.5,103.0,1.45,15.0,607.5,831.84,643.7
2016,2,5,12,30,860.0,103.0,1.3,15.0,609.0,867.05,665.59
2016,2,5,12,45,749.0,129.5,1.15,15.0,567.5,836.17,641.97
2016,2,5,13,0,638.0,156.0,1.0,15.0,526.0,790.09,608.7
2016,2,5,13,15,591.5,167.5,1.0,15.0,504.0,778.71,601.8
2016,2,5,13,30,545.0,179.0,1.0,15.0,482.0,755.21,585.73
2016,2,5,13,45,698.5,133.0,1.0,15.0,507.0,876.96,671.15
2016,2,5,14,0,852.0,87.0,1.0,15.0,532.0,978.87,738.49
2016,2,5,14,15,839.5,85.0,1.05,15.0,504.5,974.4,736.12
2016,2,5,14,30,827.0,83.0,1.1,15.0,477.0,966.07,732.88
2016,2,5,14,45,812.5,79.5,1.15,15.0,444.0,950.08,724.58
2016,2,5,15,0,798.0,76.0,1.2,15.0,411.0,930.51,713.83
2016,2,5,15,15,772.5,73.0,1.2,14.5,371.5,897.22,693.97
2016,2,5,15,30,747.0,70.0,1.2,14.0,332.0,860.91,671.57
2016,2,5,15,45,702.0,67.0,1.2,13.5,288.5,810.98,638.64
2016,2,5,16,0,657.0,64.0,1.2,13.0,245.0,752.6,598.2
2016,2,5,16,15,598.0,57.5,1.2,12.5,199.5,675.52,541.83
2016,2,5,16,30,539.0,51.0,1.2,12.0,154.0,598.95,482.69
2016,2,5,16,45,436.5,42.5,1.2,11.5,111.0,483.48,389.82
2016,2,5,17,0,334.0,34.0,1.2,11.0,68.0,373.08,289.38
2016,2,5,17,15,167.0,17.0,1.2,10.5,34.0,190.88,25.43
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,2.25,6.5,15.5,7.47,0.0
2016,2,6,7,30,223.0,19.0,2.3,7.0,31.0,15.64,0.0
2016,2,6,7,45,343.0,29.5,2.35,8.0,69.0,24.38,14.85
2016,2,6,8,0,463.0,40.0,2.4,9.0,107.0,33.2,23.87
2016,2,6,8,15,535.5,47.0,2.3,9.5,151.5,38.97,29.49
2016,2,6,8,30,608.0,54.0,2.2,10.0,196.0,44.8,34.98
2016,2,6,8,45,659.0,58.0,2.1,10.5,240.5,66.93,39.98
2016,2,6,9,0,710.0,62.0,2.0,11.0,285.0,124.73,72.3
2016,2,6,9,15,741.0,65.5,1.9,11.5,326.0,181.47,115.91
2016,2,6,9,30,772.0,69.0,1.8,12.0,367.0,241.75,168.01
2016,2,6,9,45,792.0,72.0,1.75,13.0,403.5,301.64,221.64
2016,2,6,10,0,812.0,75.0,1.7,14.0,440.0,363.14,276.04
2016,2,6,10,15,827.5,77.0,1.6,14.0,471.0,423.17,328.89
2016,2,6,10,30,843.0,79.0,1.5,14.0,502.0,483.67,380.38
2016,2,6,10,45,856.0,79.5,1.4,14.5,527.0,541.54,427.23
2016,2,6,11,0,869.0,80.0,1.3,15.0,552.0,595.29,469.16
2016,2,6,11,15,875.5,81.0,1.35,15.0,569.0,647.43,510.28
2016,2,6,11,30,882.0,82.0,1.4,15.0,586.0,697.96,549.17
2016,2,6,11,45,888.5,81.0,1.45,15.5,596.5,744.5,582.43
2016,2,6,12,0,895.0,80.0,1.5,16.0,607.0,788.88,612.42
2016,2,6,12,15,895.5,80.0,1.5,16.0,609.0,827.15,638.5
2016,2,6,12,30,896.0,80.0,1.5,16.0,611.0,862.45,662.44
2016,2,6,12,45,884.5,83.0,1.55,16.0,603.0,887.59,680.03
2016,2,6,13,0,873.0,86.0,1.6,16.0,595.0,908.89,695.21
2016,2,6,13,15,867.5,85.5,1.6,16.0,582.0,927.8,708.28
2016,2,6,13,30,862.0,85.0,1.6,16.0,569.0,954.54,726.76
2016,2,6,13,45,855.0,83.0,1.6,16.5,548.5,963.12,731.65
2016,2,6,14,0,848.0,81.0,1.6,17.0,528.0,967.85,734.33
2016,2,6,14,15,595.0,136.0,1.55,16.5,441.5,799.56,620.55
2016,2,6,14,30,342.0,191.0,1.5,16.0,355.0,583.44,464.3
2016,2,6,14,45,476.0,149.5,1.45,16.0,360.5,695.73,552.69
2016,2,6,15,0,610.0,108.0,1.4,16.0,366.0,790.84,620.43
2016,2,6,15,15,584.0,102.5,1.25,15.5,331.0,755.5,594.71
2016,2,6,15,30,558.0,97.0,1.1,15.0,296.0,717.77,568.27
2016,2,6,15,45,614.0,77.0,1.0,15.0,270.0,740.01,583.95
2016,2,6,16,0,670.0,57.0,0.9,15.0,244.0,747.98,587.67
2016,2,6,16,15,613.5,51.5,0.95,14.5,199.5,681.52,539.82
2016,2,6,16,30,557.0,46.0,1.0,14.0,155.0,608.55,484.92
2016,2,6,16,45,467.0,38.5,1.05,13.5,112.5,505.02,403.01
2016,2,6,17,0,377.0,31.0,1.1,13.0,70.0,406.31,314.32
2016,2,6,17,15,188.5,15.5,1.1,12.5,35.0,206.96,59.63
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.5,9.0,2.35,9.5,17.5,7.08,0.0
2016,2,7,7,30,315.0,18.0,2.4,10.0,35.0,16.33,0.0
2016,2,7,7,45,435.0,26.0,2.5,10.5,76.0,23.77,14.36
2016,2,7,8,0,555.0,34.0,2.6,11.0,117.0,31.38,22.1
2016,2,7,8,15,622.0,39.5,2.65,11.5,162.5,36.61,27.16
2016,2,7,8,30,689.0,45.0,2.7,12.0,208.0,41.91,32.11
2016,2,7,8,45,732.5,48.5,2.8,12.5,253.0,64.86,36.87
2016,2,7,9,0,776.0,52.0,2.9,13.0,298.0,122.38,67.18
2016,2,7,9,15,804.5,55.0,2.8,13.5,340.5,182.31,113.1
2016,2,7,9,30,833.0,58.0,2.7,14.0,383.0,247.29,169.34
2016,2,7,9,45,845.0,62.5,2.65,14.5,419.0,309.06,225.55
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,371.38,281.88
2016,2,7,10,15,872.0,68.5,2.5,15.5,487.0,432.41,335.67
2016,2,7,10,30,887.0,70.0,2.4,16.0,519.0,493.71,387.83
2016,2,7,10,45,898.0,71.0,2.35,16.5,544.5,552.4,436.24
2016,2,7,11,0,909.0,72.0,2.3,17.0,570.0,610.35,482.27
2016,2,7,11,15,915.5,72.5,2.3,17.0,587.5,663.92,524.67
2016,2,7,11,30,922.0,73.0,2.3,17.0,605.0,715.76,564.64
2016,2,7,11,45,926.0,73.5,2.3,17.5,615.5,763.81,598.42
2016,2,7,12,0,930.0,74.0,2.3,18.0,626.0,809.44,629.04
2016,2,7,12,15,930.5,74.0,2.25,18.0,628.0,849.04,655.89
2016,2,7,12,30,931.0,74.0,2.2,18.0,630.0,885.54,680.41
2016,2,7,12,45,930.5,73.0,2.2,18.5,624.0,916.74,700.32
2016,2,7,13,0,930.0,72.0,2.2,19.0,618.0,944.45,717.84
2016,2,7,13,15,925.0,71.5,2.2,19.0,604.5,965.0,731.93
2016,2,7,13,30,920.0,71.0,2.2,19.0,591.0,981.7,743.63
2016,2,7,13,45,912.0,69.5,2.2,19.0,569.5,990.32,750.07
2016,2,7,14,0,904.0,68.0,2.2,19.0,548.0,994.94,754.1
2016,2,7,14,15,892.0,67.0,2.1,19.0,520.0,992.31,752.27
2016,2,7,14,30,880.0,66.0,2.0,19.0,492.0,985.81,748.03
2016,2,7,14,45,864.0,64.0,1.95,19.0,458.0,970.17,738.35
2016,2,7,15,0,848.0,62.0,1.9,19.0,424.0,950.96,726.35
2016,2,7,15,15,824.5,59.5,1.75,18.5,384.5,920.23,706.49
2016,2,7,15,30,801.0,57.0,1.6,18.0,345.0,897.76,691.98
2016,2,7,15,45,767.0,53.5,1.45,17.5,301.5,849.35,658.75
2016,2,7,16,0,733.0,50.0,1.3,17.0,258.0,798.94,623.14
2016,2,7,16,15,681.5,46.0,1.3,16.5,212.5,730.04,574.24
2016,2,7,16,30,630.0,42.0,1.3,16.0,167.0,660.82,522.21
2016,2,7,16,45,544.5,35.5,1.3,15.5,122.5,559.27,442.34
2016,2,7,17,0,459.0,29.0,1.3,15.0,78.0,460.98,355.32
2016,2,7,17,15,229.5,14.5,1.3,14.5,39.0,238.75,96.55
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,10.5,2.95,10.5,17.5,8.26,0.0
2016,2,8,7,30,255.0,21.0,3.0,11.0,35.0,17.35,0.18
2016,2,8,7,45,374.0,31.0,3.15,11.5,75.5,25.69,16.07
2016,2,8,8,0,493.0,41.0,3.3,12.0,116.0,34.15,24.47
2016,2,8,8,15,565.5,47.5,3.2,12.5,161.5,39.57,29.7
2016,2,8,8,30,638.0,54.0,3.1,13.0,207.0,45.07,34.81
2016,2,8,8,45,681.5,59.0,3.05,14.0,252.0,71.03,43.14
2016,2,8,9,0,725.0,64.0,3.0,15.0,297.0,126.75,72.48
2016,2,8,9,15,756.0,67.5,2.9,15.5,339.0,184.59,116.22
2016,2,8,9,30,787.0,71.0,2.8,16.0,381.0,245.96,168.68
2016,2,8,9,45,814.5,72.0,2.75,16.5,420.0,307.35,223.34
2016,2,8,10,0,842.0,73.0,2.7,17.0,459.0,371.15,279.87
2016,2,8,10,15,857.5,75.0,2.65,17.0,490.5,433.06,334.56
2016,2,8,10,30,873.0,77.0,2.6,17.0,522.0,493.75,386.79
2016,2,8,10,45,883.0,78.5,2.55,17.5,547.5,551.87,434.63
2016,2,8,11,0,893.0,80.0,2.5,18.0,573.0,609.19,480.1
2016,2,8,11,15,899.5,81.0,2.45,18.0,590.5,662.72,522.15
2016,2,8,11,30,906.0,82.0,2.4,18.0,608.0,714.57,561.75
2016,2,8,11,45,910.0,82.0,2.35,18.5,618.5,761.62,594.77
2016,2,8,12,0,914.0,82.0,2.3,19.0,629.0,806.26,624.26
2016,2,8,12,15,914.5,82.0,2.25,19.0,631.0,845.47,650.76
2016,2,8,12,30,915.0,82.0,2.2,19.0,633.0,881.63,674.97
2016,2,8,12,45,919.0,79.5,2.15,19.5,628.5,914.77,695.66
2016,2,8,13,0,923.0,77.0,2.1,20.0,624.0,944.67,713.99
2016,2,8,13,15,918.5,76.5,2.0,20.0,610.5,965.66,727.1
2016,2,8,13,30,914.0,76.0,1.9,20.0,597.0,982.85,737.74
2016,2,8,13,45,905.5,75.0,1.85,20.0,575.5,991.68,743.57
2016,2,8,14,0,897.0,74.0,1.8,20.0,554.0,996.54,747.01
2016,2,8,14,15,885.5,72.5,1.75,20.0,526.0,993.83,745.64
2016,2,8,14,30,874.0,71.0,1.7,20.0,498.0,987.26,741.93
2016,2,8,14,45,856.0,69.5,1.65,20.0,463.5,970.42,731.52
2016,2,8,15,0,838.0,68.0,1.6,20.0,429.0,961.85,726.75
2016,2,8,15,15,814.0,65.0,1.5,19.5,389.5,929.77,706.67
2016,2,8,15,30,790.0,62.0,1.4,19.0,350.0,894.61,684.31
2016,2,8,15,45,754.5,59.0,1.3,18.5,306.0,845.52,651.67
2016,2,8,16,0,719.0,56.0,1.2,18.0,262.0,794.35,616.45
2016,2,8,16,15,666.0,51.0,1.2,17.0,216.0,722.7,567.12
2016,2,8,16,30,613.0,46.0,1.2,16.0,170.0,650.71,514.46
2016,2,8,16,45,525.5,39.0,1.3,15.5,125.5,556.64,441.23
2016,2,8,17,0,438.0,32.0,1.4,15.0,81.0,458.41,356.2
2016,2,8,17,15,219.0,16.0,1.4,14.5,40.5,235.2,116.18
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,139.0,10.5,2.6,9.5,19.5,8.26,0.0
2016,2,9,7,30,278.0,21.0,2.7,10.0,39.0,17.37,2.2
2016,2,9,7,45,397.0,31.0,2.8,10.5,80.0,25.77,16.37
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,34.27,24.75
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.5,39.73,30.0
2016,2,9,8,30,657.0,54.0,2.9,12.0,214.0,49.03,38.52
2016,2,9,8,45,472.0,89.5,2.95,12.5,216.0,79.43,54.51
2016,2,9,9,0,287.0,125.0,3.0,13.0,218.0,120.63,85.79
2016,2,9,9,15,301.5,139.0,2.9,13.5,248.5,156.34,113.66
2016,2,9,9,30,316.0,153.0,2.8,14.0,279.0,194.05,145.47
2016,2,9,9,45,489.0,130.0,2.7,14.5,346.0,255.31,192.59
2016,2,9,10,0,662.0,107.0,2.6,15.0,413.0,336.51,258.05
2016,2,9,10,15,624.0,127.5,2.4,15.5,431.0,383.36,299.79
2016,2,9,10,30,586.0,148.0,2.2,16.0,449.0,424.94,335.4
2016,2,9,10,45,599.5,151.5,2.05,16.5,472.5,473.9,375.04
2016,2,9,11,0,613.0,155.0,1.9,17.0,496.0,523.12,413.44
2016,2,9,11,15,582.0,171.5,1.8,17.5,503.5,549.39,433.3
2016,2,9,11,30,551.0,188.0,1.7,18.0,511.0,578.14,454.01
2016,2,9,11,45,736.5,135.5,1.6,18.5,575.0,701.1,545.21
2016,2,9,12,0,922.0,83.0,1.5,19.0,639.0,813.83,622.76
2016,2,9,12,15,922.0,83.5,1.35,19.0,640.5,853.6,646.69
2016,2,9,12,30,922.0,84.0,1.2,19.0,642.0,890.27,668.75
2016,2,9,12,45,921.0,83.0,1.1,19.5,636.5,921.09,685.95
2016,2,9,13,0,920.0,82.0,1.0,20.0,631.0,948.42,700.62
2016,2,9,13,15,761.5,124.0,0.85,20.0,571.5,892.18,661.31
2016,2,9,13,30,603.0,166.0,0.7,20.0,512.0,806.47,603.31
2016,2,9,13,45,744.0,123.5,0.55,20.0,535.5,912.0,671.87
2016,2,9,14,0,885.0,81.0,0.4,20.0,559.0,994.26,720.1
2016,2,9,14,15,872.5,79.0,0.3,20.0,530.5,989.97,714.81
2016,2,9,14,30,860.0,77.0,0.2,20.0,502.0,993.97,716.46
2016,2,9,14,45,561.5,128.5,0.15,20.0,398.5,766.97,570.48
2016,2,9,15,0,263.0,180.0,0.1,20.0,295.0,498.84,383.56
2016,2,9,15,15,143.5,160.0,0.15,19.5,222.0,333.29,263.17
2016,2,9,15,30,24.0,140.0,0.2,19.0,149.0,152.88,120.54
2016,2,9,15,45,19.0,123.5,0.25,18.5,130.0,133.29,105.89
2016,2,9,16,0,14.0,107.0,0.3,18.0,111.0,113.82,90.1
2016,2,9,16,15,7.5,89.5,0.35,17.5,92.0,91.71,71.67
2016,2,9,16,30,1.0,72.0,0.4,17.0,73.0,69.67,52.9
2016,2,9,16,45,0.5,53.5,0.5,17.0,54.0,51.15,36.97
2016,2,9,17,0,0.0,35.0,0.6,17.0,35.0,31.37,19.75
2016,2,9,17,15,0.0,20.0,0.65,16.5,20.0,15.59,3.38
2016,2,9,17,30,0.0,5.0,0.7,16.0,5.0,3.93,0.0
2016,2,9,17,45,0.0,2.5,0.75,16.0,2.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,8.0,11.5,1.15,11.0,12.0,9.05,0.0
2016,2,10,7,30,16.0,23.0,1.1,11.0,24.0,17.38,3.76
2016,2,10,7,45,54.5,41.0,1.1,11.5,49.0,30.24,20.29
2016,2,10,8,0,93.0,59.0,1.1,12.0,74.0,42.98,32.4
2016,2,10,8,15,109.5,79.0,1.15,12.5,102.0,56.55,44.88
2016,2,10,8,30,126.0,99.0,1.2,13.0,130.0,69.82,56.89
2016,2,10,8,45,135.0,118.0,1.25,13.5,157.5,86.86,66.42
2016,2,10,9,0,144.0,137.0,1.3,14.0,185.0,113.62,85.22
2016,2,10,9,15,153.5,154.0,1.2,14.0,211.0,140.78,106.69
2016,2,10,9,30,163.0,171.0,1.1,14.0,237.0,169.46,130.5
2016,2,10,9,45,267.0,174.5,1.0,14.5,294.0,220.81,169.94
2016,2,10,10,0,371.0,178.0,0.9,15.0,351.0,281.61,217.85
2016,2,10,10,15,604.5,132.5,0.85,15.0,437.0,379.34,293.86
2016,2,10,10,30,838.0,87.0,0.8,15.0,523.0,488.35,378.64
2016,2,10,10,45,848.5,89.0,0.8,15.5,547.5,546.62,424.6
2016,2,10,11,0,859.0,91.0,0.8,16.0,572.0,604.24,468.79
2016,2,10,11,15,690.0,146.0,0.85,16.0,540.0,601.05,467.33
2016,2,10,11,30,521.0,201.0,0.9,16.0,508.0,569.84,444.7
2016,2,10,11,45,701.5,147.0,0.95,16.5,568.0,687.17,532.69
2016,2,10,12,0,882.0,93.0,1.0,17.0,628.0,793.97,607.61
2016,2,10,12,15,883.0,93.0,1.0,17.0,630.5,832.66,632.48
2016,2,10,12,30,884.0,93.0,1.0,17.0,633.0,868.44,656.09
2016,2,10,12,45,884.5,92.0,1.05,17.5,627.5,899.6,676.13
2016,2,10,13,0,885.0,91.0,1.1,18.0,622.0,927.48,694.03
2016,2,10,13,15,681.5,151.5,1.1,18.0,555.5,848.35,641.29
2016,2,10,13,30,478.0,212.0,1.1,18.0,489.0,728.02,557.82
2016,2,10,13,45,454.5,208.5,1.15,18.5,464.5,714.28,549.6
2016,2,10,14,0,431.0,205.0,1.2,19.0,440.0,697.58,538.03
2016,2,10,14,15,522.5,169.0,1.15,19.0,439.0,756.2,582.35
2016,2,10,14,30,614.0,133.0,1.1,19.0,438.0,822.71,627.98
2016,2,10,14,45,542.5,139.5,1.1,19.0,395.5,750.79,578.63
2016,2,10,15,0,471.0,146.0,1.1,19.0,353.0,688.64,536.74
2016,2,10,15,15,565.0,113.0,1.05,18.5,339.0,750.39,582.79
2016,2,10,15,30,659.0,80.0,1.0,18.0,325.0,797.52,616.47
2016,2,10,15,45,609.0,79.5,1.0,17.5,284.5,739.94,577.37
2016,2,10,16,0,559.0,79.0,1.0,17.0,244.0,680.71,536.84
2016,2,10,16,15,510.5,70.5,1.05,16.5,201.5,612.44,488.16
2016,2,10,16,30,462.0,62.0,1.1,16.0,159.0,544.23,436.73
2016,2,10,16,45,392.0,50.5,1.15,15.5,118.0,454.99,365.91
2016,2,10,17,0,322.0,39.0,1.2,15.0,77.0,369.15,292.23
2016,2,10,17,15,161.0,26.0,1.2,14.5,45.0,205.97,125.97
2016,2,10,17,30,0.0,13.0,1.2,14.0,13.0,10.23,0.0
2016,2,10,17,45,0.0,6.5,1.2,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,71.0,12.5,1.8,10.5,17.0,9.83,0.0
2016,2,11,7,30,142.0,25.0,1.8,11.0,34.0,18.93,5.95
2016,2,11,7,45,200.5,41.0,1.8,11.5,66.5,30.75,20.84
2016,2,11,8,0,259.0,57.0,1.8,12.0,99.0,42.37,31.9
2016,2,11,8,15,294.5,73.0,1.7,12.0,135.5,53.59,42.38
2016,2,11,8,30,330.0,89.0,1.6,12.0,172.0,64.53,52.43
2016,2,11,8,45,348.0,104.5,1.5,12.5,207.0,84.54,61.26
2016,2,11,9,0,366.0,120.0,1.4,13.0,242.0,125.32,86.43
2016,2,11,9,15,389.0,131.0,1.25,13.5,275.5,166.33,117.63
2016,2,11,9,30,412.0,142.0,1.1,14.0,309.0,210.31,154.13
2016,2,11,9,45,538.5,125.5,1.0,14.5,365.0,265.38,197.46
2016,2,11,10,0,665.0,109.0,0.9,15.0,421.0,338.69,256.51
2016,2,11,10,15,745.0,100.0,0.85,15.0,472.0,408.28,313.95
2016,2,11,10,30,825.0,91.0,0.8,15.0,523.0,485.93,376.45
2016,2,11,10,45,834.0,93.5,0.8,15.5,547.5,543.3,422.02
2016,2,11,11,0,843.0,96.0,0.8,16.0,572.0,599.93,465.45
2016,2,11,11,15,636.0,164.0,0.8,16.5,529.5,583.25,452.43
2016,2,11,11,30,429.0,232.0,0.8,17.0,487.0,535.31,415.71
2016,2,11,11,45,425.0,239.0,0.8,17.5,495.0,565.54,438.02
2016,2,11,12,0,421.0,246.0,0.8,18.0,503.0,594.18,457.92
2016,2,11,12,15,240.0,258.0,0.8,18.0,404.5,465.61,361.9
2016,2,11,12,30,59.0,270.0,0.8,18.0,306.0,300.5,234.78
2016,2,11,12,45,196.0,266.0,0.8,18.5,384.5,442.84,346.9
2016,2,11,13,0,333.0,262.0,0.8,19.0,463.0,595.61,459.18
2016,2,11,13,15,345.0,253.0,0.7,19.0,457.5,610.87,468.28
2016,2,11,13,30,357.0,244.0,0.6,19.0,452.0,624.97,477.98
2016,2,11,13,45,416.0,220.0,0.55,19.0,454.5,689.06,523.77
2016,2,11,14,0,475.0,196.0,0.5,19.0,457.0,731.36,553.76
2016,2,11,14,15,537.5,167.5,0.4,19.0,448.5,769.62,580.03
2016,2,11,14,30,600.0,139.0,0.3,19.0,440.0,815.61,609.55
2016,2,11,14,45,474.0,155.0,0.2,19.0,383.0,700.97,530.85
2016,2,11,15,0,348.0,171.0,0.1,19.0,326.0,571.47,439.81
2016,2,11,15,15,346.0,155.0,0.25,18.5,297.0,550.75,430.28
2016,2,11,15,30,344.0,139.0,0.4,18.0,268.0,528.27,417.72
2016,2,11,15,45,306.5,129.5,0.55,18.0,234.0,479.1,382.82
2016,2,11,16,0,269.0,120.0,0.7,18.0,200.0,430.65,347.13
2016,2,11,16,15,238.5,102.5,0.85,17.5,164.5,377.31,306.92
2016,2,11,16,30,208.0,85.0,1.0,17.0,129.0,324.5,265.05
2016,2,11,16,45,164.5,66.0,1.15,16.5,95.5,258.48,210.24
2016,2,11,17,0,121.0,47.0,1.3,16.0,62.0,193.98,154.02
2016,2,11,17,15,60.5,28.5,1.35,15.5,36.0,98.75,62.0
2016,2,11,17,30,0.0,10.0,1.4,15.0,10.0,7.87,0.0
2016,2,11,17,45,0.0,5.0,1.45,14.5,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
