Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,12.65,1.3
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,28.35,18.85
2016,2,22,7,45,553.0,38.5,1.95,10.5,132.5,35.26,25.79
2016,2,22,8,0,638.0,46.0,2.0,11.0,180.0,42.24,32.4
2016,2,22,8,15,691.0,51.0,2.0,11.5,229.5,46.88,36.73
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,51.55,40.93
2016,2,22,8,45,778.0,60.0,2.05,12.5,326.5,70.25,43.82
2016,2,22,9,0,812.0,64.0,2.1,13.0,374.0,131.15,73.61
2016,2,22,9,15,837.0,67.0,2.1,13.5,418.5,193.96,120.52
2016,2,22,9,30,862.0,70.0,2.1,14.0,463.0,259.5,176.64
2016,2,22,9,45,878.5,72.5,2.15,14.5,502.0,326.28,236.34
2016,2,22,10,0,895.0,75.0,2.2,15.0,541.0,391.52,294.59
2016,2,22,10,15,908.0,76.5,2.2,15.0,574.0,455.12,350.82
2016,2,22,10,30,921.0,78.0,2.2,15.0,607.0,518.68,405.35
2016,2,22,10,45,929.0,79.5,2.2,15.5,633.0,579.28,455.03
2016,2,22,11,0,937.0,81.0,2.2,16.0,659.0,638.73,502.0
2016,2,22,11,15,943.0,82.0,2.15,16.0,677.5,695.01,545.7
2016,2,22,11,30,949.0,83.0,2.1,16.0,696.0,749.4,586.68
2016,2,22,11,45,952.0,83.5,2.1,16.5,706.5,798.93,620.98
2016,2,22,12,0,955.0,84.0,2.1,17.0,717.0,845.81,651.91
2016,2,22,12,15,956.0,84.0,2.1,17.0,719.5,887.66,680.26
2016,2,22,12,30,957.0,84.0,2.1,17.0,722.0,926.29,706.27
2016,2,22,12,45,951.5,85.5,2.15,17.5,715.0,957.44,726.32
2016,2,22,13,0,946.0,87.0,2.2,18.0,708.0,984.74,743.84
2016,2,22,13,15,942.5,86.5,2.2,18.0,694.0,1007.7,759.39
2016,2,22,13,30,939.0,86.0,2.2,18.0,680.0,1026.73,772.46
2016,2,22,13,45,931.0,85.0,2.2,18.0,658.0,1036.71,779.74
2016,2,22,14,0,923.0,84.0,2.2,18.0,636.0,1042.54,784.55
2016,2,22,14,15,913.0,82.5,2.1,17.5,607.0,1041.62,785.31
2016,2,22,14,30,903.0,81.0,2.0,17.0,578.0,1036.64,783.57
2016,2,22,14,45,829.5,85.5,1.95,17.0,519.5,983.34,748.85
2016,2,22,15,0,756.0,90.0,1.9,17.0,461.0,913.58,702.98
2016,2,22,15,15,704.0,92.5,1.75,16.5,416.0,867.47,673.02
2016,2,22,15,30,652.0,95.0,1.6,16.0,371.0,812.78,636.23
2016,2,22,15,45,613.5,93.5,1.45,16.0,330.0,764.24,602.01
2016,2,22,16,0,575.0,92.0,1.3,16.0,289.0,713.8,565.6
2016,2,22,16,15,541.0,82.0,1.3,15.0,246.0,656.39,526.41
2016,2,22,16,30,507.0,72.0,1.3,14.0,203.0,598.29,484.62
2016,2,22,16,45,446.0,62.0,1.3,13.5,159.5,516.3,421.06
2016,2,22,17,0,385.0,52.0,1.3,13.0,116.0,436.37,355.76
2016,2,22,17,15,296.5,38.0,1.35,12.5,77.5,334.18,267.59
2016,2,22,17,30,208.0,24.0,1.4,12.0,39.0,229.96,129.64
2016,2,22,17,45,104.0,12.0,1.45,12.0,19.5,83.74,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.45,9.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,1.5,9.0,12.0,9.44,0.0
2016,2,23,7,15,192.0,24.5,1.55,9.5,47.5,18.73,6.21
2016,2,23,7,30,384.0,37.0,1.6,10.0,83.0,30.58,20.93
2016,2,23,7,45,468.0,46.0,1.65,10.5,128.5,37.86,28.17
2016,2,23,8,0,552.0,55.0,1.7,11.0,174.0,45.18,35.08
2016,2,23,8,15,604.0,61.5,1.8,11.0,220.5,50.27,39.88
2016,2,23,8,30,656.0,68.0,1.9,11.0,267.0,55.36,44.53
2016,2,23,8,45,711.5,65.0,2.0,11.5,313.0,71.95,46.42
2016,2,23,9,0,767.0,62.0,2.1,12.0,359.0,125.1,70.56
2016,2,23,9,15,814.5,68.5,2.1,12.5,416.0,191.55,119.95
2016,2,23,9,30,862.0,75.0,2.1,13.0,473.0,263.82,180.76
2016,2,23,9,45,881.5,77.0,2.1,13.5,513.0,329.51,239.55
2016,2,23,10,0,901.0,79.0,2.1,14.0,553.0,397.35,299.82
2016,2,23,10,15,913.5,81.0,1.95,14.5,586.0,461.7,355.61
2016,2,23,10,30,926.0,83.0,1.8,15.0,619.0,525.97,409.12
2016,2,23,10,45,934.0,84.5,1.7,15.5,645.0,587.0,458.11
2016,2,23,11,0,942.0,86.0,1.6,16.0,671.0,646.88,504.1
2016,2,23,11,15,947.5,86.5,1.55,16.0,689.0,702.75,546.68
2016,2,23,11,30,953.0,87.0,1.5,16.0,707.0,756.64,586.44
2016,2,23,11,45,953.0,88.5,1.45,16.5,717.0,805.28,618.97
2016,2,23,12,0,953.0,90.0,1.4,17.0,727.0,851.03,647.8
2016,2,23,12,15,953.0,90.5,1.3,17.0,728.5,892.66,673.9
2016,2,23,12,30,953.0,91.0,1.2,17.0,730.0,931.02,697.38
2016,2,23,12,45,947.5,92.0,1.2,17.5,722.5,961.6,715.79
2016,2,23,13,0,942.0,93.0,1.2,18.0,715.0,988.32,731.72
2016,2,23,13,15,937.0,92.5,1.1,18.0,700.5,1009.88,743.88
2016,2,23,13,30,932.0,92.0,1.0,18.0,686.0,1027.43,753.44
2016,2,23,13,45,922.0,91.5,0.95,18.0,663.0,1036.02,758.41
2016,2,23,14,0,912.0,91.0,0.9,18.0,640.0,1040.44,761.01
2016,2,23,14,15,901.0,89.0,0.85,18.0,610.5,1037.91,759.42
2016,2,23,14,30,890.0,87.0,0.8,18.0,581.0,1044.1,763.6
2016,2,23,14,45,691.0,126.0,0.75,18.0,495.0,899.75,670.9
2016,2,23,15,0,492.0,165.0,0.7,18.0,409.0,732.74,560.51
2016,2,23,15,15,575.5,130.0,0.65,17.5,392.5,783.47,599.62
2016,2,23,15,30,659.0,95.0,0.6,17.0,376.0,819.76,625.37
2016,2,23,15,45,609.5,96.5,0.55,17.0,334.5,764.01,587.1
2016,2,23,16,0,560.0,98.0,0.5,17.0,293.0,706.18,547.74
2016,2,23,16,15,525.0,87.5,0.55,16.5,249.0,647.53,508.83
2016,2,23,16,30,490.0,77.0,0.6,16.0,205.0,588.23,467.26
2016,2,23,16,45,423.5,66.5,0.7,16.0,161.0,496.59,398.41
2016,2,23,17,0,357.0,56.0,0.8,16.0,117.0,415.26,333.76
2016,2,23,17,15,268.0,41.0,0.9,15.5,78.0,313.23,248.07
2016,2,23,17,30,179.0,26.0,1.0,15.0,39.0,210.64,127.51
2016,2,23,17,45,89.5,13.0,1.1,15.0,19.5,74.12,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,81.0,11.0,1.1,10.0,13.0,8.65,0.0
2016,2,24,7,15,217.5,25.0,1.2,10.5,48.0,20.43,8.52
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,32.02,22.23
2016,2,24,7,45,444.5,48.5,1.4,11.5,129.0,39.65,29.69
2016,2,24,8,0,535.0,58.0,1.5,12.0,175.0,47.32,36.88
2016,2,24,8,15,590.5,64.5,1.45,12.0,223.0,52.35,41.6
2016,2,24,8,30,646.0,71.0,1.4,12.0,271.0,57.39,46.18
2016,2,24,8,45,690.0,74.5,1.4,12.5,318.0,73.88,48.19
2016,2,24,9,0,734.0,78.0,1.4,13.0,365.0,134.68,79.56
2016,2,24,9,15,544.0,129.0,1.3,13.5,355.0,187.46,127.69
2016,2,24,9,30,354.0,180.0,1.2,14.0,345.0,219.44,163.03
2016,2,24,9,45,593.0,134.0,1.2,14.5,437.0,290.0,214.71
2016,2,24,10,0,832.0,88.0,1.2,15.0,529.0,380.31,284.96
2016,2,24,10,15,845.0,90.0,1.15,15.5,561.0,441.88,337.32
2016,2,24,10,30,858.0,92.0,1.1,16.0,593.0,503.6,387.97
2016,2,24,10,45,867.5,93.5,1.1,16.5,618.5,562.84,435.08
2016,2,24,11,0,877.0,95.0,1.1,17.0,644.0,617.48,477.14
2016,2,24,11,15,883.0,96.0,1.05,17.0,661.5,670.96,517.29
2016,2,24,11,30,889.0,97.0,1.0,17.0,679.0,722.69,554.83
2016,2,24,11,45,891.5,97.5,1.0,17.5,689.0,769.37,586.68
2016,2,24,12,0,894.0,98.0,1.0,18.0,699.0,813.53,614.83
2016,2,24,12,15,894.0,98.0,0.95,18.0,700.5,852.4,639.49
2016,2,24,12,30,894.0,98.0,0.9,18.0,702.0,888.18,661.86
2016,2,24,12,45,889.5,98.5,0.85,18.0,695.5,917.24,679.66
2016,2,24,13,0,885.0,99.0,0.8,18.0,689.0,942.7,695.09
2016,2,24,13,15,880.0,98.5,0.75,18.0,674.5,962.89,707.13
2016,2,24,13,30,875.0,98.0,0.7,18.0,660.0,979.3,716.87
2016,2,24,13,45,867.5,96.5,0.7,18.5,638.5,1000.92,729.78
2016,2,24,14,0,860.0,95.0,0.7,19.0,617.0,1006.18,732.37
2016,2,24,14,15,848.0,93.5,0.7,19.0,588.0,1002.9,731.38
2016,2,24,14,30,836.0,92.0,0.7,19.0,559.0,995.64,728.16
2016,2,24,14,45,647.5,133.5,0.7,19.0,482.0,864.25,644.56
2016,2,24,15,0,459.0,175.0,0.7,19.0,405.0,710.89,542.76
2016,2,24,15,15,608.5,128.0,0.7,18.5,406.0,814.71,619.6
2016,2,24,15,30,758.0,81.0,0.7,18.0,407.0,893.15,673.46
2016,2,24,15,45,727.0,77.0,0.7,18.0,362.5,846.7,642.65
2016,2,24,16,0,696.0,73.0,0.7,18.0,318.0,805.42,616.39
2016,2,24,16,15,651.0,67.5,0.8,17.5,270.5,740.62,575.15
2016,2,24,16,30,606.0,62.0,0.9,17.0,223.0,675.47,531.3
2016,2,24,16,45,539.5,54.5,1.0,16.5,176.0,589.0,468.53
2016,2,24,17,0,473.0,47.0,1.1,16.0,129.0,504.92,403.38
2016,2,24,17,15,364.0,36.0,1.2,15.5,86.5,386.02,305.8
2016,2,24,17,30,255.0,25.0,1.3,15.0,44.0,270.86,175.79
2016,2,24,17,45,127.5,12.5,1.4,14.5,22.0,100.8,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,35.5,6.0,0.8,11.0,7.0,0.0,0.0
2016,2,25,7,0,71.0,12.0,0.8,11.0,14.0,9.44,0.0
2016,2,25,7,15,196.5,27.0,0.85,11.5,49.0,20.6,9.54
2016,2,25,7,30,322.0,42.0,0.9,12.0,84.0,34.27,24.22
2016,2,25,7,45,400.0,54.0,0.95,12.5,128.5,43.7,33.22
2016,2,25,8,0,478.0,66.0,1.0,13.0,173.0,53.03,41.85
2016,2,25,8,15,534.5,73.5,0.95,13.5,220.0,58.52,46.86
2016,2,25,8,30,591.0,81.0,0.9,14.0,267.0,64.02,51.69
2016,2,25,8,45,629.5,87.0,0.9,14.5,312.5,80.97,54.6
2016,2,25,9,0,668.0,93.0,0.9,15.0,358.0,135.29,81.91
2016,2,25,9,15,695.5,97.5,0.9,15.5,400.0,191.64,123.22
2016,2,25,9,30,723.0,102.0,0.9,16.0,442.0,251.23,172.7
2016,2,25,9,45,749.5,103.0,0.9,16.5,481.0,310.63,223.87
2016,2,25,10,0,776.0,104.0,0.9,17.0,520.0,374.41,278.22
2016,2,25,10,15,790.5,106.5,0.9,17.5,551.5,434.01,328.28
2016,2,25,10,30,805.0,109.0,0.9,18.0,583.0,494.06,376.96
2016,2,25,10,45,662.0,163.5,0.95,18.5,564.0,516.91,396.64
2016,2,25,11,0,519.0,218.0,1.0,19.0,545.0,516.9,397.68
2016,2,25,11,15,684.0,164.0,0.95,19.0,608.0,614.89,471.36
2016,2,25,11,30,849.0,110.0,0.9,19.0,671.0,714.41,543.59
2016,2,25,11,45,855.0,109.5,0.85,19.5,681.5,762.13,575.11
2016,2,25,12,0,861.0,109.0,0.8,20.0,692.0,807.67,603.22
2016,2,25,12,15,862.0,109.0,0.75,20.0,694.0,847.2,627.85
2016,2,25,12,30,863.0,109.0,0.7,20.0,696.0,883.75,650.29
2016,2,25,12,45,869.0,105.5,0.65,20.5,692.0,917.74,669.59
2016,2,25,13,0,875.0,102.0,0.6,21.0,688.0,937.11,679.39
2016,2,25,13,15,707.0,159.5,0.55,21.0,627.5,885.51,645.58
2016,2,25,13,30,539.0,217.0,0.5,21.0,567.0,793.27,584.43
2016,2,25,13,45,692.5,158.5,0.45,21.0,592.5,906.35,660.47
2016,2,25,14,0,846.0,100.0,0.4,21.0,618.0,998.5,716.42
2016,2,25,14,15,835.0,98.5,0.4,21.0,589.5,996.11,714.52
2016,2,25,14,30,824.0,97.0,0.4,21.0,561.0,989.79,711.93
2016,2,25,14,45,803.5,96.0,0.4,21.0,525.5,970.55,701.45
2016,2,25,15,0,783.0,95.0,0.4,21.0,490.0,947.61,688.86
2016,2,25,15,15,760.5,91.5,0.5,20.5,449.5,916.21,674.25
2016,2,25,15,30,738.0,88.0,0.6,20.0,409.0,889.11,662.06
2016,2,25,15,45,705.0,84.0,0.75,19.5,364.5,841.42,636.31
2016,2,25,16,0,672.0,80.0,0.9,19.0,320.0,791.79,607.93
2016,2,25,16,15,627.5,74.0,0.95,18.5,272.5,727.21,565.79
2016,2,25,16,30,583.0,68.0,1.0,18.0,225.0,662.2,521.18
2016,2,25,16,45,526.0,59.0,1.1,17.5,178.5,582.64,463.36
2016,2,25,17,0,469.0,50.0,1.2,17.0,132.0,504.82,402.97
2016,2,25,17,15,363.0,38.5,1.2,16.5,89.5,387.69,306.94
2016,2,25,17,30,257.0,27.0,1.2,16.0,47.0,276.31,186.99
2016,2,25,17,45,128.5,13.5,1.25,15.5,23.5,102.22,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,9.44,0.0
2016,2,26,7,15,49.0,30.5,1.0,12.0,37.0,22.78,11.89
2016,2,26,7,30,98.0,49.0,1.1,12.0,62.0,36.06,25.87
2016,2,26,7,45,125.0,69.5,1.2,12.5,93.5,50.27,39.07
2016,2,26,8,0,152.0,90.0,1.3,13.0,125.0,64.23,51.81
2016,2,26,8,15,170.5,110.5,1.35,13.5,158.0,77.83,63.98
2016,2,26,8,30,189.0,131.0,1.4,14.0,191.0,91.13,75.62
2016,2,26,8,45,207.0,148.0,1.5,14.5,223.0,107.37,82.67
2016,2,26,9,0,225.0,165.0,1.6,15.0,255.0,138.32,102.01
2016,2,26,9,15,157.5,185.5,1.6,15.0,252.0,161.15,122.43
2016,2,26,9,30,90.0,206.0,1.6,15.0,249.0,173.54,135.63
2016,2,26,9,45,152.0,224.0,1.65,15.5,303.0,217.31,169.4
2016,2,26,10,0,214.0,242.0,1.7,16.0,357.0,267.66,208.98
2016,2,26,10,15,265.0,249.0,1.7,16.0,400.5,318.68,249.9
2016,2,26,10,30,316.0,256.0,1.7,16.0,444.0,370.92,291.72
2016,2,26,10,45,365.5,256.0,1.7,16.5,482.0,421.89,331.73
2016,2,26,11,0,415.0,256.0,1.7,17.0,520.0,477.41,374.61
2016,2,26,11,15,374.0,275.0,1.7,17.0,518.0,496.0,388.93
2016,2,26,11,30,333.0,294.0,1.7,17.0,516.0,510.14,399.52
2016,2,26,11,45,417.0,271.0,1.75,17.5,553.0,587.16,457.66
2016,2,26,12,0,501.0,248.0,1.8,18.0,590.0,657.75,509.87
2016,2,26,12,15,532.0,237.0,1.85,18.0,601.0,699.92,541.13
2016,2,26,12,30,563.0,226.0,1.9,18.0,612.0,741.83,572.2
2016,2,26,12,45,716.5,166.0,2.0,18.0,652.5,852.22,652.74
2016,2,26,13,0,870.0,106.0,2.1,18.0,693.0,948.86,718.85
2016,2,26,13,15,863.5,105.0,2.15,17.5,678.0,967.32,732.63
2016,2,26,13,30,857.0,104.0,2.2,17.0,663.0,981.86,744.83
2016,2,26,13,45,539.0,194.5,2.3,17.0,542.0,782.61,607.92
2016,2,26,14,0,221.0,285.0,2.4,17.0,421.0,528.5,417.28
2016,2,26,14,15,519.0,190.5,2.45,17.0,490.5,778.22,611.66
2016,2,26,14,30,817.0,96.0,2.5,17.0,560.0,981.6,754.27
2016,2,26,14,45,805.0,92.0,2.6,17.0,525.5,967.29,744.84
2016,2,26,15,0,793.0,88.0,2.7,17.0,491.0,949.3,735.12
2016,2,26,15,15,770.5,85.0,2.7,16.5,450.5,918.43,716.83
2016,2,26,15,30,748.0,82.0,2.7,16.0,410.0,884.46,696.14
2016,2,26,15,45,719.5,77.5,2.7,15.5,365.5,839.94,667.36
2016,2,26,16,0,691.0,73.0,2.7,15.0,321.0,800.17,641.27
2016,2,26,16,15,647.0,68.0,2.55,14.5,274.0,737.03,595.74
2016,2,26,16,30,603.0,63.0,2.4,14.0,227.0,673.51,548.3
2016,2,26,16,45,536.0,56.0,2.3,13.5,180.0,587.27,481.31
2016,2,26,17,0,469.0,49.0,2.2,13.0,133.0,503.4,412.9
2016,2,26,17,15,362.5,38.5,2.05,12.5,91.0,387.04,314.4
2016,2,26,17,30,256.0,28.0,1.9,12.0,49.0,278.66,199.32
2016,2,26,17,45,128.0,14.0,1.8,12.0,24.5,102.18,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,8.65,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,17.31,0.0
2016,2,27,7,15,222.0,30.5,1.5,10.5,61.0,23.26,12.93
2016,2,27,7,30,444.0,39.0,1.5,11.0,100.0,32.34,22.81
2016,2,27,7,45,523.0,46.5,1.55,11.5,147.5,38.5,28.81
2016,2,27,8,0,602.0,54.0,1.6,12.0,195.0,44.73,34.65
2016,2,27,8,15,652.5,59.5,1.55,12.5,243.5,49.2,38.72
2016,2,27,8,30,703.0,65.0,1.5,13.0,292.0,58.08,46.61
2016,2,27,8,45,736.5,69.0,1.5,13.5,339.0,75.81,48.89
2016,2,27,9,0,770.0,73.0,1.5,14.0,386.0,134.33,77.39
2016,2,27,9,15,794.0,76.0,1.4,14.0,429.0,194.65,122.26
2016,2,27,9,30,818.0,79.0,1.3,14.0,472.0,257.61,175.88
2016,2,27,9,45,834.5,81.5,1.2,14.5,510.0,320.31,231.2
2016,2,27,10,0,851.0,84.0,1.1,15.0,548.0,384.13,286.82
2016,2,27,10,15,863.5,86.0,1.05,15.5,580.5,446.41,339.82
2016,2,27,10,30,876.0,88.0,1.0,16.0,613.0,507.94,390.19
2016,2,27,10,45,886.0,89.0,0.95,16.5,638.5,566.93,436.62
2016,2,27,11,0,896.0,90.0,0.9,17.0,664.0,625.05,480.43
2016,2,27,11,15,570.5,202.0,0.9,17.0,571.0,569.77,439.44
2016,2,27,11,30,245.0,314.0,0.9,17.0,478.0,453.72,351.72
2016,2,27,11,45,579.5,203.0,0.95,17.0,599.0,651.52,502.81
2016,2,27,12,0,914.0,92.0,1.0,17.0,720.0,824.24,625.38
2016,2,27,12,15,914.5,92.5,1.0,17.0,722.0,864.73,650.18
2016,2,27,12,30,915.0,93.0,1.0,17.0,724.0,902.12,674.48
2016,2,27,12,45,525.5,209.5,1.0,17.0,571.0,715.94,545.69
2016,2,27,13,0,136.0,326.0,1.0,17.0,418.0,455.15,351.61
2016,2,27,13,15,502.5,216.0,1.0,17.0,547.0,740.6,568.97
2016,2,27,13,30,869.0,106.0,1.0,17.0,676.0,996.19,739.36
2016,2,27,13,45,865.0,103.0,1.05,17.0,655.0,1007.12,744.38
2016,2,27,14,0,861.0,100.0,1.1,17.0,634.0,1014.07,750.69
2016,2,27,14,15,692.5,145.0,1.1,17.0,561.5,914.26,686.45
2016,2,27,14,30,524.0,190.0,1.1,17.0,489.0,788.91,603.57
2016,2,27,14,45,419.0,201.0,1.1,17.0,431.0,697.88,540.51
2016,2,27,15,0,314.0,212.0,1.1,17.0,373.0,582.66,457.79
2016,2,27,15,15,440.5,168.0,1.1,16.5,374.0,682.52,536.75
2016,2,27,15,30,567.0,124.0,1.1,16.0,375.0,762.3,596.1
2016,2,27,15,45,649.5,97.0,1.1,16.0,355.5,803.51,625.5
2016,2,27,16,0,732.0,70.0,1.1,16.0,336.0,828.8,643.85
2016,2,27,16,15,690.0,65.0,1.15,15.5,288.0,765.95,601.84
2016,2,27,16,30,648.0,60.0,1.2,15.0,240.0,709.8,563.58
2016,2,27,16,45,589.0,53.0,1.25,14.5,192.0,629.17,504.52
2016,2,27,17,0,530.0,46.0,1.3,14.0,144.0,550.42,443.19
2016,2,27,17,15,423.0,36.5,1.35,13.5,99.5,432.66,347.04
2016,2,27,17,30,316.0,27.0,1.4,13.0,55.0,323.54,235.83
2016,2,27,17,45,158.0,13.5,1.5,12.5,27.5,123.05,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,5.9,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,11.43,0.0
2016,2,28,7,15,38.5,34.0,2.0,10.5,39.5,25.22,14.99
2016,2,28,7,30,77.0,53.0,2.0,11.0,64.0,38.7,28.46
2016,2,28,7,45,97.5,74.5,2.05,11.5,94.0,53.35,42.06
2016,2,28,8,0,118.0,96.0,2.1,12.0,124.0,67.69,55.17
2016,2,28,8,15,131.0,117.0,2.1,12.0,154.5,81.35,67.54
2016,2,28,8,30,144.0,138.0,2.1,12.0,185.0,94.68,79.39
2016,2,28,8,45,156.5,156.0,2.1,12.5,214.0,110.46,86.62
2016,2,28,9,0,169.0,174.0,2.1,13.0,243.0,138.91,105.53
2016,2,28,9,15,190.0,192.5,2.05,13.5,278.5,171.05,129.91
2016,2,28,9,30,211.0,211.0,2.0,14.0,314.0,206.29,158.24
2016,2,28,9,45,189.0,230.5,1.95,14.5,328.0,232.62,181.26
2016,2,28,10,0,167.0,250.0,1.9,15.0,342.0,256.55,201.82
2016,2,28,10,15,251.5,253.5,1.85,15.0,401.0,316.13,249.07
2016,2,28,10,30,336.0,257.0,1.8,15.0,460.0,380.9,300.5
2016,2,28,10,45,296.0,277.0,1.8,15.5,461.5,401.95,317.37
2016,2,28,11,0,256.0,297.0,1.8,16.0,463.0,418.63,330.15
2016,2,28,11,15,405.5,260.0,1.8,16.0,530.5,514.19,404.93
2016,2,28,11,30,555.0,223.0,1.8,16.0,598.0,613.03,480.64
2016,2,28,11,45,407.5,273.5,1.85,16.5,551.0,582.14,454.96
2016,2,28,12,0,260.0,324.0,1.9,17.0,504.0,524.64,409.73
2016,2,28,12,15,228.5,329.0,1.95,17.0,488.0,503.39,394.46
2016,2,28,12,30,197.0,334.0,2.0,17.0,472.0,495.51,388.42
2016,2,28,12,45,175.0,331.5,2.05,17.0,453.0,485.59,381.02
2016,2,28,13,0,153.0,329.0,2.1,17.0,434.0,473.54,371.95
2016,2,28,13,15,287.5,298.0,2.1,17.0,490.0,600.26,470.43
2016,2,28,13,30,422.0,267.0,2.1,17.0,546.0,731.1,567.96
2016,2,28,13,45,609.5,196.5,2.1,17.0,585.0,863.44,665.68
2016,2,28,14,0,797.0,126.0,2.1,17.0,624.0,979.56,744.69
2016,2,28,14,15,785.5,123.5,2.05,16.5,595.5,983.34,747.91
2016,2,28,14,30,774.0,121.0,2.0,16.0,567.0,975.47,744.68
2016,2,28,14,45,763.5,115.5,2.0,16.0,533.5,961.16,736.58
2016,2,28,15,0,753.0,110.0,2.0,16.0,500.0,943.25,726.15
2016,2,28,15,15,554.5,139.5,1.95,16.0,414.5,762.56,600.53
2016,2,28,15,30,356.0,169.0,1.9,16.0,329.0,572.47,460.8
2016,2,28,15,45,219.5,160.0,1.9,16.0,255.5,425.91,347.5
2016,2,28,16,0,83.0,151.0,1.9,16.0,182.0,241.9,198.42
2016,2,28,16,15,72.5,131.5,1.85,15.5,156.0,211.37,174.37
2016,2,28,16,30,62.0,112.0,1.8,15.0,130.0,181.02,149.31
2016,2,28,16,45,52.0,91.0,1.75,14.5,104.0,148.8,122.06
2016,2,28,17,0,42.0,70.0,1.7,14.0,78.0,116.35,93.96
2016,2,28,17,15,21.0,50.0,1.8,13.5,54.0,76.28,58.58
2016,2,28,17,30,0.0,30.0,1.9,13.0,30.0,28.69,16.32
2016,2,28,17,45,0.0,15.0,2.0,12.5,15.0,12.08,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.5,7.08,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,27.0,14.67,0.0
2016,2,29,7,15,313.5,30.0,1.45,10.5,67.5,24.61,15.15
2016,2,29,7,30,445.0,42.0,1.5,11.0,108.0,34.64,25.06
2016,2,29,7,45,533.0,48.5,1.55,11.5,157.0,40.04,30.32
2016,2,29,8,0,621.0,55.0,1.6,12.0,206.0,45.61,35.5
2016,2,29,8,15,669.5,60.5,1.55,12.5,255.5,54.22,43.25
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,58.99,47.4
2016,2,29,8,45,540.0,109.5,1.5,13.5,304.5,94.21,67.04
2016,2,29,9,0,362.0,153.0,1.5,14.0,304.0,144.36,101.8
2016,2,29,9,15,595.5,116.5,1.5,14.5,395.5,189.72,126.59
2016,2,29,9,30,829.0,80.0,1.5,15.0,487.0,261.57,178.06
2016,2,29,9,45,838.0,85.0,1.5,16.0,524.0,325.02,233.83
2016,2,29,10,0,847.0,90.0,1.5,17.0,561.0,388.73,289.14
2016,2,29,10,15,859.0,92.0,1.45,17.0,593.0,451.04,342.72
2016,2,29,10,30,871.0,94.0,1.4,17.0,625.0,513.34,394.49
2016,2,29,10,45,882.0,94.0,1.35,17.0,650.5,570.42,440.64
2016,2,29,11,0,893.0,94.0,1.3,17.0,676.0,628.14,485.56
2016,2,29,11,15,898.5,95.0,1.3,17.5,693.5,682.19,525.69
2016,2,29,11,30,904.0,96.0,1.3,18.0,711.0,734.39,563.17
2016,2,29,11,45,914.5,92.5,1.3,18.5,722.5,783.73,596.72
2016,2,29,12,0,925.0,89.0,1.3,19.0,734.0,830.99,626.97
2016,2,29,12,15,926.0,89.5,1.25,19.0,736.0,872.25,653.33
2016,2,29,12,30,927.0,90.0,1.2,19.0,738.0,910.38,677.36
2016,2,29,12,45,925.5,89.5,1.2,19.5,732.0,941.89,696.35
2016,2,29,13,0,924.0,89.0,1.2,20.0,726.0,969.77,712.98
2016,2,29,13,15,714.5,163.5,1.15,20.0,650.0,897.69,665.32
2016,2,29,13,30,505.0,238.0,1.1,20.0,574.0,782.08,586.29
2016,2,29,13,45,454.0,246.5,1.05,20.0,541.5,754.07,567.69
2016,2,29,14,0,403.0,255.0,1.0,20.0,509.0,699.28,530.03
2016,2,29,14,15,636.5,171.0,0.9,20.0,550.5,885.77,660.39
2016,2,29,14,30,870.0,87.0,0.8,20.0,592.0,1011.86,738.37
2016,2,29,14,45,848.0,87.0,0.75,20.0,554.5,1005.08,732.5
2016,2,29,15,0,826.0,87.0,0.7,20.0,517.0,981.62,718.25
2016,2,29,15,15,805.0,84.0,0.6,20.0,476.0,951.82,699.09
2016,2,29,15,30,784.0,81.0,0.5,20.0,435.0,918.77,677.84
2016,2,29,15,45,752.0,78.0,0.4,20.0,389.0,871.93,647.43
2016,2,29,16,0,720.0,75.0,0.3,20.0,343.0,822.79,615.21
2016,2,29,16,15,678.0,70.0,0.25,19.5,294.5,767.34,579.91
2016,2,29,16,30,636.0,65.0,0.2,19.0,246.0,704.55,538.07
2016,2,29,16,45,562.0,59.5,0.2,19.0,196.5,612.95,473.39
2016,2,29,17,0,488.0,54.0,0.2,19.0,147.0,523.83,407.23
2016,2,29,17,15,386.0,43.0,0.2,18.5,103.0,409.43,318.82
2016,2,29,17,30,284.0,32.0,0.2,18.0,59.0,302.83,224.34
2016,2,29,17,45,142.0,16.0,0.2,18.0,29.5,150.65,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,86.0,10.0,1.6,11.5,14.5,7.87,0.0
2016,3,1,7,0,172.0,20.0,1.6,12.0,29.0,16.28,0.0
2016,3,1,7,15,283.0,33.0,1.65,12.5,67.5,26.91,17.15
2016,3,1,7,30,394.0,46.0,1.7,13.0,106.0,37.49,27.4
2016,3,1,7,45,466.5,55.5,1.8,13.5,152.5,44.92,34.41
2016,3,1,8,0,539.0,65.0,1.9,14.0,199.0,52.32,41.18
2016,3,1,8,15,595.5,67.5,1.9,14.5,245.0,54.26,42.92
2016,3,1,8,30,652.0,70.0,1.9,15.0,291.0,56.41,44.72
2016,3,1,8,45,592.5,96.5,1.95,15.5,319.0,86.45,59.16
2016,3,1,9,0,533.0,123.0,2.0,16.0,347.0,141.08,91.57
2016,3,1,9,15,585.0,123.0,2.1,16.0,392.5,192.92,129.12
2016,3,1,9,30,637.0,123.0,2.2,16.0,438.0,248.24,174.48
2016,3,1,9,45,628.5,137.0,2.3,16.5,468.5,302.86,222.99
2016,3,1,10,0,620.0,151.0,2.4,17.0,499.0,356.09,269.89
2016,3,1,10,15,765.0,116.0,2.45,17.0,569.5,432.72,332.51
2016,3,1,10,30,910.0,81.0,2.5,17.0,640.0,519.41,403.04
2016,3,1,10,45,920.0,81.5,2.55,17.5,665.5,579.8,452.24
2016,3,1,11,0,930.0,82.0,2.6,18.0,691.0,639.21,499.16
2016,3,1,11,15,935.5,82.5,2.6,18.0,709.5,694.47,542.28
2016,3,1,11,30,941.0,83.0,2.6,18.0,728.0,747.75,582.78
2016,3,1,11,45,946.0,82.5,2.6,18.0,738.5,797.44,618.28
2016,3,1,12,0,951.0,82.0,2.6,18.0,749.0,844.59,650.79
2016,3,1,12,15,951.0,82.0,2.55,18.0,750.5,885.38,678.22
2016,3,1,12,30,951.0,82.0,2.5,18.0,752.0,922.85,703.19
2016,3,1,12,45,947.5,82.5,2.5,18.0,745.0,954.27,724.39
2016,3,1,13,0,944.0,83.0,2.5,18.0,738.0,981.9,743.09
2016,3,1,13,15,938.5,82.5,2.5,18.0,722.5,1002.58,757.21
2016,3,1,13,30,933.0,82.0,2.5,18.0,707.0,1019.21,768.8
2016,3,1,13,45,926.5,80.5,2.5,18.0,684.5,1029.55,776.4
2016,3,1,14,0,920.0,79.0,2.5,18.0,662.0,1035.74,781.47
2016,3,1,14,15,908.5,77.5,2.45,17.5,631.5,1032.71,781.53
2016,3,1,14,30,897.0,76.0,2.4,17.0,601.0,1025.58,779.11
2016,3,1,14,45,882.5,74.0,2.4,17.0,564.5,1010.75,770.78
2016,3,1,15,0,868.0,72.0,2.4,17.0,528.0,992.11,760.03
2016,3,1,15,15,630.0,119.5,2.35,16.5,436.5,826.14,647.23
2016,3,1,15,30,392.0,167.0,2.3,16.0,345.0,628.62,504.36
2016,3,1,15,45,196.0,129.0,2.3,16.0,218.0,359.2,295.59
2016,3,1,16,0,0.0,91.0,2.3,16.0,91.0,73.23,56.23
2016,3,1,16,15,344.0,73.0,2.1,15.5,172.0,444.42,371.44
2016,3,1,16,30,688.0,55.0,1.9,15.0,253.0,731.14,589.12
2016,3,1,16,45,624.0,50.0,1.75,14.5,203.5,646.85,522.24
2016,3,1,17,0,560.0,45.0,1.6,14.0,154.0,571.82,462.78
2016,3,1,17,15,461.5,36.5,1.5,13.5,109.0,460.94,372.21
2016,3,1,17,30,363.0,28.0,1.4,13.0,64.0,357.68,276.61
2016,3,1,17,45,181.5,14.0,1.35,13.0,32.0,176.54,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,6.5,0.9,12.5,6.5,5.11,0.0
2016,3,2,7,0,0.0,13.0,1.0,13.0,13.0,9.89,0.0
2016,3,2,7,15,0.0,29.0,1.05,13.0,29.0,22.11,13.24
2016,3,2,7,30,0.0,45.0,1.1,13.0,45.0,33.85,24.29
2016,3,2,7,45,0.0,64.0,1.15,13.5,64.0,47.47,36.74
2016,3,2,8,0,0.0,83.0,1.2,14.0,83.0,60.94,48.87
2016,3,2,8,15,1.5,101.5,1.2,14.5,102.0,73.98,60.39
2016,3,2,8,30,3.0,120.0,1.2,15.0,121.0,86.9,71.57
2016,3,2,8,45,20.0,144.0,1.2,16.0,152.5,104.21,82.01
2016,3,2,9,0,37.0,168.0,1.2,17.0,184.0,123.3,96.0
2016,3,2,9,15,77.5,195.0,1.2,17.0,232.5,153.96,118.77
2016,3,2,9,30,118.0,222.0,1.2,17.0,281.0,192.06,147.95
2016,3,2,9,45,168.0,238.5,1.3,17.5,329.5,231.75,178.42
2016,3,2,10,0,218.0,255.0,1.4,18.0,378.0,278.03,214.59
2016,3,2,10,15,281.0,259.5,1.45,18.0,427.5,332.39,257.44
2016,3,2,10,30,344.0,264.0,1.5,18.0,477.0,389.72,302.62
2016,3,2,10,45,401.5,259.5,1.6,18.5,517.5,443.25,344.32
2016,3,2,11,0,459.0,255.0,1.7,19.0,558.0,512.25,396.9
2016,3,2,11,15,494.0,247.5,1.8,19.0,581.5,560.4,434.11
2016,3,2,11,30,529.0,240.0,1.9,19.0,605.0,610.2,472.23
2016,3,2,11,45,715.0,169.0,2.0,19.0,669.5,721.78,556.67
2016,3,2,12,0,901.0,98.0,2.1,19.0,734.0,821.97,629.23
2016,3,2,12,15,902.0,98.5,2.15,19.0,736.5,862.4,656.47
2016,3,2,12,30,903.0,99.0,2.2,19.0,739.0,899.78,682.09
2016,3,2,12,45,686.0,184.0,2.3,19.0,667.5,843.92,644.43
2016,3,2,13,0,469.0,269.0,2.4,19.0,596.0,744.73,572.01
2016,3,2,13,15,445.5,278.5,2.4,18.5,584.0,749.69,577.41
2016,3,2,13,30,422.0,288.0,2.4,18.0,572.0,731.16,565.77
2016,3,2,13,45,469.5,254.0,2.45,18.0,561.0,776.95,600.86
2016,3,2,14,0,517.0,220.0,2.5,18.0,550.0,799.47,619.49
2016,3,2,14,15,488.0,219.0,2.5,17.5,519.5,777.59,605.47
2016,3,2,14,30,459.0,218.0,2.5,17.0,489.0,752.84,589.67
2016,3,2,14,45,335.5,226.5,2.5,17.0,418.5,615.81,488.59
2016,3,2,15,0,212.0,235.0,2.5,17.0,348.0,479.78,384.88
2016,3,2,15,15,109.5,197.0,2.45,16.5,255.0,331.83,269.03
2016,3,2,15,30,7.0,159.0,2.4,16.0,162.0,145.32,115.96
2016,3,2,15,45,185.5,147.0,2.35,16.0,218.0,372.19,307.48
2016,3,2,16,0,364.0,135.0,2.3,16.0,274.0,552.68,452.41
2016,3,2,16,15,322.0,125.0,2.15,15.5,235.5,472.17,389.45
2016,3,2,16,30,280.0,115.0,2.0,15.0,197.0,417.21,346.01
2016,3,2,16,45,263.0,94.5,1.9,14.5,160.0,370.16,308.3
2016,3,2,17,0,246.0,74.0,1.8,14.0,123.0,322.7,268.56
2016,3,2,17,15,189.5,55.5,1.8,13.5,87.0,246.9,203.16
2016,3,2,17,30,133.0,37.0,1.8,13.0,51.0,174.38,136.28
2016,3,2,17,45,66.5,18.5,1.8,13.0,25.5,84.84,9.13
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.55,12.5,10.5,8.26,0.0
2016,3,3,7,0,0.0,21.0,1.6,13.0,21.0,15.91,3.65
2016,3,3,7,15,33.0,40.0,1.55,13.0,45.5,29.74,19.89
2016,3,3,7,30,66.0,59.0,1.5,13.0,70.0,43.05,32.43
2016,3,3,7,45,82.5,80.0,1.5,13.5,98.5,57.3,45.47
2016,3,3,8,0,99.0,101.0,1.5,14.0,127.0,71.22,57.99
2016,3,3,8,15,110.0,122.0,1.4,14.0,156.5,84.76,70.02
2016,3,3,8,30,121.0,143.0,1.3,14.0,186.0,97.94,81.54
2016,3,3,8,45,60.5,118.0,1.2,14.0,139.5,87.46,67.95
2016,3,3,9,0,0.0,93.0,1.1,14.0,93.0,70.83,54.71
2016,3,3,9,15,42.5,156.5,1.1,14.0,178.0,122.81,96.09
2016,3,3,9,30,85.0,220.0,1.1,14.0,263.0,181.84,142.63
2016,3,3,9,45,45.5,203.5,1.1,14.5,227.0,167.86,132.42
2016,3,3,10,0,6.0,187.0,1.1,15.0,191.0,144.81,114.44
2016,3,3,10,15,14.5,212.5,1.1,15.0,222.0,169.33,134.09
2016,3,3,10,30,23.0,238.0,1.1,15.0,253.0,195.46,154.82
2016,3,3,10,45,11.5,197.0,1.15,15.0,204.5,159.49,125.81
2016,3,3,11,0,0.0,156.0,1.2,15.0,156.0,121.35,94.81
