Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,54.5,23.0,2.5,9.5,29.5,17.4,6.13
2016,3,14,7,0,109.0,46.0,2.5,10.0,59.0,33.79,23.84
2016,3,14,7,15,159.5,66.5,2.5,10.0,96.0,48.17,37.48
2016,3,14,7,30,210.0,87.0,2.5,10.0,133.0,62.28,50.65
2016,3,14,7,45,248.0,106.0,2.55,10.5,174.0,75.08,62.29
2016,3,14,8,0,286.0,125.0,2.6,11.0,215.0,87.59,73.4
2016,3,14,8,15,329.0,135.0,2.6,11.0,255.0,94.6,79.55
2016,3,14,8,30,372.0,145.0,2.6,11.0,295.0,98.89,83.16
2016,3,14,8,45,377.5,164.0,2.65,11.5,332.0,121.4,91.25
2016,3,14,9,0,383.0,183.0,2.7,12.0,369.0,167.35,120.05
2016,3,14,9,15,389.5,200.5,2.65,12.0,404.5,211.14,154.15
2016,3,14,9,30,396.0,218.0,2.6,12.0,440.0,256.07,192.21
2016,3,14,9,45,385.0,237.5,2.6,12.5,466.0,298.11,228.98
2016,3,14,10,0,374.0,257.0,2.6,13.0,492.0,338.98,264.29
2016,3,14,10,15,396.0,265.5,2.6,13.0,525.0,384.48,302.53
2016,3,14,10,30,418.0,274.0,2.6,13.0,558.0,438.25,346.56
2016,3,14,10,45,279.0,310.5,2.6,13.5,503.0,416.25,330.35
2016,3,14,11,0,140.0,347.0,2.6,14.0,448.0,376.36,298.62
2016,3,14,11,15,212.0,349.0,2.6,14.0,505.5,439.18,348.66
2016,3,14,11,30,284.0,351.0,2.6,14.0,563.0,521.1,412.13
2016,3,14,11,45,416.5,308.5,2.6,14.5,623.5,616.64,485.3
2016,3,14,12,0,549.0,266.0,2.6,15.0,684.0,710.63,555.88
2016,3,14,12,15,407.0,315.5,2.65,15.0,625.5,666.09,520.57
2016,3,14,12,30,265.0,365.0,2.7,15.0,567.0,596.19,466.78
2016,3,14,12,45,142.0,319.5,2.75,15.0,428.0,435.27,344.6
2016,3,14,13,0,19.0,274.0,2.8,15.0,289.0,243.95,192.99
2016,3,14,13,15,165.5,303.0,2.85,15.0,423.5,458.3,365.83
2016,3,14,13,30,312.0,332.0,2.9,15.0,558.0,664.56,523.11
2016,3,14,13,45,370.5,305.0,3.0,15.0,566.0,704.9,554.34
2016,3,14,14,0,429.0,278.0,3.1,15.0,574.0,767.09,602.03
2016,3,14,14,15,617.0,201.5,3.15,15.0,606.5,893.81,698.81
2016,3,14,14,30,805.0,125.0,3.2,15.0,639.0,999.7,773.55
2016,3,14,14,45,787.0,123.0,3.3,15.0,602.0,980.84,761.82
2016,3,14,15,0,769.0,121.0,3.4,15.0,565.0,966.73,754.6
2016,3,14,15,15,747.0,117.5,3.4,14.5,522.5,935.36,735.8
2016,3,14,15,30,725.0,114.0,3.4,14.0,480.0,900.95,714.73
2016,3,14,15,45,691.0,110.0,3.45,14.0,432.5,851.44,681.32
2016,3,14,16,0,657.0,106.0,3.5,14.0,385.0,799.96,645.85
2016,3,14,16,15,616.0,100.0,3.45,13.5,336.0,738.06,602.25
2016,3,14,16,30,575.0,94.0,3.4,13.0,287.0,675.43,556.71
2016,3,14,16,45,515.5,85.5,3.35,12.5,237.0,593.78,494.42
2016,3,14,17,0,456.0,77.0,3.3,12.0,187.0,509.76,427.6
2016,3,14,17,15,369.0,64.5,3.2,11.5,139.5,409.01,343.7
2016,3,14,17,30,282.0,52.0,3.1,11.0,92.0,315.15,261.36
2016,3,14,17,45,141.0,35.5,3.05,10.5,55.5,169.32,129.6
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,18.14,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,7.47,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,47.0,10.0,1.8,8.0,12.0,7.87,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,47.0,19.13,8.45
2016,3,15,7,0,338.0,40.0,1.8,9.0,82.0,32.67,23.12
2016,3,15,7,15,429.5,50.0,1.75,9.5,129.5,40.63,30.9
2016,3,15,7,30,521.0,60.0,1.7,10.0,177.0,48.61,38.41
2016,3,15,7,45,586.5,65.5,1.65,10.5,228.5,52.9,42.38
2016,3,15,8,0,652.0,71.0,1.6,11.0,280.0,57.3,46.28
2016,3,15,8,15,691.0,76.0,1.6,11.5,330.5,61.0,49.43
2016,3,15,8,30,730.0,81.0,1.6,12.0,381.0,70.0,57.22
2016,3,15,8,45,547.5,134.5,1.6,13.0,375.0,110.51,78.35
2016,3,15,9,0,365.0,188.0,1.6,14.0,369.0,168.65,120.63
2016,3,15,9,15,598.0,140.5,1.55,14.0,466.0,209.41,141.99
2016,3,15,9,30,831.0,93.0,1.5,14.0,563.0,277.58,190.9
2016,3,15,9,45,847.5,94.0,1.45,14.5,601.5,340.45,246.23
2016,3,15,10,0,864.0,95.0,1.4,15.0,640.0,405.48,302.65
2016,3,15,10,15,875.0,97.0,1.4,15.0,671.5,467.39,356.01
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,529.02,407.44
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.5,587.73,454.15
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,645.35,498.3
2016,3,15,11,15,908.5,100.5,1.4,16.0,771.0,698.66,538.79
2016,3,15,11,30,913.0,101.0,1.4,16.0,788.0,749.91,576.67
2016,3,15,11,45,916.5,101.0,1.45,16.5,797.0,797.66,609.64
2016,3,15,12,0,920.0,101.0,1.5,17.0,806.0,842.79,639.23
2016,3,15,12,15,920.5,101.0,1.55,17.0,807.0,882.61,666.2
2016,3,15,12,30,921.0,101.0,1.6,17.0,808.0,919.2,690.96
2016,3,15,12,45,922.5,99.0,1.65,17.5,802.0,951.24,711.37
2016,3,15,13,0,924.0,97.0,1.7,18.0,796.0,979.73,729.43
2016,3,15,13,15,920.0,96.5,1.75,18.0,780.5,1000.88,744.15
2016,3,15,13,30,916.0,96.0,1.8,18.0,765.0,1018.07,756.5
2016,3,15,13,45,909.0,95.0,1.85,18.0,742.0,1027.68,764.11
2016,3,15,14,0,902.0,94.0,1.9,18.0,719.0,1033.17,769.31
2016,3,15,14,15,893.0,92.5,1.95,17.5,689.0,1031.96,771.8
2016,3,15,14,30,884.0,91.0,2.0,17.0,659.0,1026.69,771.86
2016,3,15,14,45,870.5,89.5,2.05,17.0,622.0,1012.88,764.97
2016,3,15,15,0,857.0,88.0,2.1,17.0,585.0,1008.13,764.33
2016,3,15,15,15,839.0,85.5,2.1,17.0,542.5,980.86,747.91
2016,3,15,15,30,821.0,83.0,2.1,17.0,500.0,950.19,729.34
2016,3,15,15,45,797.5,79.5,2.15,17.0,453.5,909.72,704.34
2016,3,15,16,0,774.0,76.0,2.2,17.0,407.0,866.62,677.03
2016,3,15,16,15,739.5,71.5,2.2,16.0,356.5,809.75,641.06
2016,3,15,16,30,705.0,67.0,2.2,15.0,306.0,751.58,602.71
2016,3,15,16,45,654.0,61.5,2.2,14.5,255.0,683.38,553.82
2016,3,15,17,0,603.0,56.0,2.2,14.0,204.0,610.59,498.92
2016,3,15,17,15,523.0,48.5,2.3,13.5,154.5,514.04,422.62
2016,3,15,17,30,443.0,41.0,2.4,13.0,105.0,422.53,345.83
2016,3,15,17,45,303.0,29.0,2.55,12.5,64.5,290.49,225.14
2016,3,15,18,0,163.0,17.0,2.7,12.0,24.0,152.67,0.0
2016,3,15,18,15,81.5,8.5,2.7,11.5,12.0,55.23,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.0,1.1,8.5,7.0,0.0,0.0
2016,3,16,6,30,0.0,14.0,1.0,9.0,14.0,11.02,0.0
2016,3,16,6,45,173.0,27.0,0.9,10.0,49.5,20.53,10.24
2016,3,16,7,0,346.0,40.0,0.8,11.0,85.0,32.63,23.03
2016,3,16,7,15,421.0,51.5,0.8,11.5,131.0,41.68,31.67
2016,3,16,7,30,496.0,63.0,0.8,12.0,177.0,50.62,39.95
2016,3,16,7,45,546.0,71.5,0.85,12.5,225.5,56.87,45.61
2016,3,16,8,0,596.0,80.0,0.9,13.0,274.0,63.02,51.0
2016,3,16,8,15,648.0,79.5,1.0,13.5,322.0,62.72,50.54
2016,3,16,8,30,700.0,79.0,1.1,14.0,370.0,67.91,54.89
2016,3,16,8,45,756.5,80.5,1.25,14.5,428.5,89.94,56.65
2016,3,16,9,0,813.0,82.0,1.4,15.0,487.0,151.19,87.51
2016,3,16,9,15,832.0,85.0,1.4,15.5,530.5,214.06,134.73
2016,3,16,9,30,851.0,88.0,1.4,16.0,574.0,278.85,189.58
2016,3,16,9,45,865.5,89.5,1.45,16.5,612.0,345.1,247.45
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,408.61,302.69
2016,3,16,10,15,889.5,92.5,1.5,17.0,681.5,470.32,355.71
2016,3,16,10,30,899.0,94.0,1.5,17.0,713.0,531.53,406.63
2016,3,16,10,45,906.5,95.0,1.55,17.5,737.5,590.45,453.57
2016,3,16,11,0,914.0,96.0,1.6,18.0,762.0,648.1,497.91
2016,3,16,11,15,918.0,97.0,1.6,18.0,778.5,701.93,538.68
2016,3,16,11,30,922.0,98.0,1.6,18.0,795.0,753.65,576.79
2016,3,16,11,45,924.5,98.0,1.6,18.5,803.5,800.94,608.69
2016,3,16,12,0,927.0,98.0,1.6,19.0,812.0,845.51,637.2
2016,3,16,12,15,927.0,98.0,1.6,19.0,812.5,885.06,663.24
2016,3,16,12,30,927.0,98.0,1.6,19.0,813.0,921.32,686.98
2016,3,16,12,45,929.0,95.5,1.65,19.5,806.5,953.35,707.19
2016,3,16,13,0,931.0,93.0,1.7,20.0,800.0,981.8,725.07
2016,3,16,13,15,926.5,92.0,1.7,20.0,784.5,1001.94,738.3
2016,3,16,13,30,922.0,91.0,1.7,20.0,769.0,1018.04,749.13
2016,3,16,13,45,916.0,90.0,1.7,20.0,746.0,1028.56,756.55
2016,3,16,14,0,910.0,89.0,1.7,20.0,723.0,1034.97,761.56
2016,3,16,14,15,900.5,87.5,1.7,20.0,692.5,1033.13,761.48
2016,3,16,14,30,891.0,86.0,1.7,20.0,662.0,1027.19,759.04
2016,3,16,14,45,878.5,84.5,1.7,20.0,625.5,1014.22,752.23
2016,3,16,15,0,866.0,83.0,1.7,20.0,589.0,997.43,743.12
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.5,971.23,728.58
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,953.68,719.85
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.5,913.62,695.11
2016,3,16,16,0,785.0,72.0,1.6,19.0,411.0,870.94,668.38
2016,3,16,16,15,752.0,68.0,1.55,18.0,361.0,815.85,634.15
2016,3,16,16,30,719.0,64.0,1.5,17.0,311.0,759.39,597.69
2016,3,16,16,45,671.0,59.0,1.45,16.5,259.5,687.75,547.33
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,623.15,499.8
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,528.26,426.88
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,438.3,353.38
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,310.84,240.11
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,178.73,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,66.64,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,6.5,2.1,10.5,9.0,5.11,0.0
2016,3,17,6,30,160.0,13.0,2.2,11.0,18.0,10.23,0.0
2016,3,17,6,45,308.5,24.5,2.35,11.5,58.0,20.17,10.42
2016,3,17,7,0,457.0,36.0,2.5,12.0,98.0,29.96,20.63
2016,3,17,7,15,540.5,44.0,2.45,12.5,148.0,36.65,27.06
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,43.4,33.33
2016,3,17,7,45,676.5,57.5,2.4,13.5,250.5,51.92,41.0
2016,3,17,8,0,729.0,63.0,2.4,14.0,303.0,56.82,45.27
2016,3,17,8,15,764.0,67.0,2.3,14.5,354.5,60.28,48.16
2016,3,17,8,30,799.0,71.0,2.2,15.0,406.0,63.73,50.97
2016,3,17,8,45,823.5,74.0,2.1,15.5,454.5,88.6,53.82
2016,3,17,9,0,848.0,77.0,2.0,16.0,503.0,151.78,86.22
2016,3,17,9,15,866.0,79.5,1.9,16.5,547.0,220.84,138.43
2016,3,17,9,30,884.0,82.0,1.8,17.0,591.0,286.17,193.78
2016,3,17,9,45,897.0,83.5,1.75,17.5,629.5,350.53,250.29
2016,3,17,10,0,910.0,85.0,1.7,18.0,668.0,415.29,306.5
2016,3,17,10,15,919.5,86.5,1.65,18.5,700.0,478.67,360.03
2016,3,17,10,30,929.0,88.0,1.6,19.0,732.0,541.5,411.06
2016,3,17,10,45,935.5,89.0,1.55,19.5,756.5,601.43,457.88
2016,3,17,11,0,942.0,90.0,1.5,20.0,781.0,659.9,501.72
2016,3,17,11,15,946.0,91.0,1.4,20.0,798.0,715.03,542.03
2016,3,17,11,30,950.0,92.0,1.3,20.0,815.0,767.97,579.3
2016,3,17,11,45,952.0,92.0,1.25,20.5,823.5,816.0,610.08
2016,3,17,12,0,954.0,92.0,1.2,21.0,832.0,861.18,637.53
2016,3,17,12,15,954.0,92.0,1.1,21.0,832.5,901.62,661.88
2016,3,17,12,30,954.0,92.0,1.0,21.0,833.0,938.68,683.62
2016,3,17,12,45,951.0,92.5,0.95,21.5,825.0,970.0,700.97
2016,3,17,13,0,948.0,93.0,0.9,22.0,817.0,997.49,715.77
2016,3,17,13,15,943.5,92.5,0.8,22.0,801.0,1018.53,726.81
2016,3,17,13,30,939.0,92.0,0.7,22.0,785.0,1035.48,735.3
2016,3,17,13,45,933.0,90.5,0.6,22.0,761.5,1045.67,739.68
2016,3,17,14,0,927.0,89.0,0.5,22.0,738.0,1051.64,741.66
2016,3,17,14,15,917.5,87.5,0.5,22.0,707.0,1049.85,741.63
2016,3,17,14,30,908.0,86.0,0.5,22.0,676.0,1043.91,739.38
2016,3,17,14,45,895.0,84.5,0.5,22.0,638.5,1030.33,732.7
2016,3,17,15,0,882.0,83.0,0.5,22.0,601.0,1012.88,723.85
2016,3,17,15,15,865.0,80.5,0.55,22.0,558.0,986.45,710.7
2016,3,17,15,30,848.0,78.0,0.6,22.0,515.0,968.61,702.95
2016,3,17,15,45,824.5,75.0,0.7,22.0,467.5,928.21,681.55
2016,3,17,16,0,801.0,72.0,0.8,22.0,420.0,885.13,657.96
2016,3,17,16,15,768.0,68.0,0.85,21.0,369.5,829.6,626.58
2016,3,17,16,30,735.0,64.0,0.9,20.0,319.0,772.65,592.73
2016,3,17,16,45,686.5,59.0,0.95,19.5,266.5,700.06,544.7
2016,3,17,17,0,638.0,54.0,1.0,19.0,214.0,628.02,494.32
2016,3,17,17,15,561.5,47.0,1.1,18.5,163.5,539.93,428.89
2016,3,17,17,30,485.0,40.0,1.2,18.0,113.0,450.35,357.75
2016,3,17,17,45,352.0,29.0,1.35,17.5,71.0,322.54,247.62
2016,3,17,18,0,219.0,18.0,1.5,17.0,29.0,191.7,20.53
2016,3,17,18,15,109.5,9.0,1.5,16.5,14.5,71.86,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,5.9,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,12.17,0.0
2016,3,18,6,45,291.0,28.0,2.45,11.5,61.0,22.96,13.12
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,33.83,24.11
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.0,40.34,30.46
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,46.94,36.66
2016,3,18,7,45,300.5,67.5,2.4,12.5,139.5,49.6,39.09
2016,3,18,8,0,0.0,78.0,2.4,13.0,78.0,59.11,47.5
2016,3,18,8,15,0.0,99.5,2.4,13.5,99.5,74.41,60.89
2016,3,18,8,30,0.0,121.0,2.4,14.0,121.0,89.46,73.83
2016,3,18,8,45,28.5,166.5,2.4,14.5,181.0,117.57,93.02
2016,3,18,9,0,57.0,212.0,2.4,15.0,241.0,154.0,120.73
2016,3,18,9,15,65.5,233.5,2.4,15.0,270.0,177.58,139.02
2016,3,18,9,30,74.0,255.0,2.4,15.0,299.0,202.8,159.08
2016,3,18,9,45,77.0,273.0,2.4,15.5,321.0,225.57,177.19
2016,3,18,10,0,80.0,291.0,2.4,16.0,343.0,249.06,195.77
2016,3,18,10,15,110.5,312.5,2.35,16.0,388.0,287.78,226.24
2016,3,18,10,30,141.0,334.0,2.3,16.0,433.0,336.06,264.09
2016,3,18,10,45,244.0,331.5,2.3,16.5,509.0,412.66,323.22
2016,3,18,11,0,347.0,329.0,2.3,17.0,585.0,494.26,385.52
2016,3,18,11,15,634.5,218.5,2.25,17.0,699.5,631.03,490.75
2016,3,18,11,30,922.0,108.0,2.2,17.0,814.0,763.12,590.48
2016,3,18,11,45,921.5,110.0,2.2,17.0,822.0,810.1,623.45
2016,3,18,12,0,921.0,112.0,2.2,17.0,830.0,854.18,653.45
2016,3,18,12,15,921.0,112.0,2.15,17.0,830.5,893.66,679.6
2016,3,18,12,30,921.0,112.0,2.1,17.0,831.0,929.87,703.33
2016,3,18,12,45,915.5,113.0,2.1,17.0,822.5,958.68,722.52
2016,3,18,13,0,910.0,114.0,2.1,17.0,814.0,983.65,739.23
2016,3,18,13,15,905.5,113.5,2.15,17.0,798.0,1004.12,753.67
2016,3,18,13,30,901.0,113.0,2.2,17.0,782.0,1020.64,765.67
2016,3,18,13,45,895.5,111.0,2.3,17.0,758.5,1030.56,774.1
2016,3,18,14,0,890.0,109.0,2.4,17.0,735.0,1036.4,780.07
2016,3,18,14,15,880.0,107.0,2.45,17.0,704.5,1033.6,779.93
2016,3,18,14,30,870.0,105.0,2.5,17.0,674.0,1040.55,786.56
2016,3,18,14,45,860.5,101.0,2.55,17.0,637.5,1027.66,780.0
2016,3,18,15,0,851.0,97.0,2.6,17.0,601.0,1010.81,771.05
2016,3,18,15,15,832.5,94.5,2.65,16.5,558.0,982.93,756.06
2016,3,18,15,30,814.0,92.0,2.7,16.0,515.0,951.65,738.61
2016,3,18,15,45,612.0,122.5,2.75,16.0,424.0,785.42,622.95
2016,3,18,16,0,410.0,153.0,2.8,16.0,333.0,606.71,491.44
2016,3,18,16,15,383.5,140.5,2.65,15.5,292.5,558.34,456.82
2016,3,18,16,30,357.0,128.0,2.5,15.0,252.0,509.74,420.18
2016,3,18,16,45,329.0,110.0,2.45,14.5,210.5,453.32,376.57
2016,3,18,17,0,301.0,92.0,2.4,14.0,169.0,397.42,331.72
2016,3,18,17,15,259.0,74.0,2.3,13.0,129.0,331.54,276.97
2016,3,18,17,30,217.0,56.0,2.2,12.0,89.0,268.31,222.09
2016,3,18,17,45,138.5,38.0,2.15,11.5,56.0,166.26,131.24
2016,3,18,18,0,60.0,20.0,2.1,11.0,23.0,76.96,16.45
2016,3,18,18,15,30.0,10.0,2.05,11.0,11.5,25.56,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,7.87,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,14.87,0.0
2016,3,19,6,45,132.0,34.5,1.7,11.5,53.5,25.88,15.92
2016,3,19,7,0,264.0,49.0,1.8,12.0,87.0,36.81,26.83
2016,3,19,7,15,320.5,64.0,1.85,12.0,129.0,47.68,37.05
2016,3,19,7,30,377.0,79.0,1.9,12.0,171.0,58.35,46.91
2016,3,19,7,45,422.0,90.0,1.95,12.5,215.5,66.03,53.79
2016,3,19,8,0,467.0,101.0,2.0,13.0,260.0,73.56,60.35
2016,3,19,8,15,319.5,141.5,2.0,13.0,258.0,98.45,82.22
2016,3,19,8,30,172.0,182.0,2.0,13.0,256.0,122.21,102.78
2016,3,19,8,45,98.5,188.5,2.05,13.5,232.0,133.53,105.16
2016,3,19,9,0,25.0,195.0,2.1,14.0,208.0,143.95,114.11
2016,3,19,9,15,17.5,196.5,2.05,14.5,206.0,147.84,116.99
2016,3,19,9,30,10.0,198.0,2.0,15.0,204.0,150.17,118.73
2016,3,19,9,45,114.0,250.0,2.0,15.5,324.0,222.42,173.58
2016,3,19,10,0,218.0,302.0,2.0,16.0,444.0,310.46,241.13
2016,3,19,10,15,233.0,315.5,2.0,16.0,474.0,346.76,270.26
2016,3,19,10,30,248.0,329.0,2.0,16.0,504.0,390.28,304.8
2016,3,19,10,45,312.5,326.0,2.0,16.5,553.5,445.68,347.46
2016,3,19,11,0,377.0,323.0,2.0,17.0,603.0,507.2,394.2
2016,3,19,11,15,305.0,348.5,2.0,17.0,578.0,508.63,395.01
2016,3,19,11,30,233.0,374.0,2.0,17.0,553.0,490.86,381.37
2016,3,19,11,45,339.0,346.0,2.05,17.0,610.0,577.1,447.68
2016,3,19,12,0,445.0,318.0,2.1,17.0,667.0,672.49,518.81
2016,3,19,12,15,374.5,343.5,2.1,17.0,637.5,647.58,499.41
2016,3,19,12,30,304.0,369.0,2.1,17.0,608.0,631.29,486.52
2016,3,19,12,45,337.0,356.0,2.1,17.0,618.5,665.74,512.8
2016,3,19,13,0,370.0,343.0,2.1,17.0,629.0,700.09,538.51
2016,3,19,13,15,632.0,221.5,2.05,17.0,698.5,873.72,666.68
2016,3,19,13,30,894.0,100.0,2.0,17.0,768.0,999.28,750.39
2016,3,19,13,45,892.5,97.0,2.0,17.0,746.5,1011.57,757.89
2016,3,19,14,0,891.0,94.0,2.0,17.0,725.0,1019.87,764.24
2016,3,19,14,15,603.5,191.5,2.0,17.0,611.0,867.35,662.48
2016,3,19,14,30,316.0,289.0,2.0,17.0,497.0,652.14,506.28
2016,3,19,14,45,587.5,187.0,2.05,17.0,546.5,852.76,659.22
2016,3,19,15,0,859.0,85.0,2.1,17.0,596.0,990.22,753.37
2016,3,19,15,15,843.0,82.5,2.15,16.5,554.0,964.93,738.52
2016,3,19,15,30,827.0,80.0,2.2,16.0,512.0,948.31,731.34
2016,3,19,15,45,810.5,75.5,2.3,16.0,466.5,913.04,710.15
2016,3,19,16,0,794.0,71.0,2.4,16.0,421.0,874.86,686.58
2016,3,19,16,15,762.5,67.0,2.35,15.5,371.0,820.86,650.95
2016,3,19,16,30,731.0,63.0,2.3,15.0,321.0,765.42,613.25
2016,3,19,16,45,691.0,57.5,2.3,14.5,270.5,699.73,566.65
2016,3,19,17,0,651.0,52.0,2.3,14.0,220.0,634.13,517.81
2016,3,19,17,15,578.5,45.5,2.15,13.5,169.5,542.48,445.18
2016,3,19,17,30,506.0,39.0,2.0,13.0,119.0,462.12,377.78
2016,3,19,17,45,381.5,29.0,1.9,12.5,76.5,340.66,270.76
2016,3,19,18,0,257.0,19.0,1.8,12.0,34.0,218.89,80.43
2016,3,19,18,15,128.5,9.5,1.75,11.5,17.0,82.99,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,11.5,7.0,5.51,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,10.67,0.0
2016,3,20,6,45,18.0,33.5,2.6,12.5,36.0,25.16,15.52
2016,3,20,7,0,36.0,53.0,2.7,13.0,58.0,39.03,28.71
2016,3,20,7,15,51.0,74.5,2.75,13.0,85.5,53.89,42.44
2016,3,20,7,30,66.0,96.0,2.8,13.0,113.0,68.54,55.8
2016,3,20,7,45,75.5,117.5,2.85,13.5,141.0,82.89,68.55
2016,3,20,8,0,85.0,139.0,2.9,14.0,169.0,97.0,80.8
2016,3,20,8,15,236.0,147.5,2.9,14.0,247.0,100.57,83.75
2016,3,20,8,30,387.0,156.0,2.9,14.0,325.0,105.16,87.53
2016,3,20,8,45,417.0,169.5,2.95,14.5,369.5,127.36,93.44
2016,3,20,9,0,447.0,183.0,3.0,15.0,414.0,173.77,120.86
2016,3,20,9,15,411.0,210.5,3.05,15.0,437.0,221.66,159.79
2016,3,20,9,30,375.0,238.0,3.1,15.0,460.0,264.89,197.83
2016,3,20,9,45,227.5,267.0,3.2,15.5,404.5,269.09,207.85
2016,3,20,10,0,80.0,296.0,3.3,16.0,349.0,252.44,198.69
2016,3,20,10,15,45.5,263.5,3.4,16.0,294.0,222.84,175.95
2016,3,20,10,30,11.0,231.0,3.5,16.0,239.0,183.15,144.37
2016,3,20,10,45,5.5,176.0,3.65,16.5,180.0,139.21,108.67
2016,3,20,11,0,0.0,121.0,3.8,17.0,121.0,93.68,71.44
2016,3,20,11,15,4.5,174.0,3.85,17.0,177.5,138.54,107.88
2016,3,20,11,30,9.0,227.0,3.9,17.0,234.0,185.01,145.15
2016,3,20,11,45,8.5,221.5,4.0,17.0,228.0,181.4,142.15
2016,3,20,12,0,8.0,216.0,4.1,17.0,222.0,177.59,139.11
2016,3,20,12,15,4.0,160.0,4.1,17.0,163.0,129.12,100.06
2016,3,20,12,30,0.0,104.0,4.1,17.0,104.0,80.75,60.74
2016,3,20,12,45,0.5,132.0,4.15,17.0,132.5,103.82,79.6
2016,3,20,13,0,1.0,160.0,4.2,17.0,161.0,127.54,98.86
2016,3,20,13,15,0.5,147.5,4.1,16.5,148.0,116.92,90.45
2016,3,20,13,30,0.0,135.0,4.0,16.0,135.0,106.21,81.97
2016,3,20,13,45,0.0,87.0,3.95,16.0,87.0,67.19,50.07
2016,3,20,14,0,0.0,39.0,3.9,16.0,39.0,29.99,19.35
2016,3,20,14,15,9.5,141.0,3.8,16.0,147.5,121.55,95.46
2016,3,20,14,30,19.0,243.0,3.7,16.0,256.0,225.74,180.26
2016,3,20,14,45,9.5,149.0,3.6,16.0,155.5,129.49,102.09
2016,3,20,15,0,0.0,55.0,3.5,16.0,55.0,42.23,29.77
2016,3,20,15,15,42.0,142.0,3.35,15.5,164.0,170.4,138.29
2016,3,20,15,30,84.0,229.0,3.2,15.0,273.0,313.72,256.16
2016,3,20,15,45,42.0,182.0,3.1,15.0,204.0,219.5,178.73
2016,3,20,16,0,0.0,135.0,3.0,15.0,135.0,113.44,90.03
2016,3,20,16,15,0.0,119.0,2.85,14.5,119.0,99.78,79.14
2016,3,20,16,30,0.0,103.0,2.7,14.0,103.0,86.08,67.91
2016,3,20,16,45,0.0,86.0,2.6,14.0,86.0,71.25,55.41
2016,3,20,17,0,0.0,69.0,2.5,14.0,69.0,56.29,42.62
2016,3,20,17,15,0.0,53.0,2.4,13.5,53.0,42.21,30.47
2016,3,20,17,30,0.0,37.0,2.3,13.0,37.0,28.29,18.33
2016,3,20,17,45,0.0,23.5,2.2,13.0,23.5,17.92,9.03
2016,3,20,18,0,0.0,10.0,2.1,13.0,10.0,7.59,0.0
2016,3,20,18,15,0.0,5.0,2.1,13.0,5.0,3.93,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,8.0,10.0,2.8,11.0,10.5,7.87,0.0
2016,3,21,6,30,16.0,20.0,2.9,11.0,21.0,15.25,0.0
2016,3,21,6,45,81.0,40.0,3.05,11.5,52.0,29.66,19.64
2016,3,21,7,0,146.0,60.0,3.2,12.0,83.0,43.69,33.01
2016,3,21,7,15,188.5,80.0,3.3,12.0,121.0,57.52,45.88
2016,3,21,7,30,231.0,100.0,3.4,12.0,159.0,71.06,58.3
2016,3,21,7,45,275.5,113.5,3.55,12.5,199.0,80.43,66.64
2016,3,21,8,0,320.0,127.0,3.7,13.0,239.0,89.64,74.61
2016,3,21,8,15,208.5,157.0,3.75,13.0,234.5,105.58,88.52
2016,3,21,8,30,97.0,187.0,3.8,13.0,230.0,127.13,107.16
2016,3,21,8,45,48.5,133.5,3.9,13.5,155.0,98.78,77.16
2016,3,21,9,0,0.0,80.0,4.0,14.0,80.0,61.51,46.51
2016,3,21,9,15,0.5,125.5,4.05,14.0,126.0,95.36,74.72
2016,3,21,9,30,1.0,171.0,4.1,14.0,172.0,128.93,102.32
2016,3,21,9,45,0.5,137.5,4.2,14.5,138.0,105.19,82.28
2016,3,21,10,0,0.0,104.0,4.3,15.0,104.0,80.12,61.27
2016,3,21,10,15,6.0,170.5,4.4,15.0,175.0,133.41,104.98
2016,3,21,10,30,12.0,237.0,4.5,15.0,246.0,188.19,149.32
2016,3,21,10,45,6.0,178.0,4.65,15.0,182.5,141.02,110.86
2016,3,21,11,0,0.0,119.0,4.8,15.0,119.0,92.12,70.74
2016,3,21,11,15,5.0,178.0,4.85,15.0,182.5,142.02,111.62
2016,3,21,11,30,10.0,237.0,4.9,15.0,246.0,193.75,153.49
2016,3,21,11,45,8.5,223.5,5.0,15.5,231.0,182.97,144.4
2016,3,21,12,0,7.0,210.0,5.1,16.0,216.0,171.79,135.11
2016,3,21,12,15,7.0,210.0,5.1,16.0,216.0,172.72,135.88
2016,3,21,12,30,7.0,210.0,5.1,16.0,216.0,173.61,136.63
2016,3,21,12,45,165.0,286.5,5.1,16.0,415.5,420.65,337.66
2016,3,21,13,0,323.0,363.0,5.1,16.0,615.0,675.0,534.11
2016,3,21,13,15,325.0,353.5,5.0,16.0,603.0,681.93,538.57
2016,3,21,13,30,327.0,344.0,4.9,16.0,591.0,687.02,542.83
2016,3,21,13,45,206.0,338.0,4.85,16.0,492.5,547.5,435.48
2016,3,21,14,0,85.0,332.0,4.8,16.0,394.0,402.48,320.9
2016,3,21,14,15,42.5,180.0,4.8,15.5,211.0,203.84,163.76
2016,3,21,14,30,0.0,28.0,4.8,15.0,28.0,21.48,12.36
2016,3,21,14,45,75.0,152.5,4.8,15.0,198.0,231.4,189.35
2016,3,21,15,0,150.0,277.0,4.8,15.0,368.0,451.63,367.12
2016,3,21,15,15,75.0,158.0,4.65,14.5,203.5,240.19,196.88
2016,3,21,15,30,0.0,39.0,4.5,14.0,39.0,29.86,19.69
2016,3,21,15,45,0.0,29.5,4.35,14.0,29.5,22.54,13.59
2016,3,21,16,0,0.0,20.0,4.2,14.0,20.0,15.25,7.41
2016,3,21,16,15,113.5,80.5,4.0,13.5,121.5,205.61,173.58
2016,3,21,16,30,227.0,141.0,3.8,13.0,223.0,386.46,325.51
2016,3,21,16,45,205.5,124.0,3.65,13.0,189.5,343.03,289.0
2016,3,21,17,0,184.0,107.0,3.5,13.0,156.0,300.54,253.14
2016,3,21,17,15,150.5,85.5,3.35,12.5,120.0,227.05,190.82
2016,3,21,17,30,117.0,64.0,3.2,12.0,84.0,172.5,142.74
2016,3,21,17,45,72.0,43.5,3.1,11.5,54.5,113.31,89.17
2016,3,21,18,0,27.0,23.0,3.0,11.0,25.0,51.03,22.62
2016,3,21,18,15,13.5,11.5,2.95,10.5,12.5,16.93,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,93.0,11.5,2.25,8.5,17.0,9.05,0.0
2016,3,22,6,30,186.0,23.0,2.3,9.0,34.0,17.59,3.32
2016,3,22,6,45,321.0,34.5,2.4,10.0,77.0,28.23,18.76
2016,3,22,7,0,456.0,46.0,2.5,11.0,120.0,37.79,28.01
2016,3,22,7,15,534.0,54.0,2.6,11.0,171.0,44.21,34.21
2016,3,22,7,30,612.0,62.0,2.7,11.0,222.0,50.69,40.26
2016,3,22,7,45,663.0,67.5,2.8,11.5,274.5,55.0,44.11
2016,3,22,8,0,714.0,73.0,2.9,12.0,327.0,59.33,47.84
2016,3,22,8,15,748.0,77.0,2.9,12.0,378.5,67.4,54.93
2016,3,22,8,30,782.0,81.0,2.9,12.0,430.0,70.56,57.57
2016,3,22,8,45,809.5,83.0,2.95,12.5,478.5,96.9,60.23
2016,3,22,9,0,837.0,85.0,3.0,13.0,527.0,158.9,93.12
2016,3,22,9,15,854.5,87.5,3.0,13.0,571.0,222.69,142.46
2016,3,22,9,30,872.0,90.0,3.0,13.0,615.0,291.77,202.45
2016,3,22,9,45,888.5,90.5,3.05,13.5,653.5,355.69,259.85
2016,3,22,10,0,905.0,91.0,3.1,14.0,692.0,420.4,317.53
2016,3,22,10,15,914.0,92.5,3.1,14.0,723.5,483.17,373.01
2016,3,22,10,30,923.0,94.0,3.1,14.0,755.0,545.31,426.35
2016,3,22,10,45,930.5,94.0,3.1,14.5,779.5,604.44,474.86
2016,3,22,11,0,938.0,94.0,3.1,15.0,804.0,662.18,520.62
2016,3,22,11,15,942.0,95.0,3.1,15.0,820.5,716.88,563.62
2016,3,22,11,30,946.0,96.0,3.1,15.0,837.0,769.37,603.86
2016,3,22,11,45,949.0,95.5,3.15,15.0,845.5,817.25,638.88
2016,3,22,12,0,952.0,95.0,3.2,15.0,854.0,862.34,670.71
2016,3,22,12,15,952.0,95.0,3.25,15.0,854.0,902.41,698.84
2016,3,22,12,30,952.0,95.0,3.3,15.0,854.0,939.09,724.55
2016,3,22,12,45,947.0,96.0,3.4,15.0,845.0,968.72,745.74
2016,3,22,13,0,942.0,97.0,3.5,15.0,836.0,994.43,764.36
2016,3,22,13,15,938.0,96.5,3.55,15.0,820.0,1015.49,779.55
2016,3,22,13,30,934.0,96.0,3.6,15.0,804.0,1032.51,792.13
2016,3,22,13,45,929.0,94.5,3.7,15.0,780.5,1043.31,801.04
2016,3,22,14,0,924.0,93.0,3.8,15.0,757.0,1049.94,807.32
2016,3,22,14,15,480.0,183.0,3.8,15.0,527.0,718.73,571.05
2016,3,22,14,30,36.0,273.0,3.8,15.0,297.0,296.66,236.6
2016,3,22,14,45,460.5,179.0,3.85,15.0,459.0,701.67,565.23
2016,3,22,15,0,885.0,85.0,3.9,15.0,621.0,1013.59,791.83
2016,3,22,15,15,868.5,82.5,3.85,14.5,578.0,987.34,773.78
2016,3,22,15,30,852.0,80.0,3.8,14.0,535.0,969.63,764.61
2016,3,22,15,45,830.0,77.0,3.8,14.0,487.0,930.37,738.79
2016,3,22,16,0,808.0,74.0,3.8,14.0,439.0,888.38,710.76
2016,3,22,16,15,776.5,70.5,3.7,13.5,388.0,834.56,674.16
2016,3,22,16,30,745.0,67.0,3.6,13.0,337.0,779.23,635.42
2016,3,22,16,45,700.5,62.0,3.5,13.0,284.5,709.76,583.38
2016,3,22,17,0,656.0,57.0,3.4,13.0,232.0,640.57,529.6
2016,3,22,17,15,583.5,50.0,3.3,12.5,181.0,554.82,461.08
2016,3,22,17,30,511.0,43.0,3.2,12.0,130.0,467.44,387.71
2016,3,22,17,45,387.0,33.0,3.1,11.5,85.5,346.33,281.27
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,229.66,133.56
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,85.53,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,48.5,11.5,1.8,7.5,14.5,9.05,0.0
2016,3,23,6,30,97.0,23.0,1.8,8.0,29.0,17.49,5.21
2016,3,23,6,45,162.5,40.5,1.8,8.5,62.5,30.2,20.78
2016,3,23,7,0,228.0,58.0,1.8,9.0,96.0,42.84,32.84
2016,3,23,7,15,265.0,76.5,1.75,9.5,135.5,55.64,44.77
2016,3,23,7,30,302.0,95.0,1.7,10.0,175.0,68.06,56.1
2016,3,23,7,45,332.0,110.0,1.7,11.0,215.5,77.72,64.58
2016,3,23,8,0,362.0,125.0,1.7,12.0,256.0,87.07,72.54
2016,3,23,8,15,487.5,117.5,1.7,12.5,321.5,83.77,69.28
2016,3,23,8,30,613.0,110.0,1.7,13.0,387.0,81.48,66.93
2016,3,23,8,45,723.0,99.5,1.75,13.5,460.0,99.09,63.25
2016,3,23,9,0,833.0,89.0,1.8,14.0,533.0,161.86,95.08
2016,3,23,9,15,764.0,114.5,1.7,14.5,547.0,222.25,144.65
2016,3,23,9,30,695.0,140.0,1.6,15.0,561.0,278.65,195.87
2016,3,23,9,45,796.0,118.5,1.55,15.5,629.0,346.78,251.53
2016,3,23,10,0,897.0,97.0,1.5,16.0,697.0,422.52,313.69
2016,3,23,10,15,795.5,142.0,1.5,16.0,692.0,472.21,358.5
2016,3,23,10,30,694.0,187.0,1.5,16.0,687.0,509.7,391.38
2016,3,23,10,45,664.0,209.0,1.5,16.5,700.0,556.95,428.48
2016,3,23,11,0,634.0,231.0,1.5,17.0,713.0,599.68,460.6
2016,3,23,11,15,633.5,238.5,1.55,17.0,728.5,645.83,495.58
2016,3,23,11,30,633.0,246.0,1.6,17.0,744.0,690.3,528.53
2016,3,23,11,45,674.5,229.0,1.7,17.5,765.5,744.17,567.69
2016,3,23,12,0,716.0,212.0,1.8,18.0,787.0,798.32,606.34
2016,3,23,12,15,826.5,159.0,1.85,18.0,822.5,869.16,657.17
2016,3,23,12,30,937.0,106.0,1.9,18.0,858.0,936.67,702.46
2016,3,23,12,45,926.0,110.5,1.95,18.0,847.0,964.01,720.68
2016,3,23,13,0,915.0,115.0,2.0,18.0,836.0,987.23,736.7
2016,3,23,13,15,910.5,114.0,2.05,18.0,820.0,1006.95,750.56
2016,3,23,13,30,906.0,113.0,2.1,18.0,804.0,1022.67,761.97
2016,3,23,13,45,894.5,114.0,2.2,18.0,778.5,1029.53,768.38
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,1032.26,772.32
2016,3,23,14,15,872.5,113.0,2.35,17.5,722.0,1042.85,782.56
2016,3,23,14,30,862.0,111.0,2.4,17.0,691.0,1035.1,780.74
2016,3,23,14,45,847.0,109.0,2.45,17.0,652.5,1018.74,772.02
2016,3,23,15,0,832.0,107.0,2.5,17.0,614.0,998.52,760.83
2016,3,23,15,15,736.0,119.5,2.5,17.0,545.0,917.85,707.62
2016,3,23,15,30,640.0,132.0,2.5,17.0,476.0,829.17,647.99
2016,3,23,15,45,690.5,113.0,2.55,17.0,453.5,845.11,662.39
2016,3,23,16,0,741.0,94.0,2.6,17.0,431.0,854.83,671.49
2016,3,23,16,15,431.5,122.0,2.6,16.5,313.0,574.76,466.9
2016,3,23,16,30,122.0,150.0,2.6,16.0,195.0,283.16,232.9
2016,3,23,16,45,105.5,129.0,2.6,15.5,163.5,243.64,201.91
2016,3,23,17,0,89.0,108.0,2.6,15.0,132.0,204.69,169.62
2016,3,23,17,15,72.5,85.5,2.55,14.0,102.5,164.02,135.25
2016,3,23,17,30,56.0,63.0,2.5,13.0,73.0,123.58,100.13
2016,3,23,17,45,28.0,42.5,2.5,12.5,47.5,66.47,50.03
2016,3,23,18,0,0.0,22.0,2.5,12.0,22.0,17.95,5.87
2016,3,23,18,15,0.0,11.0,2.45,11.5,11.0,8.65,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
