Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,9.83,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,19.05,7.5
2016,3,24,6,45,281.0,39.0,2.8,10.5,78.5,29.78,20.34
2016,3,24,7,0,390.0,53.0,2.9,11.0,120.0,42.82,32.59
2016,3,24,7,15,464.5,63.0,2.9,11.5,169.5,50.46,39.79
2016,3,24,7,30,539.0,73.0,2.9,12.0,219.0,58.06,46.72
2016,3,24,7,45,425.5,103.5,2.95,12.5,234.0,74.74,61.56
2016,3,24,8,0,312.0,134.0,3.0,13.0,249.0,93.79,78.23
2016,3,24,8,15,495.0,121.5,3.0,13.5,333.5,86.34,71.29
2016,3,24,8,30,678.0,109.0,3.0,14.0,418.0,81.92,67.05
2016,3,24,8,45,682.5,122.0,3.05,15.0,461.5,112.59,74.77
2016,3,24,9,0,687.0,135.0,3.1,16.0,505.0,172.59,109.21
2016,3,24,9,15,553.5,185.0,3.0,16.0,498.5,231.22,160.54
2016,3,24,9,30,420.0,235.0,2.9,16.0,492.0,274.47,202.73
2016,3,24,9,45,603.0,187.0,2.8,16.5,580.0,335.0,248.18
2016,3,24,10,0,786.0,139.0,2.7,17.0,668.0,413.4,309.99
2016,3,24,10,15,691.5,183.0,2.6,17.0,664.0,457.95,350.37
2016,3,24,10,30,597.0,227.0,2.5,17.0,660.0,492.51,380.6
2016,3,24,10,45,595.0,238.0,2.45,17.5,681.5,538.31,416.79
2016,3,24,11,0,593.0,249.0,2.4,18.0,703.0,585.83,452.87
2016,3,24,11,15,715.5,199.0,2.4,18.0,758.0,667.14,515.09
2016,3,24,11,30,838.0,149.0,2.4,18.0,813.0,747.69,575.82
2016,3,24,11,45,830.5,155.5,2.4,18.5,819.0,791.17,606.08
2016,3,24,12,0,823.0,162.0,2.4,19.0,825.0,831.4,633.59
2016,3,24,12,15,663.0,232.5,2.4,19.0,767.0,806.8,613.65
2016,3,24,12,30,503.0,303.0,2.4,19.0,709.0,757.11,576.3
2016,3,24,12,45,690.5,215.5,2.4,19.0,766.5,874.01,662.94
2016,3,24,13,0,878.0,128.0,2.4,19.0,824.0,964.98,724.34
2016,3,24,13,15,873.5,127.0,2.4,19.0,808.0,984.0,736.59
2016,3,24,13,30,869.0,126.0,2.4,19.0,792.0,1013.52,756.65
2016,3,24,13,45,861.5,125.0,2.4,19.0,768.0,1022.08,762.83
2016,3,24,14,0,854.0,124.0,2.4,19.0,744.0,1026.54,766.68
2016,3,24,14,15,654.5,190.5,2.4,19.0,654.5,914.38,692.59
2016,3,24,14,30,455.0,257.0,2.4,19.0,565.0,777.68,596.35
2016,3,24,14,45,622.0,189.5,2.45,19.0,585.0,886.36,678.86
2016,3,24,15,0,789.0,122.0,2.5,19.0,605.0,970.96,737.7
2016,3,24,15,15,769.5,118.5,2.55,18.5,562.5,948.97,725.55
2016,3,24,15,30,750.0,115.0,2.6,18.0,520.0,916.3,706.99
2016,3,24,15,45,715.5,113.0,2.65,18.0,471.5,868.07,675.95
2016,3,24,16,0,681.0,111.0,2.7,18.0,423.0,817.85,642.95
2016,3,24,16,15,645.5,104.5,2.8,17.5,373.0,759.83,604.89
2016,3,24,16,30,610.0,98.0,2.9,17.0,323.0,700.87,564.72
2016,3,24,16,45,579.0,86.0,3.0,16.5,274.0,639.12,520.7
2016,3,24,17,0,548.0,74.0,3.1,16.0,225.0,577.24,474.42
2016,3,24,17,15,477.0,64.0,3.1,15.0,175.0,486.96,403.62
2016,3,24,17,30,406.0,54.0,3.1,14.0,125.0,400.88,332.03
2016,3,24,17,45,307.5,40.0,3.15,13.5,83.0,297.63,241.44
2016,3,24,18,0,209.0,26.0,3.2,13.0,41.0,200.24,130.6
2016,3,24,18,15,104.5,13.0,3.1,12.5,20.5,70.57,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,2.05,9.0,21.5,11.02,0.0
2016,3,25,6,30,201.0,28.0,2.1,9.0,43.0,21.34,10.26
2016,3,25,6,45,306.0,42.0,2.2,9.5,86.0,32.07,22.57
2016,3,25,7,0,411.0,56.0,2.3,10.0,129.0,45.31,35.03
2016,3,25,7,15,484.0,65.5,2.4,10.5,178.5,52.52,41.84
2016,3,25,7,30,557.0,75.0,2.5,11.0,228.0,59.7,48.4
2016,3,25,7,45,620.5,78.0,2.6,11.5,281.5,61.91,50.3
2016,3,25,8,0,684.0,81.0,2.7,12.0,335.0,64.35,52.3
2016,3,25,8,15,717.0,85.5,2.75,12.5,385.5,67.44,54.8
2016,3,25,8,30,750.0,90.0,2.8,13.0,436.0,76.31,62.36
2016,3,25,8,45,783.0,90.5,2.85,14.0,485.0,102.37,64.12
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,162.24,95.67
2016,3,25,9,15,833.5,93.5,2.75,15.5,577.0,224.68,143.44
2016,3,25,9,30,851.0,96.0,2.6,16.0,620.0,288.78,198.27
2016,3,25,9,45,863.5,98.5,2.5,16.5,657.5,355.18,256.57
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,418.42,311.71
2016,3,25,10,15,885.5,102.5,2.35,17.0,726.0,479.69,364.62
2016,3,25,10,30,895.0,104.0,2.3,17.0,757.0,540.41,415.43
2016,3,25,10,45,897.0,108.0,2.25,17.5,780.0,598.26,461.48
2016,3,25,11,0,899.0,112.0,2.2,18.0,803.0,654.31,504.41
2016,3,25,11,15,903.0,113.0,2.15,18.0,819.5,707.11,544.49
2016,3,25,11,30,907.0,114.0,2.1,18.0,836.0,757.81,581.89
2016,3,25,11,45,911.5,113.0,2.05,18.5,845.0,804.75,613.99
2016,3,25,12,0,916.0,112.0,2.0,19.0,854.0,849.13,642.24
2016,3,25,12,15,916.0,112.0,2.0,19.0,853.5,887.9,668.04
2016,3,25,12,30,916.0,112.0,2.0,19.0,853.0,923.4,691.55
2016,3,25,12,45,922.5,106.5,2.05,19.5,847.0,955.9,712.22
2016,3,25,13,0,929.0,101.0,2.1,20.0,841.0,984.92,730.56
2016,3,25,13,15,925.0,100.5,2.15,20.0,824.5,1005.51,744.84
2016,3,25,13,30,921.0,100.0,2.2,20.0,808.0,1022.1,756.72
2016,3,25,13,45,915.0,98.5,2.25,20.0,784.0,1031.55,764.15
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,1036.85,769.11
2016,3,25,14,15,899.5,95.5,2.35,19.5,729.0,1034.49,770.75
2016,3,25,14,30,890.0,94.0,2.4,19.0,698.0,1028.03,769.92
2016,3,25,14,45,875.5,92.5,2.5,19.0,659.5,1012.52,762.31
2016,3,25,15,0,861.0,91.0,2.6,19.0,621.0,993.24,752.27
2016,3,25,15,15,844.0,88.5,2.65,18.5,578.0,979.15,746.69
2016,3,25,15,30,827.0,86.0,2.7,18.0,535.0,948.85,729.93
2016,3,25,15,45,798.0,84.5,2.8,18.0,486.5,905.05,702.67
2016,3,25,16,0,769.0,83.0,2.9,18.0,438.0,858.85,673.18
2016,3,25,16,15,737.0,78.5,2.95,17.5,387.5,804.21,637.7
2016,3,25,16,30,705.0,74.0,3.0,17.0,337.0,753.81,604.18
2016,3,25,16,45,654.5,69.5,3.1,16.5,284.5,681.72,553.08
2016,3,25,17,0,604.0,65.0,3.2,16.0,232.0,610.67,500.43
2016,3,25,17,15,533.0,57.0,3.2,15.0,182.0,520.93,430.73
2016,3,25,17,30,462.0,49.0,3.2,14.0,132.0,435.42,360.64
2016,3,25,17,45,345.0,37.5,3.25,13.5,88.0,319.84,260.21
2016,3,25,18,0,228.0,26.0,3.3,13.0,44.0,213.3,145.33
2016,3,25,18,15,114.0,13.0,3.25,12.5,22.0,75.82,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.0,2.4,11.5,24.5,9.44,0.0
2016,3,26,6,30,304.0,24.0,2.4,12.0,49.0,19.77,9.65
2016,3,26,6,45,412.0,33.5,2.45,12.5,93.5,27.7,18.55
2016,3,26,7,0,520.0,43.0,2.5,13.0,138.0,35.72,26.15
2016,3,26,7,15,585.0,49.5,2.45,13.5,188.5,41.12,31.21
2016,3,26,7,30,650.0,56.0,2.4,14.0,239.0,50.39,39.55
2016,3,26,7,45,692.0,61.0,2.4,14.5,290.5,54.73,43.32
2016,3,26,8,0,734.0,66.0,2.4,15.0,342.0,59.04,46.97
2016,3,26,8,15,763.5,69.5,2.4,15.5,392.0,61.98,49.32
2016,3,26,8,30,793.0,73.0,2.4,16.0,442.0,64.89,51.61
2016,3,26,8,45,813.0,76.0,2.4,16.5,488.5,94.05,55.64
2016,3,26,9,0,833.0,79.0,2.4,17.0,535.0,161.8,93.72
2016,3,26,9,15,848.5,81.5,2.45,17.0,577.5,223.83,141.18
2016,3,26,9,30,864.0,84.0,2.5,17.0,620.0,287.12,195.68
2016,3,26,9,45,874.0,86.5,2.55,17.5,656.0,349.71,251.16
2016,3,26,10,0,884.0,89.0,2.6,18.0,692.0,412.36,306.18
2016,3,26,10,15,747.0,158.5,2.6,18.5,684.0,463.05,351.69
2016,3,26,10,30,610.0,228.0,2.6,19.0,676.0,499.45,382.88
2016,3,26,10,45,762.0,159.5,2.65,19.5,737.5,570.33,438.57
2016,3,26,11,0,914.0,91.0,2.7,20.0,799.0,645.38,496.99
2016,3,26,11,15,917.5,92.0,2.7,20.0,814.5,698.14,537.46
2016,3,26,11,30,921.0,93.0,2.7,20.0,830.0,748.71,575.4
2016,3,26,11,45,919.5,94.5,2.75,20.0,836.5,793.55,607.56
2016,3,26,12,0,918.0,96.0,2.8,20.0,843.0,835.36,636.5
2016,3,26,12,15,917.5,96.5,2.8,20.0,843.0,873.86,662.68
2016,3,26,12,30,917.0,97.0,2.8,20.0,843.0,909.06,686.5
2016,3,26,12,45,897.5,106.0,2.85,20.0,830.0,932.21,702.5
2016,3,26,13,0,878.0,115.0,2.9,20.0,817.0,950.9,715.69
2016,3,26,13,15,625.0,228.0,2.95,20.0,723.0,869.11,659.45
2016,3,26,13,30,372.0,341.0,3.0,20.0,629.0,723.97,553.07
2016,3,26,13,45,498.5,281.5,3.05,20.0,655.0,822.0,627.62
2016,3,26,14,0,625.0,222.0,3.1,20.0,681.0,906.14,689.95
2016,3,26,14,15,588.0,222.5,3.15,20.0,640.0,868.97,664.65
2016,3,26,14,30,551.0,223.0,3.2,20.0,599.0,837.12,643.59
2016,3,26,14,45,564.5,204.0,3.25,20.0,571.0,832.17,642.74
2016,3,26,15,0,578.0,185.0,3.3,20.0,543.0,823.75,638.95
2016,3,26,15,15,520.5,188.5,3.3,19.5,494.0,766.98,600.39
2016,3,26,15,30,463.0,192.0,3.3,19.0,445.0,708.99,560.05
2016,3,26,15,45,441.5,177.5,3.35,18.5,401.5,665.0,530.61
2016,3,26,16,0,420.0,163.0,3.4,18.0,358.0,619.65,499.34
2016,3,26,16,15,445.0,138.0,3.4,17.5,324.0,603.43,490.59
2016,3,26,16,30,470.0,113.0,3.4,17.0,290.0,582.93,477.64
2016,3,26,16,45,437.5,101.0,3.4,17.0,246.0,525.91,433.89
2016,3,26,17,0,405.0,89.0,3.4,17.0,202.0,469.63,389.06
2016,3,26,17,15,353.0,74.5,3.35,16.0,158.5,396.25,329.69
2016,3,26,17,30,301.0,60.0,3.3,15.0,115.0,326.34,270.53
2016,3,26,17,45,213.5,44.5,3.3,14.5,77.0,235.17,190.57
2016,3,26,18,0,126.0,29.0,3.3,14.0,39.0,151.93,105.05
2016,3,26,18,15,63.0,14.5,3.25,13.5,19.5,47.52,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,25.5,11.41,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,51.0,23.76,13.43
2016,3,27,6,45,371.5,40.5,2.8,11.5,96.0,33.09,23.44
2016,3,27,7,0,476.0,52.0,2.9,12.0,141.0,42.42,32.27
2016,3,27,7,15,545.5,60.0,2.9,12.0,192.5,48.69,38.21
2016,3,27,7,30,615.0,68.0,2.9,12.0,244.0,54.96,43.98
2016,3,27,7,45,655.0,75.0,2.95,12.5,296.0,60.08,48.46
2016,3,27,8,0,695.0,82.0,3.0,13.0,348.0,65.1,52.73
2016,3,27,8,15,728.5,86.5,3.1,13.5,399.0,68.2,55.22
2016,3,27,8,30,762.0,91.0,3.2,14.0,450.0,77.11,62.78
2016,3,27,8,45,787.5,94.0,3.3,14.5,498.0,105.99,66.36
2016,3,27,9,0,813.0,97.0,3.4,15.0,546.0,167.13,99.66
2016,3,27,9,15,830.5,100.0,3.45,15.0,589.5,229.79,148.1
2016,3,27,9,30,848.0,103.0,3.5,15.0,633.0,294.12,203.84
2016,3,27,9,45,860.5,105.5,3.6,15.5,670.5,357.9,260.71
2016,3,27,10,0,873.0,108.0,3.7,16.0,708.0,423.21,318.34
2016,3,27,10,15,882.5,110.0,3.75,16.0,739.5,484.7,372.35
2016,3,27,10,30,892.0,112.0,3.8,16.0,771.0,545.65,424.48
2016,3,27,10,45,899.0,113.5,3.85,16.5,795.5,604.04,472.27
2016,3,27,11,0,906.0,115.0,3.9,17.0,820.0,661.09,517.48
2016,3,27,11,15,910.5,116.0,3.9,17.0,836.5,714.49,559.5
2016,3,27,11,30,915.0,117.0,3.9,17.0,853.0,765.81,598.94
2016,3,27,11,45,915.0,118.5,3.95,17.0,861.0,811.87,633.48
2016,3,27,12,0,915.0,120.0,4.0,17.0,869.0,855.04,664.11
2016,3,27,12,15,916.0,120.0,4.0,17.0,869.0,894.62,691.79
2016,3,27,12,30,917.0,120.0,4.0,17.0,869.0,930.99,717.13
2016,3,27,12,45,911.0,122.0,4.05,17.0,860.0,959.61,737.32
2016,3,27,13,0,905.0,124.0,4.1,17.0,851.0,984.4,754.97
2016,3,27,13,15,900.5,123.0,4.1,17.0,835.0,1003.75,768.67
2016,3,27,13,30,896.0,122.0,4.1,17.0,819.0,1019.14,779.81
2016,3,27,13,45,708.0,191.0,4.2,17.0,731.5,945.89,730.25
2016,3,27,14,0,520.0,260.0,4.3,17.0,644.0,831.18,647.71
2016,3,27,14,15,608.0,215.5,4.35,16.5,646.0,889.47,695.51
2016,3,27,14,30,696.0,171.0,4.4,16.0,648.0,937.87,733.09
2016,3,27,14,45,573.0,202.5,4.45,16.0,581.5,838.03,662.46
2016,3,27,15,0,450.0,234.0,4.5,16.0,515.0,747.95,595.46
2016,3,27,15,15,467.0,211.0,4.45,15.5,484.5,737.67,591.6
2016,3,27,15,30,484.0,188.0,4.4,15.0,454.0,724.01,584.77
2016,3,27,15,45,427.0,181.0,4.4,15.0,400.5,653.87,532.22
2016,3,27,16,0,370.0,174.0,4.4,15.0,347.0,561.21,461.86
2016,3,27,16,15,411.0,146.0,4.3,14.5,318.0,580.67,480.24
2016,3,27,16,30,452.0,118.0,4.2,14.0,289.0,572.04,476.42
2016,3,27,16,45,390.5,111.5,4.15,13.5,244.0,498.02,417.75
2016,3,27,17,0,329.0,105.0,4.1,13.0,199.0,427.03,359.87
2016,3,27,17,15,282.5,87.5,4.1,12.5,156.0,340.57,288.23
2016,3,27,17,30,236.0,70.0,4.1,12.0,113.0,275.96,231.97
2016,3,27,17,45,164.0,50.5,4.1,12.0,76.0,194.33,159.0
2016,3,27,18,0,92.0,31.0,4.1,12.0,39.0,118.31,83.68
2016,3,27,18,15,46.0,15.5,4.1,11.5,19.5,38.47,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,181.5,14.0,4.3,8.0,30.5,11.38,0.0
2016,3,28,6,30,363.0,28.0,4.4,8.0,61.0,23.24,13.65
2016,3,28,6,45,475.0,36.5,4.55,8.5,109.5,30.43,21.46
2016,3,28,7,0,587.0,45.0,4.7,9.0,158.0,40.99,31.41
2016,3,28,7,15,650.5,51.0,4.75,9.5,211.5,46.45,36.58
2016,3,28,7,30,714.0,57.0,4.8,10.0,265.0,51.96,41.61
2016,3,28,7,45,756.0,61.0,4.9,10.5,319.0,55.64,44.82
2016,3,28,8,0,798.0,65.0,5.0,11.0,373.0,59.32,47.95
2016,3,28,8,15,826.0,68.0,5.0,11.0,425.0,62.02,50.22
2016,3,28,8,30,854.0,71.0,5.0,11.0,477.0,71.51,58.52
2016,3,28,8,45,875.0,73.5,5.0,11.5,526.0,103.45,62.81
2016,3,28,9,0,896.0,76.0,5.0,12.0,575.0,168.3,98.37
2016,3,28,9,15,910.5,78.0,4.95,12.0,619.0,233.76,149.97
2016,3,28,9,30,925.0,80.0,4.9,12.0,663.0,300.27,209.06
2016,3,28,9,45,935.5,81.5,4.85,12.5,700.5,365.94,269.14
2016,3,28,10,0,946.0,83.0,4.8,13.0,738.0,431.6,328.72
2016,3,28,10,15,954.0,84.5,4.75,13.0,769.0,495.9,386.44
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,559.36,441.79
2016,3,28,10,45,966.5,87.0,4.7,13.5,824.0,619.33,491.97
2016,3,28,11,0,971.0,88.0,4.7,14.0,848.0,677.52,539.04
2016,3,28,11,15,974.0,88.5,4.65,14.0,863.5,732.24,582.86
2016,3,28,11,30,977.0,89.0,4.6,14.0,879.0,784.53,623.67
2016,3,28,11,45,977.0,90.0,4.6,14.0,886.5,832.37,658.93
2016,3,28,12,0,977.0,91.0,4.6,14.0,894.0,877.11,690.97
2016,3,28,12,15,976.5,91.0,4.5,14.0,893.5,917.15,718.68
2016,3,28,12,30,976.0,91.0,4.4,14.0,893.0,953.68,743.64
2016,3,28,12,45,762.0,191.0,4.35,14.0,813.0,912.6,713.98
2016,3,28,13,0,548.0,291.0,4.3,14.0,733.0,829.35,650.26
2016,3,28,13,15,473.0,314.0,4.2,14.0,690.0,798.88,626.91
2016,3,28,13,30,398.0,337.0,4.1,14.0,647.0,743.53,585.48
2016,3,28,13,45,486.5,290.5,4.05,14.0,658.5,817.36,642.72
2016,3,28,14,0,575.0,244.0,4.0,14.0,670.0,868.83,682.97
2016,3,28,14,15,287.5,152.0,3.9,14.0,365.0,483.28,392.16
2016,3,28,14,30,0.0,60.0,3.8,14.0,60.0,46.19,32.95
2016,3,28,14,45,0.0,41.5,3.75,14.0,41.5,31.87,21.21
2016,3,28,15,0,0.0,23.0,3.7,14.0,23.0,17.62,9.25
2016,3,28,15,15,356.5,69.5,3.6,14.0,266.5,466.2,387.7
2016,3,28,15,30,713.0,116.0,3.5,14.0,510.0,875.79,698.61
2016,3,28,15,45,753.0,100.0,3.4,14.0,484.0,876.11,696.89
2016,3,28,16,0,793.0,84.0,3.3,14.0,458.0,878.41,700.0
2016,3,28,16,15,761.5,80.0,3.15,13.5,406.5,824.18,662.68
2016,3,28,16,30,730.0,76.0,3.0,13.0,355.0,768.44,623.76
2016,3,28,16,45,688.0,70.0,2.95,13.0,302.0,706.32,578.17
2016,3,28,17,0,646.0,64.0,2.9,13.0,249.0,639.04,526.91
2016,3,28,17,15,577.5,57.0,2.9,12.0,197.0,551.1,458.95
2016,3,28,17,30,509.0,50.0,2.9,11.0,145.0,467.01,390.33
2016,3,28,17,45,398.0,39.5,2.9,10.5,99.0,354.87,292.91
2016,3,28,18,0,287.0,29.0,2.9,10.0,53.0,253.38,189.17
2016,3,28,18,15,143.5,14.5,2.9,10.0,26.5,93.06,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,186.5,14.0,1.7,7.5,32.0,11.36,0.0
2016,3,29,6,30,373.0,28.0,1.8,8.0,64.0,23.25,14.02
2016,3,29,6,45,481.5,36.0,1.95,9.0,112.5,30.05,21.18
2016,3,29,7,0,590.0,44.0,2.1,10.0,161.0,40.14,30.6
2016,3,29,7,15,651.5,50.0,2.25,10.5,214.0,45.63,35.74
2016,3,29,7,30,713.0,56.0,2.4,11.0,267.0,51.15,40.73
2016,3,29,7,45,755.5,60.0,2.6,11.5,321.5,54.86,43.95
2016,3,29,8,0,798.0,64.0,2.8,12.0,376.0,58.58,47.09
2016,3,29,8,15,825.5,67.0,2.75,12.5,428.0,61.29,49.26
2016,3,29,8,30,853.0,70.0,2.7,13.0,480.0,70.9,57.5
2016,3,29,8,45,873.0,72.5,2.7,13.5,528.5,103.26,61.85
2016,3,29,9,0,893.0,75.0,2.7,14.0,577.0,167.79,96.94
2016,3,29,9,15,908.0,77.0,2.5,14.0,620.5,233.06,147.6
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,299.46,205.31
2016,3,29,9,45,933.0,81.0,2.15,14.5,702.0,365.14,263.77
2016,3,29,10,0,943.0,83.0,2.0,15.0,740.0,430.78,321.27
2016,3,29,10,15,951.0,84.0,1.9,15.0,771.0,494.42,376.19
2016,3,29,10,30,959.0,85.0,1.8,15.0,802.0,557.19,428.43
2016,3,29,10,45,963.5,86.5,1.7,15.5,825.5,617.32,475.78
2016,3,29,11,0,968.0,88.0,1.6,16.0,849.0,675.7,519.74
2016,3,29,11,15,971.0,88.5,1.55,16.0,865.0,730.18,560.54
2016,3,29,11,30,974.0,89.0,1.5,16.0,881.0,782.23,598.3
2016,3,29,11,45,974.0,90.0,1.5,16.0,888.0,829.84,630.95
2016,3,29,12,0,974.0,91.0,1.5,16.0,895.0,874.36,660.48
2016,3,29,12,15,973.5,91.0,1.5,16.0,894.5,914.2,686.64
2016,3,29,12,30,973.0,91.0,1.5,16.0,894.0,950.53,710.35
2016,3,29,12,45,967.5,92.5,1.5,16.0,884.0,980.2,729.63
2016,3,29,13,0,962.0,94.0,1.5,16.0,874.0,1005.86,746.36
2016,3,29,13,15,957.5,93.5,1.55,16.0,857.0,1026.27,760.6
2016,3,29,13,30,953.0,93.0,1.6,16.0,840.0,1042.53,772.35
2016,3,29,13,45,943.5,93.5,1.65,16.0,814.0,1050.74,779.1
2016,3,29,14,0,934.0,94.0,1.7,16.0,788.0,1054.67,783.36
2016,3,29,14,15,924.5,92.5,1.75,16.0,756.0,1052.11,783.63
2016,3,29,14,30,915.0,91.0,1.8,16.0,724.0,1045.36,781.4
2016,3,29,14,45,899.0,90.5,1.85,16.0,685.0,1029.15,773.12
2016,3,29,15,0,883.0,90.0,1.9,16.0,646.0,1009.11,762.46
2016,3,29,15,15,866.0,87.5,1.95,15.5,602.0,982.06,748.51
2016,3,29,15,30,849.0,85.0,2.0,15.0,558.0,963.58,740.3
2016,3,29,15,45,824.0,83.0,2.05,15.0,509.0,922.5,714.95
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,878.82,687.51
2016,3,29,16,15,767.5,77.0,2.1,14.5,408.5,824.47,652.55
2016,3,29,16,30,736.0,73.0,2.1,14.0,357.0,768.66,615.49
2016,3,29,16,45,689.5,68.0,2.15,14.0,303.5,703.27,569.13
2016,3,29,17,0,643.0,63.0,2.2,14.0,250.0,633.73,517.65
2016,3,29,17,15,576.0,56.5,2.2,13.0,198.0,547.84,452.38
2016,3,29,17,30,509.0,50.0,2.2,12.0,146.0,465.7,386.35
2016,3,29,17,45,394.5,39.5,2.2,11.5,100.0,351.41,288.48
2016,3,29,18,0,280.0,29.0,2.2,11.0,54.0,248.15,187.16
2016,3,29,18,15,140.0,14.5,2.2,10.5,27.0,117.85,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,116.5,18.0,1.85,9.5,30.0,13.72,0.0
2016,3,30,6,30,233.0,36.0,1.9,10.0,60.0,27.32,17.59
2016,3,30,6,45,336.5,49.0,1.95,10.5,105.5,37.31,27.53
2016,3,30,7,0,440.0,62.0,2.0,11.0,151.0,49.85,39.19
2016,3,30,7,15,507.0,70.5,1.95,11.0,202.0,56.14,45.14
2016,3,30,7,30,574.0,79.0,1.9,11.0,253.0,62.43,50.89
2016,3,30,7,45,625.5,84.0,1.85,11.5,305.5,65.92,53.86
2016,3,30,8,0,677.0,89.0,1.8,12.0,358.0,69.47,56.78
2016,3,30,8,15,517.0,137.0,1.8,12.5,358.0,95.88,79.83
2016,3,30,8,30,357.0,185.0,1.8,13.0,358.0,124.09,103.99
2016,3,30,8,45,578.0,144.0,1.8,13.5,456.5,123.42,84.96
2016,3,30,9,0,799.0,103.0,1.8,14.0,555.0,170.97,103.18
2016,3,30,9,15,816.0,105.5,1.8,14.0,598.0,232.22,150.49
2016,3,30,9,30,833.0,108.0,1.8,14.0,641.0,295.07,204.58
2016,3,30,9,45,848.5,109.0,1.85,14.5,678.5,357.6,259.67
2016,3,30,10,0,864.0,110.0,1.9,15.0,716.0,422.01,315.66
2016,3,30,10,15,873.5,112.0,1.9,15.0,747.0,482.77,368.06
2016,3,30,10,30,883.0,114.0,1.9,15.0,778.0,543.01,418.45
2016,3,30,10,45,891.0,114.5,1.95,15.5,801.5,600.44,464.51
2016,3,30,11,0,899.0,115.0,2.0,16.0,825.0,656.62,508.09
2016,3,30,11,15,903.0,115.5,2.0,16.0,841.0,708.65,547.98
2016,3,30,11,30,907.0,116.0,2.0,16.0,857.0,758.55,585.28
2016,3,30,11,45,909.5,116.0,2.0,16.5,865.0,804.52,617.33
2016,3,30,12,0,912.0,116.0,2.0,17.0,873.0,847.79,645.47
2016,3,30,12,15,912.0,116.0,2.0,17.0,872.5,886.07,671.14
2016,3,30,12,30,912.0,116.0,2.0,17.0,872.0,921.09,694.51
2016,3,30,12,45,914.0,113.5,2.0,17.0,864.5,952.09,715.13
2016,3,30,13,0,916.0,111.0,2.0,17.0,857.0,979.54,733.42
2016,3,30,13,15,911.5,110.5,2.05,17.0,840.5,999.14,747.21
2016,3,30,13,30,907.0,110.0,2.1,17.0,824.0,1014.76,758.59
2016,3,30,13,45,901.0,108.5,2.15,17.0,800.0,1023.83,765.85
2016,3,30,14,0,895.0,107.0,2.2,17.0,776.0,1028.8,770.65
2016,3,30,14,15,885.5,105.5,2.3,17.0,744.5,1026.17,771.23
2016,3,30,14,30,876.0,104.0,2.4,17.0,713.0,1019.51,769.33
2016,3,30,14,45,863.0,101.5,2.5,17.0,675.0,1004.26,761.79
2016,3,30,15,0,850.0,99.0,2.6,17.0,637.0,998.3,760.65
2016,3,30,15,15,832.5,96.5,2.75,16.5,593.5,970.82,746.67
2016,3,30,15,30,815.0,94.0,2.9,16.0,550.0,939.98,730.23
2016,3,30,15,45,791.5,90.5,3.05,16.0,502.0,899.05,704.92
2016,3,30,16,0,768.0,87.0,3.2,16.0,454.0,855.57,677.22
2016,3,30,16,15,736.5,83.0,3.25,15.5,403.5,801.97,642.02
2016,3,30,16,30,705.0,79.0,3.3,15.0,353.0,752.81,609.06
2016,3,30,16,45,659.0,73.5,3.4,14.5,300.5,683.3,559.48
2016,3,30,17,0,613.0,68.0,3.5,14.0,248.0,614.55,508.37
2016,3,30,17,15,546.0,60.5,3.4,13.0,197.0,528.56,441.24
2016,3,30,17,30,479.0,53.0,3.3,12.0,146.0,446.35,373.52
2016,3,30,17,45,368.5,42.0,3.25,11.5,100.5,335.65,277.43
2016,3,30,18,0,258.0,31.0,3.2,11.0,55.0,235.47,180.44
2016,3,30,18,15,129.0,15.5,3.1,10.5,27.5,109.89,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.5,18.5,2.3,10.5,33.0,14.16,0.0
2016,3,31,6,30,281.0,37.0,2.4,11.0,66.0,28.28,18.54
2016,3,31,6,45,383.5,48.0,2.5,11.5,113.0,38.98,28.94
2016,3,31,7,0,486.0,59.0,2.6,12.0,160.0,47.76,37.2
2016,3,31,7,15,246.5,83.5,2.6,12.0,135.0,60.99,49.31
2016,3,31,7,30,7.0,108.0,2.6,12.0,110.0,78.35,64.91
2016,3,31,7,45,13.0,127.5,2.6,12.5,132.5,92.05,76.86
2016,3,31,8,0,19.0,147.0,2.6,13.0,155.0,105.65,88.5
2016,3,31,8,15,26.5,169.0,2.55,13.5,181.5,116.31,97.37
2016,3,31,8,30,34.0,191.0,2.5,14.0,208.0,129.89,108.63
2016,3,31,8,45,89.5,224.5,2.45,14.5,274.5,155.78,122.45
2016,3,31,9,0,145.0,258.0,2.4,15.0,341.0,189.61,145.26
2016,3,31,9,15,195.5,275.0,2.4,15.0,395.5,225.93,171.62
2016,3,31,9,30,246.0,292.0,2.4,15.0,450.0,267.67,203.73
2016,3,31,9,45,568.5,196.0,2.4,15.5,589.5,330.48,245.82
2016,3,31,10,0,891.0,100.0,2.4,16.0,729.0,424.91,317.37
2016,3,31,10,15,899.5,101.5,2.4,16.0,759.5,486.21,370.4
2016,3,31,10,30,908.0,103.0,2.4,16.0,790.0,546.8,421.4
2016,3,31,10,45,915.0,103.5,2.45,16.5,813.5,604.78,468.16
2016,3,31,11,0,922.0,104.0,2.5,17.0,837.0,661.34,512.26
2016,3,31,11,15,925.5,105.0,2.5,17.0,852.5,714.35,553.15
2016,3,31,11,30,929.0,106.0,2.5,17.0,868.0,765.14,591.33
2016,3,31,11,45,931.0,106.0,2.5,17.5,875.5,811.44,623.49
2016,3,31,12,0,933.0,106.0,2.5,18.0,883.0,854.92,651.96
2016,3,31,12,15,933.0,105.5,2.6,18.0,882.5,893.25,678.68
2016,3,31,12,30,933.0,105.0,2.7,18.0,882.0,928.22,703.12
2016,3,31,12,45,936.0,102.0,2.8,18.0,874.5,959.91,725.38
2016,3,31,13,0,939.0,99.0,2.9,18.0,867.0,988.01,745.29
2016,3,31,13,15,935.0,98.0,2.95,18.0,850.5,1007.77,759.27
2016,3,31,13,30,931.0,97.0,3.0,18.0,834.0,1023.46,770.74
2016,3,31,13,45,924.0,96.5,3.15,18.0,809.5,1032.62,778.92
2016,3,31,14,0,917.0,96.0,3.3,18.0,785.0,1037.62,784.5
2016,3,31,14,15,908.5,94.5,3.4,17.5,753.5,1035.85,786.78
2016,3,31,14,30,900.0,93.0,3.5,17.0,722.0,1029.97,786.47
2016,3,31,14,45,887.0,91.5,3.6,17.0,684.0,1015.54,778.97
2016,3,31,15,0,874.0,90.0,3.7,17.0,646.0,997.28,768.95
2016,3,31,15,15,858.5,88.0,3.7,16.5,603.0,972.32,755.03
2016,3,31,15,30,843.0,86.0,3.7,16.0,560.0,955.92,747.14
2016,3,31,15,45,820.5,83.5,3.75,16.0,512.0,916.66,721.81
2016,3,31,16,0,798.0,81.0,3.8,16.0,464.0,874.74,694.33
2016,3,31,16,15,768.5,77.0,3.75,15.5,413.0,822.25,659.3
2016,3,31,16,30,739.0,73.0,3.7,15.0,362.0,768.2,622.2
2016,3,31,16,45,696.0,68.5,3.7,14.5,309.5,700.99,574.02
2016,3,31,17,0,653.0,64.0,3.7,14.0,257.0,639.95,528.69
2016,3,31,17,15,589.0,57.0,3.55,13.5,205.5,555.44,462.1
2016,3,31,17,30,525.0,50.0,3.4,13.0,154.0,474.48,395.32
2016,3,31,17,45,419.0,40.5,3.25,12.5,107.0,366.69,302.14
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,268.67,207.61
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,129.52,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,17.5,2.4,10.5,36.0,14.1,1.68
2016,4,1,6,30,336.0,35.0,2.5,11.0,72.0,28.72,19.1
2016,4,1,6,45,432.5,44.5,2.65,11.5,119.5,36.4,26.73
2016,4,1,7,0,529.0,54.0,2.8,12.0,167.0,44.16,34.02
2016,4,1,7,15,589.0,61.0,2.8,12.0,219.0,49.66,39.17
2016,4,1,7,30,649.0,68.0,2.8,12.0,271.0,55.16,44.16
2016,4,1,7,45,689.5,73.0,2.8,12.5,323.0,58.93,47.38
2016,4,1,8,0,730.0,78.0,2.8,13.0,375.0,67.8,55.05
2016,4,1,8,15,758.5,82.0,2.75,13.5,425.5,70.78,57.4
2016,4,1,8,30,787.0,86.0,2.7,14.0,476.0,73.71,59.67
2016,4,1,8,45,808.0,89.0,2.7,14.5,523.0,105.73,64.3
2016,4,1,9,0,829.0,92.0,2.7,15.0,570.0,167.44,98.65
2016,4,1,9,15,844.5,94.5,2.65,15.0,612.5,230.09,147.32
2016,4,1,9,30,860.0,97.0,2.6,15.0,655.0,297.97,205.81
2016,4,1,9,45,871.5,99.0,2.6,15.5,691.5,360.3,261.15
2016,4,1,10,0,883.0,101.0,2.6,16.0,728.0,422.83,316.08
2016,4,1,10,15,891.5,102.5,2.5,16.0,758.5,483.58,368.69
2016,4,1,10,30,900.0,104.0,2.4,16.0,789.0,543.64,419.01
2016,4,1,10,45,907.0,104.5,2.35,16.5,812.0,601.1,464.97
2016,4,1,11,0,914.0,105.0,2.3,17.0,835.0,657.16,508.15
2016,4,1,11,15,918.0,106.0,2.25,17.0,851.0,710.03,548.48
2016,4,1,11,30,922.0,107.0,2.2,17.0,867.0,760.73,586.08
2016,4,1,11,45,924.5,107.0,2.2,17.0,874.5,807.02,619.26
2016,4,1,12,0,927.0,107.0,2.2,17.0,882.0,850.56,648.87
2016,4,1,12,15,927.0,106.5,2.2,17.0,881.5,888.58,674.49
2016,4,1,12,30,927.0,106.0,2.2,17.0,881.0,923.28,697.76
2016,4,1,12,45,928.0,104.0,2.2,17.5,873.5,953.91,716.91
2016,4,1,13,0,929.0,102.0,2.2,18.0,866.0,980.92,733.58
2016,4,1,13,15,925.0,101.5,2.25,18.0,849.5,1000.94,747.63
2016,4,1,13,30,921.0,101.0,2.3,18.0,833.0,1016.96,759.24
2016,4,1,13,45,915.5,99.5,2.35,18.0,809.0,1026.38,766.69
2016,4,1,14,0,910.0,98.0,2.4,18.0,785.0,1031.66,771.65
2016,4,1,14,15,901.5,96.5,2.45,17.5,753.5,1029.81,773.56
2016,4,1,14,30,893.0,95.0,2.5,17.0,722.0,1023.88,773.0
2016,4,1,14,45,882.0,93.0,2.6,17.0,685.0,1010.87,766.92
2016,4,1,15,0,871.0,91.0,2.7,17.0,648.0,994.03,758.35
2016,4,1,15,15,855.0,88.5,2.75,16.5,604.5,967.96,744.42
2016,4,1,15,30,839.0,86.0,2.8,16.0,561.0,950.45,736.39
2016,4,1,15,45,818.0,83.5,2.9,16.0,513.5,912.67,713.02
2016,4,1,16,0,797.0,81.0,3.0,16.0,466.0,872.19,687.44
2016,4,1,16,15,768.0,77.0,3.0,15.5,415.0,820.19,653.48
2016,4,1,16,30,739.0,73.0,3.0,15.0,364.0,766.61,617.44
2016,4,1,16,45,696.5,68.5,3.0,14.5,311.5,699.88,570.17
2016,4,1,17,0,654.0,64.0,3.0,14.0,259.0,639.12,525.59
2016,4,1,17,15,591.5,57.0,2.85,13.5,207.5,555.81,460.51
2016,4,1,17,30,529.0,50.0,2.7,13.0,156.0,475.93,395.19
2016,4,1,17,45,426.0,40.5,2.55,12.5,109.0,370.15,304.38
2016,4,1,18,0,323.0,31.0,2.4,12.0,62.0,273.88,213.09
2016,4,1,18,15,161.5,15.5,2.3,11.5,31.0,132.8,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,14.48,3.38
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,29.5,20.05
2016,4,2,6,45,429.0,46.5,1.5,10.5,123.0,37.92,28.28
2016,4,2,7,0,517.0,57.0,1.5,11.0,170.0,46.33,36.17
2016,4,2,7,15,258.5,67.0,1.4,11.5,123.5,48.87,38.58
2016,4,2,7,30,0.0,77.0,1.3,12.0,77.0,58.17,46.88
2016,4,2,7,45,0.0,91.0,1.25,12.5,91.0,68.4,55.83
2016,4,2,8,0,0.0,105.0,1.2,13.0,105.0,78.56,64.54
2016,4,2,8,15,3.0,136.0,1.15,13.5,137.5,99.89,82.88
2016,4,2,8,30,6.0,167.0,1.1,14.0,170.0,120.68,100.4
2016,4,2,8,45,8.0,181.5,1.1,14.5,186.0,131.94,104.43
2016,4,2,9,0,10.0,196.0,1.1,15.0,202.0,144.43,113.83
2016,4,2,9,15,71.5,249.5,1.1,15.0,296.5,189.88,147.41
2016,4,2,9,30,133.0,303.0,1.1,15.0,391.0,247.16,190.43
2016,4,2,9,45,249.5,304.5,1.1,15.5,479.0,300.37,228.89
2016,4,2,10,0,366.0,306.0,1.1,16.0,567.0,369.06,280.46
2016,4,2,10,15,454.0,285.5,1.15,16.0,623.0,425.85,324.78
2016,4,2,10,30,542.0,265.0,1.2,16.0,679.0,489.64,374.56
2016,4,2,10,45,697.0,204.5,1.25,16.5,753.0,569.63,435.42
2016,4,2,11,0,852.0,144.0,1.3,17.0,827.0,656.49,500.53
2016,4,2,11,15,856.5,144.5,1.3,17.0,842.5,708.12,538.68
2016,4,2,11,30,861.0,145.0,1.3,17.0,858.0,757.77,574.71
2016,4,2,11,45,866.0,144.0,1.35,17.5,866.5,804.21,607.15
2016,4,2,12,0,871.0,143.0,1.4,18.0,875.0,848.2,636.52
2016,4,2,12,15,870.5,142.5,1.45,18.0,874.0,885.36,661.47
2016,4,2,12,30,870.0,142.0,1.5,18.0,873.0,919.25,684.25
2016,4,2,12,45,880.5,134.0,1.55,18.0,867.0,938.93,697.71
2016,4,2,13,0,891.0,126.0,1.6,18.0,861.0,968.38,717.85
2016,4,2,13,15,886.5,125.0,1.65,18.0,844.5,986.97,730.84
2016,4,2,13,30,882.0,124.0,1.7,18.0,828.0,1001.65,741.55
2016,4,2,13,45,876.5,122.0,1.75,18.0,803.5,1010.39,748.59
2016,4,2,14,0,871.0,120.0,1.8,18.0,779.0,1015.12,753.25
2016,4,2,14,15,861.0,118.0,1.8,18.0,748.0,1025.72,761.26
2016,4,2,14,30,851.0,116.0,1.8,18.0,717.0,1017.83,757.31
2016,4,2,14,45,835.0,115.0,1.85,18.0,678.5,1001.09,748.6
2016,4,2,15,0,819.0,114.0,1.9,18.0,640.0,980.58,737.53
2016,4,2,15,15,801.5,111.0,1.9,17.5,597.0,952.75,722.31
2016,4,2,15,30,784.0,108.0,1.9,17.0,554.0,921.62,704.79
2016,4,2,15,45,757.0,105.5,1.9,17.0,506.0,885.48,682.32
2016,4,2,16,0,730.0,103.0,1.9,17.0,458.0,840.92,653.7
2016,4,2,16,15,698.0,98.0,1.9,16.5,407.5,786.84,618.95
2016,4,2,16,30,666.0,93.0,1.9,16.0,357.0,731.6,582.35
2016,4,2,16,45,613.5,87.5,1.95,16.0,304.5,657.78,529.9
2016,4,2,17,0,561.0,82.0,2.0,16.0,252.0,585.06,476.26
2016,4,2,17,15,495.0,73.0,2.0,15.0,201.5,499.96,411.72
2016,4,2,17,30,429.0,64.0,2.0,14.0,151.0,418.37,345.59
2016,4,2,17,45,323.5,51.0,2.0,13.5,105.5,309.72,253.62
2016,4,2,18,0,218.0,38.0,2.0,13.0,60.0,215.53,167.53
2016,4,2,18,15,109.0,19.0,2.0,12.5,30.0,105.36,4.85
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
