Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,7.08,0.0
2016,4,3,6,15,194.0,24.0,1.75,9.5,45.0,19.5,7.89
2016,4,3,6,30,336.0,39.0,1.8,10.0,80.0,31.89,22.25
2016,4,3,6,45,431.5,49.5,1.85,10.5,128.5,40.29,30.43
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,48.7,38.32
2016,4,3,7,15,263.5,66.5,1.9,11.0,125.0,48.56,38.38
2016,4,3,7,30,0.0,73.0,1.9,11.0,73.0,55.47,44.63
2016,4,3,7,45,0.0,86.5,1.9,11.5,86.5,65.39,53.35
2016,4,3,8,0,0.0,100.0,1.9,12.0,100.0,75.24,61.84
2016,4,3,8,15,0.0,117.0,1.9,12.5,117.0,87.37,72.23
2016,4,3,8,30,0.0,134.0,1.9,13.0,134.0,99.38,82.34
2016,4,3,8,45,2.5,159.5,1.9,13.5,161.0,117.49,93.2
2016,4,3,9,0,5.0,185.0,1.9,14.0,188.0,136.62,108.3
2016,4,3,9,15,21.0,225.5,1.9,14.5,239.5,169.12,133.5
2016,4,3,9,30,37.0,266.0,1.9,15.0,291.0,200.95,157.95
2016,4,3,9,45,51.5,294.0,1.95,15.5,330.0,231.14,181.17
2016,4,3,10,0,66.0,322.0,2.0,16.0,369.0,264.02,206.49
2016,4,3,10,15,485.5,217.5,2.0,16.0,589.0,389.92,300.71
2016,4,3,10,30,905.0,113.0,2.0,16.0,809.0,553.2,424.95
2016,4,3,10,45,909.5,115.5,2.0,16.5,832.0,611.16,470.24
2016,4,3,11,0,914.0,118.0,2.0,17.0,855.0,667.51,513.37
2016,4,3,11,15,682.5,226.5,2.0,17.0,783.0,664.67,510.53
2016,4,3,11,30,451.0,335.0,2.0,17.0,711.0,627.0,481.3
2016,4,3,11,45,685.5,229.0,2.0,17.5,805.5,747.37,571.53
2016,4,3,12,0,920.0,123.0,2.0,18.0,900.0,858.29,650.28
2016,4,3,12,15,919.5,123.0,2.05,18.0,899.0,896.25,675.36
2016,4,3,12,30,919.0,123.0,2.1,18.0,898.0,930.9,698.89
2016,4,3,12,45,914.0,124.0,2.15,18.0,888.0,958.96,718.03
2016,4,3,13,0,909.0,125.0,2.2,18.0,878.0,983.22,734.78
2016,4,3,13,15,904.5,124.0,2.25,18.0,861.0,1002.13,748.11
2016,4,3,13,30,900.0,123.0,2.3,18.0,844.0,1017.06,759.0
2016,4,3,13,45,889.0,124.0,2.4,18.0,818.5,1023.61,765.13
2016,4,3,14,0,878.0,125.0,2.5,18.0,793.0,1040.83,778.56
2016,4,3,14,15,738.5,170.5,2.55,18.0,717.0,967.12,730.82
2016,4,3,14,30,599.0,216.0,2.6,18.0,641.0,877.6,671.39
2016,4,3,14,45,710.5,168.5,2.65,18.0,646.0,942.35,719.23
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,989.98,753.12
2016,4,3,15,15,804.0,117.5,2.7,17.5,607.5,961.02,736.14
2016,4,3,15,30,786.0,114.0,2.7,17.0,564.0,928.73,717.46
2016,4,3,15,45,738.0,107.0,2.75,16.5,501.0,867.59,678.58
2016,4,3,16,0,690.0,100.0,2.8,16.0,438.0,798.27,632.92
2016,4,3,16,15,618.0,103.5,2.75,15.5,382.0,719.64,578.38
2016,4,3,16,30,546.0,107.0,2.7,15.0,326.0,641.53,522.52
2016,4,3,16,45,484.5,105.0,2.7,15.0,279.0,559.95,461.3
2016,4,3,17,0,423.0,103.0,2.7,15.0,232.0,491.5,407.3
2016,4,3,17,15,431.5,84.5,2.6,14.0,194.0,458.88,382.29
2016,4,3,17,30,440.0,66.0,2.5,13.0,156.0,426.98,355.39
2016,4,3,17,45,342.5,52.5,2.45,12.5,110.0,323.12,266.37
2016,4,3,18,0,245.0,39.0,2.4,12.0,64.0,232.23,182.84
2016,4,3,18,15,122.5,19.5,2.35,11.5,32.0,113.95,22.25
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,9.44,0.0
2016,4,4,6,15,168.5,26.5,2.85,10.5,48.0,20.14,9.27
2016,4,4,6,30,337.0,41.0,2.9,11.0,84.0,33.47,23.63
2016,4,4,6,45,435.5,51.0,2.95,11.5,133.0,41.45,31.37
2016,4,4,7,0,534.0,61.0,3.0,12.0,182.0,49.48,38.87
2016,4,4,7,15,594.5,68.0,3.0,12.5,235.0,54.83,43.75
2016,4,4,7,30,655.0,75.0,3.0,13.0,288.0,60.19,48.46
2016,4,4,7,45,697.5,79.5,3.0,13.5,341.5,63.48,51.21
2016,4,4,8,0,740.0,84.0,3.0,14.0,395.0,72.3,58.76
2016,4,4,8,15,768.5,88.0,2.95,14.5,446.5,75.16,60.95
2016,4,4,8,30,797.0,92.0,2.9,15.0,498.0,77.96,63.08
2016,4,4,8,45,816.0,96.0,2.9,15.5,545.0,112.3,68.57
2016,4,4,9,0,835.0,100.0,2.9,16.0,592.0,174.98,103.92
2016,4,4,9,15,851.0,102.5,2.8,16.0,635.0,238.1,152.84
2016,4,4,9,30,867.0,105.0,2.7,16.0,678.0,302.63,208.39
2016,4,4,9,45,876.0,108.5,2.65,16.5,714.5,369.28,266.86
2016,4,4,10,0,885.0,112.0,2.6,17.0,751.0,432.19,321.68
2016,4,4,10,15,893.5,113.5,2.5,17.0,781.5,493.04,373.96
2016,4,4,10,30,902.0,115.0,2.4,17.0,812.0,553.18,423.97
2016,4,4,10,45,906.5,117.0,2.35,17.5,834.5,610.51,469.46
2016,4,4,11,0,911.0,119.0,2.3,18.0,857.0,666.22,512.02
2016,4,4,11,15,914.5,119.5,2.25,18.0,872.5,718.18,551.41
2016,4,4,11,30,918.0,120.0,2.2,18.0,888.0,767.9,588.07
2016,4,4,11,45,918.0,121.5,2.2,18.5,894.5,813.42,619.76
2016,4,4,12,0,918.0,123.0,2.2,19.0,901.0,856.05,647.3
2016,4,4,12,15,918.0,122.5,2.15,19.0,900.0,893.81,672.04
2016,4,4,12,30,918.0,122.0,2.1,19.0,899.0,928.27,694.39
2016,4,4,12,45,918.5,120.0,2.1,19.5,890.5,958.32,712.89
2016,4,4,13,0,919.0,118.0,2.1,20.0,882.0,984.74,728.96
2016,4,4,13,15,914.0,117.5,2.2,20.0,865.0,1003.67,742.73
2016,4,4,13,30,909.0,117.0,2.3,20.0,848.0,1018.59,754.1
2016,4,4,13,45,899.0,117.0,2.45,20.0,822.0,1025.06,760.68
2016,4,4,14,0,889.0,117.0,2.6,20.0,796.0,1027.4,764.73
2016,4,4,14,15,879.0,115.5,2.85,19.5,764.0,1024.08,767.61
2016,4,4,14,30,869.0,114.0,3.1,19.0,732.0,1030.83,777.27
2016,4,4,14,45,853.0,112.5,3.35,19.0,693.0,1013.37,769.05
2016,4,4,15,0,837.0,111.0,3.6,19.0,654.0,992.09,758.26
2016,4,4,15,15,819.5,108.0,3.7,18.5,610.0,964.0,742.97
2016,4,4,15,30,802.0,105.0,3.8,18.0,566.0,932.56,725.18
2016,4,4,15,45,778.0,101.5,3.9,18.0,518.0,891.28,698.74
2016,4,4,16,0,754.0,98.0,4.0,18.0,470.0,853.59,674.51
2016,4,4,16,15,722.0,93.5,3.8,17.5,419.0,799.56,637.62
2016,4,4,16,30,690.0,89.0,3.6,17.0,368.0,744.34,599.12
2016,4,4,16,45,646.5,83.0,3.45,16.5,315.5,676.89,550.44
2016,4,4,17,0,603.0,77.0,3.3,16.0,263.0,609.98,500.54
2016,4,4,17,15,536.5,69.0,3.15,15.0,211.0,524.43,434.66
2016,4,4,17,30,470.0,61.0,3.0,14.0,159.0,442.48,367.7
2016,4,4,17,45,369.5,49.0,2.9,13.5,112.5,338.42,278.77
2016,4,4,18,0,269.0,37.0,2.8,13.0,66.0,242.24,191.52
2016,4,4,18,15,134.5,18.5,2.7,12.5,33.0,118.82,36.83
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.5,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,97.0,13.0,1.7,11.0,16.0,10.23,0.0
2016,4,5,6,15,247.5,26.5,1.65,11.5,54.0,21.65,11.12
2016,4,5,6,30,398.0,40.0,1.6,12.0,92.0,32.92,23.16
2016,4,5,6,45,487.5,48.5,1.55,12.5,142.0,39.79,29.84
2016,4,5,7,0,577.0,57.0,1.5,13.0,192.0,46.76,36.33
2016,4,5,7,15,634.0,63.5,1.55,13.5,245.5,51.89,40.98
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,57.04,45.47
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,64.36,51.77
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,67.02,53.85
2016,4,5,8,15,805.5,79.5,1.75,15.5,458.5,69.74,55.94
2016,4,5,8,30,832.0,83.0,1.8,16.0,510.0,72.41,57.96
2016,4,5,8,45,852.5,85.0,1.85,16.5,558.0,107.22,62.94
2016,4,5,9,0,873.0,87.0,1.9,17.0,606.0,177.05,103.35
2016,4,5,9,15,887.0,89.5,1.95,17.5,648.5,241.03,152.35
2016,4,5,9,30,901.0,92.0,2.0,18.0,691.0,305.99,207.61
2016,4,5,9,45,909.0,94.5,2.05,18.5,727.0,369.77,263.51
2016,4,5,10,0,917.0,97.0,2.1,19.0,763.0,433.26,318.5
2016,4,5,10,15,924.5,98.5,2.15,19.0,793.5,495.22,371.52
2016,4,5,10,30,932.0,100.0,2.2,19.0,824.0,556.29,422.26
2016,4,5,10,45,936.0,101.5,2.25,19.5,846.0,614.27,468.26
2016,4,5,11,0,940.0,103.0,2.3,20.0,868.0,670.48,511.37
2016,4,5,11,15,943.0,103.5,2.3,20.0,883.0,723.18,551.33
2016,4,5,11,30,946.0,104.0,2.3,20.0,898.0,773.52,588.55
2016,4,5,11,45,947.0,104.5,2.35,20.5,905.0,819.78,620.41
2016,4,5,12,0,948.0,105.0,2.4,21.0,912.0,863.1,648.64
2016,4,5,12,15,947.0,105.0,2.35,21.0,910.5,901.17,673.5
2016,4,5,12,30,946.0,105.0,2.3,21.0,909.0,935.78,695.89
2016,4,5,12,45,944.0,104.0,2.25,21.5,899.5,964.92,713.18
2016,4,5,13,0,942.0,103.0,2.2,22.0,890.0,990.24,727.89
2016,4,5,13,15,937.5,102.5,2.15,22.0,872.5,1009.78,740.25
2016,4,5,13,30,933.0,102.0,2.1,22.0,855.0,1025.24,750.08
2016,4,5,13,45,925.5,101.0,2.05,22.0,829.5,1033.11,755.17
2016,4,5,14,0,918.0,100.0,2.0,22.0,804.0,1036.78,757.77
2016,4,5,14,15,908.5,98.5,2.0,22.0,772.0,1033.74,756.92
2016,4,5,14,30,899.0,97.0,2.0,22.0,740.0,1026.59,753.66
2016,4,5,14,45,886.5,95.5,2.0,22.0,701.0,1012.44,746.05
2016,4,5,15,0,874.0,94.0,2.0,22.0,662.0,994.47,736.14
2016,4,5,15,15,857.5,91.5,1.95,21.5,618.0,967.75,721.36
2016,4,5,15,30,841.0,89.0,1.9,21.0,574.0,949.59,712.29
2016,4,5,15,45,819.0,86.0,1.85,21.0,526.0,910.11,687.46
2016,4,5,16,0,797.0,83.0,1.8,21.0,478.0,867.98,660.77
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.5,815.55,627.22
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,761.6,591.86
2016,4,5,16,45,696.5,70.5,1.55,19.5,322.0,695.92,547.41
2016,4,5,17,0,655.0,66.0,1.5,19.0,269.0,635.93,505.47
2016,4,5,17,15,594.0,59.0,1.5,18.0,217.0,554.06,446.1
2016,4,5,17,30,533.0,52.0,1.5,17.0,165.0,475.5,385.77
2016,4,5,17,45,435.0,43.0,1.5,16.5,118.0,374.12,302.07
2016,4,5,18,0,337.0,34.0,1.5,16.0,71.0,281.48,219.89
2016,4,5,18,15,168.5,17.0,1.5,15.5,35.5,140.44,56.16
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.5,6.5,2.45,12.5,8.5,5.11,0.0
2016,4,6,6,0,99.0,13.0,2.5,13.0,17.0,10.23,0.0
2016,4,6,6,15,238.5,27.0,2.55,13.5,55.0,21.97,11.78
2016,4,6,6,30,378.0,41.0,2.6,14.0,93.0,33.55,23.57
2016,4,6,6,45,466.0,50.5,2.65,15.0,142.0,41.15,30.74
2016,4,6,7,0,554.0,60.0,2.7,16.0,191.0,48.78,37.66
2016,4,6,7,15,611.0,66.5,2.65,16.5,244.0,53.8,42.14
2016,4,6,7,30,668.0,73.0,2.6,17.0,297.0,58.82,46.47
2016,4,6,7,45,708.0,78.0,2.55,17.5,350.5,62.51,49.51
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,71.58,57.16
2016,4,6,8,15,776.0,86.5,2.5,18.5,455.0,74.1,59.02
2016,4,6,8,30,804.0,90.0,2.5,19.0,506.0,76.58,60.84
2016,4,6,8,45,825.0,93.0,2.5,19.5,554.0,111.49,66.14
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,174.15,100.95
2016,4,6,9,15,861.5,98.5,2.5,20.0,645.0,237.7,149.56
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,306.51,207.69
2016,4,6,9,45,889.5,102.5,2.55,20.5,725.5,369.58,262.49
2016,4,6,10,0,902.0,104.0,2.6,21.0,763.0,432.89,316.95
2016,4,6,10,15,910.0,105.5,2.6,21.5,793.0,494.21,368.44
2016,4,6,10,30,918.0,107.0,2.6,22.0,823.0,554.72,417.53
2016,4,6,10,45,923.5,108.0,2.6,22.5,846.5,612.38,462.79
2016,4,6,11,0,929.0,109.0,2.6,23.0,870.0,668.44,505.26
2016,4,6,11,15,932.5,110.0,2.55,23.0,885.0,721.35,544.85
2016,4,6,11,30,936.0,111.0,2.5,23.0,900.0,772.0,581.72
2016,4,6,11,45,936.5,111.5,2.45,23.5,906.5,817.47,612.33
2016,4,6,12,0,937.0,112.0,2.4,24.0,913.0,860.0,638.99
2016,4,6,12,15,936.5,112.0,2.35,24.0,912.0,898.12,663.62
2016,4,6,12,30,936.0,112.0,2.3,24.0,911.0,932.85,685.85
2016,4,6,12,45,933.0,112.0,2.25,24.5,901.0,961.82,702.83
2016,4,6,13,0,930.0,112.0,2.2,25.0,891.0,986.99,717.27
2016,4,6,13,15,925.0,111.0,2.15,25.0,873.5,1005.38,728.76
2016,4,6,13,30,920.0,110.0,2.1,25.0,856.0,1019.71,737.78
2016,4,6,13,45,912.0,109.5,2.05,25.0,830.5,1027.51,742.79
2016,4,6,14,0,904.0,109.0,2.0,25.0,805.0,1031.18,745.36
2016,4,6,14,15,894.5,107.5,1.9,25.0,773.0,1028.16,743.23
2016,4,6,14,30,885.0,106.0,1.8,25.0,741.0,1021.1,738.71
2016,4,6,14,45,695.0,165.0,1.75,25.0,647.5,918.7,673.59
2016,4,6,15,0,505.0,224.0,1.7,25.0,554.0,780.48,581.51
2016,4,6,15,15,665.0,160.5,1.6,25.0,565.0,875.63,649.25
2016,4,6,15,30,825.0,97.0,1.5,25.0,576.0,942.15,692.34
2016,4,6,15,45,682.5,121.5,1.45,25.0,496.0,827.58,617.19
2016,4,6,16,0,540.0,146.0,1.4,25.0,416.0,697.55,530.69
2016,4,6,16,15,420.5,150.5,1.3,24.5,347.5,582.18,450.14
2016,4,6,16,30,301.0,155.0,1.2,24.0,279.0,451.46,354.64
2016,4,6,16,45,276.5,138.0,1.1,24.0,239.5,403.24,319.31
2016,4,6,17,0,252.0,121.0,1.0,24.0,200.0,355.83,283.01
2016,4,6,17,15,226.5,100.5,1.0,23.5,161.5,303.96,242.98
2016,4,6,17,30,201.0,80.0,1.0,23.0,123.0,253.27,202.28
2016,4,6,17,45,158.0,60.0,1.0,22.5,88.0,193.15,152.27
2016,4,6,18,0,115.0,40.0,1.0,22.0,53.0,135.98,102.7
2016,4,6,18,15,57.5,20.0,0.85,22.0,26.5,66.9,27.82
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,8.37,0.0
2016,4,7,6,15,19.0,30.5,1.9,14.0,33.0,22.97,12.98
2016,4,7,6,30,38.0,50.0,2.0,14.0,55.0,36.86,26.55
2016,4,7,6,45,58.0,72.0,2.1,14.5,84.0,52.11,40.51
2016,4,7,7,0,78.0,94.0,2.2,15.0,113.0,66.42,53.45
2016,4,7,7,15,96.0,115.5,2.25,15.5,144.5,80.51,65.9
2016,4,7,7,30,114.0,137.0,2.3,16.0,176.0,94.29,77.8
2016,4,7,7,45,139.5,159.5,2.35,16.5,215.0,108.4,89.75
2016,4,7,8,0,165.0,182.0,2.4,17.0,254.0,122.18,101.18
2016,4,7,8,15,113.5,200.5,2.4,17.0,252.5,131.97,109.23
2016,4,7,8,30,62.0,219.0,2.4,17.0,251.0,146.41,121.17
2016,4,7,8,45,105.0,247.0,2.4,17.5,307.5,170.3,131.89
2016,4,7,9,0,148.0,275.0,2.4,18.0,364.0,200.12,151.43
2016,4,7,9,15,323.0,255.0,2.35,18.0,467.5,235.2,171.22
2016,4,7,9,30,498.0,235.0,2.3,18.0,571.0,293.56,212.27
2016,4,7,9,45,529.5,238.5,2.25,18.0,612.5,344.82,254.83
2016,4,7,10,0,561.0,242.0,2.2,18.0,654.0,399.35,299.98
2016,4,7,10,15,522.5,268.5,2.15,18.0,664.5,442.52,336.62
2016,4,7,10,30,484.0,295.0,2.1,18.0,675.0,481.01,368.22
2016,4,7,10,45,452.5,319.0,2.1,18.5,682.0,516.96,396.01
2016,4,7,11,0,421.0,343.0,2.1,19.0,689.0,549.11,419.88
2016,4,7,11,15,471.0,331.5,2.1,19.0,725.5,604.18,461.39
2016,4,7,11,30,521.0,320.0,2.1,19.0,762.0,662.1,504.21
2016,4,7,11,45,531.5,314.0,2.15,19.0,767.5,697.09,530.05
2016,4,7,12,0,542.0,308.0,2.2,19.0,773.0,730.74,554.83
2016,4,7,12,15,518.0,321.0,2.2,19.0,765.5,750.74,568.67
2016,4,7,12,30,494.0,334.0,2.2,19.0,758.0,767.17,579.93
2016,4,7,12,45,483.0,333.0,2.25,19.0,743.5,779.26,588.97
2016,4,7,13,0,472.0,332.0,2.3,19.0,729.0,788.32,595.94
2016,4,7,13,15,492.5,317.0,2.3,18.5,724.0,811.24,614.2
2016,4,7,13,30,513.0,302.0,2.3,18.0,719.0,831.93,630.87
2016,4,7,13,45,654.5,229.0,2.35,18.0,745.0,918.84,695.33
2016,4,7,14,0,796.0,156.0,2.4,18.0,771.0,986.36,741.84
2016,4,7,14,15,785.0,153.5,2.4,17.5,739.5,980.6,739.79
2016,4,7,14,30,774.0,151.0,2.4,17.0,708.0,970.96,736.03
2016,4,7,14,45,687.0,171.0,2.45,17.0,646.5,915.74,700.39
2016,4,7,15,0,600.0,191.0,2.5,17.0,585.0,847.2,655.24
2016,4,7,15,15,530.5,199.5,2.5,16.5,531.0,774.09,605.69
2016,4,7,15,30,461.0,208.0,2.5,16.0,477.0,710.03,561.04
2016,4,7,15,45,399.5,201.5,2.5,16.0,421.0,637.16,508.24
2016,4,7,16,0,338.0,195.0,2.5,16.0,365.0,543.58,438.91
2016,4,7,16,15,238.0,183.5,2.4,15.5,297.0,434.53,354.61
2016,4,7,16,30,138.0,172.0,2.3,15.0,229.0,311.18,256.04
2016,4,7,16,45,121.5,151.0,2.25,15.0,196.5,271.97,224.89
2016,4,7,17,0,105.0,130.0,2.2,15.0,164.0,233.41,193.23
2016,4,7,17,15,88.5,107.0,2.05,14.5,132.0,192.79,159.41
2016,4,7,17,30,72.0,84.0,1.9,14.0,100.0,152.76,125.22
2016,4,7,17,45,49.0,62.0,1.8,14.0,71.5,98.54,78.22
2016,4,7,18,0,26.0,40.0,1.7,14.0,43.0,58.22,42.49
2016,4,7,18,15,13.0,20.0,1.65,13.5,21.5,25.54,9.07
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,4.33,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,8.37,0.0
2016,4,8,6,15,4.5,30.0,1.45,12.5,30.5,22.58,13.1
2016,4,8,6,30,9.0,49.0,1.5,13.0,50.0,36.29,26.26
2016,4,8,6,45,22.0,70.5,1.55,13.5,75.5,51.08,39.83
2016,4,8,7,0,35.0,92.0,1.6,14.0,101.0,65.72,53.07
2016,4,8,7,15,46.5,113.5,1.6,14.0,128.0,80.13,65.95
2016,4,8,7,30,58.0,135.0,1.6,14.0,155.0,94.32,78.39
2016,4,8,7,45,50.5,154.0,1.6,14.5,173.5,106.57,88.76
2016,4,8,8,0,43.0,173.0,1.6,15.0,192.0,118.55,98.69
2016,4,8,8,15,32.0,184.0,1.55,15.0,199.0,125.83,104.61
2016,4,8,8,30,21.0,195.0,1.5,15.0,206.0,138.97,115.51
2016,4,8,8,45,10.5,150.0,1.5,15.5,155.5,112.01,87.5
2016,4,8,9,0,0.0,105.0,1.5,16.0,105.0,80.44,61.46
2016,4,8,9,15,51.0,209.0,1.5,16.0,243.5,160.57,124.39
2016,4,8,9,30,102.0,313.0,1.5,16.0,382.0,247.37,191.24
2016,4,8,9,45,121.0,334.0,1.55,16.5,420.5,278.23,214.64
2016,4,8,10,0,140.0,355.0,1.6,17.0,459.0,314.36,242.39
2016,4,8,10,15,101.5,356.5,1.65,17.0,433.0,312.58,242.11
2016,4,8,10,30,63.0,358.0,1.7,17.0,407.0,305.71,237.39
2016,4,8,10,45,41.5,328.5,1.75,17.0,361.5,279.69,217.57
2016,4,8,11,0,20.0,299.0,1.8,17.0,316.0,244.01,189.92
2016,4,8,11,15,16.5,279.0,1.85,17.0,293.5,228.6,178.0
2016,4,8,11,30,13.0,259.0,1.9,17.0,271.0,212.27,165.24
2016,4,8,11,45,75.0,345.0,1.95,17.0,410.5,342.52,267.36
2016,4,8,12,0,137.0,431.0,2.0,17.0,550.0,488.4,377.12
2016,4,8,12,15,197.0,426.5,2.0,17.0,597.0,546.98,420.86
2016,4,8,12,30,257.0,422.0,2.0,17.0,644.0,625.54,478.74
2016,4,8,12,45,474.0,325.0,2.05,17.5,728.0,762.98,580.77
2016,4,8,13,0,691.0,228.0,2.1,18.0,812.0,898.56,677.78
2016,4,8,13,15,493.5,307.0,2.1,18.0,720.0,801.68,606.31
2016,4,8,13,30,296.0,386.0,2.1,18.0,628.0,683.67,520.19
2016,4,8,13,45,292.5,374.0,2.15,18.0,607.5,678.54,518.61
2016,4,8,14,0,289.0,362.0,2.2,18.0,587.0,671.41,514.73
2016,4,8,14,15,463.0,286.5,2.2,17.5,629.5,795.45,609.32
2016,4,8,14,30,637.0,211.0,2.2,17.0,672.0,904.6,690.69
2016,4,8,14,45,354.5,252.0,2.25,17.0,506.5,633.32,494.42
2016,4,8,15,0,72.0,293.0,2.3,17.0,341.0,352.66,278.33
2016,4,8,15,15,41.5,246.0,2.3,16.5,273.5,273.95,218.29
2016,4,8,15,30,11.0,199.0,2.3,16.0,206.0,178.08,141.64
2016,4,8,15,45,5.5,177.0,2.3,16.0,180.5,153.49,122.05
2016,4,8,16,0,0.0,155.0,2.3,16.0,155.0,129.04,102.17
2016,4,8,16,15,24.0,159.5,2.25,15.5,169.5,157.76,127.5
2016,4,8,16,30,48.0,164.0,2.2,15.0,184.0,203.87,166.89
2016,4,8,16,45,36.5,143.5,2.15,15.0,157.5,173.56,141.75
2016,4,8,17,0,25.0,123.0,2.1,15.0,131.0,143.85,116.91
2016,4,8,17,15,15.5,100.0,2.0,14.5,105.0,101.36,81.13
2016,4,8,17,30,6.0,77.0,1.9,14.0,79.0,72.87,56.62
2016,4,8,17,45,3.0,55.0,1.8,14.0,56.0,50.05,36.71
2016,4,8,18,0,0.0,33.0,1.7,14.0,33.0,26.53,16.19
2016,4,8,18,15,0.0,16.5,1.65,14.0,16.5,12.57,2.1
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,2.0,13.0,0.5,0.39,0.0
2016,4,9,6,0,0.0,1.0,2.0,13.0,1.0,0.75,0.0
2016,4,9,6,15,0.0,4.0,2.0,13.0,4.0,3.02,0.0
2016,4,9,6,30,0.0,7.0,2.0,13.0,7.0,5.3,0.0
2016,4,9,6,45,0.0,10.5,2.05,13.0,10.5,7.96,1.48
2016,4,9,7,0,0.0,14.0,2.1,13.0,14.0,10.63,3.94
2016,4,9,7,15,0.0,17.5,2.1,13.0,17.5,13.31,6.38
2016,4,9,7,30,0.0,21.0,2.1,13.0,21.0,15.99,8.8
2016,4,9,7,45,0.0,78.0,2.15,13.0,78.0,59.74,47.95
2016,4,9,8,0,0.0,135.0,2.2,13.0,135.0,98.91,82.37
2016,4,9,8,15,0.0,147.0,2.15,13.0,147.0,107.59,89.62
2016,4,9,8,30,0.0,159.0,2.1,13.0,159.0,116.18,96.79
2016,4,9,8,45,0.0,150.5,2.1,13.5,150.5,111.76,88.32
2016,4,9,9,0,0.0,142.0,2.1,14.0,142.0,106.9,83.89
2016,4,9,9,15,3.5,174.5,2.05,14.0,177.0,131.25,103.52
2016,4,9,9,30,7.0,207.0,2.0,14.0,212.0,156.4,123.59
2016,4,9,9,45,9.5,223.0,2.0,14.0,230.0,170.42,134.6
2016,4,9,10,0,12.0,239.0,2.0,14.0,248.0,184.96,146.05
2016,4,9,10,15,10.5,233.0,2.0,14.0,241.0,181.98,143.52
2016,4,9,10,30,9.0,227.0,2.0,14.0,234.0,178.49,140.61
2016,4,9,10,45,8.0,214.0,2.05,14.5,220.5,169.47,133.06
2016,4,9,11,0,7.0,201.0,2.1,15.0,207.0,160.0,125.17
2016,4,9,11,15,10.0,233.0,2.05,15.0,241.5,188.06,147.55
2016,4,9,11,30,13.0,265.0,2.0,15.0,276.0,216.98,170.36
2016,4,9,11,45,6.5,189.0,2.0,15.5,194.5,152.85,118.96
2016,4,9,12,0,0.0,113.0,2.0,16.0,113.0,87.94,66.44
2016,4,9,12,15,4.0,158.5,2.0,16.0,161.5,127.61,98.72
2016,4,9,12,30,8.0,204.0,2.0,16.0,210.0,168.47,131.48
2016,4,9,12,45,23.5,282.0,2.0,16.0,302.0,263.68,206.86
2016,4,9,13,0,39.0,360.0,2.0,16.0,394.0,354.42,276.81
2016,4,9,13,15,41.0,356.0,2.0,16.0,391.0,357.19,278.81
2016,4,9,13,30,43.0,352.0,2.0,16.0,388.0,359.79,281.17
2016,4,9,13,45,24.5,277.5,2.0,16.0,298.0,271.95,213.43
2016,4,9,14,0,6.0,203.0,2.0,16.0,208.0,169.72,132.76
2016,4,9,14,15,3.0,142.0,2.0,16.0,144.5,115.12,89.14
2016,4,9,14,30,0.0,81.0,2.0,16.0,81.0,62.52,46.22
2016,4,9,14,45,0.0,95.0,2.05,16.0,95.0,73.38,55.33
2016,4,9,15,0,0.0,109.0,2.1,16.0,109.0,84.9,64.94
2016,4,9,15,15,0.0,133.0,2.05,15.5,133.0,105.51,82.22
2016,4,9,15,30,0.0,157.0,2.0,15.0,157.0,127.63,100.78
2016,4,9,15,45,0.0,141.5,2.0,15.0,141.5,114.54,90.27
2016,4,9,16,0,0.0,126.0,2.0,15.0,126.0,101.43,79.71
2016,4,9,16,15,0.0,112.5,1.9,15.0,112.5,90.16,70.57
2016,4,9,16,30,0.0,99.0,1.8,15.0,99.0,78.87,61.34
2016,4,9,16,45,0.0,85.0,1.75,15.0,85.0,67.12,51.59
2016,4,9,17,0,0.0,71.0,1.7,15.0,71.0,55.35,41.7
2016,4,9,17,15,0.0,57.5,1.55,14.5,57.5,44.06,32.15
2016,4,9,17,30,0.0,44.0,1.4,14.0,44.0,33.64,23.19
2016,4,9,17,45,0.0,32.0,1.3,14.0,32.0,24.42,15.08
2016,4,9,18,0,0.0,20.0,1.2,14.0,20.0,15.22,6.94
2016,4,9,18,15,0.0,11.0,1.2,13.5,11.0,8.35,0.0
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.57,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,6.5,1.75,12.0,6.5,4.92,0.0
2016,4,10,6,30,0.0,11.0,1.8,12.0,11.0,8.34,1.75
2016,4,10,6,45,0.0,16.5,1.9,12.5,16.5,12.53,5.62
2016,4,10,7,0,0.0,22.0,2.0,13.0,22.0,16.73,9.46
2016,4,10,7,15,0.0,27.5,2.0,13.0,27.5,20.95,13.29
2016,4,10,7,30,0.0,33.0,2.0,13.0,33.0,25.17,17.07
2016,4,10,7,45,0.0,28.5,2.05,13.0,28.5,21.74,13.94
2016,4,10,8,0,0.0,24.0,2.1,13.0,24.0,18.31,10.8
2016,4,10,8,15,0.0,23.5,2.1,13.0,23.5,17.95,10.43
2016,4,10,8,30,0.0,23.0,2.1,13.0,23.0,17.58,10.05
2016,4,10,8,45,0.0,38.5,2.1,13.5,38.5,29.5,19.44
2016,4,10,9,0,0.0,54.0,2.1,14.0,54.0,41.48,29.41
2016,4,10,9,15,0.0,82.5,2.1,14.0,82.5,63.57,47.81
2016,4,10,9,30,0.0,111.0,2.1,14.0,111.0,85.26,65.66
2016,4,10,9,45,5.0,169.5,2.15,14.5,173.5,130.36,102.18
2016,4,10,10,0,10.0,228.0,2.2,15.0,236.0,176.2,138.65
2016,4,10,10,15,7.0,203.5,2.25,15.0,209.0,158.49,124.25
2016,4,10,10,30,4.0,179.0,2.3,15.0,182.0,139.64,109.0
2016,4,10,10,45,6.0,193.5,2.35,15.0,198.5,152.63,119.42
2016,4,10,11,0,8.0,208.0,2.4,15.0,215.0,166.01,130.09
2016,4,10,11,15,7.0,199.0,2.45,15.0,205.5,159.39,124.69
2016,4,10,11,30,6.0,190.0,2.5,15.0,196.0,152.49,119.12
2016,4,10,11,45,13.0,250.5,2.55,15.0,262.0,206.93,162.72
2016,4,10,12,0,20.0,311.0,2.6,15.0,328.0,263.51,207.32
2016,4,10,12,15,23.0,323.5,2.65,15.0,343.5,278.75,219.21
2016,4,10,12,30,26.0,336.0,2.7,15.0,359.0,310.92,244.36
2016,4,10,12,45,17.5,281.5,2.8,15.0,297.5,242.62,190.94
2016,4,10,13,0,9.0,227.0,2.9,15.0,236.0,190.03,149.34
2016,4,10,13,15,13.5,257.0,2.95,15.0,269.0,220.84,174.26
2016,4,10,13,30,18.0,287.0,3.0,15.0,302.0,252.81,199.83
2016,4,10,13,45,12.5,248.0,3.05,15.0,258.5,214.43,169.4
2016,4,10,14,0,7.0,209.0,3.1,15.0,215.0,175.83,138.64
2016,4,10,14,15,7.5,212.0,3.1,15.0,218.0,179.74,142.11
2016,4,10,14,30,8.0,215.0,3.1,15.0,221.0,183.85,145.69
2016,4,10,14,45,5.0,194.0,3.1,15.0,197.5,162.97,128.97
2016,4,10,15,0,2.0,173.0,3.1,15.0,174.0,142.05,112.14
2016,4,10,15,15,1.0,149.0,3.05,14.5,149.5,120.45,94.88
2016,4,10,15,30,0.0,125.0,3.0,14.0,125.0,98.96,77.49
2016,4,10,15,45,0.0,113.0,3.0,14.0,113.0,88.97,69.42
2016,4,10,16,0,0.0,101.0,3.0,14.0,101.0,78.99,61.28
2016,4,10,16,15,0.0,78.0,2.9,13.5,78.0,59.92,45.49
2016,4,10,16,30,0.0,55.0,2.8,13.0,55.0,42.12,30.54
2016,4,10,16,45,0.0,47.5,2.75,13.0,47.5,36.32,25.67
2016,4,10,17,0,0.0,40.0,2.7,13.0,40.0,30.54,20.75
2016,4,10,17,15,0.0,32.5,2.55,12.5,32.5,24.78,15.81
2016,4,10,17,30,0.0,25.0,2.4,12.0,25.0,19.03,10.8
2016,4,10,17,45,0.0,18.0,2.25,12.0,18.0,13.68,6.05
2016,4,10,18,0,0.0,11.0,2.1,12.0,11.0,8.34,1.31
2016,4,10,18,15,0.0,6.0,2.0,12.0,6.0,4.54,0.0
2016,4,10,18,30,0.0,1.0,1.9,12.0,1.0,0.79,0.0
2016,4,10,18,45,0.0,0.5,1.85,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,11.5,14.5,9.05,0.0
2016,4,11,6,0,103.0,23.0,0.6,12.0,29.0,17.35,2.57
2016,4,11,6,15,212.5,38.5,0.65,12.0,67.5,29.03,19.27
2016,4,11,6,30,322.0,54.0,0.7,12.0,106.0,40.73,30.53
2016,4,11,6,45,397.5,65.5,0.8,12.5,153.5,49.41,38.66
2016,4,11,7,0,473.0,77.0,0.9,13.0,201.0,60.64,48.83
2016,4,11,7,15,526.5,85.5,0.95,13.0,251.5,66.51,54.11
2016,4,11,7,30,580.0,94.0,1.0,13.0,302.0,72.3,59.18
2016,4,11,7,45,377.0,142.5,1.1,13.5,285.5,97.42,81.01
2016,4,11,8,0,174.0,191.0,1.2,14.0,269.0,127.55,106.73
2016,4,11,8,15,137.5,213.5,1.2,14.0,279.5,139.53,116.6
2016,4,11,8,30,101.0,236.0,1.2,14.0,290.0,156.63,130.79
2016,4,11,8,45,203.0,250.5,1.25,14.5,372.0,173.57,132.86
2016,4,11,9,0,305.0,265.0,1.3,15.0,454.0,210.22,153.86
2016,4,11,9,15,171.5,273.5,1.3,15.0,381.0,220.93,167.35
2016,4,11,9,30,38.0,282.0,1.3,15.0,308.0,211.32,165.24
2016,4,11,9,45,23.5,254.0,1.35,15.5,270.5,196.87,154.0
2016,4,11,10,0,9.0,226.0,1.4,16.0,233.0,174.35,136.14
2016,4,11,10,15,13.0,252.5,1.4,16.0,263.0,197.45,154.33
2016,4,11,10,30,17.0,279.0,1.4,16.0,293.0,221.47,173.0
2016,4,11,10,45,18.5,291.0,1.4,16.5,306.5,234.01,182.28
2016,4,11,11,0,20.0,303.0,1.4,17.0,320.0,246.84,191.77
2016,4,11,11,15,21.5,313.0,1.4,17.0,331.5,258.41,200.61
2016,4,11,11,30,23.0,323.0,1.4,17.0,343.0,270.22,209.64
2016,4,11,11,45,24.0,325.0,1.4,17.0,346.0,275.38,213.58
2016,4,11,12,0,25.0,327.0,1.4,17.0,349.0,293.13,227.18
2016,4,11,12,15,79.0,380.5,1.4,17.0,449.5,389.99,301.7
2016,4,11,12,30,133.0,434.0,1.4,17.0,550.0,510.03,390.56
2016,4,11,12,45,134.0,425.5,1.45,17.0,541.5,513.91,393.07
2016,4,11,13,0,135.0,417.0,1.5,17.0,533.0,516.75,395.8
2016,4,11,13,15,466.5,291.0,1.5,17.0,678.5,757.59,576.38
2016,4,11,13,30,798.0,165.0,1.5,17.0,824.0,965.19,719.36
2016,4,11,13,45,790.0,163.5,1.55,17.0,799.5,970.93,721.97
2016,4,11,14,0,782.0,162.0,1.6,17.0,775.0,972.77,724.76
2016,4,11,14,15,771.0,159.5,1.6,16.5,744.0,966.78,723.23
2016,4,11,14,30,760.0,157.0,1.6,16.0,713.0,966.35,725.62
2016,4,11,14,45,752.0,150.5,1.65,16.0,677.5,951.6,717.91
2016,4,11,15,0,744.0,144.0,1.7,16.0,642.0,933.24,708.0
2016,4,11,15,15,725.5,140.5,1.7,16.0,599.5,904.65,690.53
2016,4,11,15,30,707.0,137.0,1.7,16.0,557.0,873.11,671.06
2016,4,11,15,45,684.0,131.5,1.7,16.0,511.0,832.35,645.03
2016,4,11,16,0,661.0,126.0,1.7,16.0,465.0,789.41,617.15
2016,4,11,16,15,628.5,120.0,1.7,15.5,415.5,735.58,582.01
2016,4,11,16,30,596.0,114.0,1.7,15.0,366.0,680.78,545.22
2016,4,11,16,45,561.5,104.0,1.7,15.0,316.5,619.53,501.42
2016,4,11,17,0,527.0,94.0,1.7,15.0,267.0,558.46,456.13
2016,4,11,17,15,466.5,84.0,1.65,14.5,217.0,472.83,389.76
2016,4,11,17,30,406.0,74.0,1.6,14.0,167.0,398.93,329.77
2016,4,11,17,45,332.0,59.5,1.55,13.5,122.5,315.15,259.22
2016,4,11,18,0,258.0,45.0,1.5,13.0,78.0,238.24,191.49
2016,4,11,18,15,147.0,28.0,1.55,12.5,45.0,143.47,96.45
2016,4,11,18,30,36.0,11.0,1.6,12.0,12.0,26.15,0.0
2016,4,11,18,45,18.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,2.4,11.5,3.5,2.75,0.0
2016,4,12,6,0,0.0,7.0,2.5,12.0,7.0,5.3,0.0
2016,4,12,6,15,0.0,16.5,2.55,12.0,16.5,12.54,5.17
2016,4,12,6,30,0.0,26.0,2.6,12.0,26.0,19.81,11.98
2016,4,12,6,45,0.0,38.0,2.65,12.0,38.0,29.02,20.48
2016,4,12,7,0,0.0,50.0,2.7,12.0,50.0,38.25,28.94
2016,4,12,7,15,0.0,63.0,2.7,12.0,63.0,48.29,38.0
2016,4,12,7,30,0.0,76.0,2.7,12.0,76.0,58.02,46.66
2016,4,12,7,45,62.0,135.0,2.75,12.5,163.5,96.46,80.57
2016,4,12,8,0,124.0,194.0,2.8,13.0,251.0,128.25,107.95
2016,4,12,8,15,125.0,218.0,2.8,13.0,281.0,141.63,119.16
2016,4,12,8,30,126.0,242.0,2.8,13.0,311.0,154.51,129.87
2016,4,12,8,45,138.0,263.5,2.85,13.5,345.0,176.22,137.65
2016,4,12,9,0,150.0,285.0,2.9,14.0,379.0,206.2,158.47
2016,4,12,9,15,109.0,296.5,2.9,14.5,367.5,226.08,175.35
2016,4,12,9,30,68.0,308.0,2.9,15.0,356.0,235.45,184.23
2016,4,12,9,45,113.0,335.5,2.95,15.5,419.5,275.99,214.96
2016,4,12,10,0,158.0,363.0,3.0,16.0,483.0,325.64,253.1
2016,4,12,10,15,162.5,374.5,3.05,16.0,502.0,352.64,274.81
2016,4,12,10,30,167.0,386.0,3.1,16.0,521.0,380.08,296.72
2016,4,12,10,45,167.5,397.0,3.2,16.0,535.0,405.35,316.78
2016,4,12,11,0,168.0,408.0,3.3,16.0,549.0,430.57,336.57
2016,4,12,11,15,510.0,275.0,3.35,16.0,713.5,581.89,456.02
2016,4,12,11,30,852.0,142.0,3.4,16.0,878.0,734.11,573.99
2016,4,12,11,45,855.0,142.0,3.45,16.5,885.0,777.32,605.04
2016,4,12,12,0,858.0,142.0,3.5,17.0,892.0,818.06,633.59
2016,4,12,12,15,669.5,243.0,3.55,17.0,828.0,807.35,622.98
2016,4,12,12,30,481.0,344.0,3.6,17.0,764.0,759.92,585.49
2016,4,12,12,45,647.0,255.0,3.65,17.0,813.5,854.42,658.23
2016,4,12,13,0,813.0,166.0,3.7,17.0,863.0,937.91,718.98
2016,4,12,13,15,640.5,244.5,3.8,17.0,787.0,882.51,679.17
2016,4,12,13,30,468.0,323.0,3.9,17.0,711.0,802.79,619.77
2016,4,12,13,45,628.0,242.5,4.0,17.0,746.5,899.1,694.5
2016,4,12,14,0,788.0,162.0,4.1,17.0,782.0,977.22,751.23
2016,4,12,14,15,777.5,159.5,4.1,16.5,751.5,971.73,749.33
2016,4,12,14,30,767.0,157.0,4.1,16.0,721.0,971.69,752.04
2016,4,12,14,45,754.0,153.5,4.2,16.0,684.0,955.31,742.57
2016,4,12,15,0,741.0,150.0,4.3,16.0,647.0,935.42,730.76
2016,4,12,15,15,619.5,175.0,4.3,15.5,572.5,837.21,663.3
2016,4,12,15,30,498.0,200.0,4.3,15.0,498.0,729.96,585.8
2016,4,12,15,45,390.0,205.5,4.35,15.0,427.5,626.16,507.39
2016,4,12,16,0,282.0,211.0,4.4,15.0,357.0,505.0,413.32
2016,4,12,16,15,349.5,176.5,4.3,14.5,338.5,519.38,429.09
2016,4,12,16,30,417.0,142.0,4.2,14.0,320.0,549.26,455.78
2016,4,12,16,45,367.5,134.5,4.15,14.0,276.0,486.24,405.45
2016,4,12,17,0,318.0,127.0,4.1,14.0,232.0,408.03,342.38
2016,4,12,17,15,278.0,109.0,4.0,13.5,189.0,346.46,291.82
2016,4,12,17,30,238.0,91.0,3.9,13.0,146.0,287.55,241.77
2016,4,12,17,45,182.5,71.0,3.85,12.5,107.0,218.79,181.83
2016,4,12,18,0,127.0,51.0,3.8,12.0,68.0,154.68,124.53
2016,4,12,18,15,63.5,30.5,3.75,12.0,39.0,78.43,52.3
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,13.0,2.25,10.5,17.0,10.23,0.0
2016,4,13,6,0,122.0,26.0,2.3,11.0,34.0,19.6,7.25
2016,4,13,6,15,234.0,41.5,2.4,11.0,75.0,31.29,21.54
2016,4,13,6,30,346.0,57.0,2.5,11.0,116.0,43.02,32.74
2016,4,13,6,45,427.0,67.5,2.65,11.5,165.5,51.07,40.33
2016,4,13,7,0,508.0,78.0,2.8,12.0,215.0,61.59,49.88
2016,4,13,7,15,561.5,86.0,2.8,12.5,267.5,67.14,54.77
2016,4,13,7,30,615.0,94.0,2.8,13.0,320.0,72.63,59.46
2016,4,13,7,45,653.5,99.5,2.85,13.5,372.0,76.02,62.18
2016,4,13,8,0,692.0,105.0,2.9,14.0,424.0,79.38,64.81
2016,4,13,8,15,719.5,110.0,2.85,14.0,474.0,82.12,66.99
