Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,30,747.0,115.0,2.8,14.0,524.0,84.77,69.08
2016,4,13,8,45,772.0,117.0,2.8,14.5,571.0,126.68,80.09
2016,4,13,9,0,797.0,119.0,2.8,15.0,618.0,185.54,113.83
2016,4,13,9,15,812.0,121.5,2.75,15.0,659.0,245.66,160.76
2016,4,13,9,30,827.0,124.0,2.7,15.0,700.0,307.07,213.72
2016,4,13,9,45,849.5,120.5,2.7,15.5,738.5,367.44,266.67
2016,4,13,10,0,872.0,117.0,2.7,16.0,777.0,430.48,321.31
2016,4,13,10,15,879.5,118.5,2.7,16.0,806.0,489.35,372.36
2016,4,13,10,30,887.0,120.0,2.7,16.0,835.0,547.39,421.29
2016,4,13,10,45,890.5,122.0,2.7,16.5,856.5,602.52,465.65
2016,4,13,11,0,894.0,124.0,2.7,17.0,878.0,655.93,507.19
2016,4,13,11,15,897.5,125.0,2.7,17.0,892.0,706.62,546.43
2016,4,13,11,30,901.0,126.0,2.7,17.0,906.0,755.16,583.11
2016,4,13,11,45,896.0,130.0,2.7,17.5,911.0,797.45,613.25
2016,4,13,12,0,891.0,134.0,2.7,18.0,916.0,836.58,639.28
2016,4,13,12,15,890.5,133.5,2.7,18.0,914.5,872.32,663.67
2016,4,13,12,30,890.0,133.0,2.7,18.0,913.0,904.85,685.78
2016,4,13,12,45,884.5,135.0,2.7,18.0,902.5,931.81,704.07
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,955.1,719.95
2016,4,13,13,15,874.5,136.0,2.75,17.5,875.0,972.81,734.0
2016,4,13,13,30,870.0,135.0,2.8,17.0,858.0,986.68,745.69
2016,4,13,13,45,856.0,137.5,2.85,17.0,831.5,1006.17,759.95
2016,4,13,14,0,842.0,140.0,2.9,17.0,805.0,1006.63,761.5
2016,4,13,14,15,833.0,138.0,2.9,17.0,774.0,1003.23,760.34
2016,4,13,14,30,824.0,136.0,2.9,17.0,743.0,995.88,756.69
2016,4,13,14,45,803.0,137.0,2.95,17.0,704.0,975.95,745.08
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,952.37,731.09
2016,4,13,15,15,765.0,134.0,3.0,16.5,622.0,932.08,720.36
2016,4,13,15,30,748.0,130.0,3.0,16.0,579.0,900.79,701.83
2016,4,13,15,45,723.5,126.0,3.05,16.0,531.5,859.62,675.18
2016,4,13,16,0,699.0,122.0,3.1,16.0,484.0,816.19,646.57
2016,4,13,16,15,667.5,116.5,3.1,15.5,434.0,762.93,611.06
2016,4,13,16,30,636.0,111.0,3.1,15.0,384.0,708.54,573.82
2016,4,13,16,45,589.5,104.5,3.1,14.5,331.5,640.03,524.59
2016,4,13,17,0,543.0,98.0,3.1,14.0,279.0,572.23,473.97
2016,4,13,17,15,482.5,88.0,2.95,13.5,228.0,486.75,406.2
2016,4,13,17,30,422.0,78.0,2.8,13.0,177.0,412.33,344.64
2016,4,13,17,45,328.0,64.5,2.7,12.5,130.0,316.62,263.15
2016,4,13,18,0,234.0,51.0,2.6,12.0,83.0,229.92,186.74
2016,4,13,18,15,131.0,32.0,2.55,11.5,48.5,127.66,90.6
2016,4,13,18,30,28.0,13.0,2.5,11.0,14.0,23.71,0.0
2016,4,13,18,45,14.0,6.5,2.45,11.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,63.0,14.5,2.2,9.5,19.0,11.41,0.0
2016,4,14,6,0,126.0,29.0,2.2,10.0,38.0,21.79,9.94
2016,4,14,6,15,241.5,44.5,2.25,10.0,80.0,33.47,23.65
2016,4,14,6,30,357.0,60.0,2.3,10.0,122.0,45.19,34.88
2016,4,14,6,45,433.0,71.0,2.35,10.5,171.5,53.52,42.72
2016,4,14,7,0,509.0,82.0,2.4,11.0,221.0,64.58,52.78
2016,4,14,7,15,546.5,85.0,2.5,11.5,263.5,66.08,54.04
2016,4,14,7,30,584.0,88.0,2.6,12.0,306.0,67.72,55.3
2016,4,14,7,45,577.0,106.0,2.75,12.5,347.0,79.08,65.13
2016,4,14,8,0,570.0,124.0,2.9,13.0,388.0,89.77,74.2
2016,4,14,8,15,570.0,140.0,2.95,13.0,429.0,98.6,81.68
2016,4,14,8,30,570.0,156.0,3.0,13.0,470.0,106.85,88.61
2016,4,14,8,45,561.5,174.5,3.1,13.5,506.5,142.61,98.94
2016,4,14,9,0,553.0,193.0,3.2,14.0,543.0,195.57,132.79
2016,4,14,9,15,674.0,168.0,3.25,14.0,621.5,245.32,167.09
2016,4,14,9,30,795.0,143.0,3.3,14.0,700.0,312.41,220.23
2016,4,14,9,45,816.5,140.5,3.4,14.5,738.0,371.45,272.26
2016,4,14,10,0,838.0,138.0,3.5,15.0,776.0,431.92,325.2
2016,4,14,10,15,846.5,140.0,3.55,15.0,805.0,491.21,376.9
2016,4,14,10,30,855.0,142.0,3.6,15.0,834.0,549.93,426.78
2016,4,14,10,45,560.0,275.5,3.65,15.5,733.5,540.49,421.76
2016,4,14,11,0,265.0,409.0,3.7,16.0,633.0,495.02,386.07
2016,4,14,11,15,555.0,286.0,3.8,16.0,766.0,619.01,484.31
2016,4,14,11,30,845.0,163.0,3.9,16.0,899.0,753.98,589.07
2016,4,14,11,45,832.0,173.0,4.0,16.0,901.5,794.92,619.62
2016,4,14,12,0,819.0,183.0,4.1,16.0,904.0,832.22,647.61
2016,4,14,12,15,818.5,182.5,4.2,16.0,902.0,867.2,673.79
2016,4,14,12,30,818.0,182.0,4.3,16.0,900.0,899.08,696.8
2016,4,14,12,45,844.5,163.5,4.4,16.0,898.0,935.37,723.21
2016,4,14,13,0,871.0,145.0,4.5,16.0,896.0,953.65,736.99
2016,4,14,13,15,866.5,144.0,4.55,16.0,879.0,986.5,760.81
2016,4,14,13,30,862.0,143.0,4.6,16.0,862.0,1000.63,771.54
2016,4,14,13,45,848.5,145.5,4.65,16.0,836.0,1005.59,776.17
2016,4,14,14,0,835.0,148.0,4.7,16.0,810.0,1006.42,778.15
2016,4,14,14,15,825.0,146.0,4.7,16.0,778.0,1002.02,776.22
2016,4,14,14,30,815.0,144.0,4.7,16.0,746.0,993.66,771.7
2016,4,14,14,45,803.0,140.5,4.75,16.0,708.5,977.91,762.55
2016,4,14,15,0,791.0,137.0,4.8,16.0,671.0,958.45,750.88
2016,4,14,15,15,773.0,133.0,4.8,15.5,627.5,936.87,738.77
2016,4,14,15,30,755.0,129.0,4.8,15.0,584.0,904.49,718.79
2016,4,14,15,45,745.0,120.0,4.8,15.0,538.5,870.86,696.4
2016,4,14,16,0,735.0,111.0,4.8,15.0,493.0,834.28,671.61
2016,4,14,16,15,704.5,106.0,4.7,14.5,442.5,781.68,635.1
2016,4,14,16,30,674.0,101.0,4.6,14.0,392.0,727.86,596.97
2016,4,14,16,45,637.0,93.5,4.6,14.0,340.0,665.02,550.24
2016,4,14,17,0,600.0,86.0,4.6,14.0,288.0,602.36,502.3
2016,4,14,17,15,541.0,78.0,4.35,13.5,236.5,523.57,439.33
2016,4,14,17,30,482.0,70.0,4.1,13.0,185.0,447.74,375.92
2016,4,14,17,45,395.0,58.5,3.95,12.5,137.0,354.12,295.72
2016,4,14,18,0,308.0,47.0,3.8,12.0,89.0,266.82,218.27
2016,4,14,18,15,154.0,32.0,3.7,11.5,53.0,151.91,110.75
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,13.38,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,6.69,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,118.0,13.5,2.65,7.5,22.5,10.62,0.0
2016,4,15,6,0,236.0,27.0,2.7,8.0,45.0,22.08,11.16
2016,4,15,6,15,353.5,38.5,2.75,8.5,89.5,31.47,22.15
2016,4,15,6,30,471.0,50.0,2.8,9.0,134.0,40.91,31.23
2016,4,15,6,45,539.5,59.0,2.9,10.0,185.5,47.97,37.83
2016,4,15,7,0,608.0,68.0,3.0,11.0,237.0,54.98,44.16
2016,4,15,7,15,656.5,74.0,3.15,11.5,291.0,59.47,48.11
2016,4,15,7,30,705.0,80.0,3.3,12.0,345.0,63.94,51.92
2016,4,15,7,45,735.0,86.0,3.45,12.5,398.0,68.04,55.31
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,77.94,63.77
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,80.56,65.72
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,83.1,67.59
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,121.78,74.17
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,184.44,110.63
2016,4,15,9,15,865.5,109.0,3.3,15.0,689.0,247.27,159.91
2016,4,15,9,30,880.0,111.0,3.2,15.0,731.0,315.12,218.43
2016,4,15,9,45,896.0,110.5,3.1,15.5,769.0,377.5,273.51
2016,4,15,10,0,912.0,110.0,3.0,16.0,807.0,440.42,328.44
2016,4,15,10,15,919.5,111.0,2.95,16.0,836.5,500.97,381.0
2016,4,15,10,30,927.0,112.0,2.9,16.0,866.0,560.59,431.22
2016,4,15,10,45,934.5,112.0,2.9,16.5,888.5,618.25,477.63
2016,4,15,11,0,942.0,112.0,2.9,17.0,911.0,674.46,521.34
2016,4,15,11,15,944.5,112.5,2.9,17.0,925.0,726.07,561.35
2016,4,15,11,30,947.0,113.0,2.9,17.0,939.0,775.28,598.58
2016,4,15,11,45,949.5,112.0,2.95,17.5,946.0,820.6,631.01
2016,4,15,12,0,952.0,111.0,3.0,18.0,953.0,863.05,659.28
2016,4,15,12,15,951.0,111.0,3.0,18.0,950.5,900.45,684.77
2016,4,15,12,30,950.0,111.0,3.0,18.0,948.0,934.4,707.82
2016,4,15,12,45,950.5,108.5,3.05,18.5,938.5,963.75,726.72
2016,4,15,13,0,951.0,106.0,3.1,19.0,929.0,989.34,743.1
2016,4,15,13,15,946.5,105.0,3.1,19.0,910.5,1007.84,755.79
2016,4,15,13,30,942.0,104.0,3.1,19.0,892.0,1022.23,765.91
2016,4,15,13,45,936.0,102.5,3.15,19.0,866.5,1030.5,772.56
2016,4,15,14,0,930.0,101.0,3.2,19.0,841.0,1034.57,776.62
2016,4,15,14,15,921.0,99.5,3.2,19.0,808.5,1031.51,775.68
2016,4,15,14,30,912.0,98.0,3.2,19.0,776.0,1024.33,772.21
2016,4,15,14,45,900.0,96.5,3.2,19.0,737.0,1010.18,764.21
2016,4,15,15,0,888.0,95.0,3.2,19.0,698.0,992.19,753.78
2016,4,15,15,15,873.0,92.5,3.15,18.5,654.0,966.48,739.18
2016,4,15,15,30,858.0,90.0,3.1,18.0,610.0,937.38,722.24
2016,4,15,15,45,838.5,87.0,3.05,18.0,561.5,911.38,706.03
2016,4,15,16,0,819.0,84.0,3.0,18.0,513.0,871.1,679.62
2016,4,15,16,15,792.5,80.5,2.9,17.5,461.5,821.57,647.25
2016,4,15,16,30,766.0,77.0,2.8,17.0,410.0,770.33,612.98
2016,4,15,16,45,731.5,72.0,2.7,17.0,357.0,709.45,569.55
2016,4,15,17,0,697.0,67.0,2.6,17.0,304.0,648.26,524.7
2016,4,15,17,15,644.5,61.0,2.55,16.0,251.0,577.56,472.93
2016,4,15,17,30,592.0,55.0,2.5,15.0,198.0,505.0,416.42
2016,4,15,17,45,511.5,47.0,2.45,14.5,148.5,415.09,341.42
2016,4,15,18,0,431.0,39.0,2.4,14.0,99.0,331.81,268.49
2016,4,15,18,15,294.0,27.0,2.45,13.5,60.0,221.8,164.4
2016,4,15,18,30,157.0,15.0,2.5,13.0,21.0,110.13,0.0
2016,4,15,18,45,78.5,7.5,2.55,13.0,10.5,39.18,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,13.5,1.4,11.5,24.0,10.62,0.0
2016,4,16,6,0,249.0,27.0,1.3,12.0,48.0,22.06,11.57
2016,4,16,6,15,358.0,39.0,1.25,12.5,92.0,31.85,22.21
2016,4,16,6,30,467.0,51.0,1.2,13.0,136.0,41.62,31.41
2016,4,16,6,45,535.5,59.5,1.2,13.5,187.5,48.26,37.6
2016,4,16,7,0,604.0,68.0,1.2,14.0,239.0,54.88,43.56
2016,4,16,7,15,651.5,74.0,1.2,14.5,292.0,59.35,47.43
2016,4,16,7,30,699.0,80.0,1.2,15.0,345.0,63.79,51.16
2016,4,16,7,45,732.0,84.5,1.3,15.5,398.0,66.92,53.65
2016,4,16,8,0,765.0,89.0,1.4,16.0,451.0,75.71,61.02
2016,4,16,8,15,789.5,93.0,1.4,16.5,501.5,78.37,62.98
2016,4,16,8,30,814.0,97.0,1.4,17.0,552.0,80.95,64.87
2016,4,16,8,45,831.0,100.5,1.45,18.0,598.5,119.76,71.29
2016,4,16,9,0,848.0,104.0,1.5,19.0,645.0,182.07,106.69
2016,4,16,9,15,862.0,106.5,1.5,19.0,687.0,244.83,154.78
2016,4,16,9,30,876.0,109.0,1.5,19.0,729.0,312.71,211.77
2016,4,16,9,45,889.0,109.5,1.55,19.5,765.5,374.42,264.9
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,436.37,317.62
2016,4,16,10,15,909.0,111.0,1.6,20.5,831.0,495.99,367.1
2016,4,16,10,30,916.0,112.0,1.6,21.0,860.0,554.65,414.08
2016,4,16,10,45,925.5,110.5,1.6,21.5,883.5,611.54,458.03
2016,4,16,11,0,935.0,109.0,1.6,22.0,907.0,667.15,499.47
2016,4,16,11,15,938.0,109.5,1.6,22.0,921.0,718.58,537.56
2016,4,16,11,30,941.0,110.0,1.6,22.0,935.0,767.67,572.98
2016,4,16,11,45,944.5,109.0,1.65,22.0,941.5,813.3,605.38
2016,4,16,12,0,948.0,108.0,1.7,22.0,948.0,856.18,633.97
2016,4,16,12,15,947.5,108.0,1.7,22.0,946.0,893.68,658.31
2016,4,16,12,30,947.0,108.0,1.7,22.0,944.0,927.8,680.34
2016,4,16,12,45,945.0,107.0,1.7,22.5,934.5,956.09,697.2
2016,4,16,13,0,943.0,106.0,1.7,23.0,925.0,980.58,711.62
2016,4,16,13,15,938.5,105.5,1.7,23.0,907.0,999.32,723.8
2016,4,16,13,30,934.0,105.0,1.7,23.0,889.0,1014.02,733.56
2016,4,16,13,45,929.5,103.0,1.7,23.0,864.0,1023.08,739.92
2016,4,16,14,0,925.0,101.0,1.7,23.0,839.0,1027.98,743.86
2016,4,16,14,15,916.5,99.5,1.7,23.0,807.0,1025.34,743.22
2016,4,16,14,30,908.0,98.0,1.7,23.0,775.0,1018.6,740.22
2016,4,16,14,45,898.5,95.5,1.75,23.0,737.0,1005.75,734.22
2016,4,16,15,0,889.0,93.0,1.8,23.0,699.0,989.03,725.84
2016,4,16,15,15,874.0,91.0,1.8,22.5,655.0,963.83,712.74
2016,4,16,15,30,859.0,89.0,1.8,22.0,611.0,935.26,697.42
2016,4,16,15,45,836.0,87.5,1.8,22.0,562.0,907.74,681.36
2016,4,16,16,0,813.0,86.0,1.8,22.0,513.0,866.18,655.63
2016,4,16,16,15,786.5,82.5,1.75,21.5,462.0,816.83,624.95
2016,4,16,16,30,760.0,79.0,1.7,21.0,411.0,765.8,592.4
2016,4,16,16,45,703.0,79.0,1.65,20.5,355.5,697.56,546.54
2016,4,16,17,0,646.0,79.0,1.6,20.0,300.0,626.55,497.11
2016,4,16,17,15,592.0,72.0,1.5,19.0,248.0,551.18,442.82
2016,4,16,17,30,538.0,65.0,1.4,18.0,196.0,478.33,386.58
2016,4,16,17,45,433.0,57.0,1.35,17.5,146.0,374.87,302.87
2016,4,16,18,0,328.0,49.0,1.3,17.0,96.0,278.72,221.96
2016,4,16,18,15,212.0,33.0,1.3,16.5,58.5,181.87,133.81
2016,4,16,18,30,96.0,17.0,1.3,16.0,21.0,81.24,0.0
2016,4,16,18,45,48.0,8.5,1.3,16.0,10.5,26.93,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.5,0.7,13.0,24.0,11.81,0.0
2016,4,17,6,0,199.0,31.0,0.7,13.0,48.0,23.53,13.18
2016,4,17,6,15,299.5,45.0,0.75,13.5,90.5,34.2,24.25
2016,4,17,6,30,400.0,59.0,0.8,14.0,133.0,47.45,36.48
2016,4,17,6,45,469.5,68.5,0.85,14.5,183.0,54.52,43.02
2016,4,17,7,0,539.0,78.0,0.9,15.0,233.0,61.55,49.29
2016,4,17,7,15,587.0,85.5,0.95,15.0,285.5,66.73,53.85
2016,4,17,7,30,635.0,93.0,1.0,15.0,338.0,71.84,58.23
2016,4,17,7,45,671.5,98.5,1.05,15.5,390.0,75.27,60.93
2016,4,17,8,0,708.0,104.0,1.1,16.0,442.0,78.64,63.53
2016,4,17,8,15,734.0,108.5,1.15,16.5,491.5,81.06,65.28
2016,4,17,8,30,760.0,113.0,1.2,17.0,541.0,83.41,66.95
2016,4,17,8,45,783.5,115.0,1.25,18.0,588.0,126.6,77.95
2016,4,17,9,0,807.0,117.0,1.3,19.0,635.0,185.74,111.18
2016,4,17,9,15,821.5,119.5,1.35,19.5,676.0,246.06,156.94
2016,4,17,9,30,836.0,122.0,1.4,20.0,717.0,307.57,208.21
2016,4,17,9,45,854.0,120.5,1.45,20.5,754.0,368.18,259.84
2016,4,17,10,0,872.0,119.0,1.5,21.0,791.0,431.0,312.6
2016,4,17,10,15,880.0,120.5,1.55,21.0,820.0,489.71,361.83
2016,4,17,10,30,888.0,122.0,1.6,21.0,849.0,547.64,409.04
2016,4,17,10,45,895.0,122.0,1.65,21.5,871.5,602.86,452.02
2016,4,17,11,0,902.0,122.0,1.7,22.0,894.0,656.66,492.54
2016,4,17,11,15,905.0,123.0,1.7,22.5,908.0,706.97,528.94
2016,4,17,11,30,908.0,124.0,1.7,23.0,922.0,755.06,562.65
2016,4,17,11,45,910.5,124.0,1.7,23.5,928.5,799.54,592.96
2016,4,17,12,0,913.0,124.0,1.7,24.0,935.0,841.32,619.32
2016,4,17,12,15,912.5,123.5,1.65,24.0,933.5,877.32,642.05
2016,4,17,12,30,912.0,123.0,1.6,24.0,932.0,910.04,662.48
2016,4,17,12,45,912.0,121.0,1.6,24.0,923.0,938.4,680.63
2016,4,17,13,0,912.0,119.0,1.6,24.0,914.0,963.17,696.52
2016,4,17,13,15,908.0,118.5,1.5,24.0,896.5,981.9,707.21
2016,4,17,13,30,904.0,118.0,1.4,24.0,879.0,996.72,715.44
2016,4,17,13,45,900.0,115.0,1.3,24.5,854.5,1005.08,718.23
2016,4,17,14,0,896.0,112.0,1.2,25.0,830.0,1009.37,718.58
2016,4,17,14,15,887.5,110.5,1.05,25.0,798.0,1006.74,715.2
2016,4,17,14,30,879.0,109.0,0.9,25.0,766.0,1000.13,709.42
2016,4,17,14,45,870.0,105.5,0.8,25.0,728.5,986.97,700.7
2016,4,17,15,0,861.0,102.0,0.7,25.0,691.0,969.99,689.8
2016,4,17,15,15,846.0,99.5,0.6,25.0,648.0,956.91,681.45
2016,4,17,15,30,831.0,97.0,0.5,25.0,605.0,927.86,663.19
2016,4,17,15,45,813.5,93.0,0.4,25.0,557.5,891.56,640.61
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,852.49,616.3
2016,4,17,16,15,770.0,85.0,0.35,24.5,459.0,803.47,589.21
2016,4,17,16,30,744.0,81.0,0.4,24.0,408.0,752.79,560.18
2016,4,17,16,45,709.5,76.0,0.45,24.0,356.0,692.76,522.57
2016,4,17,17,0,675.0,71.0,0.5,24.0,304.0,637.21,486.63
2016,4,17,17,15,623.5,64.5,0.65,23.0,251.5,563.36,438.49
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,491.91,387.78
2016,4,17,17,45,493.5,49.5,0.95,21.5,150.0,403.87,319.51
2016,4,17,18,0,415.0,41.0,1.1,21.0,101.0,322.28,252.33
2016,4,17,18,15,291.0,28.5,1.15,20.0,62.0,219.84,161.54
2016,4,17,18,30,167.0,16.0,1.2,19.0,23.0,116.74,0.0
2016,4,17,18,45,83.5,8.0,1.25,18.5,11.5,41.31,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.5,15.0,0.55,13.5,27.0,12.12,0.0
2016,4,18,6,0,269.0,30.0,0.5,14.0,54.0,24.54,14.33
2016,4,18,6,15,372.5,41.5,0.5,14.5,99.5,33.86,23.94
2016,4,18,6,30,476.0,53.0,0.5,15.0,145.0,43.17,32.62
2016,4,18,6,45,544.5,61.0,0.5,16.0,196.5,49.4,38.28
2016,4,18,7,0,613.0,69.0,0.5,17.0,248.0,55.64,43.72
2016,4,18,7,15,658.5,75.0,0.45,17.5,301.5,60.08,47.49
2016,4,18,7,30,704.0,81.0,0.4,18.0,355.0,64.48,51.11
2016,4,18,7,45,735.5,86.0,0.4,18.5,408.0,67.9,53.79
2016,4,18,8,0,767.0,91.0,0.4,19.0,461.0,77.06,61.36
2016,4,18,8,15,791.5,95.0,0.45,19.5,511.0,79.68,63.23
2016,4,18,8,30,816.0,99.0,0.5,20.0,561.0,82.2,65.04
2016,4,18,8,45,834.5,102.0,0.6,21.0,608.0,121.3,71.19
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,183.55,105.89
2016,4,18,9,15,866.5,107.0,0.8,22.0,696.5,246.02,152.91
2016,4,18,9,30,880.0,109.0,0.9,22.0,738.0,313.61,208.7
2016,4,18,9,45,895.0,108.5,1.0,22.5,775.0,375.32,260.81
2016,4,18,10,0,910.0,108.0,1.1,23.0,812.0,437.45,312.74
2016,4,18,10,15,917.0,109.5,1.15,23.0,841.0,497.67,362.51
2016,4,18,10,30,924.0,111.0,1.2,23.0,870.0,556.92,410.05
2016,4,18,10,45,929.5,111.0,1.25,23.5,892.0,612.97,452.96
2016,4,18,11,0,935.0,111.0,1.3,24.0,914.0,667.35,493.2
2016,4,18,11,15,937.5,112.0,1.3,24.0,928.0,718.68,530.58
2016,4,18,11,30,940.0,113.0,1.3,24.0,942.0,767.65,565.3
2016,4,18,11,45,940.5,113.5,1.3,24.5,947.5,812.14,594.87
2016,4,18,12,0,941.0,114.0,1.3,25.0,953.0,853.7,620.26
2016,4,18,12,15,940.0,114.0,1.3,25.0,951.0,890.47,643.52
2016,4,18,12,30,939.0,114.0,1.3,25.0,949.0,923.85,664.52
2016,4,18,12,45,932.5,115.5,1.3,25.5,937.5,950.19,679.71
2016,4,18,13,0,926.0,117.0,1.3,26.0,926.0,972.65,692.48
2016,4,18,13,15,921.5,116.5,1.3,25.5,908.0,991.11,705.57
2016,4,18,13,30,917.0,116.0,1.3,25.0,890.0,1005.59,716.36
2016,4,18,13,45,905.0,117.5,1.3,25.0,863.5,1010.8,720.18
2016,4,18,14,0,893.0,119.0,1.3,25.0,837.0,1011.91,721.71
2016,4,18,14,15,884.0,117.5,1.3,25.0,804.5,1008.86,720.86
2016,4,18,14,30,875.0,116.0,1.3,25.0,772.0,1001.85,717.73
2016,4,18,14,45,853.0,118.5,1.35,25.0,731.5,996.24,716.5
2016,4,18,15,0,831.0,121.0,1.4,25.0,691.0,973.18,704.29
2016,4,18,15,15,815.0,118.0,1.4,24.5,647.5,946.38,690.44
2016,4,18,15,30,799.0,115.0,1.4,24.0,604.0,916.27,674.36
2016,4,18,15,45,769.5,113.5,1.45,24.0,555.0,872.21,648.26
2016,4,18,16,0,740.0,112.0,1.5,24.0,506.0,832.56,624.75
2016,4,18,16,15,549.0,136.0,1.5,23.0,412.5,671.65,517.76
2016,4,18,16,30,358.0,160.0,1.5,22.0,319.0,491.22,387.84
2016,4,18,16,45,323.0,147.5,1.55,21.5,277.0,438.45,350.51
2016,4,18,17,0,288.0,135.0,1.6,21.0,235.0,387.33,312.17
2016,4,18,17,15,262.0,115.0,1.6,20.0,194.5,335.2,272.36
2016,4,18,17,30,236.0,95.0,1.6,19.0,154.0,284.33,231.88
2016,4,18,17,45,194.5,75.0,1.6,18.0,116.0,225.14,182.77
2016,4,18,18,0,153.0,55.0,1.6,17.0,78.0,169.13,134.71
2016,4,18,18,15,76.5,36.5,1.65,16.5,48.0,89.68,65.17
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,14.75,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,17.0,1.2,12.5,28.0,12.97,0.0
2016,4,19,6,0,231.0,34.0,1.1,13.0,56.0,25.85,15.76
2016,4,19,6,15,331.0,47.0,1.05,13.5,100.0,35.84,25.81
2016,4,19,6,30,431.0,60.0,1.0,14.0,144.0,48.32,37.32
2016,4,19,6,45,509.0,67.5,1.0,14.5,196.0,53.98,42.58
2016,4,19,7,0,587.0,75.0,1.0,15.0,248.0,59.73,47.69
2016,4,19,7,15,633.0,81.0,0.95,15.5,301.0,63.97,51.3
2016,4,19,7,30,679.0,87.0,0.9,16.0,354.0,68.19,54.77
2016,4,19,7,45,720.0,89.5,0.9,16.5,407.5,69.91,55.98
2016,4,19,8,0,761.0,92.0,0.9,17.0,461.0,77.59,62.34
2016,4,19,8,15,785.0,96.0,0.9,17.5,511.5,80.16,64.19
2016,4,19,8,30,809.0,100.0,0.9,18.0,562.0,82.63,65.96
2016,4,19,8,45,828.5,102.0,0.9,19.0,608.5,121.01,71.67
2016,4,19,9,0,848.0,104.0,0.9,20.0,655.0,182.23,106.0
2016,4,19,9,15,861.5,106.5,0.85,20.5,696.5,244.63,152.98
2016,4,19,9,30,875.0,109.0,0.8,21.0,738.0,312.21,208.35
2016,4,19,9,45,878.5,114.5,0.8,21.5,772.0,373.94,260.48
2016,4,19,10,0,882.0,120.0,0.8,22.0,806.0,434.9,311.12
2016,4,19,10,15,889.5,121.5,0.8,22.5,835.0,493.79,358.59
2016,4,19,10,30,897.0,123.0,0.8,23.0,864.0,551.81,403.64
2016,4,19,10,45,896.5,128.0,0.8,23.5,884.0,606.91,444.86
2016,4,19,11,0,896.0,133.0,0.8,24.0,904.0,659.93,483.01
2016,4,19,11,15,899.0,133.5,0.85,24.0,918.0,709.54,519.14
2016,4,19,11,30,902.0,134.0,0.9,24.0,932.0,756.93,552.9
2016,4,19,11,45,897.5,138.0,0.95,24.0,936.5,799.13,582.4
2016,4,19,12,0,893.0,142.0,1.0,24.0,941.0,838.24,608.63
2016,4,19,12,15,892.5,142.0,1.05,24.0,939.5,874.12,632.02
2016,4,19,12,30,892.0,142.0,1.1,24.0,938.0,906.82,653.35
2016,4,19,12,45,675.0,247.5,1.15,24.0,846.0,864.04,624.62
2016,4,19,13,0,458.0,353.0,1.2,24.0,754.0,781.19,567.22
2016,4,19,13,15,392.5,373.0,1.25,24.0,712.0,738.08,539.52
2016,4,19,13,30,327.0,393.0,1.3,24.0,670.0,708.32,519.41
2016,4,19,13,45,278.5,391.0,1.4,24.0,622.5,669.93,494.14
2016,4,19,14,0,230.0,389.0,1.5,24.0,575.0,606.48,451.4
2016,4,19,14,15,267.0,365.5,1.55,23.5,572.5,647.65,483.4
2016,4,19,14,30,304.0,342.0,1.6,23.0,570.0,664.52,498.18
2016,4,19,14,45,215.5,332.0,1.7,22.5,489.5,547.21,416.04
2016,4,19,15,0,127.0,322.0,1.8,22.0,409.0,453.11,347.96
2016,4,19,15,15,81.5,283.5,1.85,21.5,338.0,347.25,269.99
2016,4,19,15,30,36.0,245.0,1.9,21.0,267.0,264.8,206.95
2016,4,19,15,45,39.0,229.0,2.0,20.5,251.5,253.23,199.49
2016,4,19,16,0,42.0,213.0,2.1,20.0,236.0,241.39,191.42
2016,4,19,16,15,26.5,184.0,2.15,19.5,198.0,181.21,143.9
2016,4,19,16,30,11.0,155.0,2.2,19.0,160.0,141.08,111.64
2016,4,19,16,45,6.5,136.5,2.25,18.5,139.5,121.47,95.99
2016,4,19,17,0,2.0,118.0,2.3,18.0,119.0,102.11,80.23
2016,4,19,17,15,1.0,98.0,2.25,17.5,98.5,83.96,65.29
2016,4,19,17,30,0.0,78.0,2.2,17.0,78.0,65.68,49.95
2016,4,19,17,45,0.0,59.0,2.2,16.5,59.0,48.94,35.66
2016,4,19,18,0,0.0,40.0,2.2,16.0,40.0,31.78,20.86
2016,4,19,18,15,0.0,24.5,2.15,15.5,24.5,18.7,9.25
2016,4,19,18,30,0.0,9.0,2.1,15.0,9.0,6.83,0.0
2016,4,19,18,45,0.0,4.5,2.05,15.0,4.5,3.54,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.5,1.15,11.5,30.5,12.66,0.0
2016,4,20,6,0,274.0,33.0,1.2,12.0,61.0,26.95,17.01
2016,4,20,6,15,374.5,45.0,1.2,12.5,106.5,36.6,26.65
2016,4,20,6,30,475.0,57.0,1.2,13.0,152.0,46.22,35.64
2016,4,20,6,45,539.0,65.5,1.3,14.0,203.0,52.69,41.53
2016,4,20,7,0,603.0,74.0,1.4,15.0,254.0,59.12,47.15
2016,4,20,7,15,648.0,80.0,1.35,15.5,307.5,63.41,50.8
2016,4,20,7,30,693.0,86.0,1.3,16.0,361.0,67.67,54.31
2016,4,20,7,45,726.0,90.5,1.3,16.5,413.5,70.64,56.61
2016,4,20,8,0,759.0,95.0,1.3,17.0,466.0,79.64,64.1
2016,4,20,8,15,782.5,98.5,1.3,17.5,515.5,81.76,65.57
2016,4,20,8,30,806.0,102.0,1.3,18.0,565.0,83.82,66.99
2016,4,20,8,45,830.5,102.0,1.35,18.5,612.5,121.24,71.92
2016,4,20,9,0,855.0,102.0,1.4,19.0,660.0,181.79,105.96
2016,4,20,9,15,868.0,104.0,1.4,19.0,700.5,249.54,157.97
2016,4,20,9,30,881.0,106.0,1.4,19.0,741.0,311.61,210.36
2016,4,20,9,45,900.5,102.5,1.45,19.5,779.0,372.44,262.61
2016,4,20,10,0,920.0,99.0,1.5,20.0,817.0,434.09,315.01
2016,4,20,10,15,779.0,178.5,1.55,20.0,801.5,485.99,360.8
2016,4,20,10,30,638.0,258.0,1.6,20.0,786.0,524.63,393.57
2016,4,20,10,45,528.5,310.5,1.65,20.5,755.5,544.98,410.11
2016,4,20,11,0,419.0,363.0,1.7,21.0,725.0,553.7,416.69
2016,4,20,11,15,466.0,355.0,1.7,21.0,763.5,609.09,457.71
2016,4,20,11,30,513.0,347.0,1.7,21.0,802.0,667.17,499.66
2016,4,20,11,45,487.0,356.0,1.75,21.0,790.5,686.5,513.52
2016,4,20,12,0,461.0,365.0,1.8,21.0,779.0,702.16,524.85
2016,4,20,12,15,685.5,247.0,1.8,21.0,861.0,814.81,607.43
2016,4,20,12,30,910.0,129.0,1.8,21.0,943.0,909.64,672.71
2016,4,20,12,45,906.0,129.5,1.85,21.0,932.5,936.56,690.16
2016,4,20,13,0,902.0,130.0,1.9,21.0,922.0,959.8,706.01
2016,4,20,13,15,897.5,129.0,1.9,21.0,904.0,977.4,717.7
2016,4,20,13,30,893.0,128.0,1.9,21.0,886.0,991.1,727.02
2016,4,20,13,45,883.5,128.0,1.95,21.0,860.0,997.01,732.1
2016,4,20,14,0,874.0,128.0,2.0,21.0,834.0,998.91,734.81
2016,4,20,14,15,864.5,126.0,2.0,20.5,802.0,994.85,734.64
2016,4,20,14,30,855.0,124.0,2.0,20.0,770.0,1001.13,741.43
2016,4,20,14,45,842.5,121.5,2.0,20.0,731.5,985.55,732.55
2016,4,20,15,0,830.0,119.0,2.0,20.0,693.0,966.24,721.52
2016,4,20,15,15,813.0,116.0,1.95,19.5,649.0,938.48,705.71
2016,4,20,15,30,796.0,113.0,1.9,19.0,605.0,907.48,687.71
2016,4,20,15,45,779.0,107.5,1.9,19.0,558.0,870.72,664.89
2016,4,20,16,0,762.0,102.0,1.9,19.0,511.0,831.25,639.97
2016,4,20,16,15,532.5,137.0,1.85,18.5,409.5,645.44,510.07
2016,4,20,16,30,303.0,172.0,1.8,18.0,308.0,456.82,367.5
2016,4,20,16,45,282.0,154.5,1.8,17.5,269.0,411.54,334.9
2016,4,20,17,0,261.0,137.0,1.8,17.0,230.0,366.74,300.7
2016,4,20,17,15,395.0,102.0,1.7,16.5,216.0,430.12,353.4
2016,4,20,17,30,529.0,67.0,1.6,16.0,202.0,468.82,383.88
2016,4,20,17,45,454.5,57.0,1.55,15.5,153.5,383.87,313.51
2016,4,20,18,0,380.0,47.0,1.5,15.0,105.0,304.92,246.0
2016,4,20,18,15,262.5,33.0,1.5,14.5,66.0,206.78,158.83
2016,4,20,18,30,145.0,19.0,1.5,14.0,27.0,107.87,23.23
2016,4,20,18,45,72.5,9.5,1.5,13.5,13.5,37.41,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,14.0,17.5,0.9,13.5,19.0,13.53,0.0
2016,4,21,6,0,28.0,35.0,0.9,14.0,38.0,26.24,16.48
2016,4,21,6,15,55.0,56.5,1.0,14.0,66.5,41.16,30.52
2016,4,21,6,30,82.0,78.0,1.1,14.0,95.0,55.86,44.05
2016,4,21,6,45,99.0,100.5,1.2,14.5,126.5,70.77,57.44
2016,4,21,7,0,116.0,123.0,1.3,15.0,158.0,85.34,70.26
2016,4,21,7,15,134.0,143.5,1.35,15.0,191.5,98.51,81.7
2016,4,21,7,30,152.0,164.0,1.4,15.0,225.0,111.37,92.7
2016,4,21,7,45,110.0,184.0,1.5,15.5,231.5,122.51,101.84
2016,4,21,8,0,68.0,204.0,1.6,16.0,238.0,137.55,114.2
2016,4,21,8,15,183.0,223.0,1.65,16.0,326.0,146.24,121.19
2016,4,21,8,30,298.0,242.0,1.7,16.0,414.0,152.29,125.93
2016,4,21,8,45,325.5,257.5,1.8,16.5,459.5,179.55,132.99
2016,4,21,9,0,353.0,273.0,1.9,17.0,505.0,220.47,158.67
2016,4,21,9,15,316.0,301.5,1.95,17.0,519.0,260.07,190.74
2016,4,21,9,30,279.0,330.0,2.0,17.0,533.0,295.71,221.28
2016,4,21,9,45,150.0,309.0,2.05,17.5,419.0,269.38,205.96
2016,4,21,10,0,21.0,288.0,2.1,18.0,305.0,223.32,173.17
2016,4,21,10,15,59.0,344.0,2.1,18.0,393.0,282.49,218.76
2016,4,21,10,30,97.0,400.0,2.1,18.0,481.0,349.97,270.07
2016,4,21,10,45,111.0,415.0,2.1,18.0,510.0,380.05,292.82
2016,4,21,11,0,125.0,430.0,2.1,18.0,539.0,416.64,320.47
2016,4,21,11,15,142.5,439.0,2.15,18.0,565.0,449.29,345.17
2016,4,21,11,30,160.0,448.0,2.2,18.0,591.0,483.44,370.88
2016,4,21,11,45,167.5,445.5,2.25,18.5,596.0,501.93,384.18
2016,4,21,12,0,175.0,443.0,2.3,19.0,601.0,520.15,397.28
2016,4,21,12,15,252.5,432.5,2.35,19.0,660.0,602.13,458.56
2016,4,21,12,30,330.0,422.0,2.4,19.0,719.0,676.12,513.04
2016,4,21,12,45,347.0,404.0,2.5,19.0,713.0,692.41,525.65
2016,4,21,13,0,364.0,386.0,2.6,19.0,707.0,707.15,537.67
2016,4,21,13,15,613.0,258.5,2.65,19.0,786.5,857.26,649.68
2016,4,21,13,30,862.0,131.0,2.7,19.0,866.0,962.8,723.45
2016,4,21,13,45,866.5,124.0,2.8,19.0,844.0,974.97,732.26
2016,4,21,14,0,871.0,117.0,2.9,19.0,822.0,983.2,739.47
2016,4,21,14,15,862.0,115.0,2.9,19.0,790.5,979.36,737.89
2016,4,21,14,30,853.0,113.0,2.9,19.0,759.0,971.64,733.94
2016,4,21,14,45,477.5,216.5,2.95,19.0,575.0,725.75,561.81
2016,4,21,15,0,102.0,320.0,3.0,19.0,391.0,402.09,314.84
2016,4,21,15,15,229.5,286.0,2.95,18.5,432.5,512.7,405.65
2016,4,21,15,30,357.0,252.0,2.9,18.0,474.0,617.62,488.54
2016,4,21,15,45,566.0,172.0,2.9,18.0,491.5,739.97,584.41
2016,4,21,16,0,775.0,92.0,2.9,18.0,509.0,829.63,650.19
2016,4,21,16,15,387.5,98.0,2.85,17.5,306.5,470.47,383.3
2016,4,21,16,30,0.0,104.0,2.8,17.0,104.0,82.45,63.35
2016,4,21,16,45,0.0,91.0,2.8,17.0,91.0,71.68,54.91
2016,4,21,17,0,0.0,78.0,2.8,17.0,78.0,60.91,46.0
2016,4,21,17,15,0.0,65.0,2.65,16.5,65.0,50.14,37.04
2016,4,21,17,30,0.0,52.0,2.5,16.0,52.0,39.81,28.29
2016,4,21,17,45,0.0,39.5,2.4,15.5,39.5,30.18,20.0
2016,4,21,18,0,0.0,27.0,2.3,15.0,27.0,20.58,11.64
2016,4,21,18,15,0.0,17.0,2.25,14.5,17.0,12.93,4.81
2016,4,21,18,30,0.0,7.0,2.2,14.0,7.0,5.3,0.0
2016,4,21,18,45,0.0,3.5,2.15,14.0,3.5,2.75,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.5,3.75,14.0,31.0,14.8,0.76
2016,4,22,6,0,211.0,39.0,3.8,14.0,62.0,29.37,19.22
2016,4,22,6,15,309.0,52.0,3.85,14.0,105.5,39.24,28.85
2016,4,22,6,30,407.0,65.0,3.9,14.0,149.0,49.15,38.11
2016,4,22,6,45,481.5,72.5,4.0,14.0,200.0,57.31,45.64
2016,4,22,7,0,556.0,80.0,4.1,14.0,251.0,62.85,50.64
2016,4,22,7,15,602.5,86.5,4.2,14.0,303.0,67.27,54.52
2016,4,22,7,30,649.0,93.0,4.3,14.0,355.0,71.66,58.26
2016,4,22,7,45,357.5,149.0,4.45,14.0,296.5,99.97,83.0
2016,4,22,8,0,66.0,205.0,4.6,14.0,238.0,138.17,116.01
2016,4,22,8,15,82.0,231.0,4.7,14.0,276.0,153.65,128.97
2016,4,22,8,30,98.0,257.0,4.8,14.0,314.0,168.74,141.52
2016,4,22,8,45,57.5,244.5,4.9,14.5,279.0,168.13,132.56
2016,4,22,9,0,17.0,232.0,5.0,15.0,244.0,170.26,134.56
2016,4,22,9,15,8.5,140.0,5.1,15.0,146.0,107.99,83.71
2016,4,22,9,30,0.0,48.0,5.2,15.0,48.0,36.95,25.2
2016,4,22,9,45,152.5,204.5,5.35,15.0,325.0,197.29,152.44
2016,4,22,10,0,305.0,361.0,5.5,15.0,602.0,376.25,292.79
2016,4,22,10,15,299.5,377.5,5.55,15.0,620.5,411.59,322.25
2016,4,22,10,30,294.0,394.0,5.6,15.0,639.0,446.32,350.99
2016,4,22,10,45,153.5,329.5,5.65,15.0,458.0,343.47,272.09
2016,4,22,11,0,13.0,265.0,5.7,15.0,277.0,212.51,167.54
2016,4,22,11,15,27.5,326.0,5.7,14.5,351.0,277.31,219.85
2016,4,22,11,30,42.0,387.0,5.7,14.0,425.0,341.94,271.41
2016,4,22,11,45,21.0,216.5,5.7,14.0,235.5,191.5,151.52
2016,4,22,12,0,0.0,46.0,5.7,14.0,46.0,35.64,23.9
2016,4,22,12,15,8.0,171.0,5.6,14.0,178.5,140.72,110.41
2016,4,22,12,30,16.0,296.0,5.5,14.0,311.0,250.27,198.7
2016,4,22,12,45,168.0,356.0,5.4,14.0,505.5,472.15,377.57
2016,4,22,13,0,320.0,416.0,5.3,14.0,700.0,694.16,548.69
2016,4,22,13,15,341.0,401.5,5.2,14.0,698.0,713.91,563.38
2016,4,22,13,30,362.0,387.0,5.1,14.0,696.0,732.18,577.86
2016,4,22,13,45,377.5,367.5,5.05,14.0,682.0,738.46,583.71
2016,4,22,14,0,393.0,348.0,5.0,14.0,668.0,742.55,588.08
2016,4,22,14,15,203.0,296.5,5.0,14.0,461.5,510.13,409.17
2016,4,22,14,30,13.0,245.0,5.0,14.0,255.0,213.88,170.37
2016,4,22,14,45,44.5,278.5,5.0,14.0,310.5,298.33,240.34
2016,4,22,15,0,76.0,312.0,5.0,14.0,366.0,367.44,296.75
2016,4,22,15,15,61.5,285.0,5.0,14.0,326.5,327.7,265.21
2016,4,22,15,30,47.0,258.0,5.0,14.0,287.0,287.74,233.44
2016,4,22,15,45,23.5,182.0,5.0,14.0,196.5,187.07,151.41
2016,4,22,16,0,0.0,106.0,5.0,14.0,106.0,82.9,64.39
2016,4,22,16,15,71.0,148.5,4.9,13.5,180.5,196.57,162.76
2016,4,22,16,30,142.0,191.0,4.8,13.0,255.0,323.6,270.07
2016,4,22,16,45,71.0,148.5,4.7,13.0,180.5,198.63,165.06
2016,4,22,17,0,0.0,106.0,4.6,13.0,106.0,87.53,69.38
2016,4,22,17,15,0.0,88.0,4.35,12.5,88.0,72.12,56.5
2016,4,22,17,30,0.0,70.0,4.1,12.0,70.0,56.6,43.22
2016,4,22,17,45,179.5,61.5,3.9,12.0,90.0,192.8,161.86
2016,4,22,18,0,359.0,53.0,3.7,12.0,110.0,294.33,243.38
2016,4,22,18,15,236.5,38.5,3.5,11.5,70.5,195.58,154.13
2016,4,22,18,30,114.0,24.0,3.3,11.0,31.0,101.55,40.85
2016,4,22,18,45,57.0,12.0,3.15,11.0,15.5,32.75,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,156.0,17.5,2.35,10.5,35.0,14.06,2.02
2016,4,23,6,0,312.0,35.0,2.4,11.0,70.0,28.6,19.0
2016,4,23,6,15,407.5,45.0,2.4,11.5,116.0,36.64,26.93
2016,4,23,6,30,503.0,55.0,2.4,12.0,162.0,44.71,34.51
2016,4,23,6,45,560.5,63.0,2.45,12.5,212.5,50.86,40.16
2016,4,23,7,0,618.0,71.0,2.5,13.0,263.0,56.94,45.58
2016,4,23,7,15,660.0,76.5,2.5,13.0,315.5,60.95,49.09
