Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,30,702.0,82.0,2.5,13.0,368.0,64.91,52.49
2016,4,23,7,45,725.5,88.5,2.5,13.5,418.5,69.14,55.94
2016,4,23,8,0,749.0,95.0,2.5,14.0,469.0,79.22,64.48
2016,4,23,8,15,771.5,98.5,2.5,14.5,517.5,81.29,65.94
2016,4,23,8,30,794.0,102.0,2.5,15.0,566.0,83.3,67.33
2016,4,23,8,45,806.5,107.0,2.5,15.5,610.0,123.04,74.81
2016,4,23,9,0,819.0,112.0,2.5,16.0,654.0,183.67,110.45
2016,4,23,9,15,832.0,114.0,2.5,16.0,694.0,243.52,157.1
2016,4,23,9,30,845.0,116.0,2.5,16.0,734.0,304.3,209.41
2016,4,23,9,45,862.5,114.0,2.5,16.5,770.5,367.28,264.2
2016,4,23,10,0,880.0,112.0,2.5,17.0,807.0,426.93,315.98
2016,4,23,10,15,887.0,113.0,2.5,17.0,834.5,484.55,365.78
2016,4,23,10,30,894.0,114.0,2.5,17.0,862.0,541.23,413.41
2016,4,23,10,45,898.5,115.0,2.55,17.5,883.0,595.37,457.01
2016,4,23,11,0,903.0,116.0,2.6,18.0,904.0,647.84,497.94
2016,4,23,11,15,905.5,116.5,2.6,18.0,917.0,696.75,535.79
2016,4,23,11,30,908.0,117.0,2.6,18.0,930.0,743.37,571.04
2016,4,23,11,45,906.5,119.0,2.6,18.0,935.0,785.8,602.45
2016,4,23,12,0,905.0,121.0,2.6,18.0,940.0,825.32,629.97
2016,4,23,12,15,904.0,121.0,2.65,18.0,937.5,860.47,654.32
2016,4,23,12,30,903.0,121.0,2.7,18.0,935.0,892.38,676.42
2016,4,23,12,45,897.5,122.0,2.8,18.0,924.0,917.84,694.54
2016,4,23,13,0,892.0,123.0,2.9,18.0,913.0,939.6,710.28
2016,4,23,13,15,887.5,122.5,3.05,18.0,895.5,957.13,723.67
2016,4,23,13,30,883.0,122.0,3.2,18.0,878.0,970.83,734.61
2016,4,23,13,45,871.0,123.5,3.35,18.0,851.5,975.42,739.52
2016,4,23,14,0,859.0,125.0,3.5,18.0,825.0,976.07,741.93
2016,4,23,14,15,659.0,207.5,3.55,17.5,732.0,896.37,689.52
2016,4,23,14,30,459.0,290.0,3.6,17.0,639.0,779.08,604.5
2016,4,23,14,45,393.5,296.0,3.7,17.0,585.0,701.14,549.37
2016,4,23,15,0,328.0,302.0,3.8,17.0,531.0,644.94,508.21
2016,4,23,15,15,324.5,283.0,3.8,16.5,498.0,620.63,492.76
2016,4,23,15,30,321.0,264.0,3.8,16.0,465.0,594.57,475.64
2016,4,23,15,45,520.0,189.0,3.85,16.0,484.5,713.36,571.78
2016,4,23,16,0,719.0,114.0,3.9,16.0,504.0,806.8,643.75
2016,4,23,16,15,690.0,109.0,3.85,15.5,454.5,756.39,608.68
2016,4,23,16,30,661.0,104.0,3.8,15.0,405.0,704.79,572.94
2016,4,23,16,45,612.0,101.0,3.8,15.0,353.0,638.65,524.24
2016,4,23,17,0,563.0,98.0,3.8,15.0,301.0,573.33,474.3
2016,4,23,17,15,509.0,89.5,3.65,14.5,250.5,500.07,416.43
2016,4,23,17,30,455.0,81.0,3.5,14.0,200.0,424.56,354.81
2016,4,23,17,45,378.5,69.0,3.4,14.0,153.5,341.68,284.2
2016,4,23,18,0,302.0,57.0,3.3,14.0,107.0,265.69,217.41
2016,4,23,18,15,198.5,40.5,3.2,13.5,68.5,177.56,139.0
2016,4,23,18,30,95.0,24.0,3.1,13.0,30.0,82.99,37.59
2016,4,23,18,45,47.5,12.0,3.05,13.0,15.0,28.77,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.0,22.0,3.35,10.5,34.5,16.64,4.7
2016,4,24,6,0,208.0,44.0,3.5,11.0,69.0,32.92,22.83
2016,4,24,6,15,300.5,58.5,3.5,11.5,113.5,43.71,33.23
2016,4,24,6,30,393.0,73.0,3.5,12.0,158.0,54.48,43.25
2016,4,24,6,45,362.0,94.5,3.55,12.5,189.5,68.43,55.88
2016,4,24,7,0,331.0,116.0,3.6,13.0,221.0,82.81,68.62
2016,4,24,7,15,380.5,124.0,3.6,13.0,265.0,86.71,71.98
2016,4,24,7,30,430.0,132.0,3.6,13.0,309.0,91.75,76.24
2016,4,24,7,45,578.5,120.5,3.6,13.5,392.0,87.84,72.4
2016,4,24,8,0,727.0,109.0,3.6,14.0,475.0,81.7,66.64
2016,4,24,8,15,751.5,113.5,3.55,14.5,524.5,83.99,68.28
2016,4,24,8,30,776.0,118.0,3.5,15.0,574.0,93.47,76.15
2016,4,24,8,45,800.5,118.5,3.5,15.5,621.0,130.27,80.91
2016,4,24,9,0,825.0,119.0,3.5,16.0,668.0,189.1,114.71
2016,4,24,9,15,521.5,232.5,3.4,16.5,587.0,254.36,178.73
2016,4,24,9,30,218.0,346.0,3.3,17.0,506.0,292.73,222.02
2016,4,24,9,45,209.5,365.0,3.25,17.5,525.0,322.93,246.6
2016,4,24,10,0,201.0,384.0,3.2,18.0,544.0,352.34,270.22
2016,4,24,10,15,132.0,383.5,3.25,18.0,490.0,341.3,263.69
2016,4,24,10,30,63.0,383.0,3.3,18.0,436.0,320.0,248.2
2016,4,24,10,45,170.0,402.5,3.4,18.5,550.5,405.38,313.55
2016,4,24,11,0,277.0,422.0,3.5,19.0,665.0,505.0,388.65
2016,4,24,11,15,591.0,278.0,3.7,19.0,805.5,627.87,484.39
2016,4,24,11,30,905.0,134.0,3.9,19.0,946.0,753.68,582.05
2016,4,24,11,45,899.5,138.0,4.1,19.0,949.5,794.77,613.23
2016,4,24,12,0,894.0,142.0,4.3,19.0,953.0,832.7,641.61
2016,4,24,12,15,892.5,142.5,4.5,18.5,951.0,867.79,668.73
2016,4,24,12,30,891.0,143.0,4.7,18.0,949.0,899.68,693.87
2016,4,24,12,45,658.5,257.0,4.95,18.0,849.0,850.79,658.24
2016,4,24,13,0,426.0,371.0,5.2,18.0,749.0,761.75,590.23
2016,4,24,13,15,423.5,364.0,5.35,18.0,734.0,769.38,597.61
2016,4,24,13,30,421.0,357.0,5.5,18.0,719.0,774.36,602.63
2016,4,24,13,45,388.0,360.5,5.65,18.0,687.0,739.06,577.71
2016,4,24,14,0,355.0,364.0,5.8,18.0,655.0,719.3,563.79
2016,4,24,14,15,482.0,300.0,5.85,17.5,678.0,806.09,633.81
2016,4,24,14,30,609.0,236.0,5.9,17.0,701.0,876.57,691.4
2016,4,24,14,45,547.5,242.5,5.95,17.0,645.0,816.97,647.72
2016,4,24,15,0,486.0,249.0,6.0,17.0,589.0,762.57,607.71
2016,4,24,15,15,584.5,209.0,6.0,16.5,593.0,810.59,649.22
2016,4,24,15,30,683.0,169.0,6.0,16.0,597.0,862.2,691.45
2016,4,24,15,45,676.5,156.0,6.05,16.0,553.0,829.46,668.82
2016,4,24,16,0,670.0,143.0,6.1,16.0,509.0,793.77,644.15
2016,4,24,16,15,639.0,136.5,6.05,15.5,459.0,741.03,606.87
2016,4,24,16,30,608.0,130.0,6.0,15.0,409.0,687.2,568.04
2016,4,24,16,45,575.5,120.0,6.0,14.5,358.0,628.01,523.69
2016,4,24,17,0,543.0,110.0,6.0,14.0,307.0,562.31,472.76
2016,4,24,17,15,488.0,100.0,5.95,13.5,256.0,489.19,413.51
2016,4,24,17,30,433.0,90.0,5.9,13.0,205.0,419.38,355.01
2016,4,24,17,45,356.0,76.5,5.85,13.0,157.5,335.71,282.35
2016,4,24,18,0,279.0,63.0,5.8,13.0,110.0,258.97,213.95
2016,4,24,18,15,183.0,44.5,5.7,12.5,71.0,173.98,137.55
2016,4,24,18,30,87.0,26.0,5.6,12.0,32.0,82.58,42.01
2016,4,24,18,45,43.5,13.0,5.6,11.5,16.0,27.84,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,48.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,96.0,10.0,3.2,8.0,12.0,7.87,0.0
2016,4,25,5,45,252.5,22.0,3.3,8.5,47.5,18.02,6.69
2016,4,25,6,0,409.0,34.0,3.4,9.0,83.0,28.18,19.02
2016,4,25,6,15,500.0,42.5,3.5,9.5,132.0,35.24,25.98
2016,4,25,6,30,591.0,51.0,3.6,10.0,181.0,42.37,32.73
2016,4,25,6,45,648.0,57.0,3.75,10.5,234.0,47.31,37.3
2016,4,25,7,0,705.0,63.0,3.9,11.0,287.0,56.53,45.57
2016,4,25,7,15,744.0,67.5,3.9,11.5,341.5,60.38,48.86
2016,4,25,7,30,783.0,72.0,3.9,12.0,396.0,64.21,52.04
2016,4,25,7,45,811.0,75.5,3.95,12.5,449.5,67.06,54.29
2016,4,25,8,0,839.0,79.0,4.0,13.0,503.0,69.86,56.47
2016,4,25,8,15,859.0,81.5,4.0,13.0,553.5,79.49,64.74
2016,4,25,8,30,879.0,84.0,4.0,13.0,604.0,81.94,66.67
2016,4,25,8,45,895.0,86.0,4.0,13.5,651.0,123.28,73.21
2016,4,25,9,0,911.0,88.0,4.0,14.0,698.0,186.59,109.95
2016,4,25,9,15,922.5,90.0,3.95,14.0,739.0,250.36,160.35
2016,4,25,9,30,934.0,92.0,3.9,14.0,780.0,314.68,216.74
2016,4,25,9,45,942.0,93.5,3.9,14.5,815.0,377.79,273.44
2016,4,25,10,0,950.0,95.0,3.9,15.0,850.0,440.48,329.24
2016,4,25,10,15,956.0,96.0,3.9,15.0,878.5,501.24,382.87
2016,4,25,10,30,962.0,97.0,3.9,15.0,907.0,560.82,434.05
2016,4,25,10,45,965.5,98.0,3.9,15.5,928.0,617.6,480.67
2016,4,25,11,0,969.0,99.0,3.9,16.0,949.0,672.45,524.24
2016,4,25,11,15,971.0,99.5,3.9,16.0,962.0,723.77,564.87
2016,4,25,11,30,973.0,100.0,3.9,16.0,975.0,772.58,602.64
2016,4,25,11,45,970.0,102.0,3.9,16.5,979.5,816.25,634.37
2016,4,25,12,0,967.0,104.0,3.9,17.0,984.0,856.68,661.52
2016,4,25,12,15,966.0,103.5,3.85,17.0,981.5,893.13,686.65
2016,4,25,12,30,965.0,103.0,3.8,17.0,979.0,926.12,709.23
2016,4,25,12,45,957.0,106.0,3.8,17.5,966.5,952.58,726.19
2016,4,25,13,0,949.0,109.0,3.8,18.0,954.0,975.06,740.41
2016,4,25,13,15,944.5,108.5,3.75,18.0,935.5,993.4,752.95
2016,4,25,13,30,940.0,108.0,3.7,18.0,917.0,1007.7,762.84
2016,4,25,13,45,933.0,107.5,3.7,18.0,891.5,1015.53,768.84
2016,4,25,14,0,926.0,107.0,3.7,18.0,866.0,1019.23,772.25
2016,4,25,14,15,917.5,105.5,3.75,18.0,833.5,1016.34,771.72
2016,4,25,14,30,909.0,104.0,3.8,18.0,801.0,1009.38,768.62
2016,4,25,14,45,897.5,102.0,3.85,18.0,762.0,995.01,760.6
2016,4,25,15,0,886.0,100.0,3.9,18.0,723.0,976.84,750.08
2016,4,25,15,15,871.5,98.0,3.95,17.5,679.0,952.18,736.5
2016,4,25,15,30,857.0,96.0,4.0,17.0,635.0,935.57,728.56
2016,4,25,15,45,837.5,93.0,4.05,17.0,586.5,898.22,704.4
2016,4,25,16,0,818.0,90.0,4.1,17.0,538.0,858.15,678.14
2016,4,25,16,15,792.0,86.5,4.1,16.5,486.5,809.48,646.18
2016,4,25,16,30,766.0,83.0,4.1,16.0,435.0,759.1,612.25
2016,4,25,16,45,728.5,79.0,4.1,16.0,381.5,697.66,567.93
2016,4,25,17,0,691.0,75.0,4.1,16.0,328.0,640.55,525.79
2016,4,25,17,15,641.5,69.5,4.0,15.0,275.0,569.54,472.66
2016,4,25,17,30,592.0,64.0,3.9,14.0,222.0,500.63,417.65
2016,4,25,17,45,512.0,56.5,3.85,13.5,171.5,413.07,344.2
2016,4,25,18,0,432.0,49.0,3.8,13.0,121.0,331.72,273.23
2016,4,25,18,15,314.5,37.0,3.7,12.5,79.5,233.68,185.92
2016,4,25,18,30,197.0,25.0,3.6,12.0,38.0,141.75,81.72
2016,4,25,18,45,98.5,12.5,3.5,11.5,19.0,49.54,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,28.5,5.5,1.85,8.5,6.0,0.0,0.0
2016,4,26,5,30,57.0,11.0,1.8,9.0,12.0,8.65,0.0
2016,4,26,5,45,187.5,25.5,1.8,9.5,45.5,19.47,8.48
2016,4,26,6,0,318.0,40.0,1.8,10.0,79.0,32.6,22.91
2016,4,26,6,15,407.5,50.5,1.85,10.5,125.5,40.9,30.98
2016,4,26,6,30,497.0,61.0,1.9,11.0,172.0,49.19,38.76
2016,4,26,6,45,389.5,91.0,2.0,11.5,192.0,66.39,54.3
2016,4,26,7,0,282.0,121.0,2.1,12.0,212.0,85.22,71.01
2016,4,26,7,15,309.5,136.5,2.1,12.5,252.5,95.25,79.61
2016,4,26,7,30,337.0,152.0,2.1,13.0,293.0,105.0,87.8
2016,4,26,7,45,343.5,173.0,2.15,13.5,333.0,117.15,97.95
2016,4,26,8,0,350.0,194.0,2.2,14.0,373.0,128.8,107.5
2016,4,26,8,15,465.5,180.5,2.1,14.0,442.5,117.7,97.54
2016,4,26,8,30,581.0,167.0,2.0,14.0,512.0,111.52,91.91
2016,4,26,8,45,558.5,191.0,1.9,14.5,544.0,151.71,105.06
2016,4,26,9,0,536.0,215.0,1.8,15.0,576.0,205.1,139.73
2016,4,26,9,15,547.0,228.0,1.8,15.0,615.0,255.98,178.96
2016,4,26,9,30,558.0,241.0,1.8,15.0,654.0,308.21,222.36
2016,4,26,9,45,553.5,258.5,1.8,15.5,684.0,359.58,265.86
2016,4,26,10,0,549.0,276.0,1.8,16.0,714.0,410.25,308.13
2016,4,26,10,15,472.0,319.0,1.9,16.0,705.5,445.52,339.28
2016,4,26,10,30,395.0,362.0,2.0,16.0,697.0,471.38,361.66
2016,4,26,10,45,386.5,376.0,2.15,16.0,710.0,506.5,389.93
2016,4,26,11,0,378.0,390.0,2.3,16.0,723.0,540.32,416.57
2016,4,26,11,15,328.5,414.5,2.4,16.0,707.0,554.24,427.46
2016,4,26,11,30,279.0,439.0,2.5,16.0,691.0,563.46,434.41
2016,4,26,11,45,274.0,443.0,2.7,16.5,692.0,584.59,450.13
2016,4,26,12,0,269.0,447.0,2.9,17.0,693.0,604.37,464.58
2016,4,26,12,15,303.0,436.0,3.0,17.0,712.5,641.67,493.13
2016,4,26,12,30,337.0,425.0,3.1,17.0,732.0,679.41,521.8
2016,4,26,12,45,420.5,387.5,3.25,17.0,766.0,750.06,575.24
2016,4,26,13,0,504.0,350.0,3.4,17.0,800.0,811.4,621.71
2016,4,26,13,15,660.5,257.0,3.45,17.0,834.5,892.68,683.68
2016,4,26,13,30,817.0,164.0,3.5,17.0,869.0,958.98,731.74
2016,4,26,13,45,821.5,155.5,3.6,17.0,847.5,969.42,739.81
2016,4,26,14,0,826.0,147.0,3.7,17.0,826.0,975.93,745.8
2016,4,26,14,15,817.0,145.0,3.75,17.0,794.5,972.06,744.48
2016,4,26,14,30,808.0,143.0,3.8,17.0,763.0,964.36,740.73
2016,4,26,14,45,791.0,142.5,3.85,17.0,725.0,946.71,730.2
2016,4,26,15,0,774.0,142.0,3.9,17.0,687.0,925.54,717.31
2016,4,26,15,15,757.0,138.0,3.95,16.5,644.5,904.87,706.12
2016,4,26,15,30,740.0,134.0,4.0,16.0,602.0,873.8,687.42
2016,4,26,15,45,720.5,129.0,4.05,16.0,556.0,836.57,662.81
2016,4,26,16,0,701.0,124.0,4.1,16.0,510.0,796.98,636.21
2016,4,26,16,15,515.0,149.0,4.1,15.5,418.5,635.13,516.71
2016,4,26,16,30,329.0,174.0,4.1,15.0,327.0,473.65,390.31
2016,4,26,16,45,454.5,135.0,4.2,15.0,318.5,538.36,445.72
2016,4,26,17,0,580.0,96.0,4.3,15.0,310.0,579.72,481.08
2016,4,26,17,15,528.0,88.0,4.2,14.5,259.5,508.23,424.03
2016,4,26,17,30,476.0,80.0,4.1,14.0,209.0,439.15,367.46
2016,4,26,17,45,399.5,69.5,4.05,13.5,161.5,351.64,293.76
2016,4,26,18,0,323.0,59.0,4.0,13.0,114.0,276.81,228.24
2016,4,26,18,15,223.0,43.0,3.95,12.5,75.0,190.49,151.47
2016,4,26,18,30,123.0,27.0,3.9,12.0,36.0,110.93,66.85
2016,4,26,18,45,61.5,13.5,3.85,12.0,18.0,35.3,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.0,2.3,10.0,6.5,0.0,0.0
2016,4,27,5,30,49.0,12.0,2.5,10.0,13.0,9.44,0.0
2016,4,27,5,45,172.0,27.0,2.7,10.5,46.0,20.52,9.84
2016,4,27,6,0,295.0,42.0,2.9,11.0,79.0,32.01,22.36
2016,4,27,6,15,383.5,52.5,2.95,11.5,125.0,42.26,32.09
2016,4,27,6,30,472.0,63.0,3.0,12.0,171.0,50.45,39.73
2016,4,27,6,45,236.0,53.5,3.15,12.5,107.5,39.47,29.96
2016,4,27,7,0,0.0,44.0,3.3,13.0,44.0,33.62,24.66
2016,4,27,7,15,0.0,53.0,3.45,13.0,53.0,40.56,30.84
2016,4,27,7,30,0.0,62.0,3.6,13.0,62.0,47.52,36.96
2016,4,27,7,45,0.0,54.0,3.8,13.5,54.0,41.37,31.28
2016,4,27,8,0,0.0,46.0,4.0,14.0,46.0,35.23,25.67
2016,4,27,8,15,0.0,80.0,4.15,14.0,80.0,61.53,48.74
2016,4,27,8,30,0.0,114.0,4.3,14.0,114.0,86.62,70.47
2016,4,27,8,45,7.0,171.5,4.45,14.0,176.5,127.15,100.44
2016,4,27,9,0,14.0,229.0,4.6,14.0,239.0,168.15,133.33
2016,4,27,9,15,8.5,203.5,4.7,14.0,210.0,152.74,120.64
2016,4,27,9,30,3.0,178.0,4.8,14.0,181.0,135.02,106.2
2016,4,27,9,45,7.0,209.5,4.9,14.0,215.5,159.96,126.27
2016,4,27,10,0,11.0,241.0,5.0,14.0,250.0,185.73,146.92
2016,4,27,10,15,141.5,323.5,5.05,14.0,443.5,303.6,239.87
2016,4,27,10,30,272.0,406.0,5.1,14.0,637.0,440.55,347.09
2016,4,27,10,45,171.5,410.5,5.15,14.0,557.5,410.49,324.48
2016,4,27,11,0,71.0,415.0,5.2,14.0,478.0,365.38,289.08
2016,4,27,11,15,474.0,282.5,5.2,14.0,710.5,552.17,439.92
2016,4,27,11,30,877.0,150.0,5.2,14.0,943.0,742.74,590.41
2016,4,27,11,45,874.0,153.5,5.2,14.0,948.5,784.01,622.0
2016,4,27,12,0,871.0,157.0,5.2,14.0,954.0,834.6,660.19
2016,4,27,12,15,527.0,308.5,5.15,14.0,791.0,726.36,573.71
2016,4,27,12,30,183.0,460.0,5.1,14.0,628.0,564.12,444.26
2016,4,27,12,45,273.5,433.0,5.1,14.5,680.0,647.59,509.58
2016,4,27,13,0,364.0,406.0,5.1,15.0,732.0,718.96,564.24
2016,4,27,13,15,608.0,280.5,5.1,15.0,812.0,863.01,676.67
2016,4,27,13,30,852.0,155.0,5.1,15.0,892.0,981.54,764.72
2016,4,27,13,45,847.0,152.0,5.1,15.0,867.5,988.56,769.73
2016,4,27,14,0,842.0,149.0,5.1,15.0,843.0,991.59,772.79
2016,4,27,14,15,657.0,218.5,5.05,15.0,747.5,898.6,706.59
2016,4,27,14,30,472.0,288.0,5.0,15.0,652.0,784.05,619.64
2016,4,27,14,45,238.0,235.5,4.95,15.0,419.0,481.57,388.5
2016,4,27,15,0,4.0,183.0,4.9,15.0,186.0,151.29,119.31
2016,4,27,15,15,308.5,178.0,4.8,15.0,373.5,510.61,417.34
2016,4,27,15,30,613.0,173.0,4.7,15.0,561.0,795.89,639.36
2016,4,27,15,45,522.5,185.0,4.65,15.0,498.5,705.2,569.66
2016,4,27,16,0,432.0,197.0,4.6,15.0,436.0,626.36,509.24
2016,4,27,16,15,365.0,189.0,4.55,15.0,378.0,528.41,433.99
2016,4,27,16,30,298.0,181.0,4.5,15.0,320.0,455.03,375.94
2016,4,27,16,45,160.5,158.0,4.45,15.0,232.0,294.08,244.23
2016,4,27,17,0,23.0,135.0,4.4,15.0,144.0,133.39,108.0
2016,4,27,17,15,15.5,115.0,4.3,14.5,121.0,110.06,88.61
2016,4,27,17,30,8.0,95.0,4.2,14.0,98.0,87.19,69.13
2016,4,27,17,45,197.5,74.0,4.15,13.5,109.5,216.42,181.0
2016,4,27,18,0,387.0,53.0,4.1,13.0,121.0,308.17,254.93
2016,4,27,18,15,279.5,40.0,4.05,12.5,80.5,214.19,171.2
2016,4,27,18,30,172.0,27.0,4.0,12.0,40.0,133.48,85.23
2016,4,27,18,45,86.0,13.5,3.95,12.0,20.0,44.97,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,42.5,6.5,2.8,9.5,8.0,5.11,0.0
2016,4,28,5,30,85.0,13.0,2.9,10.0,16.0,10.23,0.0
2016,4,28,5,45,218.5,26.5,3.0,10.5,51.0,21.54,11.14
2016,4,28,6,0,352.0,40.0,3.1,11.0,86.0,32.66,23.0
2016,4,28,6,15,438.5,49.0,3.1,11.5,132.5,39.82,29.95
2016,4,28,6,30,525.0,58.0,3.1,12.0,179.0,47.03,36.69
2016,4,28,6,45,586.0,64.0,3.1,12.5,231.0,51.7,40.96
2016,4,28,7,0,647.0,70.0,3.1,13.0,283.0,56.43,45.11
2016,4,28,7,15,686.5,74.5,3.05,13.5,335.5,59.79,47.92
2016,4,28,7,30,726.0,79.0,3.0,14.0,388.0,68.28,55.19
2016,4,28,7,45,756.5,82.5,2.95,15.0,440.0,70.89,57.08
2016,4,28,8,0,787.0,86.0,2.9,16.0,492.0,73.47,58.9
2016,4,28,8,15,808.5,89.0,2.8,16.5,541.5,75.46,60.29
2016,4,28,8,30,830.0,92.0,2.7,17.0,591.0,77.37,61.62
2016,4,28,8,45,847.5,94.0,2.65,17.5,636.5,124.94,74.59
2016,4,28,9,0,865.0,96.0,2.6,18.0,682.0,185.26,108.86
2016,4,28,9,15,877.5,98.0,2.55,18.0,722.5,246.16,155.87
2016,4,28,9,30,890.0,100.0,2.5,18.0,763.0,307.74,208.53
2016,4,28,9,45,906.0,98.0,2.45,18.5,800.0,368.08,261.12
2016,4,28,10,0,922.0,96.0,2.4,19.0,837.0,428.87,313.57
2016,4,28,10,15,929.0,97.0,2.35,19.0,865.5,488.12,364.27
2016,4,28,10,30,936.0,98.0,2.3,19.0,894.0,546.36,412.63
2016,4,28,10,45,937.5,101.0,2.3,19.5,914.0,601.88,456.69
2016,4,28,11,0,939.0,104.0,2.3,20.0,934.0,655.38,497.69
2016,4,28,11,15,941.5,104.5,2.35,20.0,947.5,705.33,536.12
2016,4,28,11,30,944.0,105.0,2.4,20.0,961.0,752.92,571.92
2016,4,28,11,45,942.0,107.0,2.5,20.5,966.0,795.87,602.85
2016,4,28,12,0,940.0,109.0,2.6,21.0,971.0,835.78,629.54
2016,4,28,12,15,940.0,109.0,2.65,21.0,969.0,872.37,654.53
2016,4,28,12,30,940.0,109.0,2.7,21.0,967.0,905.69,677.25
2016,4,28,12,45,938.5,108.0,2.8,21.0,957.0,933.35,696.57
2016,4,28,13,0,937.0,107.0,2.9,21.0,947.0,957.31,713.54
2016,4,28,13,15,933.5,106.0,2.95,21.0,929.5,975.63,726.44
2016,4,28,13,30,930.0,105.0,3.0,21.0,912.0,989.98,736.88
2016,4,28,13,45,920.5,106.5,3.1,21.0,886.0,997.12,743.1
2016,4,28,14,0,911.0,108.0,3.2,21.0,860.0,1000.21,746.83
2016,4,28,14,15,903.0,106.5,3.3,20.5,828.5,997.67,748.4
2016,4,28,14,30,895.0,105.0,3.4,20.0,797.0,991.14,747.44
2016,4,28,14,45,877.5,106.5,3.5,20.0,757.5,974.79,738.49
2016,4,28,15,0,860.0,108.0,3.6,20.0,718.0,954.88,727.21
2016,4,28,15,15,845.5,105.5,3.65,19.5,675.0,942.21,722.01
2016,4,28,15,30,831.0,103.0,3.7,19.0,632.0,913.71,705.73
2016,4,28,15,45,805.5,102.0,3.8,19.0,583.0,873.83,680.27
2016,4,28,16,0,780.0,101.0,3.9,19.0,534.0,831.56,652.77
2016,4,28,16,15,754.0,97.0,3.9,18.5,483.5,783.45,621.28
2016,4,28,16,30,728.0,93.0,3.9,18.0,433.0,738.49,591.45
2016,4,28,16,45,689.5,89.0,3.95,17.5,380.5,677.99,549.22
2016,4,28,17,0,651.0,85.0,4.0,17.0,328.0,617.66,505.83
2016,4,28,17,15,601.5,78.0,3.95,16.0,276.0,546.68,452.11
2016,4,28,17,30,552.0,71.0,3.9,15.0,224.0,477.87,397.49
2016,4,28,17,45,477.0,62.5,3.85,14.5,174.5,394.42,327.77
2016,4,28,18,0,402.0,54.0,3.8,14.0,125.0,316.7,260.37
2016,4,28,18,15,293.5,41.0,3.6,13.5,83.5,221.65,176.77
2016,4,28,18,30,185.0,28.0,3.4,13.0,42.0,141.02,93.16
2016,4,28,18,45,92.5,14.0,3.2,12.5,21.0,47.8,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,5.51,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,10.69,0.0
2016,4,29,5,45,101.5,33.5,1.75,10.5,47.0,24.92,14.27
2016,4,29,6,0,203.0,53.0,1.8,11.0,80.0,39.14,28.76
2016,4,29,6,15,287.0,68.0,1.85,11.0,125.0,50.16,39.28
2016,4,29,6,30,371.0,83.0,1.9,11.0,170.0,61.0,49.41
2016,4,29,6,45,441.5,91.5,1.95,11.5,220.5,67.31,55.13
2016,4,29,7,0,512.0,100.0,2.0,12.0,271.0,73.62,60.65
2016,4,29,7,15,426.5,128.0,2.05,12.0,286.5,89.7,74.83
2016,4,29,7,30,341.0,156.0,2.1,12.0,302.0,107.4,90.21
2016,4,29,7,45,507.0,141.0,2.2,12.5,388.5,97.55,81.08
2016,4,29,8,0,673.0,126.0,2.3,13.0,475.0,91.14,75.06
2016,4,29,8,15,697.5,130.5,2.35,13.0,523.0,92.92,76.37
2016,4,29,8,30,722.0,135.0,2.4,13.0,571.0,94.62,77.61
2016,4,29,8,45,741.0,139.0,2.45,13.0,615.5,131.48,84.15
2016,4,29,9,0,760.0,143.0,2.5,13.0,660.0,188.85,118.3
2016,4,29,9,15,774.5,146.0,2.5,13.0,699.5,252.41,168.16
2016,4,29,9,30,789.0,149.0,2.5,13.0,739.0,310.5,218.15
2016,4,29,9,45,815.5,143.0,2.5,13.5,777.0,367.06,267.58
2016,4,29,10,0,842.0,137.0,2.5,14.0,815.0,425.48,318.3
2016,4,29,10,15,849.5,138.5,2.6,14.5,843.0,482.65,367.48
2016,4,29,10,30,857.0,140.0,2.7,15.0,871.0,536.76,412.92
2016,4,29,10,45,862.5,141.0,2.8,15.5,892.0,589.25,455.75
2016,4,29,11,0,868.0,142.0,2.9,16.0,913.0,640.28,496.17
2016,4,29,11,15,871.5,143.0,3.0,16.5,926.5,688.34,533.26
2016,4,29,11,30,875.0,144.0,3.1,17.0,940.0,734.37,567.9
2016,4,29,11,45,878.0,143.0,3.25,17.5,946.0,776.26,599.07
2016,4,29,12,0,881.0,142.0,3.4,18.0,952.0,815.64,627.58
2016,4,29,12,15,881.0,142.0,3.5,18.0,950.0,850.68,652.49
2016,4,29,12,30,881.0,142.0,3.6,18.0,948.0,882.68,675.26
2016,4,29,12,45,872.0,145.5,3.7,18.0,936.5,906.58,692.45
2016,4,29,13,0,863.0,149.0,3.8,18.0,925.0,926.79,707.21
2016,4,29,13,15,859.0,148.0,3.9,18.0,907.5,943.94,720.0
2016,4,29,13,30,855.0,147.0,4.0,18.0,890.0,972.92,741.08
2016,4,29,13,45,677.0,228.0,4.1,18.5,806.0,906.91,694.52
2016,4,29,14,0,499.0,309.0,4.2,19.0,722.0,817.58,627.61
2016,4,29,14,15,498.0,294.5,4.25,18.5,693.5,808.98,624.74
2016,4,29,14,30,497.0,280.0,4.3,18.0,665.0,797.44,619.27
2016,4,29,14,45,648.5,207.0,4.35,18.0,684.0,879.03,683.33
2016,4,29,15,0,800.0,134.0,4.4,18.0,703.0,936.65,725.49
2016,4,29,15,15,784.5,131.0,4.4,18.0,661.0,910.8,708.46
2016,4,29,15,30,769.0,128.0,4.4,18.0,619.0,881.78,689.74
2016,4,29,15,45,751.5,123.0,4.45,18.0,573.0,852.34,671.0
2016,4,29,16,0,734.0,118.0,4.5,18.0,527.0,813.92,645.5
2016,4,29,16,15,707.0,113.5,4.5,17.5,477.5,765.72,613.32
2016,4,29,16,30,680.0,109.0,4.5,17.0,428.0,716.14,579.44
2016,4,29,16,45,616.0,102.0,4.5,16.5,365.0,633.63,519.27
2016,4,29,17,0,552.0,95.0,4.5,16.0,302.0,553.4,458.2
2016,4,29,17,15,483.5,93.0,4.45,15.5,254.5,470.76,392.64
2016,4,29,17,30,415.0,91.0,4.4,15.0,207.0,402.3,336.18
2016,4,29,17,45,362.5,76.5,4.4,14.5,162.0,333.99,278.46
2016,4,29,18,0,310.0,62.0,4.4,14.0,117.0,270.0,222.42
2016,4,29,18,15,222.0,46.0,4.35,13.5,79.0,191.0,152.38
2016,4,29,18,30,134.0,30.0,4.3,13.0,41.0,121.03,81.75
2016,4,29,18,45,67.0,15.0,4.3,12.5,20.5,38.33,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,7.5,3.35,11.5,10.0,5.9,0.0
2016,4,30,5,30,120.0,15.0,3.4,12.0,20.0,11.49,0.0
2016,4,30,5,45,255.5,28.0,3.5,12.5,57.5,22.84,12.8
2016,4,30,6,0,391.0,41.0,3.6,13.0,95.0,33.61,23.74
2016,4,30,6,15,474.5,49.5,3.65,13.5,143.0,40.42,30.28
2016,4,30,6,30,558.0,58.0,3.7,14.0,191.0,47.29,36.64
2016,4,30,6,45,615.5,64.0,3.8,14.5,243.5,52.0,40.89
2016,4,30,7,0,673.0,70.0,3.9,15.0,296.0,56.75,45.01
2016,4,30,7,15,710.5,75.0,3.9,15.0,349.5,65.44,52.61
2016,4,30,7,30,748.0,80.0,3.9,15.0,403.0,69.36,55.9
2016,4,30,7,45,777.0,83.0,3.95,15.5,455.0,71.6,57.56
2016,4,30,8,0,806.0,86.0,4.0,16.0,507.0,73.82,59.18
2016,4,30,8,15,826.0,89.0,3.95,16.5,556.0,75.8,60.57
2016,4,30,8,30,846.0,92.0,3.9,17.0,605.0,77.7,61.89
2016,4,30,8,45,862.0,94.0,3.85,17.5,650.5,125.72,74.95
2016,4,30,9,0,878.0,96.0,3.8,18.0,696.0,186.57,109.54
2016,4,30,9,15,889.5,98.0,3.75,18.0,736.0,247.88,157.05
2016,4,30,9,30,901.0,100.0,3.7,18.0,776.0,309.74,210.29
2016,4,30,9,45,915.0,98.5,3.65,18.5,812.0,370.26,263.55
2016,4,30,10,0,929.0,97.0,3.6,19.0,848.0,430.99,316.56
2016,4,30,10,15,935.0,98.0,3.55,19.0,875.5,490.01,367.78
2016,4,30,10,30,941.0,99.0,3.5,19.0,903.0,547.89,416.63
2016,4,30,10,45,945.0,99.5,3.5,19.5,923.5,602.92,461.1
2016,4,30,11,0,949.0,100.0,3.5,20.0,944.0,656.11,502.71
2016,4,30,11,15,951.0,100.5,3.45,20.0,957.0,705.96,541.38
2016,4,30,11,30,953.0,101.0,3.4,20.0,970.0,753.37,577.26
2016,4,30,11,45,953.0,101.5,3.4,20.5,975.0,796.67,608.42
2016,4,30,12,0,953.0,102.0,3.4,21.0,980.0,837.01,635.12
2016,4,30,12,15,952.0,102.0,3.35,21.0,977.0,872.97,659.39
2016,4,30,12,30,951.0,102.0,3.3,21.0,974.0,905.54,681.23
2016,4,30,12,45,945.0,103.5,3.25,21.0,962.5,931.61,698.58
2016,4,30,13,0,939.0,105.0,3.2,21.0,951.0,953.84,713.37
2016,4,30,13,15,935.0,104.0,3.15,21.0,933.0,971.59,725.21
2016,4,30,13,30,931.0,103.0,3.1,21.0,915.0,985.36,734.5
2016,4,30,13,45,926.5,101.5,3.1,21.5,890.0,994.14,739.57
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,998.86,742.11
2016,4,30,14,15,914.0,98.5,3.05,22.0,833.0,996.16,740.92
2016,4,30,14,30,906.0,97.0,3.0,22.0,801.0,989.44,737.27
2016,4,30,14,45,896.0,95.0,3.0,22.0,763.0,976.35,729.94
2016,4,30,15,0,886.0,93.0,3.0,22.0,725.0,959.47,720.22
2016,4,30,15,15,872.5,91.0,2.9,22.0,682.0,935.67,705.14
2016,4,30,15,30,859.0,89.0,2.8,22.0,639.0,908.54,687.88
2016,4,30,15,45,841.0,86.5,2.75,22.0,591.5,873.65,665.66
2016,4,30,16,0,823.0,84.0,2.7,22.0,544.0,845.94,648.34
2016,4,30,16,15,799.0,81.0,2.6,21.5,493.5,799.74,618.66
2016,4,30,16,30,775.0,78.0,2.5,21.0,443.0,751.77,587.29
2016,4,30,16,45,742.5,74.0,2.45,20.5,391.0,694.5,548.7
2016,4,30,17,0,710.0,70.0,2.4,20.0,339.0,636.81,508.67
2016,4,30,17,15,664.5,65.0,2.3,19.5,286.5,572.32,461.62
2016,4,30,17,30,619.0,60.0,2.2,19.0,234.0,506.39,410.32
2016,4,30,17,45,550.5,53.0,2.15,18.5,184.0,426.22,345.71
2016,4,30,18,0,482.0,46.0,2.1,18.0,134.0,351.24,282.6
2016,4,30,18,15,374.0,36.0,2.1,17.5,91.0,258.72,203.2
2016,4,30,18,30,266.0,26.0,2.1,17.0,48.0,177.84,122.37
2016,4,30,18,45,133.0,13.0,2.1,16.5,24.0,62.66,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.0,1.3,12.5,11.0,6.29,0.0
2016,5,1,5,30,122.0,16.0,1.2,13.0,22.0,12.24,0.0
2016,5,1,5,45,250.0,29.0,1.2,13.5,59.0,23.6,13.67
2016,5,1,6,0,378.0,42.0,1.2,14.0,96.0,34.3,24.34
2016,5,1,6,15,461.0,50.5,1.15,14.5,143.5,41.06,30.79
2016,5,1,6,30,544.0,59.0,1.1,15.0,191.0,47.87,37.06
2016,5,1,6,45,597.0,66.0,1.1,15.5,242.5,53.22,41.84
2016,5,1,7,0,650.0,73.0,1.1,16.0,294.0,58.53,46.42
2016,5,1,7,15,688.0,78.0,1.15,16.5,346.5,62.15,49.39
2016,5,1,7,30,726.0,83.0,1.2,17.0,399.0,71.13,56.97
2016,5,1,7,45,753.0,87.0,1.25,18.0,450.0,73.92,58.95
2016,5,1,8,0,780.0,91.0,1.3,19.0,501.0,76.65,60.84
2016,5,1,8,15,800.5,94.5,1.3,19.5,549.5,78.81,62.35
2016,5,1,8,30,821.0,98.0,1.3,20.0,598.0,80.87,63.77
2016,5,1,8,45,836.0,101.0,1.3,20.5,642.5,120.18,70.11
2016,5,1,9,0,851.0,104.0,1.3,21.0,687.0,187.74,109.74
2016,5,1,9,15,863.0,106.0,1.25,21.5,727.0,247.51,154.42
2016,5,1,9,30,875.0,108.0,1.2,22.0,767.0,307.88,204.21
2016,5,1,9,45,884.0,109.5,1.2,22.5,801.0,367.34,254.57
2016,5,1,10,0,893.0,111.0,1.2,23.0,835.0,426.56,304.12
2016,5,1,10,15,899.5,112.5,1.1,23.0,862.5,484.21,351.33
2016,5,1,10,30,906.0,114.0,1.0,23.0,890.0,540.84,396.02
2016,5,1,10,45,910.0,115.0,0.95,23.5,910.5,594.51,436.37
2016,5,1,11,0,914.0,116.0,0.9,24.0,931.0,646.45,473.83
2016,5,1,11,15,917.0,116.5,0.85,24.0,944.0,695.42,508.75
2016,5,1,11,30,920.0,117.0,0.8,24.0,957.0,742.15,541.01
2016,5,1,11,45,920.5,117.0,0.75,24.5,962.5,784.22,568.11
2016,5,1,12,0,921.0,117.0,0.7,25.0,968.0,823.46,591.54
2016,5,1,12,15,920.5,117.0,0.65,25.0,965.5,858.9,612.69
2016,5,1,12,30,920.0,117.0,0.6,25.0,963.0,891.12,631.61
2016,5,1,12,45,918.5,116.0,0.6,25.0,952.5,918.2,648.19
2016,5,1,13,0,917.0,115.0,0.6,25.0,942.0,941.68,662.61
2016,5,1,13,15,913.0,114.0,0.65,25.0,924.5,959.15,674.47
2016,5,1,13,30,909.0,113.0,0.7,25.0,907.0,972.73,684.16
2016,5,1,13,45,902.0,112.5,0.8,25.0,881.5,980.03,691.21
2016,5,1,14,0,895.0,112.0,0.9,25.0,856.0,983.36,696.0
2016,5,1,14,15,886.5,110.5,1.0,24.5,824.5,980.28,698.3
2016,5,1,14,30,878.0,109.0,1.1,24.0,793.0,973.29,698.29
2016,5,1,14,45,866.0,107.5,1.25,24.0,755.0,959.14,693.26
2016,5,1,15,0,854.0,106.0,1.4,24.0,717.0,941.37,685.79
2016,5,1,15,15,839.5,103.5,1.45,23.5,674.0,928.52,681.31
2016,5,1,15,30,825.0,101.0,1.5,23.0,631.0,900.18,666.6
2016,5,1,15,45,804.5,98.5,1.55,23.0,584.0,863.37,644.91
2016,5,1,16,0,784.0,96.0,1.6,23.0,537.0,824.02,621.22
2016,5,1,16,15,759.0,92.5,1.6,22.5,487.0,777.46,592.77
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,729.26,562.51
2016,5,1,16,45,699.0,84.5,1.65,21.5,385.0,675.0,527.43
2016,5,1,17,0,664.0,80.0,1.7,21.0,333.0,616.71,488.12
2016,5,1,17,15,617.0,74.0,1.6,20.0,281.5,548.6,438.98
2016,5,1,17,30,570.0,68.0,1.5,19.0,230.0,482.43,388.78
2016,5,1,17,45,501.0,59.5,1.45,18.5,180.5,402.46,324.95
2016,5,1,18,0,432.0,51.0,1.4,18.0,131.0,327.79,262.8
2016,5,1,18,15,328.5,39.5,1.35,17.0,89.5,238.6,187.29
2016,5,1,18,30,225.0,28.0,1.3,16.0,48.0,160.6,112.46
2016,5,1,18,45,112.5,14.0,1.3,15.5,24.0,70.82,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.0,1.0,10.5,11.0,7.08,0.0
2016,5,2,5,30,89.0,18.0,1.0,11.0,22.0,13.65,0.0
2016,5,2,5,45,196.0,33.5,1.05,11.5,57.5,25.35,15.49
2016,5,2,6,0,303.0,49.0,1.1,12.0,93.0,37.06,27.05
2016,5,2,6,15,384.0,60.5,1.1,12.5,139.5,45.82,35.32
2016,5,2,6,30,465.0,72.0,1.1,13.0,186.0,57.08,45.59
2016,5,2,6,45,232.5,65.0,1.15,13.5,122.0,47.05,36.67
2016,5,2,7,0,0.0,58.0,1.2,14.0,58.0,44.42,34.23
2016,5,2,7,15,108.0,118.0,1.2,14.5,165.0,84.24,69.28
2016,5,2,7,30,216.0,178.0,1.2,15.0,272.0,121.09,100.89
2016,5,2,7,45,116.0,182.5,1.2,15.5,234.0,122.59,101.56
2016,5,2,8,0,16.0,187.0,1.2,16.0,196.0,134.0,110.76
2016,5,2,8,15,78.5,231.5,1.15,16.0,279.0,154.95,128.08
2016,5,2,8,30,141.0,276.0,1.1,16.0,362.0,172.44,142.26
2016,5,2,8,45,327.5,253.0,1.1,16.5,473.0,176.07,129.49
2016,5,2,9,0,514.0,230.0,1.1,17.0,584.0,209.15,142.17
2016,5,2,9,15,447.0,274.5,1.1,17.5,595.0,261.97,185.07
2016,5,2,9,30,380.0,319.0,1.1,18.0,606.0,311.23,226.82
2016,5,2,9,45,620.0,222.0,1.1,18.5,715.5,353.0,254.2
2016,5,2,10,0,860.0,125.0,1.1,19.0,825.0,422.89,306.28
2016,5,2,10,15,867.0,126.5,1.1,19.0,852.5,478.96,353.13
2016,5,2,10,30,874.0,128.0,1.1,19.0,880.0,534.15,397.96
2016,5,2,10,45,878.0,130.0,1.15,19.5,900.0,586.94,439.13
2016,5,2,11,0,882.0,132.0,1.2,20.0,920.0,638.11,477.75
2016,5,2,11,15,885.0,132.5,1.2,20.0,933.0,685.71,513.21
2016,5,2,11,30,888.0,133.0,1.2,20.0,946.0,731.16,546.22
2016,5,2,11,45,886.0,135.0,1.25,20.5,950.5,771.81,574.57
2016,5,2,12,0,884.0,137.0,1.3,21.0,955.0,809.63,600.12
2016,5,2,12,15,883.0,137.0,1.35,21.0,952.5,843.66,622.91
2016,5,2,12,30,882.0,137.0,1.4,21.0,950.0,874.59,643.65
2016,5,2,12,45,875.0,139.5,1.45,21.5,938.5,899.18,659.0
2016,5,2,13,0,868.0,142.0,1.5,22.0,927.0,920.18,672.08
2016,5,2,13,15,863.0,141.0,1.55,21.5,909.0,936.25,684.68
2016,5,2,13,30,858.0,140.0,1.6,21.0,891.0,948.59,695.06
2016,5,2,13,45,844.5,142.5,1.65,21.0,864.5,967.58,708.62
2016,5,2,14,0,831.0,145.0,1.7,21.0,838.0,967.81,710.08
2016,5,2,14,15,701.0,201.0,1.75,21.0,770.5,915.3,677.35
2016,5,2,14,30,571.0,257.0,1.8,21.0,703.0,841.2,627.76
2016,5,2,14,45,543.0,250.5,1.85,21.0,658.0,808.48,607.7
2016,5,2,15,0,515.0,244.0,1.9,21.0,613.0,773.33,585.25
2016,5,2,15,15,521.5,224.5,1.9,20.5,579.5,754.99,575.82
2016,5,2,15,30,528.0,205.0,1.9,20.0,546.0,733.61,564.01
2016,5,2,15,45,564.5,176.0,1.9,19.5,516.0,725.83,562.47
2016,5,2,16,0,601.0,147.0,1.9,19.0,486.0,723.99,564.51
2016,5,2,16,15,438.0,168.5,1.9,18.5,403.5,582.85,461.55
2016,5,2,16,30,275.0,190.0,1.9,18.0,321.0,441.06,354.18
2016,5,2,16,45,347.0,155.5,1.95,18.0,301.5,450.39,365.14
2016,5,2,17,0,419.0,121.0,2.0,18.0,282.0,471.27,383.19
2016,5,2,17,15,356.0,115.0,1.95,17.5,237.5,403.17,329.55
2016,5,2,17,30,293.0,109.0,1.9,17.0,193.0,324.89,266.87
2016,5,2,17,45,241.5,91.5,1.9,16.5,151.0,261.67,214.59
2016,5,2,18,0,190.0,74.0,1.9,16.0,109.0,202.95,164.46
2016,5,2,18,15,128.5,53.5,1.85,15.5,74.0,139.74,109.64
2016,5,2,18,30,67.0,33.0,1.8,15.0,39.0,72.8,49.66
2016,5,2,18,45,33.5,16.5,1.8,14.5,19.5,32.34,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,4.33,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,8.36,0.0
2016,5,3,5,45,0.0,29.0,1.3,12.5,29.0,21.95,12.76
2016,5,3,6,0,0.0,47.0,1.3,13.0,47.0,34.97,25.14
2016,5,3,6,15,9.0,68.0,1.25,13.0,70.5,49.9,38.89
2016,5,3,6,30,18.0,89.0,1.2,13.0,94.0,64.72,52.4
