Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,45,29.5,109.5,1.2,13.5,119.5,77.6,63.83
2016,5,3,7,0,41.0,130.0,1.2,14.0,145.0,91.23,75.65
2016,5,3,7,15,53.5,154.0,1.25,14.0,176.0,106.61,88.93
2016,5,3,7,30,66.0,178.0,1.3,14.0,207.0,121.69,101.74
2016,5,3,7,45,182.0,196.0,1.4,14.5,290.0,131.19,109.39
2016,5,3,8,0,298.0,214.0,1.5,15.0,373.0,138.29,114.9
2016,5,3,8,15,202.5,244.5,1.6,15.0,357.0,158.18,131.45
2016,5,3,8,30,107.0,275.0,1.7,15.0,341.0,179.09,148.67
2016,5,3,8,45,161.0,296.5,1.8,15.5,404.0,195.11,149.96
2016,5,3,9,0,215.0,318.0,1.9,16.0,467.0,231.62,173.46
2016,5,3,9,15,273.5,326.0,1.85,16.0,526.5,262.4,194.43
2016,5,3,9,30,332.0,334.0,1.8,16.0,586.0,307.4,228.37
2016,5,3,9,45,339.0,349.0,1.8,16.5,616.0,347.23,260.49
2016,5,3,10,0,346.0,364.0,1.8,17.0,646.0,387.89,293.01
2016,5,3,10,15,267.0,395.0,1.7,17.0,617.0,402.48,306.7
2016,5,3,10,30,188.0,426.0,1.6,17.0,588.0,409.11,313.01
2016,5,3,10,45,225.5,431.5,1.55,17.5,630.5,451.67,344.61
2016,5,3,11,0,263.0,437.0,1.5,18.0,673.0,500.44,380.12
2016,5,3,11,15,295.0,434.5,1.4,18.0,703.0,541.61,410.11
2016,5,3,11,30,327.0,432.0,1.3,18.0,733.0,584.68,441.03
2016,5,3,11,45,311.5,440.0,1.2,18.5,728.0,602.96,452.36
2016,5,3,12,0,296.0,448.0,1.1,19.0,723.0,619.11,462.02
2016,5,3,12,15,236.5,457.5,1.05,19.0,677.0,587.05,438.56
2016,5,3,12,30,177.0,467.0,1.0,19.0,631.0,560.24,418.72
2016,5,3,12,45,200.0,459.0,1.0,19.0,642.5,585.28,437.48
2016,5,3,13,0,223.0,451.0,1.0,19.0,654.0,610.17,455.61
2016,5,3,13,15,252.5,435.5,1.05,19.0,661.0,651.7,485.62
2016,5,3,13,30,282.0,420.0,1.1,19.0,668.0,675.58,503.52
2016,5,3,13,45,332.0,391.5,1.15,19.0,675.0,704.98,526.12
2016,5,3,14,0,382.0,363.0,1.2,19.0,682.0,732.75,547.59
2016,5,3,14,15,394.5,342.5,1.3,19.0,661.5,730.51,548.29
2016,5,3,14,30,407.0,322.0,1.4,19.0,641.0,745.74,560.91
2016,5,3,14,45,365.0,318.0,1.5,19.0,594.0,683.77,519.35
2016,5,3,15,0,323.0,314.0,1.6,19.0,547.0,640.45,490.29
2016,5,3,15,15,377.0,279.5,1.65,18.5,535.5,653.7,504.33
2016,5,3,15,30,431.0,245.0,1.7,18.0,524.0,684.41,529.96
2016,5,3,15,45,339.0,243.5,1.8,18.0,453.0,572.52,449.15
2016,5,3,16,0,247.0,242.0,1.9,18.0,382.0,485.01,384.24
2016,5,3,16,15,313.5,207.0,1.95,17.5,368.0,497.96,398.64
2016,5,3,16,30,380.0,172.0,2.0,17.0,354.0,524.64,422.29
2016,5,3,16,45,256.5,164.0,2.05,17.0,281.0,388.6,316.17
2016,5,3,17,0,133.0,156.0,2.1,17.0,208.0,264.58,216.16
2016,5,3,17,15,111.5,136.5,2.05,16.5,175.5,225.27,184.75
2016,5,3,17,30,90.0,117.0,2.0,16.0,143.0,187.44,153.47
2016,5,3,17,45,71.5,94.0,1.95,15.5,112.5,136.94,111.05
2016,5,3,18,0,53.0,71.0,1.9,15.0,82.0,100.31,79.45
2016,5,3,18,15,27.5,50.0,1.8,14.5,56.0,63.85,47.64
2016,5,3,18,30,2.0,29.0,1.7,14.0,30.0,25.1,13.84
2016,5,3,18,45,1.0,14.5,1.6,14.0,15.0,11.46,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,2.05,12.0,6.0,4.72,0.0
2016,5,4,5,30,0.0,12.0,2.1,12.0,12.0,9.13,0.0
2016,5,4,5,45,9.0,32.5,2.15,12.5,34.0,24.51,15.04
2016,5,4,6,0,18.0,53.0,2.2,13.0,56.0,38.9,28.61
2016,5,4,6,15,36.0,76.0,2.2,13.0,84.0,54.61,43.07
2016,5,4,6,30,54.0,99.0,2.2,13.0,112.0,70.07,57.16
2016,5,4,6,45,79.5,118.5,2.2,13.0,143.5,83.48,69.19
2016,5,4,7,0,105.0,138.0,2.2,13.0,175.0,94.91,79.25
2016,5,4,7,15,222.5,150.5,2.1,13.0,244.5,102.08,85.36
2016,5,4,7,30,340.0,163.0,2.0,13.0,314.0,111.42,93.26
2016,5,4,7,45,325.0,188.5,1.95,13.5,346.5,125.35,104.86
2016,5,4,8,0,310.0,214.0,1.9,14.0,379.0,138.54,115.63
2016,5,4,8,15,304.0,238.0,1.85,14.0,412.5,150.42,125.38
2016,5,4,8,30,298.0,262.0,1.8,14.0,446.0,161.64,134.49
2016,5,4,8,45,271.5,288.5,1.75,14.5,466.0,190.4,143.84
2016,5,4,9,0,245.0,315.0,1.7,15.0,486.0,226.51,168.66
2016,5,4,9,15,285.0,326.0,1.6,15.0,535.5,264.27,195.89
2016,5,4,9,30,325.0,337.0,1.5,15.0,585.0,306.93,228.63
2016,5,4,9,45,315.5,357.0,1.45,15.5,606.0,344.17,259.04
2016,5,4,10,0,306.0,377.0,1.4,16.0,627.0,380.52,288.25
2016,5,4,10,15,297.5,393.5,1.35,16.0,643.5,414.1,315.18
2016,5,4,10,30,289.0,410.0,1.3,16.0,660.0,446.76,340.71
2016,5,4,10,45,306.0,415.5,1.3,16.0,686.0,484.59,369.66
2016,5,4,11,0,323.0,421.0,1.3,16.0,712.0,523.59,399.03
2016,5,4,11,15,324.0,427.5,1.35,16.0,723.0,554.06,421.97
2016,5,4,11,30,325.0,434.0,1.4,16.0,734.0,583.88,444.19
2016,5,4,11,45,293.5,446.0,1.5,16.5,718.0,593.59,450.76
2016,5,4,12,0,262.0,458.0,1.6,17.0,702.0,600.11,454.93
2016,5,4,12,15,256.5,458.0,1.7,17.0,696.5,614.43,465.98
2016,5,4,12,30,251.0,458.0,1.8,17.0,691.0,627.1,475.75
2016,5,4,12,45,283.5,444.0,1.9,17.0,704.5,658.6,499.86
2016,5,4,13,0,316.0,430.0,2.0,17.0,718.0,689.73,523.56
2016,5,4,13,15,295.0,426.5,2.05,17.0,691.0,681.04,517.62
2016,5,4,13,30,274.0,423.0,2.1,17.0,664.0,669.83,510.19
2016,5,4,13,45,338.0,388.0,2.15,17.0,677.0,706.02,538.91
2016,5,4,14,0,402.0,353.0,2.2,17.0,690.0,758.85,578.5
2016,5,4,14,15,416.5,332.5,2.25,17.0,670.0,759.77,580.59
2016,5,4,14,30,431.0,312.0,2.3,17.0,650.0,757.92,581.29
2016,5,4,14,45,411.5,304.0,2.4,17.0,614.5,732.84,565.02
2016,5,4,15,0,392.0,296.0,2.5,17.0,579.0,685.56,533.2
2016,5,4,15,15,327.0,291.5,2.5,17.0,518.0,618.56,484.54
2016,5,4,15,30,262.0,287.0,2.5,17.0,457.0,551.97,435.29
2016,5,4,15,45,277.5,261.5,2.55,17.0,429.5,535.89,425.7
2016,5,4,16,0,293.0,236.0,2.6,17.0,402.0,517.46,413.88
2016,5,4,16,15,289.5,213.0,2.55,16.5,365.0,483.33,389.87
2016,5,4,16,30,286.0,190.0,2.5,16.0,328.0,447.93,364.46
2016,5,4,16,45,275.5,168.5,2.5,16.0,289.0,407.66,333.92
2016,5,4,17,0,265.0,147.0,2.5,16.0,250.0,366.92,302.32
2016,5,4,17,15,231.0,131.0,2.4,15.5,211.5,316.13,261.62
2016,5,4,17,30,197.0,115.0,2.3,15.0,173.0,267.65,221.75
2016,5,4,17,45,165.0,94.5,2.2,14.5,136.5,217.32,179.35
2016,5,4,18,0,133.0,74.0,2.1,14.0,100.0,158.31,128.82
2016,5,4,18,15,90.0,53.5,2.0,13.5,69.0,108.6,85.21
2016,5,4,18,30,47.0,33.0,1.9,13.0,38.0,62.08,43.03
2016,5,4,18,45,23.5,16.5,1.8,13.0,19.0,27.97,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,26.5,10.5,1.75,12.0,12.0,8.26,0.0
2016,5,5,5,30,53.0,21.0,1.8,12.0,24.0,15.87,0.79
2016,5,5,5,45,132.0,40.5,1.9,12.5,58.0,30.04,19.86
2016,5,5,6,0,211.0,60.0,2.0,13.0,92.0,44.1,33.21
2016,5,5,6,15,280.0,75.5,2.05,13.0,135.5,55.16,43.59
2016,5,5,6,30,349.0,91.0,2.1,13.0,179.0,66.04,53.59
2016,5,5,6,45,431.0,92.0,2.2,13.5,226.0,67.42,54.81
2016,5,5,7,0,513.0,93.0,2.3,14.0,273.0,70.78,57.63
2016,5,5,7,15,424.5,129.0,2.3,14.0,294.0,90.0,74.45
2016,5,5,7,30,336.0,165.0,2.3,14.0,315.0,112.49,93.87
2016,5,5,7,45,369.0,180.0,2.3,14.5,363.0,121.54,101.18
2016,5,5,8,0,402.0,195.0,2.3,15.0,411.0,125.25,103.83
2016,5,5,8,15,430.5,207.5,2.25,15.0,458.0,131.13,108.52
2016,5,5,8,30,459.0,220.0,2.2,15.0,505.0,136.72,112.94
2016,5,5,8,45,422.5,251.5,2.2,15.5,528.5,174.12,126.49
2016,5,5,9,0,386.0,283.0,2.2,16.0,552.0,227.4,163.18
2016,5,5,9,15,410.5,291.0,2.15,16.0,591.0,263.1,189.38
2016,5,5,9,30,435.0,299.0,2.1,16.0,630.0,307.67,225.14
2016,5,5,9,45,297.5,350.0,2.1,16.0,581.0,333.61,252.01
2016,5,5,10,0,160.0,401.0,2.1,16.0,532.0,343.4,264.13
2016,5,5,10,15,80.0,225.0,2.1,16.0,290.5,205.22,159.17
2016,5,5,10,30,0.0,49.0,2.1,16.0,49.0,37.91,25.59
2016,5,5,10,45,0.5,97.0,2.1,16.5,97.5,75.42,56.24
2016,5,5,11,0,1.0,145.0,2.1,17.0,146.0,112.8,86.19
2016,5,5,11,15,0.5,131.5,2.15,17.0,132.0,102.34,77.67
2016,5,5,11,30,0.0,118.0,2.2,17.0,118.0,91.7,69.08
2016,5,5,11,45,29.5,273.5,2.25,17.5,301.0,242.29,188.66
2016,5,5,12,0,59.0,429.0,2.3,18.0,484.0,398.15,306.8
2016,5,5,12,15,38.0,369.0,2.3,18.0,404.5,337.0,259.89
2016,5,5,12,30,17.0,309.0,2.3,18.0,325.0,260.29,201.2
2016,5,5,12,45,22.5,334.0,2.3,18.0,355.5,287.59,222.69
2016,5,5,13,0,28.0,359.0,2.3,18.0,386.0,333.13,257.57
2016,5,5,13,15,29.0,355.5,2.25,18.0,382.5,334.65,258.73
2016,5,5,13,30,30.0,352.0,2.2,18.0,379.0,335.93,259.93
2016,5,5,13,45,26.5,333.0,2.2,18.0,356.5,318.06,246.56
2016,5,5,14,0,23.0,314.0,2.2,18.0,334.0,279.83,217.59
2016,5,5,14,15,26.5,312.0,2.2,18.0,334.0,303.65,236.5
2016,5,5,14,30,30.0,310.0,2.2,18.0,334.0,307.75,240.1
2016,5,5,14,45,90.0,326.0,2.2,18.0,392.0,384.0,301.02
2016,5,5,15,0,150.0,342.0,2.2,18.0,450.0,482.28,376.83
2016,5,5,15,15,120.5,316.5,2.15,17.5,400.5,429.88,337.6
2016,5,5,15,30,91.0,291.0,2.1,17.0,351.0,356.39,282.42
2016,5,5,15,45,200.0,262.0,2.05,17.0,380.5,445.16,355.04
2016,5,5,16,0,309.0,233.0,2.0,17.0,410.0,526.99,420.03
2016,5,5,16,15,251.0,218.0,1.95,16.5,353.0,455.42,365.64
2016,5,5,16,30,193.0,203.0,1.9,16.0,296.0,367.96,298.63
2016,5,5,16,45,96.5,154.5,1.85,16.0,201.0,234.38,191.12
2016,5,5,17,0,0.0,106.0,1.8,16.0,106.0,85.58,66.62
2016,5,5,17,15,0.0,89.5,1.7,15.5,89.5,71.71,55.42
2016,5,5,17,30,0.0,73.0,1.6,15.0,73.0,57.81,43.79
2016,5,5,17,45,0.0,58.0,1.55,15.0,58.0,45.27,33.04
2016,5,5,18,0,0.0,43.0,1.5,15.0,43.0,32.89,22.3
2016,5,5,18,15,0.0,29.5,1.35,14.5,29.5,22.51,13.22
2016,5,5,18,30,0.0,16.0,1.2,14.0,16.0,12.17,4.0
2016,5,5,18,45,0.0,8.0,1.1,13.5,8.0,6.07,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,10.5,1.5,11.0,10.5,8.26,0.0
2016,5,6,5,30,9.0,21.0,1.5,11.0,21.0,16.0,2.32
2016,5,6,5,45,57.5,41.5,1.55,11.5,50.0,30.56,20.54
2016,5,6,6,0,106.0,62.0,1.6,12.0,79.0,44.96,34.17
2016,5,6,6,15,147.0,82.5,1.55,12.0,115.5,59.18,47.38
2016,5,6,6,30,188.0,103.0,1.5,12.0,152.0,72.4,59.48
2016,5,6,6,45,234.0,116.0,1.45,12.0,190.5,81.39,67.58
2016,5,6,7,0,280.0,129.0,1.4,12.0,229.0,90.23,75.34
2016,5,6,7,15,358.5,137.5,1.3,12.0,286.0,94.11,78.57
2016,5,6,7,30,437.0,146.0,1.2,12.0,343.0,99.74,83.26
2016,5,6,7,45,265.5,189.0,1.2,12.5,312.5,124.34,104.24
2016,5,6,8,0,94.0,232.0,1.2,13.0,282.0,154.36,129.42
2016,5,6,8,15,50.5,212.0,1.15,13.0,239.5,144.16,120.18
2016,5,6,8,30,7.0,192.0,1.1,13.0,197.0,139.23,115.63
2016,5,6,8,45,3.5,175.0,1.1,13.5,178.0,129.49,101.98
2016,5,6,9,0,0.0,158.0,1.1,14.0,159.0,118.63,92.8
2016,5,6,9,15,0.0,137.5,1.1,14.0,138.0,104.59,81.16
2016,5,6,9,30,0.0,117.0,1.1,14.0,117.0,89.82,68.94
2016,5,6,9,45,4.5,167.0,1.15,14.5,171.0,128.35,99.89
2016,5,6,10,0,9.0,217.0,1.2,15.0,225.0,167.42,130.67
2016,5,6,10,15,37.5,308.5,1.2,15.0,341.0,245.41,191.43
2016,5,6,10,30,66.0,400.0,1.2,15.0,457.0,330.15,255.98
2016,5,6,10,45,40.0,339.0,1.25,15.0,374.0,280.49,217.91
2016,5,6,11,0,14.0,278.0,1.3,15.0,291.0,222.15,172.93
2016,5,6,11,15,15.5,290.5,1.3,15.0,304.5,234.68,182.91
2016,5,6,11,30,17.0,303.0,1.3,15.0,318.0,247.51,192.81
2016,5,6,11,45,24.5,342.5,1.35,15.5,365.0,294.52,228.71
2016,5,6,12,0,32.0,382.0,1.4,16.0,412.0,337.67,261.0
2016,5,6,12,15,25.0,349.0,1.4,16.0,372.5,309.21,239.2
2016,5,6,12,30,18.0,316.0,1.4,16.0,333.0,266.75,206.87
2016,5,6,12,45,45.0,373.5,1.4,16.0,415.0,356.35,276.07
2016,5,6,13,0,72.0,431.0,1.4,16.0,497.0,437.49,336.76
2016,5,6,13,15,57.0,405.0,1.4,16.0,457.0,405.57,312.53
2016,5,6,13,30,42.0,379.0,1.4,16.0,417.0,372.02,287.6
2016,5,6,13,45,26.0,307.5,1.4,16.0,331.5,293.29,228.14
2016,5,6,14,0,10.0,236.0,1.4,16.0,246.0,199.52,155.53
2016,5,6,14,15,10.0,234.0,1.3,16.0,243.0,198.53,155.24
2016,5,6,14,30,10.0,232.0,1.2,16.0,240.0,197.56,154.66
2016,5,6,14,45,32.5,273.0,1.2,16.0,297.0,275.6,216.85
2016,5,6,15,0,55.0,314.0,1.2,16.0,354.0,340.91,267.8
2016,5,6,15,15,139.5,304.5,1.1,16.0,397.5,433.98,340.88
2016,5,6,15,30,224.0,295.0,1.0,16.0,441.0,502.46,393.8
2016,5,6,15,45,121.5,250.5,0.95,16.0,329.5,361.62,285.93
2016,5,6,16,0,19.0,206.0,0.9,16.0,218.0,189.06,149.58
2016,5,6,16,15,33.5,199.5,0.85,16.0,217.0,213.37,170.7
2016,5,6,16,30,48.0,193.0,0.8,16.0,216.0,220.82,177.48
2016,5,6,16,45,100.5,176.0,0.8,16.0,217.5,261.53,211.97
2016,5,6,17,0,153.0,159.0,0.8,16.0,219.0,280.61,228.69
2016,5,6,17,15,131.0,139.5,0.75,15.5,185.5,240.27,196.33
2016,5,6,17,30,109.0,120.0,0.7,15.0,152.0,201.37,164.68
2016,5,6,17,45,89.5,97.5,0.7,15.0,121.0,161.73,131.44
2016,5,6,18,0,70.0,75.0,0.7,15.0,90.0,123.3,98.49
2016,5,6,18,15,43.5,54.0,0.7,14.5,62.5,75.64,57.6
2016,5,6,18,30,17.0,33.0,0.7,14.0,35.0,39.65,25.94
2016,5,6,18,45,8.5,16.5,0.75,13.5,17.5,17.38,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,3.54,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,6.82,0.0
2016,5,7,5,45,0.0,21.5,1.6,12.5,21.5,16.38,8.42
2016,5,7,6,0,0.0,34.0,1.7,13.0,34.0,25.97,17.35
2016,5,7,6,15,0.0,49.0,1.75,13.0,49.0,37.39,27.85
2016,5,7,6,30,0.0,64.0,1.8,13.0,64.0,48.43,37.92
2016,5,7,6,45,0.0,81.0,1.85,13.0,81.0,60.75,48.99
2016,5,7,7,0,0.0,98.0,1.9,13.0,98.0,72.96,59.79
2016,5,7,7,15,0.0,81.5,1.95,13.0,81.5,62.26,50.13
2016,5,7,7,30,0.0,65.0,2.0,13.0,65.0,49.85,38.96
2016,5,7,7,45,0.0,89.0,2.05,13.5,89.0,68.27,55.01
2016,5,7,8,0,0.0,113.0,2.1,14.0,113.0,85.5,69.76
2016,5,7,8,15,0.0,134.0,2.1,14.0,134.0,100.36,82.4
2016,5,7,8,30,0.0,155.0,2.1,14.0,155.0,114.98,94.73
2016,5,7,8,45,0.0,144.5,2.15,14.5,144.5,108.53,84.75
2016,5,7,9,0,0.0,134.0,2.2,15.0,134.0,101.68,78.78
2016,5,7,9,15,0.0,91.5,2.15,15.0,91.5,70.69,53.15
2016,5,7,9,30,0.0,49.0,2.1,15.0,49.0,37.77,25.84
2016,5,7,9,45,0.0,66.5,2.1,15.5,66.5,51.37,36.99
2016,5,7,10,0,0.0,84.0,2.1,16.0,84.0,65.03,48.04
2016,5,7,10,15,0.0,87.0,2.05,16.0,87.0,67.39,49.88
2016,5,7,10,30,0.0,90.0,2.0,16.0,90.0,69.72,51.72
2016,5,7,10,45,0.0,100.5,2.0,16.0,100.5,77.84,58.27
2016,5,7,11,0,0.0,111.0,2.0,16.0,111.0,86.02,64.85
2016,5,7,11,15,0.0,83.0,1.95,16.0,83.0,64.45,47.26
2016,5,7,11,30,0.0,55.0,1.9,16.0,55.0,42.69,29.49
2016,5,7,11,45,1.5,104.5,1.9,16.5,106.0,82.39,61.77
2016,5,7,12,0,3.0,154.0,1.9,17.0,157.0,122.55,93.88
2016,5,7,12,15,1.5,132.5,1.85,17.0,134.0,104.7,79.48
2016,5,7,12,30,0.0,111.0,1.8,17.0,111.0,86.62,64.93
2016,5,7,12,45,0.5,128.5,1.75,17.0,129.0,100.97,76.55
2016,5,7,13,0,1.0,146.0,1.7,17.0,147.0,115.48,88.22
2016,5,7,13,15,0.5,114.5,1.65,17.0,115.0,89.92,67.7
2016,5,7,13,30,0.0,83.0,1.6,17.0,83.0,64.44,47.14
2016,5,7,13,45,0.0,90.0,1.6,17.0,90.0,69.9,51.66
2016,5,7,14,0,0.0,97.0,1.6,17.0,97.0,75.38,56.18
2016,5,7,14,15,6.5,174.5,1.55,17.0,180.0,144.71,112.41
2016,5,7,14,30,13.0,252.0,1.5,17.0,263.0,217.8,170.46
2016,5,7,14,45,47.0,291.0,1.5,17.0,326.0,306.82,240.92
2016,5,7,15,0,81.0,330.0,1.5,17.0,389.0,381.49,298.93
2016,5,7,15,15,97.5,314.0,1.45,16.5,381.0,383.03,301.43
2016,5,7,15,30,114.0,298.0,1.4,16.0,373.0,404.43,319.32
2016,5,7,15,45,135.5,276.5,1.4,16.0,359.0,401.74,318.83
2016,5,7,16,0,157.0,255.0,1.4,16.0,345.0,397.27,317.11
2016,5,7,16,15,78.5,184.5,1.35,16.0,229.5,234.73,189.1
2016,5,7,16,30,0.0,114.0,1.3,16.0,114.0,90.36,70.06
2016,5,7,16,45,0.0,113.0,1.3,16.0,113.0,90.44,70.62
2016,5,7,17,0,0.0,112.0,1.3,16.0,112.0,91.0,71.3
2016,5,7,17,15,0.0,95.0,1.2,15.5,95.0,76.7,59.59
2016,5,7,17,30,0.0,78.0,1.1,15.0,78.0,62.34,47.63
2016,5,7,17,45,0.0,62.0,1.05,15.0,62.0,48.88,36.13
2016,5,7,18,0,0.0,46.0,1.0,15.0,46.0,35.34,24.41
2016,5,7,18,15,0.0,32.0,0.95,14.5,32.0,24.44,14.89
2016,5,7,18,30,0.0,18.0,0.9,14.0,18.0,13.7,5.37
2016,5,7,18,45,0.0,9.0,0.9,13.5,9.0,6.83,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,11.5,3.5,2.75,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,5.3,0.0
2016,5,8,5,45,0.0,15.0,1.05,12.5,15.0,11.39,4.18
2016,5,8,6,0,0.0,23.0,1.1,13.0,23.0,17.5,9.9
2016,5,8,6,15,0.0,33.5,1.15,13.0,33.5,25.55,17.31
2016,5,8,6,30,0.0,44.0,1.2,13.0,44.0,33.62,24.69
2016,5,8,6,45,0.0,55.0,1.25,13.5,55.0,42.1,32.27
2016,5,8,7,0,0.0,66.0,1.3,14.0,66.0,50.61,39.73
2016,5,8,7,15,0.0,95.0,1.25,14.0,95.0,71.68,58.28
2016,5,8,7,30,0.0,124.0,1.2,14.0,124.0,91.9,75.79
2016,5,8,7,45,0.0,111.5,1.2,14.5,111.5,84.07,68.53
2016,5,8,8,0,0.0,99.0,1.2,15.0,99.0,75.67,60.88
2016,5,8,8,15,0.0,105.5,1.15,15.0,105.5,80.53,64.9
2016,5,8,8,30,0.0,112.0,1.1,15.0,112.0,85.36,68.84
2016,5,8,8,45,0.5,140.0,1.1,15.5,140.5,105.45,81.82
2016,5,8,9,0,1.0,168.0,1.1,16.0,169.0,125.73,97.81
2016,5,8,9,15,3.5,185.0,1.1,16.0,188.0,139.02,108.11
2016,5,8,9,30,6.0,202.0,1.1,16.0,207.0,152.8,118.79
2016,5,8,9,45,9.5,231.0,1.15,16.5,239.0,175.89,136.58
2016,5,8,10,0,13.0,260.0,1.2,17.0,271.0,199.77,154.8
2016,5,8,10,15,38.0,329.5,1.2,17.0,362.5,259.87,200.89
2016,5,8,10,30,63.0,399.0,1.2,17.0,454.0,327.4,251.83
2016,5,8,10,45,126.0,426.0,1.3,17.5,539.5,390.99,299.03
2016,5,8,11,0,189.0,453.0,1.4,18.0,625.0,461.98,351.3
2016,5,8,11,15,255.0,446.0,1.45,18.0,681.0,520.07,394.4
2016,5,8,11,30,321.0,439.0,1.5,18.0,737.0,581.05,439.38
2016,5,8,11,45,314.5,444.0,1.6,18.0,737.0,603.24,455.77
2016,5,8,12,0,308.0,449.0,1.7,18.0,737.0,623.91,471.23
2016,5,8,12,15,579.0,298.0,1.75,18.0,838.5,744.92,562.87
2016,5,8,12,30,850.0,147.0,1.8,18.0,940.0,846.29,637.33
2016,5,8,12,45,861.0,138.5,1.9,18.0,933.5,876.24,657.73
2016,5,8,13,0,872.0,130.0,2.0,18.0,927.0,903.06,676.83
2016,5,8,13,15,868.0,129.0,2.05,18.0,910.0,919.7,688.68
2016,5,8,13,30,864.0,128.0,2.1,18.0,893.0,932.65,698.27
2016,5,8,13,45,583.5,260.5,2.15,18.0,771.0,834.02,629.81
2016,5,8,14,0,303.0,393.0,2.2,18.0,649.0,681.19,517.9
2016,5,8,14,15,314.0,369.0,2.25,18.0,625.5,674.12,515.84
2016,5,8,14,30,325.0,345.0,2.3,18.0,602.0,664.82,511.07
2016,5,8,14,45,576.5,228.0,2.35,18.0,658.0,816.05,626.12
2016,5,8,15,0,828.0,111.0,2.4,18.0,714.0,921.81,701.28
2016,5,8,15,15,814.5,108.5,2.4,17.5,672.5,898.21,686.93
2016,5,8,15,30,801.0,106.0,2.4,17.0,631.0,871.43,671.57
2016,5,8,15,45,785.5,101.5,2.45,17.0,586.0,837.62,650.34
2016,5,8,16,0,770.0,97.0,2.5,17.0,541.0,801.15,626.99
2016,5,8,16,15,746.5,93.5,2.5,16.5,492.5,756.72,598.33
2016,5,8,16,30,723.0,90.0,2.5,16.0,444.0,710.63,567.88
2016,5,8,16,45,694.0,85.0,2.5,16.0,394.0,660.99,533.0
2016,5,8,17,0,665.0,80.0,2.5,16.0,344.0,607.31,494.2
2016,5,8,17,15,621.5,74.5,2.5,15.5,293.5,542.97,445.54
2016,5,8,17,30,578.0,69.0,2.5,15.0,243.0,480.28,396.23
2016,5,8,17,45,519.5,61.0,2.5,15.0,195.0,407.83,336.36
2016,5,8,18,0,461.0,53.0,2.5,15.0,147.0,339.58,277.79
2016,5,8,18,15,367.0,43.0,2.35,14.5,104.5,256.36,205.67
2016,5,8,18,30,273.0,33.0,2.2,14.0,62.0,182.67,138.44
2016,5,8,18,45,136.5,16.5,2.1,13.5,31.0,88.13,25.12
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,48.5,14.0,1.95,10.0,17.0,11.02,0.0
2016,5,9,5,30,97.0,28.0,2.0,10.0,34.0,20.95,8.36
2016,5,9,5,45,196.0,44.0,2.05,10.5,72.0,32.86,22.91
2016,5,9,6,0,295.0,60.0,2.1,11.0,110.0,44.71,34.21
2016,5,9,6,15,147.5,59.5,2.05,11.0,84.5,44.02,34.06
2016,5,9,6,30,0.0,59.0,2.0,11.0,59.0,45.04,35.18
2016,5,9,6,45,0.0,73.5,2.0,11.5,73.5,55.71,44.76
2016,5,9,7,0,0.0,88.0,2.0,12.0,88.0,66.31,54.08
2016,5,9,7,15,0.0,102.0,1.95,12.0,102.0,76.49,62.99
2016,5,9,7,30,0.0,116.0,1.9,12.0,116.0,86.6,71.72
2016,5,9,7,45,3.0,146.0,1.9,12.5,148.0,107.24,89.42
2016,5,9,8,0,6.0,176.0,1.9,13.0,180.0,127.42,106.4
2016,5,9,8,15,12.5,200.5,1.85,13.5,208.5,143.89,119.95
2016,5,9,8,30,19.0,225.0,1.8,14.0,237.0,160.14,133.13
2016,5,9,8,45,42.5,267.5,1.75,14.5,297.0,180.01,141.51
2016,5,9,9,0,66.0,310.0,1.7,15.0,357.0,214.57,166.67
2016,5,9,9,15,82.0,335.5,1.7,15.0,397.0,242.36,187.33
2016,5,9,9,30,98.0,361.0,1.7,15.0,437.0,272.76,210.5
2016,5,9,9,45,137.5,382.5,1.7,15.5,494.0,305.82,234.87
2016,5,9,10,0,177.0,404.0,1.7,16.0,551.0,349.96,268.07
2016,5,9,10,15,193.0,417.5,1.65,16.0,582.0,383.82,294.24
2016,5,9,10,30,209.0,431.0,1.6,16.0,613.0,419.45,321.56
2016,5,9,10,45,330.5,400.0,1.6,16.5,696.0,482.77,368.89
2016,5,9,11,0,452.0,369.0,1.6,17.0,779.0,559.57,425.75
2016,5,9,11,15,677.5,247.0,1.6,17.0,871.5,642.61,488.98
2016,5,9,11,30,903.0,125.0,1.6,17.0,964.0,725.71,552.23
2016,5,9,11,45,903.0,126.0,1.65,17.5,968.5,767.01,581.43
2016,5,9,12,0,903.0,127.0,1.7,18.0,973.0,805.6,608.23
2016,5,9,12,15,902.5,126.5,1.75,18.0,971.0,839.68,631.54
2016,5,9,12,30,902.0,126.0,1.8,18.0,969.0,870.65,652.73
2016,5,9,12,45,897.5,127.5,1.85,18.5,958.0,896.63,669.32
2016,5,9,13,0,893.0,129.0,1.9,19.0,947.0,919.08,683.6
2016,5,9,13,15,889.0,128.0,1.9,19.0,930.0,936.11,695.09
2016,5,9,13,30,885.0,127.0,1.9,19.0,913.0,949.37,704.24
2016,5,9,13,45,879.5,125.5,1.95,19.0,888.5,956.95,710.4
2016,5,9,14,0,874.0,124.0,2.0,19.0,864.0,960.67,714.2
2016,5,9,14,15,866.0,122.5,2.0,19.0,833.0,958.17,713.5
2016,5,9,14,30,858.0,121.0,2.0,19.0,802.0,951.87,710.48
2016,5,9,14,45,848.5,118.5,2.05,19.0,765.5,939.42,704.1
2016,5,9,15,0,839.0,116.0,2.1,19.0,729.0,935.91,703.84
2016,5,9,15,15,825.0,113.5,2.1,18.5,687.0,911.79,690.49
2016,5,9,15,30,811.0,111.0,2.1,18.0,645.0,884.43,675.05
2016,5,9,15,45,792.5,107.5,2.1,18.0,598.5,848.95,652.63
2016,5,9,16,0,774.0,104.0,2.1,18.0,552.0,810.89,628.23
2016,5,9,16,15,750.0,100.5,2.1,17.5,503.0,765.93,599.73
2016,5,9,16,30,726.0,97.0,2.1,17.0,454.0,723.65,572.59
2016,5,9,16,45,668.0,93.0,2.15,17.0,393.0,649.19,520.15
2016,5,9,17,0,610.0,89.0,2.2,17.0,332.0,576.42,466.87
2016,5,9,17,15,587.0,83.0,2.2,16.5,290.0,527.86,430.72
2016,5,9,17,30,564.0,77.0,2.2,16.0,248.0,479.16,392.72
2016,5,9,17,45,493.5,69.5,2.25,15.5,198.5,400.57,329.12
2016,5,9,18,0,423.0,62.0,2.3,15.0,149.0,327.07,267.31
2016,5,9,18,15,327.5,50.0,2.25,14.5,106.0,239.97,192.56
2016,5,9,18,30,232.0,38.0,2.2,14.0,63.0,167.4,127.28
2016,5,9,18,45,116.0,19.0,2.2,13.5,31.5,80.22,28.64
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,13.5,1.65,11.5,18.5,10.62,0.0
2016,5,10,5,30,139.0,27.0,1.7,12.0,37.0,20.39,8.59
2016,5,10,5,45,248.0,40.0,1.75,12.5,75.5,30.31,20.59
2016,5,10,6,0,357.0,53.0,1.8,13.0,114.0,40.32,30.1
2016,5,10,6,15,430.0,63.0,1.7,13.5,161.0,50.22,39.25
2016,5,10,6,30,503.0,73.0,1.6,14.0,208.0,57.74,46.06
2016,5,10,6,45,252.5,97.0,1.55,14.5,165.0,70.05,56.93
2016,5,10,7,0,2.0,121.0,1.5,15.0,122.0,88.07,72.56
2016,5,10,7,15,10.5,143.0,1.35,15.5,148.0,103.32,85.48
2016,5,10,7,30,19.0,165.0,1.2,16.0,174.0,118.46,98.05
2016,5,10,7,45,35.5,194.0,1.05,16.5,213.0,131.92,108.94
2016,5,10,8,0,52.0,223.0,0.9,17.0,252.0,149.11,122.78
2016,5,10,8,15,60.0,247.0,0.8,17.5,283.0,163.08,133.7
2016,5,10,8,30,68.0,271.0,0.7,18.0,314.0,176.69,144.14
2016,5,10,8,45,152.5,297.0,0.65,18.5,402.5,194.09,146.81
2016,5,10,9,0,237.0,323.0,0.6,19.0,491.0,235.77,172.3
2016,5,10,9,15,540.5,222.0,0.6,19.5,632.0,244.68,165.29
2016,5,10,9,30,844.0,121.0,0.6,20.0,773.0,302.81,200.9
2016,5,10,9,45,843.5,128.0,0.6,20.5,804.0,357.33,247.21
2016,5,10,10,0,843.0,135.0,0.6,21.0,835.0,415.26,295.33
2016,5,10,10,15,850.5,136.5,0.65,21.0,862.0,471.12,341.35
2016,5,10,10,30,858.0,138.0,0.7,21.0,889.0,524.99,384.69
2016,5,10,10,45,867.5,137.0,0.8,21.5,911.0,577.21,425.22
2016,5,10,11,0,877.0,136.0,0.9,22.0,933.0,628.31,463.77
2016,5,10,11,15,880.5,136.5,0.95,22.0,946.0,675.35,498.86
2016,5,10,11,30,884.0,137.0,1.0,22.0,959.0,720.35,531.72
2016,5,10,11,45,889.0,135.0,1.1,22.5,966.0,762.32,561.41
2016,5,10,12,0,894.0,133.0,1.2,23.0,973.0,801.92,588.93
2016,5,10,12,15,894.0,133.0,1.3,23.0,971.0,836.56,612.55
2016,5,10,12,30,894.0,133.0,1.4,23.0,969.0,868.19,634.2
2016,5,10,12,45,898.0,129.0,1.5,23.5,961.5,896.66,652.58
2016,5,10,13,0,902.0,125.0,1.6,24.0,954.0,921.79,668.8
2016,5,10,13,15,899.0,124.0,1.7,24.0,937.0,939.8,681.81
2016,5,10,13,30,896.0,123.0,1.8,24.0,920.0,954.05,692.59
2016,5,10,13,45,893.0,120.5,1.9,24.0,896.5,963.06,700.14
2016,5,10,14,0,890.0,118.0,2.0,24.0,873.0,968.17,705.34
2016,5,10,14,15,882.5,116.5,2.05,23.5,842.0,966.1,706.86
2016,5,10,14,30,875.0,115.0,2.1,23.0,811.0,960.18,706.07
2016,5,10,14,45,867.5,111.5,2.2,23.0,774.5,948.43,700.75
2016,5,10,15,0,860.0,108.0,2.3,23.0,738.0,932.95,693.03
2016,5,10,15,15,846.5,106.0,2.35,22.5,696.0,909.94,681.14
2016,5,10,15,30,833.0,104.0,2.4,22.0,654.0,894.86,674.59
2016,5,10,15,45,817.5,100.0,2.45,22.0,608.0,861.06,653.86
2016,5,10,16,0,802.0,96.0,2.5,22.0,562.0,824.5,631.11
2016,5,10,16,15,779.0,92.5,2.55,21.5,512.0,779.73,603.4
2016,5,10,16,30,756.0,89.0,2.6,21.0,462.0,733.19,573.78
2016,5,10,16,45,726.5,84.5,2.65,20.5,411.0,679.08,537.77
2016,5,10,17,0,697.0,80.0,2.7,20.0,360.0,628.04,502.96
2016,5,10,17,15,654.5,74.5,2.65,19.0,308.0,563.27,455.65
2016,5,10,17,30,612.0,69.0,2.6,18.0,256.0,499.96,407.34
2016,5,10,17,45,552.0,61.5,2.6,17.5,206.5,425.83,347.66
2016,5,10,18,0,492.0,54.0,2.6,17.0,157.0,355.92,288.98
2016,5,10,18,15,398.0,44.5,2.5,16.5,113.0,271.89,216.87
2016,5,10,18,30,304.0,35.0,2.4,16.0,69.0,197.14,149.75
2016,5,10,18,45,152.0,17.5,2.3,15.5,34.5,95.93,40.82
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.5,8.0,6.29,0.0
2016,5,11,5,30,0.0,16.0,2.0,12.0,16.0,12.18,3.19
2016,5,11,5,45,0.0,31.5,2.1,12.5,31.5,24.04,15.23
2016,5,11,6,0,0.0,47.0,2.2,13.0,47.0,35.44,25.81
2016,5,11,6,15,0.0,65.5,2.1,13.0,65.5,48.76,38.04
2016,5,11,6,30,0.0,84.0,2.0,13.0,84.0,61.97,50.03
2016,5,11,6,45,1.0,103.0,1.95,13.5,103.5,75.41,61.91
2016,5,11,7,0,2.0,122.0,1.9,14.0,123.0,88.76,73.46
2016,5,11,7,15,23.5,151.0,1.85,14.5,162.0,108.55,90.41
2016,5,11,7,30,45.0,180.0,1.8,15.0,201.0,123.11,102.52
2016,5,11,7,45,28.0,183.0,1.75,15.5,196.5,125.77,104.24
2016,5,11,8,0,11.0,186.0,1.7,16.0,192.0,133.88,110.6
2016,5,11,8,15,19.5,213.5,1.65,16.5,225.5,152.12,125.43
2016,5,11,8,30,28.0,241.0,1.6,17.0,259.0,160.32,131.64
2016,5,11,8,45,36.0,267.5,1.55,17.5,292.0,179.54,139.57
2016,5,11,9,0,44.0,294.0,1.5,18.0,325.0,202.83,156.31
2016,5,11,9,15,180.5,320.0,1.45,18.0,458.5,245.51,183.26
2016,5,11,9,30,317.0,346.0,1.4,18.0,592.0,306.73,225.72
2016,5,11,9,45,381.5,336.0,1.4,18.5,644.5,348.03,256.66
2016,5,11,10,0,446.0,326.0,1.4,19.0,697.0,392.93,291.18
2016,5,11,10,15,476.5,330.5,1.4,19.0,738.0,442.95,330.61
2016,5,11,10,30,507.0,335.0,1.4,19.0,779.0,495.65,371.42
2016,5,11,10,45,703.0,232.0,1.45,19.5,863.0,561.98,421.55
2016,5,11,11,0,899.0,129.0,1.5,20.0,947.0,634.97,476.84
2016,5,11,11,15,901.5,129.5,1.55,20.0,960.0,682.24,512.72
2016,5,11,11,30,904.0,130.0,1.6,20.0,973.0,727.31,546.38
2016,5,11,11,45,908.0,128.5,1.65,20.5,979.0,769.56,576.32
2016,5,11,12,0,912.0,127.0,1.7,21.0,985.0,809.32,603.75
2016,5,11,12,15,911.5,126.5,1.75,21.0,982.0,843.63,626.9
2016,5,11,12,30,911.0,126.0,1.8,21.0,979.0,874.8,647.95
2016,5,11,12,45,912.0,123.5,1.9,21.0,970.0,902.25,667.09
2016,5,11,13,0,913.0,121.0,2.0,21.0,961.0,926.23,684.04
2016,5,11,13,15,909.0,120.0,2.05,21.0,943.5,943.45,696.12
2016,5,11,13,30,905.0,119.0,2.1,21.0,926.0,956.85,705.86
2016,5,11,13,45,899.5,118.0,2.15,21.0,901.0,964.97,712.31
2016,5,11,14,0,894.0,117.0,2.2,21.0,876.0,969.18,716.38
2016,5,11,14,15,886.0,115.5,2.2,21.0,845.0,966.65,715.66
2016,5,11,14,30,878.0,114.0,2.2,21.0,814.0,960.25,712.59
2016,5,11,14,45,867.0,112.0,2.2,21.0,776.5,946.74,704.97
2016,5,11,15,0,856.0,110.0,2.2,21.0,739.0,929.6,695.1
2016,5,11,15,15,842.0,107.5,2.15,20.5,696.5,917.35,689.41
2016,5,11,15,30,828.0,105.0,2.1,20.0,654.0,889.79,673.37
2016,5,11,15,45,810.5,102.0,2.1,20.0,607.5,855.51,651.99
2016,5,11,16,0,793.0,99.0,2.1,20.0,561.0,818.58,628.62
2016,5,11,16,15,770.0,95.5,2.05,19.5,511.5,774.12,600.39
2016,5,11,16,30,747.0,92.0,2.0,19.0,462.0,727.9,570.4
2016,5,11,16,45,718.0,87.0,1.95,19.0,411.0,677.68,535.79
2016,5,11,17,0,689.0,82.0,1.9,19.0,360.0,623.31,497.31
2016,5,11,17,15,646.0,76.5,1.8,18.5,308.5,558.6,449.23
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,495.4,400.58
2016,5,11,17,45,545.0,63.0,1.65,17.5,207.5,422.4,342.48
2016,5,11,18,0,487.0,55.0,1.6,17.0,158.0,353.45,285.27
2016,5,11,18,15,394.5,45.0,1.55,16.0,114.0,270.01,214.92
2016,5,11,18,30,302.0,35.0,1.5,15.0,70.0,195.77,149.3
2016,5,11,18,45,151.0,17.5,1.45,14.5,35.0,95.8,45.79
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.5,2.25,10.5,19.5,11.41,0.0
2016,5,12,5,30,136.0,29.0,2.4,11.0,39.0,21.83,10.73
2016,5,12,5,45,231.5,44.0,2.55,11.5,78.0,33.06,23.19
2016,5,12,6,0,327.0,59.0,2.7,12.0,117.0,44.27,33.77
2016,5,12,6,15,163.5,61.0,2.7,12.0,90.0,45.22,35.03
2016,5,12,6,30,0.0,63.0,2.7,12.0,63.0,47.91,37.63
2016,5,12,6,45,0.0,78.0,2.75,12.5,78.0,58.9,47.42
2016,5,12,7,0,0.0,93.0,2.8,13.0,93.0,69.81,56.96
2016,5,12,7,15,8.5,129.0,2.75,13.5,133.0,94.57,78.56
2016,5,12,7,30,17.0,165.0,2.7,14.0,173.0,118.56,99.07
2016,5,12,7,45,36.0,195.5,2.65,14.5,215.0,132.87,110.88
2016,5,12,8,0,55.0,226.0,2.6,15.0,257.0,150.88,125.7
2016,5,12,8,15,41.0,233.5,2.55,15.5,258.0,155.76,129.17
2016,5,12,8,30,27.0,241.0,2.5,16.0,259.0,160.34,132.39
2016,5,12,8,45,140.0,281.5,2.5,16.5,380.5,185.34,142.47
2016,5,12,9,0,253.0,322.0,2.5,17.0,502.0,228.66,169.11
2016,5,12,9,15,330.0,319.0,2.4,17.0,567.5,265.68,193.98
2016,5,12,9,30,407.0,316.0,2.3,17.0,633.0,306.32,223.98
2016,5,12,9,45,625.0,225.5,2.25,17.5,735.0,349.01,253.13
2016,5,12,10,0,843.0,135.0,2.2,18.0,837.0,413.33,302.16
2016,5,12,10,15,673.0,236.0,2.15,18.0,807.5,461.58,345.76
2016,5,12,10,30,503.0,337.0,2.1,18.0,778.0,494.07,374.02
2016,5,12,10,45,686.0,237.5,2.1,18.5,854.5,555.61,421.41
2016,5,12,11,0,869.0,138.0,2.1,19.0,931.0,622.46,472.99
2016,5,12,11,15,872.0,138.5,2.1,19.0,943.5,668.67,508.5
2016,5,12,11,30,875.0,139.0,2.1,19.0,956.0,712.83,541.76
2016,5,12,11,45,705.0,254.0,2.1,19.5,915.0,737.37,555.7
2016,5,12,12,0,535.0,369.0,2.1,20.0,874.0,735.46,550.55
2016,5,12,12,15,704.5,255.0,2.1,20.0,917.5,804.72,603.06
2016,5,12,12,30,874.0,141.0,2.1,20.0,961.0,854.85,640.29
2016,5,12,12,45,849.0,154.0,2.15,20.0,944.0,872.06,652.08
2016,5,12,13,0,824.0,167.0,2.2,20.0,927.0,901.38,672.39
2016,5,12,13,15,819.5,166.0,2.25,20.0,910.0,917.61,683.88
2016,5,12,13,30,815.0,165.0,2.3,20.0,893.0,930.16,693.14
2016,5,12,13,45,807.5,163.5,2.35,20.0,868.5,935.72,697.9
2016,5,12,14,0,800.0,162.0,2.4,20.0,844.0,937.49,700.34
2016,5,12,14,15,791.0,160.0,2.4,19.5,813.5,933.62,700.02
2016,5,12,14,30,782.0,158.0,2.4,19.0,783.0,926.06,697.4
2016,5,12,14,45,773.0,153.5,2.45,19.0,747.5,912.45,689.94
2016,5,12,15,0,764.0,149.0,2.5,19.0,712.0,895.34,680.2
2016,5,12,15,15,748.0,145.5,2.55,18.5,670.5,876.58,670.65
2016,5,12,15,30,732.0,142.0,2.6,18.0,629.0,847.73,653.99
2016,5,12,15,45,718.0,135.5,2.65,18.0,585.0,814.63,632.99
2016,5,12,16,0,704.0,129.0,2.7,18.0,541.0,778.99,609.96
2016,5,12,16,15,678.0,124.0,2.75,17.5,492.5,732.75,579.97
2016,5,12,16,30,652.0,119.0,2.8,17.0,444.0,685.19,548.35
2016,5,12,16,45,482.0,133.5,2.9,17.0,359.5,538.46,437.08
2016,5,12,17,0,312.0,148.0,3.0,17.0,275.0,395.23,324.13
2016,5,12,17,15,279.5,133.0,3.0,16.5,235.0,345.1,284.92
2016,5,12,17,30,247.0,118.0,3.0,16.0,195.0,296.95,245.78
2016,5,12,17,45,219.0,98.5,3.05,15.5,157.5,248.31,205.24
2016,5,12,18,0,191.0,79.0,3.1,15.0,120.0,201.62,165.13
2016,5,12,18,15,144.5,60.0,3.05,14.5,86.5,148.63,118.81
2016,5,12,18,30,98.0,41.0,3.0,14.0,53.0,99.82,75.32
2016,5,12,18,45,49.0,24.0,2.95,13.5,30.0,47.2,22.18
2016,5,12,19,0,0.0,7.0,2.9,13.0,7.0,5.51,0.0
2016,5,12,19,15,0.0,3.5,2.9,12.5,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,85.0,14.5,2.7,10.5,21.5,11.41,0.0
2016,5,13,5,30,170.0,29.0,2.8,11.0,43.0,21.96,11.23
2016,5,13,5,45,275.0,42.5,2.95,11.5,83.5,32.26,22.54
2016,5,13,6,0,380.0,56.0,3.1,12.0,124.0,42.61,32.32
2016,5,13,6,15,450.5,65.5,3.1,12.0,171.5,52.24,41.32
2016,5,13,6,30,521.0,75.0,3.1,12.0,219.0,59.33,47.87
2016,5,13,6,45,405.5,105.5,3.15,12.5,231.5,75.74,62.45
2016,5,13,7,0,290.0,136.0,3.2,13.0,244.0,94.64,78.97
2016,5,13,7,15,338.5,149.5,3.15,13.0,294.0,103.57,86.61
2016,5,13,7,30,387.0,163.0,3.1,13.0,344.0,108.63,90.76
2016,5,13,7,45,390.0,184.0,3.1,13.5,383.5,119.63,99.85
2016,5,13,8,0,393.0,205.0,3.1,14.0,423.0,129.99,108.27
2016,5,13,8,15,370.5,232.0,3.1,14.5,452.0,148.6,123.67
