Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,30,348.0,259.0,3.1,15.0,481.0,160.97,133.54
2016,5,13,8,45,586.0,190.5,3.1,15.5,594.5,147.0,101.14
2016,5,13,9,0,824.0,122.0,3.1,16.0,708.0,183.22,110.07
2016,5,13,9,15,836.0,124.0,3.15,16.0,747.0,241.42,154.51
2016,5,13,9,30,848.0,126.0,3.2,16.0,786.0,300.37,204.85
2016,5,13,9,45,638.0,231.0,3.25,16.5,739.5,355.79,259.9
2016,5,13,10,0,428.0,336.0,3.3,17.0,693.0,390.92,295.31
2016,5,13,10,15,662.5,229.0,3.35,17.0,802.0,451.26,341.85
2016,5,13,10,30,897.0,122.0,3.4,17.0,911.0,529.58,404.17
2016,5,13,10,45,903.5,121.0,3.5,17.5,931.5,581.68,446.93
2016,5,13,11,0,910.0,120.0,3.6,18.0,952.0,632.29,487.4
2016,5,13,11,15,912.5,120.5,3.7,18.0,964.5,679.78,525.38
2016,5,13,11,30,915.0,121.0,3.8,18.0,977.0,725.05,560.88
2016,5,13,11,45,918.0,120.0,3.9,18.0,982.5,767.12,593.41
2016,5,13,12,0,921.0,119.0,4.0,18.0,988.0,806.61,623.28
2016,5,13,12,15,920.0,119.0,4.05,18.0,985.0,840.99,647.66
2016,5,13,12,30,919.0,119.0,4.1,18.0,982.0,872.2,669.79
2016,5,13,12,45,916.0,119.0,4.15,18.0,971.5,898.39,688.4
2016,5,13,13,0,913.0,119.0,4.2,18.0,961.0,921.01,704.61
2016,5,13,13,15,909.5,118.5,4.2,17.5,944.0,939.07,718.83
2016,5,13,13,30,906.0,118.0,4.2,17.0,927.0,953.34,730.59
2016,5,13,13,45,904.5,114.5,4.25,17.0,904.0,962.77,738.05
2016,5,13,14,0,903.0,111.0,4.3,17.0,881.0,968.26,742.94
2016,5,13,14,15,896.0,109.5,4.25,17.0,850.5,966.6,742.49
2016,5,13,14,30,889.0,108.0,4.2,17.0,820.0,961.06,739.52
2016,5,13,14,45,884.0,104.0,4.2,17.0,784.5,950.99,733.83
2016,5,13,15,0,879.0,100.0,4.2,17.0,749.0,937.09,725.59
2016,5,13,15,15,867.0,98.0,4.15,16.5,707.0,915.21,712.91
2016,5,13,15,30,855.0,96.0,4.1,16.0,665.0,890.02,697.89
2016,5,13,15,45,845.0,91.0,4.05,16.0,620.5,860.14,678.15
2016,5,13,16,0,835.0,86.0,4.0,16.0,576.0,836.54,662.93
2016,5,13,16,15,814.5,83.5,3.9,15.5,526.5,794.36,634.91
2016,5,13,16,30,794.0,81.0,3.8,15.0,477.0,750.18,605.05
2016,5,13,16,45,772.0,75.5,3.75,15.0,427.0,699.64,568.91
2016,5,13,17,0,750.0,70.0,3.7,15.0,377.0,647.89,531.09
2016,5,13,17,15,712.0,65.5,3.6,14.5,324.5,585.47,483.98
2016,5,13,17,30,674.0,61.0,3.5,14.0,272.0,523.89,435.0
2016,5,13,17,45,622.0,55.0,3.45,13.5,222.0,456.68,379.49
2016,5,13,18,0,570.0,49.0,3.4,13.0,172.0,390.01,322.2
2016,5,13,18,15,482.0,41.0,3.2,12.5,126.0,307.17,249.56
2016,5,13,18,30,394.0,33.0,3.0,12.0,80.0,232.83,181.57
2016,5,13,18,45,248.0,22.0,2.85,11.5,46.5,138.92,79.95
2016,5,13,19,0,102.0,11.0,2.7,11.0,13.0,41.55,0.0
2016,5,13,19,15,51.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.1,12.0,7.5,5.9,0.0
2016,5,14,5,30,0.0,15.0,2.2,12.0,15.0,11.41,3.26
2016,5,14,5,45,0.0,28.0,2.35,12.5,28.0,21.37,13.02
2016,5,14,6,0,0.0,41.0,2.5,13.0,41.0,31.36,22.26
2016,5,14,6,15,0.0,56.5,2.5,13.5,56.5,42.82,32.71
2016,5,14,6,30,0.0,72.0,2.5,14.0,72.0,54.15,42.89
2016,5,14,6,45,0.0,88.0,2.55,14.5,88.0,65.74,53.1
2016,5,14,7,0,0.0,104.0,2.6,15.0,104.0,77.24,63.05
2016,5,14,7,15,4.0,130.5,2.5,15.0,132.5,95.55,78.91
2016,5,14,7,30,8.0,157.0,2.4,15.0,161.0,113.55,94.29
2016,5,14,7,45,4.0,151.5,2.3,15.5,153.5,111.03,91.57
2016,5,14,8,0,0.0,146.0,2.2,16.0,146.0,108.08,88.56
2016,5,14,8,15,0.0,137.5,2.1,16.0,137.5,102.88,83.81
2016,5,14,8,30,0.0,129.0,2.0,16.0,129.0,97.37,78.83
2016,5,14,8,45,13.5,200.5,1.95,16.5,210.0,147.06,114.92
2016,5,14,9,0,27.0,272.0,1.9,17.0,291.0,188.1,146.22
2016,5,14,9,15,26.0,283.0,1.9,17.0,302.5,200.61,155.68
2016,5,14,9,30,25.0,294.0,1.9,17.0,314.0,220.31,171.02
2016,5,14,9,45,92.0,351.0,1.9,17.5,427.5,275.75,211.61
2016,5,14,10,0,159.0,408.0,1.9,18.0,541.0,343.55,261.78
2016,5,14,10,15,94.5,379.0,1.95,18.0,459.0,316.46,242.82
2016,5,14,10,30,30.0,350.0,2.0,18.0,377.0,275.49,212.43
2016,5,14,10,45,107.0,404.0,2.05,18.5,502.0,362.41,278.31
2016,5,14,11,0,184.0,458.0,2.1,19.0,627.0,458.74,349.6
2016,5,14,11,15,548.0,287.5,2.15,19.0,798.5,583.77,445.4
2016,5,14,11,30,912.0,117.0,2.2,19.0,970.0,718.5,547.4
2016,5,14,11,45,911.0,118.5,2.25,19.0,974.5,759.39,577.27
2016,5,14,12,0,910.0,120.0,2.3,19.0,979.0,797.51,605.25
2016,5,14,12,15,687.0,254.5,2.35,19.0,902.5,787.33,594.38
2016,5,14,12,30,464.0,389.0,2.4,19.0,826.0,743.96,560.18
2016,5,14,12,45,675.0,260.0,2.45,19.5,887.5,836.79,629.91
2016,5,14,13,0,886.0,131.0,2.5,20.0,949.0,906.14,678.5
2016,5,14,13,15,645.5,255.0,2.55,20.0,845.5,848.69,637.44
2016,5,14,13,30,405.0,379.0,2.6,20.0,742.0,752.86,566.63
2016,5,14,13,45,633.5,254.0,2.65,20.0,803.5,865.72,652.62
2016,5,14,14,0,862.0,129.0,2.7,20.0,865.0,945.52,708.95
2016,5,14,14,15,614.5,239.5,2.75,19.5,755.0,850.66,644.51
2016,5,14,14,30,367.0,350.0,2.8,19.0,645.0,702.64,537.69
2016,5,14,14,45,246.5,348.5,2.85,19.0,543.0,590.74,456.39
2016,5,14,15,0,126.0,347.0,2.9,19.0,441.0,457.9,356.52
2016,5,14,15,15,70.5,288.0,2.9,18.5,340.5,327.17,257.66
2016,5,14,15,30,15.0,229.0,2.9,18.0,240.0,202.4,159.28
2016,5,14,15,45,7.5,162.0,2.95,18.0,167.5,136.55,106.84
2016,5,14,16,0,0.0,95.0,3.0,18.0,95.0,73.35,55.26
2016,5,14,16,15,0.0,88.5,2.95,17.5,88.5,68.12,51.27
2016,5,14,16,30,0.0,82.0,2.9,17.0,82.0,63.04,47.33
2016,5,14,16,45,224.0,104.0,2.9,17.0,196.0,286.91,238.01
2016,5,14,17,0,448.0,126.0,2.9,17.0,310.0,485.41,398.12
2016,5,14,17,15,405.0,117.0,2.85,16.5,266.0,427.73,351.85
2016,5,14,17,30,362.0,108.0,2.8,16.0,222.0,372.39,307.46
2016,5,14,17,45,329.5,91.0,2.75,16.0,180.5,317.27,261.56
2016,5,14,18,0,297.0,74.0,2.7,16.0,139.0,264.32,216.07
2016,5,14,18,15,279.5,57.5,2.55,15.5,106.0,221.85,178.15
2016,5,14,18,30,262.0,41.0,2.4,15.0,73.0,180.66,139.31
2016,5,14,18,45,150.5,26.0,2.25,14.5,42.5,104.35,61.41
2016,5,14,19,0,39.0,11.0,2.1,14.0,12.0,21.19,0.0
2016,5,14,19,15,19.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,15.5,2.2,11.5,23.0,11.78,0.0
2016,5,15,5,30,172.0,31.0,2.2,12.0,46.0,23.42,12.93
2016,5,15,5,45,276.5,43.5,2.25,13.0,85.5,32.99,23.13
2016,5,15,6,0,381.0,56.0,2.3,14.0,125.0,45.0,34.21
2016,5,15,6,15,451.0,64.5,2.15,14.5,172.5,51.36,40.15
2016,5,15,6,30,521.0,73.0,2.0,15.0,220.0,57.71,45.87
2016,5,15,6,45,576.5,78.5,1.85,15.5,271.0,61.63,49.26
2016,5,15,7,0,632.0,84.0,1.7,16.0,322.0,65.6,52.56
2016,5,15,7,15,667.5,89.0,1.65,16.5,373.0,68.88,55.17
2016,5,15,7,30,703.0,94.0,1.6,17.0,424.0,72.11,57.68
2016,5,15,7,45,733.5,96.5,1.55,17.5,474.5,79.67,63.89
2016,5,15,8,0,764.0,99.0,1.5,18.0,525.0,81.17,64.82
2016,5,15,8,15,784.0,102.0,1.5,18.5,572.5,82.73,65.8
2016,5,15,8,30,804.0,105.0,1.5,19.0,620.0,84.21,66.73
2016,5,15,8,45,823.5,106.0,1.5,19.5,664.5,116.76,69.85
2016,5,15,9,0,843.0,107.0,1.5,20.0,709.0,182.0,106.43
2016,5,15,9,15,855.0,108.5,1.55,20.0,748.0,239.61,149.11
2016,5,15,9,30,867.0,110.0,1.6,20.0,787.0,297.81,197.6
2016,5,15,9,45,886.0,106.5,1.65,20.5,823.5,355.24,246.62
2016,5,15,10,0,905.0,103.0,1.7,21.0,860.0,413.4,296.09
2016,5,15,10,15,911.0,104.0,1.85,21.0,887.0,469.68,344.3
2016,5,15,10,30,917.0,105.0,2.0,21.0,914.0,524.87,390.52
2016,5,15,10,45,922.5,105.5,2.15,21.5,934.5,578.13,433.28
2016,5,15,11,0,928.0,106.0,2.3,22.0,955.0,629.8,473.6
2016,5,15,11,15,930.5,106.5,2.4,22.0,968.0,677.77,510.89
2016,5,15,11,30,933.0,107.0,2.5,22.0,981.0,723.48,545.72
2016,5,15,11,45,933.0,108.0,2.7,22.0,986.0,765.35,577.73
2016,5,15,12,0,933.0,109.0,2.9,22.0,991.0,804.44,606.89
2016,5,15,12,15,932.5,109.0,2.95,22.0,988.5,839.35,630.91
2016,5,15,12,30,932.0,109.0,3.0,22.0,986.0,871.09,652.73
2016,5,15,12,45,932.0,107.0,3.15,22.0,977.0,898.16,672.06
2016,5,15,13,0,932.0,105.0,3.3,22.0,968.0,921.69,689.09
2016,5,15,13,15,928.5,104.5,3.35,22.0,950.5,939.8,701.91
2016,5,15,13,30,925.0,104.0,3.4,22.0,933.0,954.07,712.29
2016,5,15,13,45,918.5,103.5,3.5,22.0,908.0,961.68,718.68
2016,5,15,14,0,912.0,103.0,3.6,22.0,883.0,965.33,722.6
2016,5,15,14,15,904.5,102.0,3.65,21.5,852.5,963.62,724.11
2016,5,15,14,30,897.0,101.0,3.7,21.0,822.0,958.02,723.16
2016,5,15,14,45,887.5,99.0,3.75,21.0,785.0,945.7,716.37
2016,5,15,15,0,878.0,97.0,3.8,21.0,748.0,929.69,707.16
2016,5,15,15,15,865.0,95.0,3.85,20.5,706.0,906.93,694.68
2016,5,15,15,30,852.0,93.0,3.9,20.0,664.0,880.92,679.86
2016,5,15,15,45,834.5,91.0,4.0,20.0,617.5,847.9,658.91
2016,5,15,16,0,817.0,89.0,4.1,20.0,571.0,821.7,642.68
2016,5,15,16,15,743.0,96.5,4.1,19.5,506.0,747.29,591.71
2016,5,15,16,30,669.0,104.0,4.1,19.0,441.0,678.13,543.59
2016,5,15,16,45,689.5,90.5,4.1,18.5,405.5,654.98,529.19
2016,5,15,17,0,710.0,77.0,4.1,18.0,370.0,624.59,508.61
2016,5,15,17,15,670.0,72.0,4.0,17.5,318.5,565.08,463.13
2016,5,15,17,30,630.0,67.0,3.9,17.0,267.0,503.85,414.71
2016,5,15,17,45,568.0,61.5,3.85,17.0,217.0,430.69,354.24
2016,5,15,18,0,506.0,56.0,3.8,17.0,167.0,361.77,295.28
2016,5,15,18,15,419.0,46.5,3.7,16.5,122.5,281.11,225.71
2016,5,15,18,30,332.0,37.0,3.6,16.0,78.0,208.86,161.33
2016,5,15,18,45,198.5,24.0,3.5,15.5,45.5,123.0,75.7
2016,5,15,19,0,65.0,11.0,3.4,15.0,13.0,29.5,0.0
2016,5,15,19,15,32.5,5.5,3.4,14.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.0,15.0,2.0,11.5,23.0,11.43,0.0
2016,5,16,5,30,178.0,30.0,2.0,12.0,46.0,22.73,12.62
2016,5,16,5,45,274.5,43.0,2.05,12.5,85.5,32.63,22.91
2016,5,16,6,0,371.0,56.0,2.1,13.0,125.0,42.57,32.23
2016,5,16,6,15,439.5,65.0,2.05,13.5,171.5,51.59,40.54
2016,5,16,6,30,508.0,74.0,2.0,14.0,218.0,58.27,46.56
2016,5,16,6,45,560.0,80.5,2.0,15.0,268.0,62.83,50.41
2016,5,16,7,0,612.0,87.0,2.0,16.0,318.0,67.37,54.1
2016,5,16,7,15,647.5,92.0,2.0,16.5,368.5,70.53,56.61
2016,5,16,7,30,683.0,97.0,2.0,17.0,419.0,73.65,59.02
2016,5,16,7,45,715.0,99.5,2.05,17.5,469.5,75.04,59.89
2016,5,16,8,0,747.0,102.0,2.1,18.0,520.0,82.77,66.21
2016,5,16,8,15,767.0,105.5,2.1,18.5,567.0,84.55,67.37
2016,5,16,8,30,787.0,109.0,2.1,19.0,614.0,86.24,68.46
2016,5,16,8,45,806.0,110.0,2.1,19.5,658.0,117.56,71.19
2016,5,16,9,0,825.0,111.0,2.1,20.0,702.0,174.23,101.21
2016,5,16,9,15,837.0,113.0,2.1,20.5,740.5,238.26,148.82
2016,5,16,9,30,849.0,115.0,2.1,21.0,779.0,295.66,196.25
2016,5,16,9,45,866.5,112.0,2.1,21.5,814.5,351.91,244.28
2016,5,16,10,0,884.0,109.0,2.1,22.0,850.0,408.76,292.66
2016,5,16,10,15,891.0,110.0,2.1,22.0,877.5,464.29,339.83
2016,5,16,10,30,898.0,111.0,2.1,22.0,905.0,518.88,385.01
2016,5,16,10,45,903.0,112.0,2.15,22.5,925.0,571.24,426.6
2016,5,16,11,0,908.0,113.0,2.2,23.0,945.0,622.04,465.67
2016,5,16,11,15,910.5,113.5,2.25,23.0,958.0,669.11,501.88
2016,5,16,11,30,913.0,114.0,2.3,23.0,971.0,713.97,535.66
2016,5,16,11,45,914.5,114.0,2.35,23.5,976.5,755.35,565.21
2016,5,16,12,0,916.0,114.0,2.4,24.0,982.0,794.11,592.08
2016,5,16,12,15,915.5,114.0,2.45,24.0,980.0,828.48,615.42
2016,5,16,12,30,915.0,114.0,2.5,24.0,978.0,859.76,636.64
2016,5,16,12,45,914.0,113.0,2.6,24.0,968.0,886.48,655.21
2016,5,16,13,0,913.0,112.0,2.7,24.0,958.0,909.72,671.56
2016,5,16,13,15,909.5,111.5,2.75,24.0,941.0,927.59,684.05
2016,5,16,13,30,906.0,111.0,2.8,24.0,924.0,941.69,694.2
2016,5,16,13,45,901.0,109.5,2.85,24.0,900.0,949.64,700.42
2016,5,16,14,0,896.0,108.0,2.9,24.0,876.0,953.69,704.25
2016,5,16,14,15,888.5,106.5,2.9,23.5,845.5,951.51,705.1
2016,5,16,14,30,881.0,105.0,2.9,23.0,815.0,945.5,703.57
2016,5,16,14,45,867.5,105.0,2.95,23.0,777.5,931.7,695.99
2016,5,16,15,0,854.0,105.0,3.0,23.0,740.0,914.39,686.16
2016,5,16,15,15,841.0,103.0,3.0,22.5,698.5,892.1,673.94
2016,5,16,15,30,828.0,101.0,3.0,22.0,657.0,877.37,666.92
2016,5,16,15,45,805.5,100.0,3.05,22.0,610.0,841.26,644.03
2016,5,16,16,0,783.0,99.0,3.1,22.0,563.0,802.75,619.35
2016,5,16,16,15,760.5,96.0,3.1,21.5,514.5,759.91,592.09
2016,5,16,16,30,738.0,93.0,3.1,21.0,466.0,715.32,563.02
2016,5,16,16,45,706.5,89.0,3.1,21.0,415.5,664.94,527.98
2016,5,16,17,0,675.0,85.0,3.1,21.0,365.0,610.78,488.87
2016,5,16,17,15,634.0,79.5,3.05,20.0,314.0,548.48,443.15
2016,5,16,17,30,593.0,74.0,3.0,19.0,263.0,487.52,396.64
2016,5,16,17,45,533.0,67.0,2.95,18.5,214.0,415.46,338.61
2016,5,16,18,0,473.0,60.0,2.9,18.0,165.0,347.52,281.82
2016,5,16,18,15,386.0,50.0,2.85,17.5,121.5,268.02,214.01
2016,5,16,18,30,299.0,40.0,2.8,17.0,78.0,196.9,151.5
2016,5,16,18,45,176.0,26.0,2.75,16.5,46.0,114.27,71.96
2016,5,16,19,0,53.0,12.0,2.7,16.0,14.0,26.39,0.0
2016,5,16,19,15,26.5,6.0,2.65,15.5,7.0,4.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,14.5,1.85,14.5,26.5,11.69,0.0
2016,5,17,5,30,267.0,29.0,1.9,15.0,53.0,23.71,13.4
2016,5,17,5,45,370.0,39.0,1.95,16.0,95.5,31.85,21.92
2016,5,17,6,0,473.0,49.0,2.0,17.0,138.0,40.04,29.5
2016,5,17,6,15,539.5,56.0,2.0,17.5,186.5,45.6,34.62
2016,5,17,6,30,606.0,63.0,2.0,18.0,235.0,51.18,39.59
2016,5,17,6,45,653.0,68.0,2.05,18.5,287.0,55.06,42.9
2016,5,17,7,0,700.0,73.0,2.1,19.0,339.0,63.8,50.34
2016,5,17,7,15,732.5,77.0,2.15,19.5,391.0,66.91,52.78
2016,5,17,7,30,765.0,81.0,2.2,20.0,443.0,69.99,55.14
2016,5,17,7,45,790.0,84.0,2.3,20.5,494.0,72.15,56.69
2016,5,17,8,0,815.0,87.0,2.4,21.0,545.0,74.26,58.18
2016,5,17,8,15,833.5,89.5,2.4,21.5,592.5,75.83,59.19
2016,5,17,8,30,852.0,92.0,2.4,22.0,640.0,86.31,67.71
2016,5,17,8,45,866.0,94.5,2.45,22.5,684.5,119.81,71.03
2016,5,17,9,0,880.0,97.0,2.5,23.0,729.0,179.26,101.91
2016,5,17,9,15,890.5,98.5,2.45,23.5,768.0,238.5,145.14
2016,5,17,9,30,901.0,100.0,2.4,24.0,807.0,298.13,194.1
2016,5,17,9,45,909.5,101.5,2.4,24.5,840.5,357.29,244.48
2016,5,17,10,0,918.0,103.0,2.4,25.0,874.0,416.13,294.33
2016,5,17,10,15,923.5,104.0,2.35,25.0,901.0,472.76,342.02
2016,5,17,10,30,929.0,105.0,2.3,25.0,928.0,528.24,387.46
2016,5,17,10,45,932.5,106.0,2.3,25.5,947.5,581.28,429.03
2016,5,17,11,0,936.0,107.0,2.3,26.0,967.0,632.52,467.86
2016,5,17,11,15,938.0,107.5,2.25,26.0,979.5,680.45,503.8
2016,5,17,11,30,940.0,108.0,2.2,26.0,992.0,726.04,537.08
2016,5,17,11,45,940.5,108.5,2.15,26.5,997.0,768.07,565.92
2016,5,17,12,0,941.0,109.0,2.1,27.0,1002.0,807.33,591.72
2016,5,17,12,15,940.0,109.0,2.05,27.0,999.0,842.05,613.96
2016,5,17,12,30,939.0,109.0,2.0,27.0,996.0,873.56,633.94
2016,5,17,12,45,937.0,108.5,2.0,27.0,985.5,900.41,651.29
2016,5,17,13,0,935.0,108.0,2.0,27.0,975.0,923.68,666.37
2016,5,17,13,15,931.0,107.0,2.0,27.0,957.5,940.99,677.69
2016,5,17,13,30,927.0,106.0,2.0,27.0,940.0,954.42,686.66
2016,5,17,13,45,920.5,105.5,2.0,27.0,915.0,962.11,692.12
2016,5,17,14,0,914.0,105.0,2.0,27.0,890.0,965.84,695.23
2016,5,17,14,15,906.5,104.0,2.05,27.0,859.0,964.21,695.64
2016,5,17,14,30,899.0,103.0,2.1,27.0,828.0,958.69,693.74
2016,5,17,14,45,889.5,101.0,2.15,27.0,791.0,946.47,687.64
2016,5,17,15,0,880.0,99.0,2.2,27.0,754.0,930.55,679.27
2016,5,17,15,15,867.5,97.0,2.25,26.5,712.0,908.34,668.14
2016,5,17,15,30,855.0,95.0,2.3,26.0,670.0,882.86,654.78
2016,5,17,15,45,604.0,165.0,2.35,26.0,557.0,738.92,558.48
2016,5,17,16,0,353.0,235.0,2.4,26.0,444.0,554.88,425.48
2016,5,17,16,15,514.0,169.5,2.4,25.5,445.0,629.84,486.38
2016,5,17,16,30,675.0,104.0,2.4,25.0,446.0,680.54,526.91
2016,5,17,16,45,531.0,122.0,2.45,25.0,374.0,567.31,444.04
2016,5,17,17,0,387.0,140.0,2.5,25.0,302.0,454.01,358.65
2016,5,17,17,15,513.5,103.5,2.4,24.0,287.5,491.47,390.77
2016,5,17,17,30,640.0,67.0,2.3,23.0,273.0,508.32,405.32
2016,5,17,17,45,580.0,61.0,2.25,22.0,223.0,435.51,348.44
2016,5,17,18,0,520.0,55.0,2.2,21.0,173.0,366.79,292.83
2016,5,17,18,15,435.5,46.5,2.15,20.0,128.0,288.0,227.16
2016,5,17,18,30,351.0,38.0,2.1,19.0,83.0,217.2,165.86
2016,5,17,18,45,220.5,25.5,2.05,18.5,49.5,133.72,86.18
2016,5,17,19,0,90.0,13.0,2.0,18.0,16.0,38.94,0.0
2016,5,17,19,15,45.0,6.5,1.95,17.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,114.5,15.5,1.3,15.5,26.0,11.86,0.0
2016,5,18,5,30,229.0,31.0,1.3,16.0,52.0,23.68,13.49
2016,5,18,5,45,325.5,42.0,1.35,16.5,92.5,34.01,23.77
2016,5,18,6,0,422.0,53.0,1.4,17.0,133.0,42.78,31.92
2016,5,18,6,15,488.0,61.0,1.3,17.0,180.5,48.89,37.62
2016,5,18,6,30,554.0,69.0,1.2,17.0,228.0,54.99,43.12
2016,5,18,6,45,599.0,75.5,1.15,17.5,278.0,59.67,47.14
2016,5,18,7,0,644.0,82.0,1.1,18.0,328.0,64.3,50.97
2016,5,18,7,15,677.0,86.5,1.0,18.5,378.5,67.27,53.29
2016,5,18,7,30,710.0,91.0,0.9,19.0,429.0,70.19,55.52
2016,5,18,7,45,734.5,95.0,0.85,20.0,478.0,78.54,62.22
2016,5,18,8,0,759.0,99.0,0.8,21.0,527.0,80.95,63.78
2016,5,18,8,15,778.0,102.5,0.8,21.5,573.5,82.79,64.99
2016,5,18,8,30,797.0,106.0,0.8,22.0,620.0,84.53,66.11
2016,5,18,8,45,809.0,109.5,0.85,22.5,662.0,116.2,69.5
2016,5,18,9,0,821.0,113.0,0.9,23.0,704.0,173.6,99.41
2016,5,18,9,15,832.5,115.0,1.0,23.0,742.0,237.12,145.81
2016,5,18,9,30,844.0,117.0,1.1,23.0,780.0,293.98,192.24
2016,5,18,9,45,856.0,116.5,1.2,23.5,813.0,349.73,239.21
2016,5,18,10,0,868.0,116.0,1.3,24.0,846.0,405.56,286.15
2016,5,18,10,15,874.5,117.5,1.4,24.0,872.5,460.25,332.04
2016,5,18,10,30,881.0,119.0,1.5,24.0,899.0,514.0,376.1
2016,5,18,10,45,882.5,121.5,1.6,24.5,918.0,564.65,415.95
2016,5,18,11,0,884.0,124.0,1.7,25.0,937.0,613.46,453.23
2016,5,18,11,15,886.5,124.5,1.75,25.0,949.5,659.44,488.1
2016,5,18,11,30,889.0,125.0,1.8,25.0,962.0,703.29,520.64
2016,5,18,11,45,890.5,125.0,1.85,25.5,967.0,743.77,549.11
2016,5,18,12,0,892.0,125.0,1.9,26.0,972.0,781.71,575.21
2016,5,18,12,15,891.5,124.5,1.95,26.0,970.0,814.99,597.79
2016,5,18,12,30,891.0,124.0,2.0,26.0,968.0,845.26,618.06
2016,5,18,12,45,888.0,124.5,2.05,26.0,958.0,871.08,635.42
2016,5,18,13,0,885.0,125.0,2.1,26.0,948.0,893.5,650.63
2016,5,18,13,15,881.5,124.0,2.15,25.5,931.0,910.63,663.78
2016,5,18,13,30,878.0,123.0,2.2,25.0,914.0,924.08,674.73
2016,5,18,13,45,872.0,122.5,2.3,25.0,890.0,931.97,681.38
2016,5,18,14,0,866.0,122.0,2.4,25.0,866.0,936.1,685.74
2016,5,18,14,15,858.0,120.5,2.45,24.5,836.0,933.64,686.81
2016,5,18,14,30,850.0,119.0,2.5,24.0,806.0,927.47,685.59
2016,5,18,14,45,836.5,118.5,2.55,24.0,769.0,913.54,678.0
2016,5,18,15,0,823.0,118.0,2.6,24.0,732.0,908.53,676.52
2016,5,18,15,15,810.0,115.5,2.6,23.5,691.0,885.9,664.08
2016,5,18,15,30,797.0,113.0,2.6,23.0,650.0,860.11,649.58
2016,5,18,15,45,782.5,108.5,2.65,22.5,606.0,827.85,630.85
2016,5,18,16,0,768.0,104.0,2.7,22.0,562.0,792.91,609.98
2016,5,18,16,15,746.0,100.5,2.7,21.5,514.0,750.45,583.07
2016,5,18,16,30,724.0,97.0,2.7,21.0,466.0,710.03,557.14
2016,5,18,16,45,703.0,90.0,2.7,20.5,417.5,661.21,524.41
2016,5,18,17,0,682.0,83.0,2.7,20.0,369.0,611.34,489.63
2016,5,18,17,15,643.0,77.5,2.7,19.5,318.5,550.32,444.3
2016,5,18,17,30,604.0,72.0,2.7,19.0,268.0,490.49,398.2
2016,5,18,17,45,550.0,65.0,2.75,18.5,219.5,421.73,343.27
2016,5,18,18,0,496.0,58.0,2.8,18.0,171.0,356.53,289.0
2016,5,18,18,15,412.0,49.0,2.8,17.5,127.0,278.68,222.67
2016,5,18,18,30,328.0,40.0,2.8,17.0,83.0,208.76,161.23
2016,5,18,18,45,203.5,27.0,2.85,16.5,50.0,126.07,83.54
2016,5,18,19,0,79.0,14.0,2.9,16.0,17.0,36.16,0.0
2016,5,18,19,15,39.5,7.0,2.95,15.5,8.5,15.93,0.0
2016,5,18,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,100.5,17.5,3.95,11.0,27.0,13.3,0.0
2016,5,19,5,30,201.0,35.0,4.1,11.0,54.0,26.43,16.22
2016,5,19,5,45,308.5,46.5,4.35,11.5,95.5,35.33,25.45
2016,5,19,6,0,416.0,58.0,4.6,12.0,137.0,46.72,36.09
2016,5,19,6,15,373.5,79.0,4.6,12.5,166.5,58.33,46.73
2016,5,19,6,30,331.0,100.0,4.6,13.0,196.0,71.52,58.57
2016,5,19,6,45,380.5,109.5,4.7,13.5,240.0,77.85,64.07
2016,5,19,7,0,430.0,119.0,4.8,14.0,284.0,84.07,69.32
2016,5,19,7,15,481.5,126.5,4.6,14.5,336.0,88.98,73.3
2016,5,19,7,30,533.0,134.0,4.4,15.0,388.0,93.84,77.16
2016,5,19,7,45,430.5,179.5,4.25,15.5,399.0,117.52,97.28
2016,5,19,8,0,328.0,225.0,4.1,16.0,410.0,144.41,119.81
2016,5,19,8,15,339.5,244.0,4.0,16.5,450.0,153.84,127.17
2016,5,19,8,30,351.0,263.0,3.9,17.0,490.0,162.8,134.1
2016,5,19,8,45,615.5,183.5,3.8,17.5,614.0,141.08,95.94
2016,5,19,9,0,880.0,104.0,3.7,18.0,738.0,182.1,106.53
2016,5,19,9,15,890.5,106.0,3.55,18.5,777.0,241.61,150.74
2016,5,19,9,30,901.0,108.0,3.4,19.0,816.0,301.52,200.92
2016,5,19,9,45,897.5,115.5,3.25,19.5,846.0,360.85,252.84
2016,5,19,10,0,894.0,123.0,3.1,20.0,876.0,418.58,303.05
2016,5,19,10,15,899.5,124.5,3.15,20.0,902.5,474.35,351.34
2016,5,19,10,30,905.0,126.0,3.2,20.0,929.0,529.01,397.58
2016,5,19,10,45,910.0,126.0,3.25,20.0,949.0,581.05,440.63
2016,5,19,11,0,915.0,126.0,3.3,20.0,969.0,631.48,481.3
2016,5,19,11,15,918.0,127.0,3.35,20.0,982.0,679.57,519.19
2016,5,19,11,30,921.0,128.0,3.4,20.0,995.0,725.52,554.62
2016,5,19,11,45,923.5,127.0,3.45,20.5,1000.5,767.29,585.26
2016,5,19,12,0,926.0,126.0,3.5,21.0,1006.0,806.48,613.37
2016,5,19,12,15,926.0,125.5,3.55,21.0,1004.0,841.33,637.93
2016,5,19,12,30,926.0,125.0,3.6,21.0,1002.0,873.1,660.03
2016,5,19,12,45,665.0,262.0,3.7,21.0,888.5,822.38,622.21
2016,5,19,13,0,404.0,399.0,3.8,21.0,775.0,734.25,555.37
2016,5,19,13,15,391.5,397.0,3.95,21.0,756.5,723.66,549.61
2016,5,19,13,30,379.0,395.0,4.1,21.0,738.0,722.94,550.09
2016,5,19,13,45,646.0,254.5,4.25,21.0,819.5,870.31,662.26
2016,5,19,14,0,913.0,114.0,4.4,21.0,901.0,970.46,734.1
2016,5,19,14,15,725.0,198.5,4.5,20.5,809.5,907.52,692.99
2016,5,19,14,30,537.0,283.0,4.6,20.0,718.0,810.26,623.8
2016,5,19,14,45,571.0,253.5,4.7,20.0,697.5,813.72,629.79
2016,5,19,15,0,605.0,224.0,4.8,20.0,677.0,820.76,637.64
2016,5,19,15,15,722.0,166.5,4.9,19.0,676.5,864.95,675.63
2016,5,19,15,30,839.0,109.0,5.0,18.0,676.0,891.86,699.7
2016,5,19,15,45,703.0,139.0,5.1,17.5,592.0,795.64,632.85
2016,5,19,16,0,567.0,169.0,5.2,17.0,508.0,694.86,559.67
2016,5,19,16,15,489.5,174.0,5.25,16.5,449.0,612.48,498.37
2016,5,19,16,30,412.0,179.0,5.3,16.0,390.0,541.51,444.01
2016,5,19,16,45,427.0,155.5,5.4,15.5,354.0,513.99,425.05
2016,5,19,17,0,442.0,132.0,5.5,15.0,318.0,483.39,402.8
2016,5,19,17,15,403.0,122.5,5.4,14.5,275.0,428.48,358.67
2016,5,19,17,30,364.0,113.0,5.3,14.0,232.0,375.55,315.08
2016,5,19,17,45,329.5,96.5,5.25,13.5,190.0,320.1,268.38
2016,5,19,18,0,295.0,80.0,5.2,13.0,148.0,267.02,222.32
2016,5,19,18,15,242.5,63.5,5.2,12.5,110.5,207.96,170.08
2016,5,19,18,30,190.0,47.0,5.2,12.0,73.0,153.99,121.33
2016,5,19,18,45,95.0,31.5,5.25,12.0,44.5,81.58,54.76
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,12.83,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,124.0,17.0,4.5,10.0,29.0,13.0,0.0
2016,5,20,5,30,248.0,34.0,4.5,10.0,58.0,25.93,16.01
2016,5,20,5,45,354.5,44.0,4.55,10.5,100.5,35.76,25.98
2016,5,20,6,0,461.0,54.0,4.6,11.0,143.0,43.84,33.68
2016,5,20,6,15,527.0,61.5,4.6,11.5,192.0,49.63,39.13
2016,5,20,6,30,593.0,69.0,4.6,12.0,241.0,55.43,44.38
2016,5,20,6,45,643.5,73.0,4.7,12.5,293.0,58.47,47.0
2016,5,20,7,0,694.0,77.0,4.8,13.0,345.0,61.59,49.6
2016,5,20,7,15,726.0,81.5,4.75,13.0,396.5,70.06,56.98
2016,5,20,7,30,758.0,86.0,4.7,13.0,448.0,73.36,59.7
2016,5,20,7,45,782.0,89.5,4.7,13.5,498.5,75.72,61.45
2016,5,20,8,0,806.0,93.0,4.7,14.0,549.0,77.99,63.11
2016,5,20,8,15,824.0,95.5,4.65,14.0,596.5,79.38,64.11
2016,5,20,8,30,842.0,98.0,4.6,14.0,644.0,80.7,65.06
2016,5,20,8,45,853.0,102.0,4.6,14.5,687.0,121.54,76.03
2016,5,20,9,0,864.0,106.0,4.6,15.0,730.0,180.58,107.44
2016,5,20,9,15,875.0,108.0,4.6,15.0,769.0,239.15,151.75
2016,5,20,9,30,886.0,110.0,4.6,15.0,808.0,298.18,202.48
2016,5,20,9,45,895.5,110.5,4.6,15.5,841.5,356.01,254.03
2016,5,20,10,0,905.0,111.0,4.6,16.0,875.0,413.62,305.39
2016,5,20,10,15,911.0,112.5,4.6,16.0,902.0,469.96,355.52
2016,5,20,10,30,917.0,114.0,4.6,16.0,929.0,525.25,403.6
2016,5,20,10,45,918.5,116.5,4.65,16.0,948.0,577.59,448.29
2016,5,20,11,0,920.0,119.0,4.7,16.0,967.0,628.0,490.31
2016,5,20,11,15,922.5,119.5,4.7,16.0,980.0,675.49,528.91
2016,5,20,11,30,925.0,120.0,4.7,16.0,993.0,720.76,564.92
2016,5,20,11,45,924.0,121.5,4.75,16.0,997.5,761.93,597.35
2016,5,20,12,0,923.0,123.0,4.8,16.0,1002.0,800.32,627.17
2016,5,20,12,15,922.5,123.0,4.8,16.0,999.5,835.0,652.38
2016,5,20,12,30,922.0,123.0,4.8,16.0,997.0,866.58,675.02
2016,5,20,12,45,913.0,126.5,4.85,16.0,985.0,890.7,692.63
2016,5,20,13,0,904.0,130.0,4.9,16.0,973.0,911.12,707.72
2016,5,20,13,15,900.0,129.0,4.9,16.0,955.5,928.31,720.27
2016,5,20,13,30,896.0,128.0,4.9,16.0,938.0,941.73,730.26
2016,5,20,13,45,888.0,128.5,4.9,16.0,912.5,949.06,736.08
2016,5,20,14,0,880.0,129.0,4.9,16.0,887.0,952.56,739.36
2016,5,20,14,15,871.5,127.5,4.9,15.5,856.0,949.89,739.86
2016,5,20,14,30,863.0,126.0,4.9,15.0,825.0,943.43,737.83
2016,5,20,14,45,851.0,124.5,4.9,15.0,788.0,942.98,738.82
2016,5,20,15,0,839.0,123.0,4.9,15.0,751.0,925.72,727.86
2016,5,20,15,15,825.0,120.5,4.85,15.0,709.0,902.12,712.15
2016,5,20,15,30,811.0,118.0,4.8,15.0,667.0,875.32,694.15
2016,5,20,15,45,793.5,114.5,4.8,15.0,621.0,841.39,671.22
2016,5,20,16,0,776.0,111.0,4.8,15.0,575.0,804.85,646.21
2016,5,20,16,15,752.5,107.0,4.7,14.5,526.0,760.5,615.73
2016,5,20,16,30,729.0,103.0,4.6,14.0,477.0,718.77,586.82
2016,5,20,16,45,698.0,98.5,4.55,14.0,426.5,665.28,547.46
2016,5,20,17,0,667.0,94.0,4.5,14.0,376.0,611.41,506.06
2016,5,20,17,15,625.0,88.0,4.4,13.5,325.0,548.41,456.83
2016,5,20,17,30,583.0,82.0,4.3,13.0,274.0,486.79,407.17
2016,5,20,17,45,520.0,75.0,4.25,13.0,224.0,413.59,345.75
2016,5,20,18,0,457.0,68.0,4.2,13.0,174.0,344.64,286.1
2016,5,20,18,15,370.5,57.5,4.05,12.5,130.0,262.48,214.61
2016,5,20,18,30,284.0,47.0,3.9,12.0,86.0,194.04,153.41
2016,5,20,18,45,167.0,32.0,3.8,11.5,52.5,118.13,82.45
2016,5,20,19,0,50.0,17.0,3.7,11.0,19.0,38.44,0.0
2016,5,20,19,15,25.0,8.5,3.6,11.0,9.5,13.25,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,35.0,17.5,2.05,11.0,21.0,13.5,0.0
2016,5,21,5,30,70.0,35.0,2.1,11.0,42.0,26.2,16.31
2016,5,21,5,45,107.0,54.5,2.2,11.0,72.0,40.0,29.72
2016,5,21,6,0,144.0,74.0,2.3,11.0,102.0,53.15,42.04
2016,5,21,6,15,173.0,93.5,2.35,11.0,137.5,66.24,54.14
2016,5,21,6,30,202.0,113.0,2.4,11.0,173.0,79.02,65.74
2016,5,21,6,45,230.5,129.5,2.45,11.5,210.0,89.68,75.09
2016,5,21,7,0,259.0,146.0,2.5,12.0,247.0,100.06,83.98
2016,5,21,7,15,313.0,159.5,2.6,12.0,298.0,108.9,91.53
2016,5,21,7,30,367.0,173.0,2.7,12.0,349.0,117.6,98.85
2016,5,21,7,45,221.0,207.0,2.8,12.5,316.0,132.89,111.64
2016,5,21,8,0,75.0,241.0,2.9,13.0,283.0,159.56,134.04
2016,5,21,8,15,396.5,192.0,2.95,13.0,446.0,120.21,99.72
2016,5,21,8,30,718.0,143.0,3.0,13.0,609.0,97.29,79.67
2016,5,21,8,45,361.0,164.5,3.1,13.5,399.0,115.75,82.77
2016,5,21,9,0,4.0,186.0,3.2,14.0,189.0,138.48,109.0
2016,5,21,9,15,9.0,220.5,3.15,14.0,227.5,164.36,129.49
2016,5,21,9,30,14.0,255.0,3.1,14.0,266.0,191.17,150.62
2016,5,21,9,45,14.5,264.0,3.1,14.0,276.0,200.11,157.56
2016,5,21,10,0,15.0,273.0,3.1,14.0,286.0,209.13,164.62
2016,5,21,10,15,75.5,356.0,3.05,14.0,423.5,291.08,228.38
2016,5,21,10,30,136.0,439.0,3.0,14.0,561.0,383.25,299.29
2016,5,21,10,45,95.5,428.5,3.0,14.0,515.0,370.27,289.57
2016,5,21,11,0,55.0,418.0,3.0,14.0,469.0,349.86,273.97
2016,5,21,11,15,142.0,444.0,2.95,14.0,578.0,434.82,339.99
2016,5,21,11,30,229.0,470.0,2.9,14.0,687.0,526.54,409.81
2016,5,21,11,45,123.5,394.5,2.9,14.0,512.0,410.2,321.2
2016,5,21,12,0,18.0,319.0,2.9,14.0,337.0,263.6,206.69
2016,5,21,12,15,87.0,399.0,2.9,14.0,482.5,395.47,310.83
2016,5,21,12,30,156.0,479.0,2.9,14.0,628.0,539.27,419.78
2016,5,21,12,45,99.0,441.0,2.9,14.0,535.0,455.6,355.71
2016,5,21,13,0,42.0,403.0,2.9,14.0,442.0,379.28,296.9
2016,5,21,13,15,27.0,325.5,2.9,14.0,350.0,301.02,236.84
2016,5,21,13,30,12.0,248.0,2.9,14.0,258.0,208.84,164.4
2016,5,21,13,45,6.0,196.0,2.9,14.0,201.5,160.94,126.28
2016,5,21,14,0,0.0,144.0,2.9,14.0,145.0,113.13,87.58
2016,5,21,14,15,2.0,158.5,2.9,14.0,160.5,126.86,99.03
2016,5,21,14,30,4.0,173.0,2.9,14.0,176.0,140.83,110.61
2016,5,21,14,45,62.0,262.5,2.9,14.0,309.5,288.43,231.29
2016,5,21,15,0,120.0,352.0,2.9,14.0,443.0,452.88,360.39
2016,5,21,15,15,256.0,310.5,2.9,14.0,489.5,556.17,443.06
2016,5,21,15,30,392.0,269.0,2.9,14.0,536.0,632.86,504.81
2016,5,21,15,45,341.5,260.0,2.9,14.5,481.0,574.08,459.46
2016,5,21,16,0,291.0,251.0,2.9,15.0,426.0,516.01,414.89
2016,5,21,16,15,262.5,232.5,2.9,14.5,380.5,467.09,378.82
2016,5,21,16,30,234.0,214.0,2.9,14.0,335.0,418.58,342.22
2016,5,21,16,45,427.0,158.5,2.95,14.0,351.0,515.61,423.66
2016,5,21,17,0,620.0,103.0,3.0,14.0,367.0,586.75,482.41
2016,5,21,17,15,578.5,96.5,2.95,13.5,317.0,525.35,434.43
2016,5,21,17,30,537.0,90.0,2.9,13.0,267.0,465.34,386.79
2016,5,21,17,45,485.5,80.0,2.9,13.0,219.5,397.83,330.85
2016,5,21,18,0,434.0,70.0,2.9,13.0,172.0,329.02,272.17
2016,5,21,18,15,353.5,59.0,2.7,12.5,128.5,255.49,208.26
2016,5,21,18,30,273.0,48.0,2.5,12.0,85.0,190.0,149.99
2016,5,21,18,45,170.5,32.5,2.35,12.0,52.5,119.55,84.21
2016,5,21,19,0,68.0,17.0,2.2,12.0,20.0,44.13,0.0
2016,5,21,19,15,34.0,8.5,2.15,11.5,10.0,15.59,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,107.0,18.0,1.7,10.5,29.0,13.7,0.0
2016,5,22,5,30,214.0,36.0,1.8,11.0,58.0,27.22,17.28
2016,5,22,5,45,308.0,48.5,1.95,11.5,99.0,36.75,26.83
2016,5,22,6,0,402.0,61.0,2.1,12.0,140.0,46.32,35.81
2016,5,22,6,15,207.5,82.0,2.1,12.0,123.5,59.45,47.87
2016,5,22,6,30,13.0,103.0,2.1,12.0,107.0,74.8,61.73
2016,5,22,6,45,19.5,122.5,2.1,12.5,129.5,88.53,73.77
2016,5,22,7,0,26.0,142.0,2.1,13.0,152.0,99.21,82.89
2016,5,22,7,15,13.0,138.0,2.05,13.5,143.0,100.82,83.88
2016,5,22,7,30,0.0,134.0,2.0,14.0,134.0,98.94,81.79
2016,5,22,7,45,0.0,128.0,2.0,14.5,128.0,95.61,78.47
2016,5,22,8,0,0.0,122.0,2.0,15.0,122.0,91.97,74.91
2016,5,22,8,15,5.5,167.0,1.95,15.0,170.5,122.86,101.23
2016,5,22,8,30,11.0,212.0,1.9,15.0,219.0,152.48,126.04
2016,5,22,8,45,59.5,273.0,1.9,15.5,316.0,183.33,143.3
2016,5,22,9,0,108.0,334.0,1.9,16.0,413.0,231.11,177.34
2016,5,22,9,15,74.5,331.0,1.9,16.0,387.0,236.53,182.22
2016,5,22,9,30,41.0,328.0,1.9,16.0,361.0,236.73,183.66
2016,5,22,9,45,171.0,359.5,1.95,16.0,503.5,297.71,227.19
2016,5,22,10,0,301.0,391.0,2.0,16.0,646.0,375.69,284.95
2016,5,22,10,15,385.0,370.5,2.05,16.0,707.5,423.12,321.52
2016,5,22,10,30,469.0,350.0,2.1,16.0,769.0,476.49,363.24
2016,5,22,10,45,458.0,363.5,2.15,16.5,779.5,513.19,391.97
2016,5,22,11,0,447.0,377.0,2.2,17.0,790.0,548.21,418.7
2016,5,22,11,15,331.0,425.0,2.25,17.0,733.5,539.71,412.86
2016,5,22,11,30,215.0,473.0,2.3,17.0,677.0,518.75,396.99
2016,5,22,11,45,245.0,469.5,2.4,17.0,703.0,559.81,428.35
2016,5,22,12,0,275.0,466.0,2.5,17.0,729.0,598.56,457.56
2016,5,22,12,15,213.5,472.5,2.55,17.0,676.5,565.71,433.1
2016,5,22,12,30,152.0,479.0,2.6,17.0,624.0,535.33,410.29
2016,5,22,12,45,504.0,315.0,2.7,17.0,787.5,726.66,558.17
2016,5,22,13,0,856.0,151.0,2.8,17.0,951.0,883.95,674.07
2016,5,22,13,15,668.0,255.0,2.85,16.5,872.5,856.9,653.72
2016,5,22,13,30,480.0,359.0,2.9,16.0,794.0,793.68,606.99
2016,5,22,13,45,475.0,346.5,2.95,16.0,767.5,789.56,605.8
2016,5,22,14,0,470.0,334.0,3.0,16.0,741.0,782.48,602.08
2016,5,22,14,15,437.5,334.0,3.05,16.0,702.5,758.54,585.63
2016,5,22,14,30,405.0,334.0,3.1,16.0,664.0,732.03,567.31
2016,5,22,14,45,604.0,233.5,3.15,16.0,700.5,827.9,642.92
2016,5,22,15,0,803.0,133.0,3.2,16.0,737.0,900.42,696.87
2016,5,22,15,15,789.0,130.0,3.2,15.5,696.0,876.88,682.44
2016,5,22,15,30,775.0,127.0,3.2,15.0,655.0,850.23,666.54
2016,5,22,15,45,758.5,123.0,3.25,15.0,610.5,817.48,645.18
2016,5,22,16,0,742.0,119.0,3.3,15.0,566.0,787.13,625.41
2016,5,22,16,15,568.0,152.0,3.3,14.5,477.5,660.06,532.56
2016,5,22,16,30,394.0,185.0,3.3,14.0,389.0,531.14,433.37
2016,5,22,16,45,297.5,178.0,3.3,14.0,323.5,420.26,346.41
2016,5,22,17,0,201.0,171.0,3.3,14.0,258.0,318.65,264.05
2016,5,22,17,15,184.0,151.5,3.2,14.0,223.0,280.38,233.07
2016,5,22,17,30,167.0,132.0,3.1,14.0,188.0,242.9,201.92
2016,5,22,17,45,151.5,111.0,3.05,14.0,155.0,205.47,170.19
2016,5,22,18,0,136.0,90.0,3.0,14.0,122.0,168.91,138.49
2016,5,22,18,15,109.0,69.5,2.8,13.5,91.5,128.32,102.97
2016,5,22,18,30,82.0,49.0,2.6,13.0,61.0,89.79,68.87
2016,5,22,18,45,41.0,32.0,2.45,12.5,38.0,52.75,35.05
2016,5,22,19,0,0.0,15.0,2.3,12.0,15.0,11.45,0.0
2016,5,22,19,15,0.0,7.5,2.25,11.5,7.5,5.9,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
