Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,15,63.5,17.5,2.2,11.5,24.0,13.42,0.0
2016,5,23,5,30,127.0,35.0,2.3,12.0,48.0,26.28,16.49
2016,5,23,5,45,183.5,52.0,2.4,12.5,82.0,38.62,28.37
2016,5,23,6,0,240.0,69.0,2.5,13.0,116.0,50.85,39.68
2016,5,23,6,15,278.0,85.5,2.5,13.0,155.5,61.66,49.65
2016,5,23,6,30,316.0,102.0,2.5,13.0,195.0,72.58,59.51
2016,5,23,6,45,348.5,115.5,2.55,13.5,236.5,81.16,66.97
2016,5,23,7,0,381.0,129.0,2.6,14.0,278.0,89.45,74.01
2016,5,23,7,15,533.0,114.5,2.55,14.5,354.0,83.7,68.58
2016,5,23,7,30,685.0,100.0,2.5,15.0,430.0,75.45,61.01
2016,5,23,7,45,707.0,105.5,2.5,15.5,478.0,78.46,63.3
2016,5,23,8,0,729.0,111.0,2.5,16.0,526.0,81.31,65.43
2016,5,23,8,15,748.5,114.5,2.5,16.0,572.0,89.72,72.47
2016,5,23,8,30,768.0,118.0,2.5,16.0,618.0,91.13,73.46
2016,5,23,8,45,779.5,122.5,2.5,16.5,660.0,119.15,75.87
2016,5,23,9,0,791.0,127.0,2.5,17.0,702.0,175.05,105.07
2016,5,23,9,15,803.0,129.5,2.5,17.0,739.5,230.75,146.24
2016,5,23,9,30,815.0,132.0,2.5,17.0,777.0,287.25,193.57
2016,5,23,9,45,832.5,129.0,2.5,17.5,811.5,345.61,243.69
2016,5,23,10,0,850.0,126.0,2.5,18.0,846.0,400.31,291.06
2016,5,23,10,15,856.5,127.5,2.5,18.0,872.0,453.77,337.46
2016,5,23,10,30,863.0,129.0,2.5,18.0,898.0,506.33,381.99
2016,5,23,10,45,866.0,131.0,2.55,18.5,917.5,556.29,422.7
2016,5,23,11,0,869.0,133.0,2.6,19.0,937.0,604.6,460.88
2016,5,23,11,15,872.0,133.5,2.6,19.0,949.5,650.04,496.57
2016,5,23,11,30,875.0,134.0,2.6,19.0,962.0,693.47,529.91
2016,5,23,11,45,875.5,134.5,2.65,19.0,966.5,732.98,559.95
2016,5,23,12,0,876.0,135.0,2.7,19.0,971.0,769.99,587.67
2016,5,23,12,15,875.5,135.0,2.7,18.5,969.0,803.18,612.67
2016,5,23,12,30,875.0,135.0,2.7,18.0,967.0,833.48,634.75
2016,5,23,12,45,856.0,145.5,2.75,18.0,953.0,853.72,649.05
2016,5,23,13,0,837.0,156.0,2.8,18.0,939.0,885.01,671.09
2016,5,23,13,15,833.0,155.0,2.8,18.0,922.0,901.75,682.72
2016,5,23,13,30,829.0,154.0,2.8,18.0,905.0,914.85,692.06
2016,5,23,13,45,827.0,149.5,2.85,18.0,882.5,922.71,698.37
2016,5,23,14,0,825.0,145.0,2.9,18.0,860.0,926.8,702.27
2016,5,23,14,15,817.0,143.0,2.9,18.0,830.5,924.06,701.3
2016,5,23,14,30,809.0,141.0,2.9,18.0,801.0,917.63,697.98
2016,5,23,14,45,803.5,136.0,2.95,18.0,766.5,906.84,692.18
2016,5,23,15,0,798.0,131.0,3.0,18.0,732.0,892.46,684.01
2016,5,23,15,15,784.0,128.0,3.0,17.5,691.5,869.03,670.51
2016,5,23,15,30,770.0,125.0,3.0,17.0,651.0,842.52,654.84
2016,5,23,15,45,756.5,120.0,3.05,17.0,607.5,811.49,634.92
2016,5,23,16,0,743.0,115.0,3.1,17.0,564.0,777.8,612.9
2016,5,23,16,15,720.0,111.0,3.1,16.5,516.0,739.47,588.08
2016,5,23,16,30,697.0,107.0,3.1,16.0,468.0,695.1,558.32
2016,5,23,16,45,671.0,100.5,3.15,16.0,419.5,644.41,522.16
2016,5,23,17,0,645.0,94.0,3.2,16.0,371.0,593.09,483.85
2016,5,23,17,15,605.0,88.0,3.2,15.5,321.0,532.62,437.81
2016,5,23,17,30,565.0,82.0,3.2,15.0,271.0,473.42,391.21
2016,5,23,17,45,514.0,74.0,3.2,15.0,223.5,407.37,336.71
2016,5,23,18,0,463.0,66.0,3.2,15.0,176.0,344.59,283.15
2016,5,23,18,15,384.0,55.5,3.1,14.5,132.5,269.58,218.53
2016,5,23,18,30,305.0,45.0,3.0,14.0,89.0,199.11,156.55
2016,5,23,18,45,198.5,31.5,2.9,13.5,55.5,127.63,91.25
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,58.83,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,19.08,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,18.0,2.6,12.0,30.0,13.72,0.0
2016,5,24,5,30,225.0,36.0,2.7,12.0,60.0,27.28,17.41
2016,5,24,5,45,318.0,47.5,2.85,12.5,100.5,36.13,26.2
2016,5,24,6,0,411.0,59.0,3.0,13.0,141.0,47.3,36.55
2016,5,24,6,15,219.5,83.5,3.0,13.0,129.0,60.56,48.68
2016,5,24,6,30,28.0,108.0,3.0,13.0,117.0,76.63,63.12
2016,5,24,6,45,35.0,128.5,3.0,13.5,141.0,90.18,74.96
2016,5,24,7,0,42.0,149.0,3.0,14.0,165.0,103.51,86.37
2016,5,24,7,15,118.0,175.5,3.0,14.0,230.0,117.88,98.67
2016,5,24,7,30,194.0,202.0,3.0,14.0,295.0,134.44,112.71
2016,5,24,7,45,251.0,216.5,3.0,14.5,351.5,138.61,115.69
2016,5,24,8,0,308.0,231.0,3.0,15.0,408.0,146.98,122.25
2016,5,24,8,15,255.0,262.5,3.0,15.0,417.0,160.91,133.72
2016,5,24,8,30,202.0,294.0,3.0,15.0,426.0,183.03,152.02
2016,5,24,8,45,203.0,315.0,3.0,15.5,455.5,203.09,156.4
2016,5,24,9,0,204.0,336.0,3.0,16.0,485.0,234.3,176.49
2016,5,24,9,15,228.0,353.0,2.95,16.0,527.5,268.09,200.95
2016,5,24,9,30,252.0,370.0,2.9,16.0,570.0,297.41,223.48
2016,5,24,9,45,547.5,252.0,2.9,16.5,709.5,333.39,243.76
2016,5,24,10,0,843.0,134.0,2.9,17.0,849.0,401.78,293.86
2016,5,24,10,15,582.5,274.0,2.9,17.0,775.0,436.07,329.12
2016,5,24,10,30,322.0,414.0,2.9,17.0,701.0,449.77,344.19
2016,5,24,10,45,595.5,275.5,2.95,17.5,821.5,520.02,398.23
2016,5,24,11,0,869.0,137.0,3.0,18.0,942.0,606.06,465.1
2016,5,24,11,15,872.0,138.0,3.0,18.0,954.5,651.86,501.16
2016,5,24,11,30,875.0,139.0,3.0,18.0,967.0,695.68,535.1
2016,5,24,11,45,878.0,138.0,3.0,18.0,973.0,735.9,565.74
2016,5,24,12,0,881.0,137.0,3.0,18.0,979.0,773.76,594.09
2016,5,24,12,15,880.5,137.0,3.0,18.0,977.0,807.15,618.36
2016,5,24,12,30,880.0,137.0,3.0,18.0,975.0,837.64,639.52
2016,5,24,12,45,868.0,143.0,3.05,18.0,962.5,860.29,655.53
2016,5,24,13,0,856.0,149.0,3.1,18.0,950.0,879.34,669.17
2016,5,24,13,15,852.0,148.0,3.1,18.0,933.0,896.0,680.94
2016,5,24,13,30,848.0,147.0,3.1,18.0,916.0,909.1,690.35
2016,5,24,13,45,589.5,271.5,3.15,18.0,799.5,826.81,630.92
2016,5,24,14,0,331.0,396.0,3.2,18.0,683.0,693.23,531.2
2016,5,24,14,15,576.5,267.0,3.2,17.5,746.0,826.58,635.57
2016,5,24,14,30,822.0,138.0,3.2,17.0,809.0,925.28,708.89
2016,5,24,14,45,687.5,191.5,3.25,17.0,736.0,862.38,665.68
2016,5,24,15,0,553.0,245.0,3.3,17.0,663.0,780.86,606.94
2016,5,24,15,15,367.0,280.0,3.3,17.0,551.0,622.76,489.83
2016,5,24,15,30,181.0,315.0,3.3,17.0,439.0,470.82,372.76
2016,5,24,15,45,462.0,216.5,3.3,17.0,503.5,651.72,518.04
2016,5,24,16,0,743.0,118.0,3.3,17.0,568.0,784.68,620.07
2016,5,24,16,15,719.5,113.5,3.3,16.5,520.0,740.94,590.0
2016,5,24,16,30,696.0,109.0,3.3,16.0,472.0,695.68,559.52
2016,5,24,16,45,666.5,104.0,3.35,15.5,422.5,644.15,523.41
2016,5,24,17,0,637.0,99.0,3.4,15.0,373.0,592.2,485.27
2016,5,24,17,15,596.5,93.0,3.4,14.5,323.5,531.7,438.94
2016,5,24,17,30,556.0,87.0,3.4,14.0,274.0,472.48,392.07
2016,5,24,17,45,501.0,78.5,3.4,14.0,226.0,403.94,335.31
2016,5,24,18,0,446.0,70.0,3.4,14.0,178.0,339.03,279.82
2016,5,24,18,15,367.5,59.5,3.3,13.5,134.0,261.4,212.9
2016,5,24,18,30,289.0,49.0,3.2,13.0,90.0,196.7,155.5
2016,5,24,18,45,144.5,36.0,3.1,13.0,56.5,103.89,74.34
2016,5,24,19,0,0.0,23.0,3.0,13.0,23.0,20.34,0.0
2016,5,24,19,15,0.0,11.5,2.95,12.5,11.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,18.0,2.3,12.0,30.0,13.73,0.0
2016,5,25,5,30,226.0,36.0,2.4,12.0,60.0,27.29,17.49
2016,5,25,5,45,314.5,47.5,2.55,12.5,100.5,36.11,26.21
2016,5,25,6,0,403.0,59.0,2.7,13.0,141.0,47.2,36.48
2016,5,25,6,15,466.0,67.5,2.7,13.0,187.5,53.5,42.39
2016,5,25,6,30,529.0,76.0,2.7,13.0,234.0,59.74,48.08
2016,5,25,6,45,264.5,81.5,2.75,13.5,160.5,57.92,46.32
2016,5,25,7,0,0.0,87.0,2.8,14.0,87.0,65.97,53.27
2016,5,25,7,15,0.0,89.5,2.8,14.0,89.5,68.18,55.06
2016,5,25,7,30,0.0,92.0,2.8,14.0,92.0,70.31,56.74
2016,5,25,7,45,0.0,104.0,2.85,14.5,104.0,79.1,64.12
2016,5,25,8,0,0.0,116.0,2.9,15.0,116.0,87.83,71.35
2016,5,25,8,15,0.0,137.0,2.9,15.0,137.0,102.68,83.95
2016,5,25,8,30,0.0,158.0,2.9,15.0,158.0,117.31,96.23
2016,5,25,8,45,3.0,179.5,2.95,15.5,182.0,132.6,103.9
2016,5,25,9,0,6.0,201.0,3.0,16.0,206.0,148.81,116.36
2016,5,25,9,15,16.0,251.0,3.0,16.0,264.0,185.92,145.39
2016,5,25,9,30,26.0,301.0,3.0,16.0,322.0,216.3,168.83
2016,5,25,9,45,24.5,306.5,3.0,16.5,327.0,231.95,180.75
2016,5,25,10,0,23.0,312.0,3.0,17.0,332.0,238.98,185.85
2016,5,25,10,15,29.0,339.5,3.0,17.0,365.5,259.73,201.87
2016,5,25,10,30,35.0,367.0,3.0,17.0,399.0,287.39,223.19
2016,5,25,10,45,36.5,378.0,3.0,17.5,412.0,302.4,234.26
2016,5,25,11,0,38.0,389.0,3.0,18.0,425.0,317.75,245.54
2016,5,25,11,15,471.5,251.5,3.0,18.0,698.0,498.65,387.15
2016,5,25,11,30,905.0,114.0,3.0,18.0,971.0,695.81,536.72
2016,5,25,11,45,909.0,112.0,3.05,18.5,977.5,736.68,566.04
2016,5,25,12,0,913.0,110.0,3.1,19.0,984.0,775.12,594.0
2016,5,25,12,15,912.5,110.0,3.15,19.0,982.0,809.07,618.16
2016,5,25,12,30,912.0,110.0,3.2,19.0,980.0,840.0,639.88
2016,5,25,12,45,905.0,113.0,3.25,19.0,969.0,864.87,657.41
2016,5,25,13,0,898.0,116.0,3.3,19.0,958.0,886.2,672.57
2016,5,25,13,15,895.0,115.5,3.35,19.0,941.5,904.32,685.62
2016,5,25,13,30,892.0,115.0,3.4,19.0,925.0,918.79,696.28
2016,5,25,13,45,889.0,112.5,3.5,19.0,902.5,927.68,703.57
2016,5,25,14,0,886.0,110.0,3.6,19.0,880.0,932.74,708.41
2016,5,25,14,15,879.0,109.0,3.65,19.0,850.5,931.76,708.94
2016,5,25,14,30,872.0,108.0,3.7,19.0,821.0,927.04,707.06
2016,5,25,14,45,864.0,105.5,3.75,19.0,786.0,916.19,701.07
2016,5,25,15,0,856.0,103.0,3.8,19.0,751.0,901.73,692.69
2016,5,25,15,15,844.0,101.0,3.85,18.5,710.5,880.72,681.08
2016,5,25,15,30,832.0,99.0,3.9,18.0,670.0,856.52,667.17
2016,5,25,15,45,816.0,96.5,3.95,18.0,625.0,835.17,653.98
2016,5,25,16,0,800.0,94.0,4.0,18.0,580.0,800.84,631.31
2016,5,25,16,15,779.5,91.0,4.0,17.5,532.5,759.86,604.5
2016,5,25,16,30,759.0,88.0,4.0,17.0,485.0,716.99,575.84
2016,5,25,16,45,728.5,85.5,4.05,17.0,434.5,665.58,539.22
2016,5,25,17,0,698.0,83.0,4.1,17.0,384.0,616.62,503.13
2016,5,25,17,15,660.0,78.0,4.1,16.5,334.0,556.83,457.56
2016,5,25,17,30,622.0,73.0,4.1,16.0,284.0,498.05,411.24
2016,5,25,17,45,560.5,68.0,4.1,15.5,234.0,426.98,353.22
2016,5,25,18,0,499.0,63.0,4.1,15.0,184.0,359.95,296.54
2016,5,25,18,15,420.0,54.0,4.0,14.5,139.5,284.9,231.6
2016,5,25,18,30,341.0,45.0,3.9,14.0,95.0,217.07,171.41
2016,5,25,18,45,218.5,32.5,3.8,13.5,60.0,135.52,98.5
2016,5,25,19,0,96.0,20.0,3.7,13.0,25.0,63.09,4.6
2016,5,25,19,15,48.0,10.0,3.65,12.5,12.5,20.36,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.5,19.5,1.9,11.5,30.0,14.78,1.08
2016,5,26,5,30,193.0,39.0,1.9,12.0,60.0,29.28,19.25
2016,5,26,5,45,282.0,52.0,1.95,12.5,100.0,39.04,28.81
2016,5,26,6,0,371.0,65.0,2.0,13.0,140.0,48.81,37.93
2016,5,26,6,15,436.0,74.5,1.9,13.5,187.0,55.96,44.5
2016,5,26,6,30,501.0,84.0,1.8,14.0,234.0,65.41,52.92
2016,5,26,6,45,547.5,91.0,1.75,14.5,283.0,70.01,56.84
2016,5,26,7,0,594.0,98.0,1.7,15.0,332.0,74.54,60.59
2016,5,26,7,15,629.0,103.5,1.6,15.5,382.0,77.75,63.09
2016,5,26,7,30,664.0,109.0,1.5,16.0,432.0,80.89,65.47
2016,5,26,7,45,691.0,113.5,1.4,16.5,480.5,83.12,67.04
2016,5,26,8,0,718.0,118.0,1.3,17.0,529.0,85.27,68.51
2016,5,26,8,15,738.5,121.5,1.25,17.0,575.5,86.55,69.39
2016,5,26,8,30,759.0,125.0,1.2,17.0,622.0,95.24,76.58
2016,5,26,8,45,776.5,127.0,1.15,17.5,665.0,119.57,76.81
2016,5,26,9,0,794.0,129.0,1.1,18.0,708.0,174.22,103.8
2016,5,26,9,15,806.0,131.5,1.05,18.5,746.0,229.91,143.65
2016,5,26,9,30,818.0,134.0,1.0,19.0,784.0,286.41,189.42
2016,5,26,9,45,817.0,142.0,1.0,19.5,813.5,343.28,237.61
2016,5,26,10,0,816.0,150.0,1.0,20.0,843.0,399.11,284.65
2016,5,26,10,15,823.0,151.5,1.0,20.0,869.5,452.49,329.21
2016,5,26,10,30,830.0,153.0,1.0,20.0,896.0,505.17,372.04
2016,5,26,10,45,837.5,153.0,1.05,20.5,916.5,556.1,411.87
2016,5,26,11,0,845.0,153.0,1.1,21.0,937.0,600.51,445.98
2016,5,26,11,15,848.0,153.5,1.15,21.5,949.5,644.99,479.03
2016,5,26,11,30,851.0,154.0,1.2,22.0,962.0,687.55,509.79
2016,5,26,11,45,854.5,153.0,1.3,22.5,968.0,727.35,538.38
2016,5,26,12,0,858.0,152.0,1.4,23.0,974.0,764.93,564.88
2016,5,26,12,15,857.5,152.0,1.55,23.0,972.0,797.78,589.34
2016,5,26,12,30,857.0,152.0,1.7,23.0,970.0,827.84,610.81
2016,5,26,12,45,866.5,144.0,1.85,23.0,964.0,856.94,631.51
2016,5,26,13,0,876.0,136.0,2.0,23.0,958.0,882.94,650.2
2016,5,26,13,15,872.5,135.0,2.15,23.0,941.5,900.2,663.21
2016,5,26,13,30,869.0,134.0,2.3,23.0,925.0,913.84,673.99
2016,5,26,13,45,862.0,133.5,2.45,23.0,901.0,921.08,680.65
2016,5,26,14,0,855.0,133.0,2.6,23.0,877.0,924.6,684.98
2016,5,26,14,15,847.5,131.5,2.7,22.5,847.5,923.01,686.94
2016,5,26,14,30,840.0,130.0,2.8,22.0,818.0,917.76,686.58
2016,5,26,14,45,829.5,128.0,2.9,22.0,782.0,918.68,689.19
2016,5,26,15,0,819.0,126.0,3.0,22.0,746.0,902.74,680.39
2016,5,26,15,15,805.5,123.5,3.05,21.5,705.5,880.18,668.14
2016,5,26,15,30,792.0,121.0,3.1,21.0,665.0,854.48,653.66
2016,5,26,15,45,775.5,117.5,3.2,21.0,621.0,822.19,633.47
2016,5,26,16,0,759.0,114.0,3.3,21.0,577.0,787.31,611.22
2016,5,26,16,15,737.0,110.5,3.35,20.5,529.0,749.93,587.73
2016,5,26,16,30,715.0,107.0,3.4,20.0,481.0,706.61,559.42
2016,5,26,16,45,686.0,102.0,3.45,19.5,431.5,654.98,524.03
2016,5,26,17,0,657.0,97.0,3.5,19.0,382.0,602.85,486.42
2016,5,26,17,15,617.5,91.0,3.45,18.5,332.0,542.44,440.84
2016,5,26,17,30,578.0,85.0,3.4,18.0,282.0,483.18,394.67
2016,5,26,17,45,523.0,77.5,3.4,17.5,233.5,414.89,339.71
2016,5,26,18,0,468.0,70.0,3.4,17.0,185.0,350.12,285.68
2016,5,26,18,15,389.0,60.0,3.3,16.0,140.5,271.54,219.22
2016,5,26,18,30,310.0,50.0,3.2,15.0,96.0,206.12,162.08
2016,5,26,18,45,199.5,35.5,3.1,14.5,61.0,131.94,96.05
2016,5,26,19,0,89.0,21.0,3.0,14.0,26.0,56.23,8.4
2016,5,26,19,15,44.5,10.5,2.95,13.5,13.0,19.83,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,104.5,19.5,1.0,11.5,31.0,14.81,1.65
2016,5,27,5,30,209.0,39.0,1.0,12.0,62.0,29.36,19.4
2016,5,27,5,45,303.5,51.0,1.05,13.0,103.0,38.49,28.32
2016,5,27,6,0,398.0,63.0,1.1,14.0,144.0,47.68,36.8
2016,5,27,6,15,462.0,71.5,1.15,14.5,191.0,56.51,44.83
2016,5,27,6,30,526.0,80.0,1.2,15.0,238.0,62.67,50.29
2016,5,27,6,45,576.0,86.0,1.25,15.5,288.5,66.74,53.73
2016,5,27,7,0,626.0,92.0,1.3,16.0,339.0,70.81,57.07
2016,5,27,7,15,659.5,97.0,1.3,16.5,389.0,73.85,59.43
2016,5,27,7,30,693.0,102.0,1.3,17.0,439.0,76.84,61.7
2016,5,27,7,45,723.0,104.5,1.3,18.0,489.0,78.09,62.3
2016,5,27,8,0,753.0,107.0,1.3,19.0,539.0,85.96,68.56
2016,5,27,8,15,772.0,110.0,1.25,19.5,585.5,87.27,69.29
2016,5,27,8,30,791.0,113.0,1.2,20.0,632.0,88.49,69.98
2016,5,27,8,45,809.5,114.5,1.2,20.5,675.5,112.85,70.25
2016,5,27,9,0,828.0,116.0,1.2,21.0,719.0,169.13,97.41
2016,5,27,9,15,839.0,117.5,1.15,21.5,757.0,232.22,142.46
2016,5,27,9,30,850.0,119.0,1.1,22.0,795.0,288.41,187.61
2016,5,27,9,45,866.0,116.5,1.05,22.5,829.5,343.82,233.85
2016,5,27,10,0,882.0,114.0,1.0,23.0,864.0,399.69,280.34
2016,5,27,10,15,888.5,115.5,0.95,23.5,891.0,454.53,325.13
2016,5,27,10,30,895.0,117.0,0.9,24.0,918.0,508.43,367.63
2016,5,27,10,45,901.5,116.5,0.9,24.5,938.5,559.77,407.04
2016,5,27,11,0,908.0,116.0,0.9,25.0,959.0,609.67,444.02
2016,5,27,11,15,910.5,116.5,0.95,25.0,971.5,656.21,478.82
2016,5,27,11,30,913.0,117.0,1.0,25.0,984.0,700.59,511.28
2016,5,27,11,45,915.5,116.5,1.1,25.5,990.0,741.9,540.49
2016,5,27,12,0,918.0,116.0,1.2,26.0,996.0,780.72,567.41
2016,5,27,12,15,917.5,116.0,1.35,26.0,994.0,814.94,591.64
2016,5,27,12,30,917.0,116.0,1.5,26.0,992.0,846.14,613.39
2016,5,27,12,45,909.0,119.5,1.65,26.0,981.0,870.86,630.97
2016,5,27,13,0,901.0,123.0,1.8,26.0,970.0,891.99,646.34
2016,5,27,13,15,898.0,122.5,1.9,26.0,953.5,910.36,659.49
2016,5,27,13,30,895.0,122.0,2.0,26.0,937.0,925.07,670.39
2016,5,27,13,45,888.0,122.0,2.15,26.0,913.0,932.89,677.49
2016,5,27,14,0,881.0,122.0,2.3,26.0,889.0,936.92,682.25
2016,5,27,14,15,873.5,120.5,2.35,26.0,859.0,935.28,682.51
2016,5,27,14,30,866.0,119.0,2.4,26.0,829.0,929.89,680.48
2016,5,27,14,45,853.5,118.5,2.5,26.0,792.5,917.22,674.23
2016,5,27,15,0,841.0,118.0,2.6,26.0,756.0,901.09,665.75
2016,5,27,15,15,828.5,115.5,2.6,25.5,715.5,891.21,662.01
2016,5,27,15,30,816.0,113.0,2.6,25.0,675.0,866.08,647.97
2016,5,27,15,45,794.5,112.0,2.65,25.0,629.0,831.77,626.79
2016,5,27,16,0,773.0,111.0,2.7,25.0,583.0,795.01,603.73
2016,5,27,16,15,750.5,107.5,2.7,24.5,535.0,752.63,577.25
2016,5,27,16,30,728.0,104.0,2.7,24.0,487.0,712.56,551.92
2016,5,27,16,45,693.5,101.0,2.75,23.5,436.0,658.75,516.07
2016,5,27,17,0,659.0,98.0,2.8,23.0,385.0,604.75,478.06
2016,5,27,17,15,619.0,92.0,2.75,22.0,335.0,543.98,434.18
2016,5,27,17,30,579.0,86.0,2.7,21.0,285.0,484.39,389.53
2016,5,27,17,45,520.5,79.0,2.65,20.5,235.5,414.58,334.34
2016,5,27,18,0,462.0,72.0,2.6,20.0,186.0,348.55,280.26
2016,5,27,18,15,384.5,61.5,2.5,19.0,141.5,270.77,215.63
2016,5,27,18,30,307.0,51.0,2.4,18.0,97.0,205.67,159.73
2016,5,27,18,45,199.5,36.0,2.35,17.5,62.0,132.19,95.49
2016,5,27,19,0,92.0,21.0,2.3,17.0,27.0,63.48,14.68
2016,5,27,19,15,46.0,10.5,2.3,16.5,13.5,20.2,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,122.0,18.5,1.5,14.5,32.0,14.13,1.66
2016,5,28,5,30,244.0,37.0,1.5,15.0,64.0,28.11,18.11
2016,5,28,5,45,331.5,48.5,1.55,15.5,105.5,36.94,26.66
2016,5,28,6,0,419.0,60.0,1.6,16.0,147.0,48.06,36.83
2016,5,28,6,15,336.5,86.0,1.65,16.5,168.0,62.58,49.8
2016,5,28,6,30,254.0,112.0,1.7,17.0,189.0,79.17,64.34
2016,5,28,6,45,283.5,127.5,1.75,17.5,228.0,89.34,73.0
2016,5,28,7,0,313.0,143.0,1.8,18.0,267.0,99.25,81.25
2016,5,28,7,15,343.0,159.5,1.75,18.5,312.5,109.47,89.61
2016,5,28,7,30,373.0,176.0,1.7,19.0,358.0,119.4,97.57
2016,5,28,7,45,560.5,143.0,1.65,19.5,449.0,99.34,80.01
2016,5,28,8,0,748.0,110.0,1.6,20.0,540.0,87.84,69.86
2016,5,28,8,15,767.5,113.0,1.55,20.5,586.5,89.09,70.56
2016,5,28,8,30,787.0,116.0,1.5,21.0,633.0,90.25,71.18
2016,5,28,8,45,801.5,119.0,1.45,21.5,675.5,114.4,71.75
2016,5,28,9,0,816.0,122.0,1.4,22.0,718.0,170.65,98.86
2016,5,28,9,15,828.0,124.5,1.3,22.5,756.5,227.46,138.78
2016,5,28,9,30,840.0,127.0,1.2,23.0,795.0,285.06,184.77
2016,5,28,9,45,847.5,129.5,1.2,23.5,827.5,345.36,234.81
2016,5,28,10,0,855.0,132.0,1.2,24.0,860.0,400.5,280.84
2016,5,28,10,15,862.0,133.5,1.2,24.5,886.5,454.25,324.87
2016,5,28,10,30,869.0,135.0,1.2,25.0,913.0,507.14,366.9
2016,5,28,10,45,873.5,136.0,1.2,25.5,933.0,557.34,405.59
2016,5,28,11,0,878.0,137.0,1.2,26.0,953.0,606.02,441.83
2016,5,28,11,15,881.0,137.5,1.25,26.0,965.5,651.73,476.14
2016,5,28,11,30,884.0,138.0,1.3,26.0,978.0,695.43,508.22
2016,5,28,11,45,885.0,138.5,1.4,26.5,983.5,735.58,536.62
2016,5,28,12,0,886.0,139.0,1.5,27.0,989.0,773.28,562.77
2016,5,28,12,15,886.0,139.0,1.6,27.0,987.5,807.22,586.95
2016,5,28,12,30,886.0,139.0,1.7,27.0,986.0,838.31,608.06
2016,5,28,12,45,873.5,145.0,1.8,27.0,973.5,860.77,623.58
2016,5,28,13,0,861.0,151.0,1.9,27.0,961.0,879.6,636.88
2016,5,28,13,15,857.0,150.0,1.95,26.5,944.0,896.49,649.83
2016,5,28,13,30,853.0,149.0,2.0,26.0,927.0,909.8,660.6
2016,5,28,13,45,848.0,147.0,2.1,26.0,904.0,917.7,667.24
2016,5,28,14,0,843.0,145.0,2.2,26.0,881.0,936.57,681.17
2016,5,28,14,15,835.0,143.5,2.25,26.0,851.0,934.61,681.08
2016,5,28,14,30,827.0,142.0,2.3,26.0,821.0,928.9,678.87
2016,5,28,14,45,817.0,139.0,2.35,26.0,785.5,916.19,672.2
2016,5,28,15,0,807.0,136.0,2.4,26.0,750.0,899.95,663.29
2016,5,28,15,15,793.5,133.0,2.4,25.5,709.5,877.17,650.94
2016,5,28,15,30,780.0,130.0,2.4,25.0,669.0,851.26,636.47
2016,5,28,15,45,763.0,126.5,2.45,24.5,624.0,818.89,617.83
2016,5,28,16,0,746.0,123.0,2.5,24.0,579.0,789.08,600.71
2016,5,28,16,15,723.0,118.5,2.5,23.5,531.0,745.94,573.57
2016,5,28,16,30,700.0,114.0,2.5,23.0,483.0,701.21,544.83
2016,5,28,16,45,524.0,135.0,2.5,23.0,396.0,558.54,439.93
2016,5,28,17,0,348.0,156.0,2.5,23.0,309.0,419.33,333.78
2016,5,28,17,15,317.0,142.5,2.4,22.0,268.5,371.24,298.17
2016,5,28,17,30,286.0,129.0,2.3,21.0,228.0,324.82,262.31
2016,5,28,17,45,260.0,110.5,2.25,20.5,189.0,277.54,224.35
2016,5,28,18,0,234.0,92.0,2.2,20.0,150.0,231.94,186.61
2016,5,28,18,15,268.0,72.0,2.1,19.0,124.0,226.27,180.19
2016,5,28,18,30,302.0,52.0,2.0,18.0,98.0,204.39,158.79
2016,5,28,18,45,199.0,37.0,1.9,17.5,63.0,132.92,96.39
2016,5,28,19,0,96.0,22.0,1.8,17.0,28.0,66.26,19.64
2016,5,28,19,15,48.0,11.0,1.8,16.5,14.0,21.11,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.0,4.0,1.7,11.5,4.0,0.0,0.0
2016,5,29,5,0,20.0,8.0,1.7,12.0,8.0,6.29,0.0
2016,5,29,5,15,129.5,23.0,1.65,12.5,36.5,17.43,3.91
2016,5,29,5,30,239.0,38.0,1.6,13.0,65.0,28.8,18.91
2016,5,29,5,45,331.0,49.5,1.55,13.5,107.0,37.64,27.52
2016,5,29,6,0,423.0,61.0,1.5,14.0,149.0,48.88,37.87
2016,5,29,6,15,486.5,69.5,1.4,14.5,196.5,55.18,43.65
2016,5,29,6,30,550.0,78.0,1.3,15.0,244.0,61.43,49.19
2016,5,29,6,45,595.0,84.5,1.25,15.5,294.5,65.89,52.99
2016,5,29,7,0,640.0,91.0,1.2,16.0,345.0,70.3,56.62
2016,5,29,7,15,673.0,96.0,1.15,16.5,395.5,73.39,59.02
2016,5,29,7,30,706.0,101.0,1.1,17.0,446.0,76.42,61.32
2016,5,29,7,45,731.0,105.0,1.05,18.0,495.0,78.55,62.68
2016,5,29,8,0,756.0,109.0,1.0,19.0,544.0,87.34,69.71
2016,5,29,8,15,775.5,112.5,1.0,19.5,591.0,88.95,70.69
2016,5,29,8,30,795.0,116.0,1.0,20.0,638.0,90.45,71.6
2016,5,29,8,45,809.5,118.5,1.0,20.5,680.5,113.71,71.67
2016,5,29,9,0,824.0,121.0,1.0,21.0,723.0,170.07,98.46
2016,5,29,9,15,835.5,123.0,1.05,21.5,761.5,226.88,138.33
2016,5,29,9,30,847.0,125.0,1.1,22.0,800.0,289.37,188.24
2016,5,29,9,45,855.0,127.0,1.15,22.5,832.5,345.02,234.98
2016,5,29,10,0,863.0,129.0,1.2,23.0,865.0,400.37,281.52
2016,5,29,10,15,869.5,130.5,1.25,23.0,891.0,454.26,326.74
2016,5,29,10,30,876.0,132.0,1.3,23.0,917.0,507.24,370.14
2016,5,29,10,45,878.5,134.5,1.4,23.5,936.0,557.69,410.02
2016,5,29,11,0,881.0,137.0,1.5,24.0,955.0,606.45,447.44
2016,5,29,11,15,883.5,137.5,1.55,24.0,967.5,651.96,482.13
2016,5,29,11,30,886.0,138.0,1.6,24.0,980.0,695.41,514.53
2016,5,29,11,45,885.5,139.0,1.7,24.0,984.5,734.94,543.92
2016,5,29,12,0,885.0,140.0,1.8,24.0,989.0,771.91,571.07
2016,5,29,12,15,884.5,140.0,1.85,24.0,987.0,805.45,595.02
2016,5,29,12,30,884.0,140.0,1.9,24.0,985.0,836.11,615.7
2016,5,29,12,45,873.5,144.5,1.95,24.5,973.0,859.01,630.02
2016,5,29,13,0,863.0,149.0,2.0,25.0,961.0,878.36,642.06
2016,5,29,13,15,859.0,148.0,2.05,24.5,944.5,895.27,655.12
2016,5,29,13,30,855.0,147.0,2.1,24.0,928.0,908.59,665.98
2016,5,29,13,45,852.0,144.0,2.15,24.0,905.5,917.45,672.79
2016,5,29,14,0,849.0,141.0,2.2,24.0,883.0,922.58,677.31
2016,5,29,14,15,841.0,139.5,2.25,24.0,853.0,934.92,686.73
2016,5,29,14,30,833.0,138.0,2.3,24.0,823.0,929.22,684.37
2016,5,29,14,45,825.5,134.5,2.35,24.0,788.0,918.28,678.81
2016,5,29,15,0,818.0,131.0,2.4,24.0,753.0,903.74,670.96
2016,5,29,15,15,804.0,128.0,2.4,23.5,712.5,880.43,658.15
2016,5,29,15,30,790.0,125.0,2.4,23.0,672.0,853.97,643.2
2016,5,29,15,45,676.0,150.5,2.45,23.0,596.0,774.21,590.32
2016,5,29,16,0,562.0,176.0,2.5,23.0,520.0,680.07,524.66
2016,5,29,16,15,558.5,160.5,2.5,22.5,479.5,655.41,509.8
2016,5,29,16,30,555.0,145.0,2.5,22.0,439.0,619.64,486.19
2016,5,29,16,45,607.0,122.0,2.55,22.0,413.5,615.57,485.54
2016,5,29,17,0,659.0,99.0,2.6,22.0,388.0,604.71,479.21
2016,5,29,17,15,619.5,93.0,2.6,21.0,338.0,544.41,435.55
2016,5,29,17,30,580.0,87.0,2.6,20.0,288.0,485.24,391.31
2016,5,29,17,45,527.0,79.0,2.65,19.5,239.0,417.71,338.05
2016,5,29,18,0,474.0,71.0,2.7,19.0,190.0,353.51,285.48
2016,5,29,18,15,396.0,61.0,2.6,18.0,145.5,275.07,220.1
2016,5,29,18,30,318.0,51.0,2.5,17.0,101.0,209.76,163.85
2016,5,29,18,45,210.5,37.0,2.45,16.5,65.0,136.87,100.18
2016,5,29,19,0,103.0,23.0,2.4,16.0,29.0,69.99,24.8
2016,5,29,19,15,51.5,11.5,2.4,15.5,14.5,22.41,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,15.0,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,30.0,9.0,0.9,12.0,10.0,7.08,0.0
2016,5,30,5,15,146.5,23.5,0.85,12.5,38.5,17.85,4.55
2016,5,30,5,30,263.0,38.0,0.8,13.0,67.0,28.92,19.09
2016,5,30,5,45,357.0,48.0,0.8,14.0,109.5,38.8,28.52
2016,5,30,6,0,451.0,58.0,0.8,15.0,152.0,46.71,35.83
2016,5,30,6,15,513.0,65.5,0.75,15.5,199.5,52.36,41.0
2016,5,30,6,30,575.0,73.0,0.7,16.0,247.0,58.0,45.98
2016,5,30,6,45,322.0,115.0,0.7,16.5,216.0,80.33,65.4
2016,5,30,7,0,69.0,157.0,0.7,17.0,185.0,108.6,89.53
2016,5,30,7,15,102.0,182.0,0.7,17.5,229.0,121.16,99.74
2016,5,30,7,30,135.0,207.0,0.7,18.0,273.0,135.91,111.66
2016,5,30,7,45,232.5,218.0,0.75,18.5,346.0,138.92,113.57
2016,5,30,8,0,330.0,229.0,0.8,19.0,419.0,146.39,119.23
2016,5,30,8,15,574.5,166.0,0.8,19.5,530.5,109.27,87.64
2016,5,30,8,30,819.0,103.0,0.8,20.0,642.0,82.97,65.22
2016,5,30,8,45,833.0,105.5,0.85,21.0,684.5,106.13,65.44
2016,5,30,9,0,847.0,108.0,0.9,22.0,727.0,171.51,98.45
2016,5,30,9,15,857.5,110.0,0.95,22.5,765.0,228.26,137.82
2016,5,30,9,30,868.0,112.0,1.0,23.0,803.0,285.43,183.51
2016,5,30,9,45,878.5,112.0,1.1,23.5,836.5,341.54,230.58
2016,5,30,10,0,889.0,112.0,1.2,24.0,870.0,397.55,277.74
2016,5,30,10,15,895.0,113.0,1.25,24.0,896.0,452.07,323.49
2016,5,30,10,30,901.0,114.0,1.3,24.0,922.0,505.57,367.32
2016,5,30,10,45,904.5,115.0,1.4,24.5,941.5,556.54,407.6
2016,5,30,11,0,908.0,116.0,1.5,25.0,961.0,605.83,445.41
2016,5,30,11,15,910.5,116.5,1.55,25.0,973.5,652.27,480.72
2016,5,30,11,30,913.0,117.0,1.6,25.0,986.0,696.57,513.66
2016,5,30,11,45,913.5,117.5,1.7,25.5,991.0,737.18,542.69
2016,5,30,12,0,914.0,118.0,1.8,26.0,996.0,775.2,569.33
2016,5,30,12,15,913.5,118.0,1.85,26.0,994.0,809.3,592.9
2016,5,30,12,30,913.0,118.0,1.9,26.0,992.0,840.43,613.69
2016,5,30,12,45,906.0,120.5,1.95,26.0,981.0,865.09,630.26
2016,5,30,13,0,899.0,123.0,2.0,26.0,970.0,886.22,644.6
2016,5,30,13,15,895.5,122.5,2.05,26.0,953.5,904.18,656.98
2016,5,30,13,30,892.0,122.0,2.1,26.0,937.0,918.48,667.11
2016,5,30,13,45,887.0,120.5,2.2,26.0,913.5,926.79,673.98
2016,5,30,14,0,882.0,119.0,2.3,26.0,890.0,931.31,678.55
2016,5,30,14,15,874.5,117.5,2.35,25.5,860.0,929.74,680.16
2016,5,30,14,30,867.0,116.0,2.4,25.0,830.0,924.42,679.48
2016,5,30,14,45,858.0,114.0,2.5,25.0,794.5,913.57,674.37
2016,5,30,15,0,849.0,112.0,2.6,25.0,759.0,899.16,666.96
2016,5,30,15,15,836.5,109.5,2.6,24.5,718.5,877.69,655.34
2016,5,30,15,30,824.0,107.0,2.6,24.0,678.0,863.7,648.83
2016,5,30,15,45,809.0,104.0,2.65,24.0,633.5,832.85,629.83
2016,5,30,16,0,794.0,101.0,2.7,24.0,589.0,799.3,608.89
2016,5,30,16,15,773.5,97.5,2.65,23.5,541.5,758.25,582.96
2016,5,30,16,30,753.0,94.0,2.6,23.0,494.0,715.31,555.28
2016,5,30,16,45,609.5,114.0,2.6,23.0,417.0,608.44,478.18
2016,5,30,17,0,466.0,134.0,2.6,23.0,340.0,495.94,393.53
2016,5,30,17,15,435.5,123.5,2.5,22.0,296.5,445.36,356.68
2016,5,30,17,30,405.0,113.0,2.4,21.0,253.0,395.89,319.06
2016,5,30,17,45,373.0,98.0,2.35,20.5,211.0,342.16,276.34
2016,5,30,18,0,341.0,83.0,2.3,20.0,169.0,290.41,233.77
2016,5,30,18,15,292.0,68.0,2.15,19.5,130.0,232.81,185.1
2016,5,30,18,30,243.0,53.0,2.0,19.0,91.0,179.73,139.15
2016,5,30,18,45,163.5,37.5,1.95,18.5,59.5,119.65,86.88
2016,5,30,19,0,84.0,22.0,1.9,18.0,28.0,56.0,20.96
2016,5,30,19,15,42.0,11.0,1.9,17.5,14.0,19.55,0.0
2016,5,30,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.6,13.0,10.0,7.08,0.0
2016,5,31,5,15,152.0,23.0,1.55,13.5,39.5,17.51,4.64
2016,5,31,5,30,273.0,37.0,1.5,14.0,69.0,28.27,18.44
2016,5,31,5,45,364.0,47.5,1.5,14.5,111.0,38.42,28.11
2016,5,31,6,0,455.0,58.0,1.5,15.0,153.0,46.73,35.83
2016,5,31,6,15,517.5,65.5,1.45,15.5,201.0,52.4,41.02
2016,5,31,6,30,580.0,73.0,1.4,16.0,249.0,58.05,46.01
2016,5,31,6,45,624.5,78.5,1.35,16.5,300.0,61.98,49.33
2016,5,31,7,0,669.0,84.0,1.3,17.0,351.0,65.88,52.52
2016,5,31,7,15,701.5,88.5,1.3,17.5,401.5,68.85,54.83
2016,5,31,7,30,734.0,93.0,1.3,18.0,452.0,77.7,62.19
2016,5,31,7,45,759.5,96.0,1.3,19.0,502.0,79.52,63.27
2016,5,31,8,0,785.0,99.0,1.3,20.0,552.0,81.3,64.31
2016,5,31,8,15,803.5,102.0,1.25,20.5,599.0,82.84,65.26
2016,5,31,8,30,822.0,105.0,1.2,21.0,646.0,84.28,66.15
2016,5,31,8,45,837.0,107.0,1.2,21.5,689.5,106.41,65.94
2016,5,31,9,0,852.0,109.0,1.2,22.0,733.0,171.79,98.73
2016,5,31,9,15,863.0,111.0,1.2,22.5,771.5,228.88,138.26
2016,5,31,9,30,874.0,113.0,1.2,23.0,810.0,286.46,184.24
2016,5,31,9,45,885.0,113.0,1.25,24.0,843.5,343.03,231.21
2016,5,31,10,0,896.0,113.0,1.3,25.0,877.0,399.56,278.07
2016,5,31,10,15,902.5,114.5,1.35,25.0,904.0,454.98,324.37
2016,5,31,10,30,909.0,116.0,1.4,25.0,931.0,509.43,368.81
2016,5,31,10,45,913.5,116.5,1.45,25.5,951.5,560.98,409.13
2016,5,31,11,0,918.0,117.0,1.5,26.0,972.0,610.91,446.97
2016,5,31,11,15,921.0,118.0,1.55,26.0,985.0,658.48,482.9
2016,5,31,11,30,924.0,119.0,1.6,26.0,998.0,703.94,516.47
2016,5,31,11,45,925.0,119.0,1.65,26.5,1004.0,744.99,545.24
2016,5,31,12,0,926.0,119.0,1.7,27.0,1010.0,783.45,571.59
2016,5,31,12,15,926.0,119.0,1.75,27.0,1008.5,818.38,595.56
2016,5,31,12,30,926.0,119.0,1.8,27.0,1007.0,850.32,616.71
2016,5,31,12,45,929.0,115.5,1.9,27.5,999.0,878.65,634.75
2016,5,31,13,0,932.0,112.0,2.0,28.0,991.0,903.6,650.6
2016,5,31,13,15,929.0,111.5,2.05,27.5,974.5,922.45,664.7
2016,5,31,13,30,926.0,111.0,2.1,27.0,958.0,937.55,676.58
2016,5,31,13,45,921.0,110.5,2.2,27.0,934.5,947.02,684.18
2016,5,31,14,0,916.0,110.0,2.3,27.0,911.0,952.61,689.44
2016,5,31,14,15,909.0,108.5,2.3,27.0,881.0,951.53,689.58
2016,5,31,14,30,902.0,107.0,2.3,27.0,851.0,946.57,687.4
2016,5,31,14,45,893.0,105.5,2.35,27.0,815.5,936.0,682.19
2016,5,31,15,0,884.0,104.0,2.4,27.0,780.0,921.75,674.71
2016,5,31,15,15,872.5,102.0,2.4,26.5,739.0,901.22,664.03
2016,5,31,15,30,861.0,100.0,2.4,26.0,698.0,877.38,651.15
2016,5,31,15,45,846.0,97.5,2.45,26.0,652.5,846.87,632.84
2016,5,31,16,0,831.0,95.0,2.5,26.0,607.0,822.84,618.83
2016,5,31,16,15,811.0,92.0,2.45,25.5,558.5,781.85,593.41
2016,5,31,16,30,791.0,89.0,2.4,25.0,510.0,738.84,566.26
2016,5,31,16,45,764.5,85.5,2.4,24.5,459.5,688.68,533.73
2016,5,31,17,0,738.0,82.0,2.4,24.0,409.0,637.56,499.27
2016,5,31,17,15,702.0,77.5,2.3,23.0,357.5,581.21,459.21
2016,5,31,17,30,666.0,73.0,2.2,22.0,306.0,522.88,416.19
2016,5,31,17,45,615.0,67.5,2.15,21.5,255.5,455.81,364.06
2016,5,31,18,0,564.0,62.0,2.1,21.0,205.0,391.7,312.26
2016,5,31,18,15,488.5,54.0,2.05,20.0,158.5,316.57,250.44
2016,5,31,18,30,413.0,46.0,2.0,19.0,112.0,248.05,192.06
2016,5,31,18,45,296.5,34.5,1.95,18.5,73.5,168.25,123.12
2016,5,31,19,0,180.0,23.0,1.9,18.0,35.0,94.82,42.13
2016,5,31,19,15,90.0,11.5,1.95,17.5,17.5,32.39,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.0,5.0,2.2,12.5,5.5,0.0,0.0
2016,6,1,5,0,44.0,10.0,2.3,13.0,11.0,7.87,0.0
2016,6,1,5,15,175.5,24.0,2.35,13.5,42.0,18.31,5.4
2016,6,1,5,30,307.0,38.0,2.4,14.0,73.0,31.09,20.85
2016,6,1,5,45,396.0,48.0,2.5,14.5,116.5,39.04,28.64
2016,6,1,6,0,485.0,58.0,2.6,15.0,160.0,46.99,36.05
2016,6,1,6,15,547.0,65.5,2.55,15.5,209.5,52.71,41.29
2016,6,1,6,30,609.0,73.0,2.5,16.0,259.0,58.42,46.33
2016,6,1,6,45,361.0,117.0,2.5,16.5,232.5,82.17,67.06
2016,6,1,7,0,113.0,161.0,2.5,17.0,206.0,108.98,90.06
2016,6,1,7,15,219.0,173.5,2.5,17.0,276.0,115.07,95.01
2016,6,1,7,30,325.0,186.0,2.5,17.0,346.0,123.97,102.34
2016,6,1,7,45,567.5,142.0,2.5,17.5,456.5,98.7,80.14
2016,6,1,8,0,810.0,98.0,2.5,18.0,567.0,81.24,64.79
2016,6,1,8,15,828.5,101.0,2.45,18.5,614.5,82.84,65.85
2016,6,1,8,30,847.0,104.0,2.4,19.0,662.0,84.35,66.8
2016,6,1,8,45,862.0,106.0,2.4,19.5,706.0,115.09,73.62
2016,6,1,9,0,877.0,108.0,2.4,20.0,750.0,173.14,100.07
2016,6,1,9,15,887.5,110.0,2.35,20.5,789.0,231.6,141.05
2016,6,1,9,30,898.0,112.0,2.3,21.0,828.0,290.46,188.82
2016,6,1,9,45,909.5,112.0,2.3,21.5,862.5,348.52,238.3
2016,6,1,10,0,921.0,112.0,2.3,22.0,897.0,406.56,287.93
2016,6,1,10,15,927.0,113.0,2.3,22.0,924.0,462.78,336.02
2016,6,1,10,30,933.0,114.0,2.3,22.0,951.0,517.93,382.08
2016,6,1,10,45,936.0,115.5,2.3,22.5,971.5,570.59,424.16
2016,6,1,11,0,939.0,117.0,2.3,23.0,992.0,621.45,463.48
2016,6,1,11,15,942.0,117.5,2.3,23.0,1005.0,669.62,500.54
2016,6,1,11,30,945.0,118.0,2.3,23.0,1018.0,715.61,535.06
2016,6,1,11,45,944.5,119.0,2.3,23.0,1023.0,757.22,565.69
2016,6,1,12,0,944.0,120.0,2.3,23.0,1028.0,796.09,593.76
2016,6,1,12,15,943.5,120.0,2.3,23.0,1026.5,831.29,618.15
2016,6,1,12,30,943.0,120.0,2.3,23.0,1025.0,863.42,639.51
2016,6,1,12,45,718.5,252.0,2.35,23.0,937.5,840.94,622.01
2016,6,1,13,0,494.0,384.0,2.4,23.0,850.0,784.84,579.99
2016,6,1,13,15,701.5,258.0,2.4,23.0,907.5,876.0,647.9
2016,6,1,13,30,909.0,132.0,2.4,23.0,965.0,940.03,692.25
2016,6,1,13,45,902.0,132.0,2.45,23.0,940.5,948.4,698.25
2016,6,1,14,0,895.0,132.0,2.5,23.0,916.0,952.92,702.38
2016,6,1,14,15,887.5,130.5,2.45,23.0,885.5,951.77,702.01
2016,6,1,14,30,880.0,129.0,2.4,23.0,855.0,946.79,699.3
2016,6,1,14,45,710.5,191.5,2.4,23.0,761.5,874.96,652.59
2016,6,1,15,0,541.0,254.0,2.4,23.0,668.0,771.68,580.69
2016,6,1,15,15,500.5,252.0,2.4,22.5,619.0,729.26,553.66
2016,6,1,15,30,460.0,250.0,2.4,22.0,570.0,685.48,524.64
2016,6,1,15,45,631.0,181.0,2.4,22.0,589.0,764.15,585.59
2016,6,1,16,0,802.0,112.0,2.4,22.0,608.0,816.53,624.08
2016,6,1,16,15,780.5,108.5,2.35,21.5,559.0,774.54,596.83
2016,6,1,16,30,759.0,105.0,2.3,21.0,510.0,730.64,568.57
2016,6,1,16,45,732.5,100.0,2.3,21.0,459.5,683.81,536.88
2016,6,1,17,0,706.0,95.0,2.3,21.0,409.0,632.19,499.86
2016,6,1,17,15,667.5,89.5,2.25,20.5,357.0,571.51,455.56
2016,6,1,17,30,629.0,84.0,2.2,20.0,305.0,511.76,410.46
2016,6,1,17,45,578.5,76.5,2.2,19.5,255.0,444.25,357.78
2016,6,1,18,0,528.0,69.0,2.2,19.0,205.0,379.73,305.41
2016,6,1,18,15,451.0,60.0,2.1,18.0,158.0,304.43,242.95
2016,6,1,18,30,374.0,51.0,2.0,17.0,111.0,235.85,184.27
2016,6,1,18,45,263.5,38.0,1.9,16.5,73.5,157.09,116.12
2016,6,1,19,0,153.0,25.0,1.8,16.0,36.0,89.11,42.66
2016,6,1,19,15,76.5,12.5,1.85,15.5,18.0,29.68,0.0
2016,6,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
