Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,22.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,44.0,11.0,1.7,12.0,12.0,8.65,0.0
2016,6,2,5,15,174.0,24.5,1.65,12.5,43.0,18.67,5.93
2016,6,2,5,30,304.0,38.0,1.6,13.0,74.0,31.06,20.96
2016,6,2,5,45,398.0,48.0,1.6,13.5,118.0,39.04,28.79
2016,6,2,6,0,492.0,58.0,1.6,14.0,162.0,47.04,36.27
2016,6,2,6,15,246.0,71.0,1.5,14.5,123.0,51.5,40.4
2016,6,2,6,30,0.0,84.0,1.4,15.0,84.0,62.67,50.29
2016,6,2,6,45,0.0,100.5,1.35,15.5,100.5,74.5,60.56
2016,6,2,7,0,0.0,117.0,1.3,16.0,117.0,86.25,70.55
2016,6,2,7,15,4.0,139.5,1.2,16.5,141.5,101.85,83.68
2016,6,2,7,30,8.0,162.0,1.1,17.0,166.0,117.27,96.41
2016,6,2,7,45,29.5,198.5,1.05,18.0,215.5,135.09,110.74
2016,6,2,8,0,51.0,235.0,1.0,19.0,265.0,156.25,127.56
2016,6,2,8,15,119.0,266.5,0.95,19.5,343.5,167.43,136.06
2016,6,2,8,30,187.0,298.0,0.9,20.0,422.0,184.53,149.32
2016,6,2,8,45,222.5,315.0,0.85,20.5,471.5,201.4,151.42
2016,6,2,9,0,258.0,332.0,0.8,21.0,521.0,225.57,162.98
2016,6,2,9,15,577.5,221.5,0.75,21.5,674.0,233.38,153.5
2016,6,2,9,30,897.0,111.0,0.7,22.0,827.0,288.57,184.57
2016,6,2,9,45,898.0,116.5,0.7,23.0,858.0,346.92,232.83
2016,6,2,10,0,899.0,122.0,0.7,24.0,889.0,404.19,279.89
2016,6,2,10,15,905.0,123.0,0.7,24.5,915.5,459.29,324.61
2016,6,2,10,30,911.0,124.0,0.7,25.0,942.0,513.36,367.13
2016,6,2,10,45,915.0,125.0,0.75,25.5,962.0,565.15,406.93
2016,6,2,11,0,919.0,126.0,0.8,26.0,982.0,615.28,444.23
2016,6,2,11,15,921.0,126.5,0.85,26.0,994.5,662.01,478.97
2016,6,2,11,30,923.0,127.0,0.9,26.0,1007.0,706.55,511.34
2016,6,2,11,45,924.0,127.0,0.95,26.5,1012.5,747.68,539.67
2016,6,2,12,0,925.0,127.0,1.0,27.0,1018.0,786.23,565.63
2016,6,2,12,15,924.5,126.5,1.05,27.5,1015.5,820.52,587.91
2016,6,2,12,30,924.0,126.0,1.1,28.0,1013.0,851.8,607.06
2016,6,2,12,45,928.0,121.5,1.2,28.5,1005.5,880.29,625.08
2016,6,2,13,0,932.0,117.0,1.3,29.0,998.0,905.42,640.97
2016,6,2,13,15,928.5,116.5,1.4,29.0,981.0,924.01,654.09
2016,6,2,13,30,925.0,116.0,1.5,29.0,964.0,938.83,665.01
2016,6,2,13,45,919.5,115.0,1.6,29.0,940.0,947.56,672.25
2016,6,2,14,0,914.0,114.0,1.7,29.0,916.0,952.38,677.2
2016,6,2,14,15,907.0,112.5,1.75,28.5,885.5,951.47,679.4
2016,6,2,14,30,900.0,111.0,1.8,28.0,855.0,946.68,679.33
2016,6,2,14,45,890.5,109.5,1.9,28.0,818.5,935.84,674.72
2016,6,2,15,0,881.0,108.0,2.0,28.0,782.0,921.34,667.83
2016,6,2,15,15,868.5,106.0,2.05,27.5,741.0,900.13,657.37
2016,6,2,15,30,856.0,104.0,2.1,27.0,700.0,875.64,644.73
2016,6,2,15,45,840.5,101.0,2.15,27.0,654.5,854.35,632.85
2016,6,2,16,0,825.0,98.0,2.2,27.0,609.0,819.85,611.94
2016,6,2,16,15,804.5,95.0,2.2,26.5,560.0,778.75,587.11
2016,6,2,16,30,784.0,92.0,2.2,26.0,511.0,735.66,560.45
2016,6,2,16,45,757.5,88.0,2.25,25.5,460.5,685.29,528.31
2016,6,2,17,0,731.0,84.0,2.3,25.0,410.0,633.99,494.04
2016,6,2,17,15,695.0,79.5,2.25,24.0,359.0,578.15,454.78
2016,6,2,17,30,659.0,75.0,2.2,23.0,308.0,520.22,412.45
2016,6,2,17,45,609.5,69.0,2.2,22.5,257.5,453.85,361.25
2016,6,2,18,0,560.0,63.0,2.2,22.0,207.0,390.32,310.25
2016,6,2,18,15,485.5,55.0,2.1,21.0,160.5,315.95,249.21
2016,6,2,18,30,411.0,47.0,2.0,20.0,114.0,248.06,191.6
2016,6,2,18,45,299.0,35.5,1.95,19.0,75.5,170.05,124.88
2016,6,2,19,0,187.0,24.0,1.9,18.0,37.0,98.82,49.77
2016,6,2,19,15,93.5,12.0,1.9,17.5,18.5,33.71,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,10.0,1.1,15.0,12.0,7.87,0.0
2016,6,3,5,15,192.5,23.0,1.1,15.5,42.5,18.71,6.04
2016,6,3,5,30,323.0,36.0,1.1,16.0,73.0,29.46,19.37
2016,6,3,5,45,411.5,45.0,1.1,17.0,116.5,36.69,26.34
2016,6,3,6,0,500.0,54.0,1.1,18.0,160.0,43.95,32.98
2016,6,3,6,15,559.0,60.5,1.0,18.5,208.5,49.02,37.57
2016,6,3,6,30,618.0,67.0,0.9,19.0,257.0,54.1,42.0
2016,6,3,6,45,659.5,72.0,0.85,19.5,307.5,57.85,45.13
2016,6,3,7,0,701.0,77.0,0.8,20.0,358.0,61.58,48.15
2016,6,3,7,15,529.0,128.5,0.75,20.5,357.0,90.89,73.01
2016,6,3,7,30,357.0,180.0,0.7,21.0,356.0,121.29,98.19
2016,6,3,7,45,582.5,135.5,0.65,22.0,457.5,94.72,75.13
2016,6,3,8,0,808.0,91.0,0.6,23.0,559.0,76.53,59.41
2016,6,3,8,15,825.0,93.5,0.55,24.0,605.5,77.93,60.18
2016,6,3,8,30,842.0,96.0,0.5,25.0,652.0,88.37,68.36
2016,6,3,8,45,856.0,98.0,0.5,26.0,695.0,108.47,67.27
2016,6,3,9,0,870.0,100.0,0.5,27.0,738.0,165.78,91.56
2016,6,3,9,15,880.0,101.5,0.45,27.5,776.0,223.17,129.68
2016,6,3,9,30,890.0,103.0,0.4,28.0,814.0,280.91,174.12
2016,6,3,9,45,903.5,101.0,0.4,29.0,848.5,337.52,219.35
2016,6,3,10,0,917.0,99.0,0.4,30.0,883.0,394.29,264.55
2016,6,3,10,15,922.5,100.5,0.55,30.0,909.5,450.17,310.25
2016,6,3,10,30,928.0,102.0,0.7,30.0,936.0,504.96,354.19
2016,6,3,10,45,930.5,103.0,0.85,30.5,955.5,556.54,394.07
2016,6,3,11,0,933.0,104.0,1.0,31.0,975.0,606.28,431.48
2016,6,3,11,15,935.5,104.5,1.1,31.0,987.5,653.63,466.73
2016,6,3,11,30,938.0,105.0,1.2,31.0,1000.0,698.78,499.68
2016,6,3,11,45,937.0,106.5,1.35,31.0,1004.5,739.92,529.76
2016,6,3,12,0,936.0,108.0,1.5,31.0,1009.0,778.32,557.53
2016,6,3,12,15,935.5,108.0,1.6,31.0,1007.5,813.01,581.26
2016,6,3,12,30,935.0,108.0,1.7,31.0,1006.0,844.65,602.34
2016,6,3,12,45,921.5,115.0,1.8,31.0,993.0,868.28,618.33
2016,6,3,13,0,908.0,122.0,1.9,31.0,980.0,888.11,632.03
2016,6,3,13,15,904.5,121.5,1.95,31.0,963.5,906.35,644.32
2016,6,3,13,30,901.0,121.0,2.0,31.0,947.0,920.91,654.39
2016,6,3,13,45,896.0,119.5,2.05,31.0,924.0,929.48,660.79
2016,6,3,14,0,891.0,118.0,2.1,31.0,901.0,934.21,664.95
2016,6,3,14,15,884.0,117.0,2.1,31.0,871.0,933.79,665.49
2016,6,3,14,30,877.0,116.0,2.1,31.0,841.0,929.62,663.81
2016,6,3,14,45,869.0,113.5,2.15,31.0,806.0,919.36,658.88
2016,6,3,15,0,861.0,111.0,2.2,31.0,771.0,905.47,651.74
2016,6,3,15,15,849.0,108.5,2.15,30.5,730.5,884.53,640.49
2016,6,3,15,30,837.0,106.0,2.1,30.0,690.0,870.87,634.05
2016,6,3,15,45,701.0,141.5,2.1,30.0,608.5,782.59,577.11
2016,6,3,16,0,565.0,177.0,2.1,30.0,527.0,689.48,514.15
2016,6,3,16,15,666.5,135.5,2.05,29.5,516.5,714.86,536.37
2016,6,3,16,30,768.0,94.0,2.0,29.0,506.0,724.93,545.59
2016,6,3,16,45,742.0,90.0,2.0,28.5,456.0,675.53,513.79
2016,6,3,17,0,716.0,86.0,2.0,28.0,406.0,628.15,482.32
2016,6,3,17,15,680.5,81.0,1.9,27.0,355.5,569.91,441.79
2016,6,3,17,30,645.0,76.0,1.8,26.0,305.0,512.37,400.26
2016,6,3,17,45,594.5,70.0,1.7,25.5,255.5,446.09,349.7
2016,6,3,18,0,544.0,64.0,1.6,25.0,206.0,382.78,299.58
2016,6,3,18,15,471.0,56.0,1.55,24.0,160.0,309.94,240.97
2016,6,3,18,30,398.0,48.0,1.5,23.0,114.0,243.43,185.55
2016,6,3,18,45,290.0,36.5,1.45,22.0,76.0,167.6,121.72
2016,6,3,19,0,182.0,25.0,1.4,21.0,38.0,98.78,51.33
2016,6,3,19,15,91.0,12.5,1.4,20.5,19.0,33.46,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,16.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,17.0,5.0,3.93,0.0
2016,6,4,5,15,0.0,19.5,0.9,17.0,19.5,14.89,3.75
2016,6,4,5,30,0.0,34.0,0.8,17.0,34.0,25.6,16.05
2016,6,4,5,45,4.5,53.0,0.75,17.5,54.0,39.22,28.5
2016,6,4,6,0,9.0,72.0,0.7,18.0,74.0,52.74,40.66
2016,6,4,6,15,17.5,91.5,0.7,18.0,96.5,66.56,52.98
2016,6,4,6,30,26.0,111.0,0.7,18.0,119.0,78.67,63.6
2016,6,4,6,45,32.0,131.0,0.7,18.5,143.0,91.87,74.8
2016,6,4,7,0,38.0,151.0,0.7,19.0,167.0,104.85,85.57
2016,6,4,7,15,67.0,178.5,0.75,19.5,210.0,122.13,99.79
2016,6,4,7,30,96.0,206.0,0.8,20.0,253.0,139.05,113.44
2016,6,4,7,45,63.0,213.0,0.85,20.5,245.5,143.66,116.65
2016,6,4,8,0,30.0,220.0,0.9,21.0,238.0,147.87,119.54
2016,6,4,8,15,20.5,216.0,0.95,21.0,229.0,154.42,124.59
2016,6,4,8,30,11.0,212.0,1.0,21.0,220.0,152.68,122.81
2016,6,4,8,45,54.0,274.0,1.05,21.5,314.0,182.15,139.02
2016,6,4,9,0,97.0,336.0,1.1,22.0,408.0,228.4,171.09
2016,6,4,9,15,84.5,349.0,1.1,22.0,414.0,245.84,183.84
2016,6,4,9,30,72.0,362.0,1.1,22.0,420.0,261.72,196.19
2016,6,4,9,45,159.5,385.0,1.1,22.5,519.5,304.19,224.93
2016,6,4,10,0,247.0,408.0,1.1,23.0,619.0,358.74,263.38
2016,6,4,10,15,173.5,421.5,1.15,23.0,572.0,365.45,270.8
2016,6,4,10,30,100.0,435.0,1.2,23.0,525.0,361.05,269.17
2016,6,4,10,45,88.5,438.5,1.25,23.0,520.0,368.98,275.52
2016,6,4,11,0,77.0,442.0,1.3,23.0,515.0,375.42,280.51
2016,6,4,11,15,61.0,430.0,1.3,23.0,488.0,366.3,273.92
2016,6,4,11,30,45.0,418.0,1.3,23.0,461.0,354.82,265.55
2016,6,4,11,45,104.5,452.5,1.35,23.0,553.5,429.77,320.99
2016,6,4,12,0,164.0,487.0,1.4,23.0,646.0,517.35,383.95
2016,6,4,12,15,189.5,484.5,1.4,23.0,667.0,548.51,405.97
2016,6,4,12,30,215.0,482.0,1.4,23.0,688.0,580.29,428.73
2016,6,4,12,45,288.5,453.5,1.4,23.5,727.5,641.33,471.66
2016,6,4,13,0,362.0,425.0,1.4,24.0,767.0,693.78,508.0
2016,6,4,13,15,199.5,404.0,1.4,24.0,592.5,533.45,395.22
2016,6,4,13,30,37.0,383.0,1.4,24.0,418.0,361.46,269.78
2016,6,4,13,45,32.5,363.0,1.45,24.5,393.0,342.72,256.86
2016,6,4,14,0,28.0,343.0,1.5,25.0,368.0,323.23,242.48
2016,6,4,14,15,230.5,334.5,1.5,25.0,527.0,540.31,405.3
2016,6,4,14,30,433.0,326.0,1.5,25.0,686.0,739.48,545.32
2016,6,4,14,45,475.0,294.5,1.5,25.5,673.5,750.01,551.59
2016,6,4,15,0,517.0,263.0,1.5,26.0,661.0,756.74,557.23
2016,6,4,15,15,646.5,195.5,1.5,26.0,665.5,810.14,597.08
2016,6,4,15,30,776.0,128.0,1.5,26.0,670.0,840.2,618.49
2016,6,4,15,45,556.5,189.5,1.55,26.0,565.5,697.9,522.43
2016,6,4,16,0,337.0,251.0,1.6,26.0,461.0,546.45,414.52
2016,6,4,16,15,525.0,179.5,1.6,25.5,476.0,636.21,485.33
2016,6,4,16,30,713.0,108.0,1.6,25.0,491.0,700.74,535.01
2016,6,4,16,45,691.5,101.5,1.65,24.5,443.5,653.7,503.87
2016,6,4,17,0,670.0,95.0,1.7,24.0,396.0,605.62,471.42
2016,6,4,17,15,633.5,89.5,1.7,23.0,346.5,547.92,431.09
2016,6,4,17,30,597.0,84.0,1.7,22.0,297.0,491.07,389.77
2016,6,4,17,45,553.5,76.0,1.7,21.5,249.0,428.74,341.76
2016,6,4,18,0,510.0,68.0,1.7,21.0,201.0,368.84,293.75
2016,6,4,18,15,439.5,59.0,1.65,20.0,156.0,297.8,235.56
2016,6,4,18,30,369.0,50.0,1.6,19.0,111.0,232.9,180.62
2016,6,4,18,45,272.5,37.5,1.55,18.5,74.0,159.25,117.46
2016,6,4,19,0,176.0,25.0,1.5,18.0,37.0,97.13,53.0
2016,6,4,19,15,88.0,12.5,1.55,17.5,18.5,32.71,0.0
2016,6,4,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,63.0,10.0,1.6,13.0,12.0,7.87,0.0
2016,6,5,5,15,182.5,23.5,1.65,13.5,42.0,17.98,5.98
2016,6,5,5,30,302.0,37.0,1.7,14.0,72.0,30.17,20.17
2016,6,5,5,45,387.5,47.0,1.8,14.5,114.5,38.12,27.88
2016,6,5,6,0,473.0,57.0,1.9,15.0,157.0,46.05,35.25
2016,6,5,6,15,236.5,72.0,1.85,15.5,122.0,52.06,40.72
2016,6,5,6,30,0.0,87.0,1.8,16.0,87.0,64.68,51.86
2016,6,5,6,45,0.0,104.5,1.8,16.5,104.5,77.14,62.63
2016,6,5,7,0,0.0,122.0,1.8,17.0,122.0,89.52,73.12
2016,6,5,7,15,67.0,165.0,1.8,17.5,198.5,114.75,94.51
2016,6,5,7,30,134.0,208.0,1.8,18.0,275.0,136.47,112.48
2016,6,5,7,45,190.5,227.0,1.8,18.5,332.0,148.36,121.88
2016,6,5,8,0,247.0,246.0,1.8,19.0,389.0,153.12,125.22
2016,6,5,8,15,268.5,264.5,1.85,19.5,432.0,162.08,132.05
2016,6,5,8,30,290.0,283.0,1.9,20.0,475.0,170.62,138.47
2016,6,5,8,45,253.5,311.0,2.0,20.5,487.0,189.41,142.77
2016,6,5,9,0,217.0,339.0,2.1,21.0,499.0,233.1,171.65
2016,6,5,9,15,275.0,345.5,2.15,21.5,559.0,258.16,186.51
2016,6,5,9,30,333.0,352.0,2.2,22.0,619.0,299.71,216.07
2016,6,5,9,45,617.5,230.0,2.3,22.5,749.0,327.67,230.02
2016,6,5,10,0,902.0,108.0,2.4,23.0,879.0,392.91,276.79
2016,6,5,10,15,908.0,109.5,2.4,23.0,906.0,448.21,324.08
2016,6,5,10,30,914.0,111.0,2.4,23.0,933.0,502.5,369.48
2016,6,5,10,45,917.5,112.0,2.45,23.5,952.5,553.95,410.89
2016,6,5,11,0,921.0,113.0,2.5,24.0,972.0,603.69,449.72
2016,6,5,11,15,923.5,113.5,2.5,24.0,985.0,650.59,486.04
2016,6,5,11,30,926.0,114.0,2.5,24.0,998.0,695.32,519.86
2016,6,5,11,45,926.5,114.5,2.5,24.0,1003.5,736.38,550.29
2016,6,5,12,0,927.0,115.0,2.5,24.0,1009.0,774.82,578.26
2016,6,5,12,15,927.0,115.0,2.45,24.0,1008.0,809.74,602.42
2016,6,5,12,30,927.0,115.0,2.4,24.0,1007.0,841.7,623.41
2016,6,5,12,45,916.0,121.0,2.4,24.0,995.0,866.46,639.89
2016,6,5,13,0,905.0,127.0,2.4,24.0,983.0,887.56,654.0
2016,6,5,13,15,902.0,126.0,2.4,24.0,967.0,905.92,666.36
2016,6,5,13,30,899.0,125.0,2.4,24.0,951.0,920.61,676.4
2016,6,5,13,45,895.5,123.0,2.4,24.5,928.5,930.22,681.88
2016,6,5,14,0,892.0,121.0,2.4,25.0,906.0,936.02,685.01
2016,6,5,14,15,885.5,120.0,2.45,25.0,876.5,936.21,686.41
2016,6,5,14,30,879.0,119.0,2.5,25.0,847.0,932.65,685.5
2016,6,5,14,45,871.5,116.0,2.55,25.0,812.5,922.51,680.4
2016,6,5,15,0,864.0,113.0,2.6,25.0,778.0,908.72,673.0
2016,6,5,15,15,852.0,111.0,2.65,24.5,737.5,888.4,662.59
2016,6,5,15,30,840.0,109.0,2.7,24.0,697.0,875.52,657.22
2016,6,5,15,45,826.0,105.5,2.75,24.0,652.5,845.08,638.5
2016,6,5,16,0,812.0,102.0,2.8,24.0,608.0,811.81,617.79
2016,6,5,16,15,792.0,98.5,2.8,23.5,559.5,771.1,592.47
2016,6,5,16,30,772.0,95.0,2.8,23.0,511.0,728.39,565.29
2016,6,5,16,45,746.5,91.0,2.85,22.5,461.0,679.35,533.14
2016,6,5,17,0,721.0,87.0,2.9,22.0,411.0,632.31,500.8
2016,6,5,17,15,685.5,82.0,2.85,21.5,360.0,573.98,458.03
2016,6,5,17,30,650.0,77.0,2.8,21.0,309.0,516.31,414.36
2016,6,5,17,45,601.5,70.5,2.8,20.5,259.5,450.49,362.82
2016,6,5,18,0,553.0,64.0,2.8,20.0,210.0,387.44,311.52
2016,6,5,18,15,481.5,56.0,2.7,19.0,163.5,314.96,251.3
2016,6,5,18,30,410.0,48.0,2.6,18.0,117.0,248.64,194.36
2016,6,5,18,45,304.0,36.5,2.55,17.5,78.5,172.91,128.76
2016,6,5,19,0,198.0,25.0,2.5,17.0,40.0,104.38,59.23
2016,6,5,19,15,99.0,12.5,2.5,16.5,20.0,35.59,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.5,14.0,12.0,7.87,0.0
2016,6,6,5,15,174.0,23.0,2.5,14.0,41.0,17.59,5.82
2016,6,6,5,30,287.0,36.0,2.5,14.0,70.0,29.25,19.38
2016,6,6,5,45,370.0,45.0,2.5,14.5,110.5,36.37,26.34
2016,6,6,6,0,453.0,54.0,2.5,15.0,151.0,43.51,32.99
2016,6,6,6,15,509.5,61.0,2.45,15.5,197.0,48.83,37.86
2016,6,6,6,30,566.0,68.0,2.4,16.0,243.0,54.14,42.54
2016,6,6,6,45,283.0,82.0,2.4,16.5,169.5,58.43,46.2
2016,6,6,7,0,0.0,96.0,2.4,17.0,96.0,72.26,58.11
2016,6,6,7,15,2.5,127.0,2.4,17.5,128.5,93.77,76.47
2016,6,6,7,30,5.0,158.0,2.4,18.0,161.0,114.72,94.04
2016,6,6,7,45,9.0,177.0,2.4,18.5,182.5,127.84,104.67
2016,6,6,8,0,13.0,196.0,2.4,19.0,204.0,140.84,115.07
2016,6,6,8,15,23.0,226.5,2.4,19.5,242.0,160.85,131.2
2016,6,6,8,30,33.0,257.0,2.4,20.0,280.0,169.39,137.61
2016,6,6,8,45,40.5,283.0,2.45,20.5,312.5,185.91,143.35
2016,6,6,9,0,48.0,309.0,2.5,21.0,345.0,208.61,159.22
2016,6,6,9,15,442.0,210.5,2.5,21.0,562.5,202.83,137.22
2016,6,6,9,30,836.0,112.0,2.5,21.0,780.0,271.13,176.1
2016,6,6,9,45,844.5,113.5,2.55,21.5,812.0,325.42,222.52
2016,6,6,10,0,853.0,115.0,2.6,22.0,844.0,379.5,269.15
2016,6,6,10,15,859.5,116.5,2.6,22.0,870.5,432.34,314.71
2016,6,6,10,30,866.0,118.0,2.6,22.0,897.0,484.32,358.56
2016,6,6,10,45,871.5,118.0,2.65,22.5,917.0,533.68,398.68
2016,6,6,11,0,877.0,118.0,2.7,23.0,937.0,581.62,436.5
2016,6,6,11,15,880.0,119.0,2.65,23.0,950.0,627.17,471.98
2016,6,6,11,30,883.0,120.0,2.6,23.0,963.0,670.75,505.06
2016,6,6,11,45,885.0,119.5,2.6,23.0,969.0,710.41,534.82
2016,6,6,12,0,887.0,119.0,2.6,23.0,975.0,747.69,562.3
2016,6,6,12,15,886.5,119.0,2.6,23.0,973.5,780.91,586.21
2016,6,6,12,30,886.0,119.0,2.6,23.0,972.0,811.29,606.84
2016,6,6,12,45,879.5,122.0,2.6,23.0,961.5,836.21,623.72
2016,6,6,13,0,873.0,125.0,2.6,23.0,951.0,857.75,638.36
2016,6,6,13,15,869.5,124.5,2.6,23.0,935.5,875.44,650.47
2016,6,6,13,30,866.0,124.0,2.6,23.0,920.0,889.59,660.3
2016,6,6,13,45,859.5,123.5,2.6,23.0,897.0,897.46,666.05
2016,6,6,14,0,853.0,123.0,2.6,23.0,874.0,901.66,669.52
2016,6,6,14,15,846.0,121.5,2.6,22.5,845.0,900.82,671.07
2016,6,6,14,30,839.0,120.0,2.6,22.0,816.0,896.35,670.34
2016,6,6,14,45,828.0,118.5,2.65,22.0,781.5,884.7,663.99
2016,6,6,15,0,817.0,117.0,2.7,22.0,747.0,869.66,655.45
2016,6,6,15,15,805.0,115.0,2.7,21.5,708.0,861.33,652.48
2016,6,6,15,30,793.0,113.0,2.7,21.0,669.0,838.14,639.24
2016,6,6,15,45,776.0,110.5,2.75,21.0,625.5,807.17,619.73
2016,6,6,16,0,759.0,108.0,2.8,21.0,582.0,773.68,598.28
2016,6,6,16,15,738.5,104.5,2.85,20.5,535.5,734.0,573.23
2016,6,6,16,30,718.0,101.0,2.9,20.0,489.0,695.92,548.87
2016,6,6,16,45,692.0,97.0,2.95,20.0,441.0,648.36,515.74
2016,6,6,17,0,666.0,93.0,3.0,20.0,393.0,600.06,480.42
2016,6,6,17,15,631.0,87.5,3.0,19.5,344.5,543.67,438.56
2016,6,6,17,30,596.0,82.0,3.0,19.0,296.0,488.02,395.89
2016,6,6,17,45,550.0,75.0,3.0,18.5,248.5,425.5,346.22
2016,6,6,18,0,504.0,68.0,3.0,18.0,201.0,365.61,296.87
2016,6,6,18,15,435.0,59.0,2.95,17.5,156.5,295.67,237.75
2016,6,6,18,30,366.0,50.0,2.9,17.0,112.0,231.74,182.2
2016,6,6,18,45,270.0,38.0,2.9,16.5,75.5,158.69,118.78
2016,6,6,19,0,174.0,26.0,2.9,16.0,39.0,98.33,57.42
2016,6,6,19,15,87.0,13.0,2.9,15.5,19.5,32.89,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,45.0,11.0,2.4,13.0,12.0,8.65,0.0
2016,6,7,5,15,153.5,25.0,2.4,13.5,41.0,18.98,6.84
2016,6,7,5,30,262.0,39.0,2.4,14.0,70.0,29.65,19.74
2016,6,7,5,45,352.0,49.0,2.45,14.5,111.5,39.49,29.07
2016,6,7,6,0,442.0,59.0,2.5,15.0,153.0,47.34,36.38
2016,6,7,6,15,221.0,60.0,2.45,15.0,107.0,43.78,33.46
2016,6,7,6,30,0.0,61.0,2.4,15.0,61.0,46.75,36.16
2016,6,7,6,45,0.0,73.5,2.35,15.5,73.5,56.14,44.37
2016,6,7,7,0,0.0,86.0,2.3,16.0,86.0,65.37,52.29
2016,6,7,7,15,0.0,99.5,2.25,16.5,99.5,75.22,60.62
2016,6,7,7,30,0.0,113.0,2.2,17.0,113.0,85.01,68.77
2016,6,7,7,45,1.0,140.0,2.15,17.5,140.5,103.82,84.56
2016,6,7,8,0,2.0,167.0,2.1,18.0,168.0,122.24,99.76
2016,6,7,8,15,2.5,171.5,2.1,18.5,173.0,125.87,102.29
2016,6,7,8,30,3.0,176.0,2.1,19.0,178.0,129.41,104.76
2016,6,7,8,45,7.5,205.0,2.15,19.5,210.5,149.35,115.46
2016,6,7,9,0,12.0,234.0,2.2,20.0,243.0,170.88,131.6
2016,6,7,9,15,14.5,253.5,2.25,20.0,265.0,186.78,143.59
2016,6,7,9,30,17.0,273.0,2.3,20.0,287.0,203.21,156.08
2016,6,7,9,45,43.0,332.0,2.35,20.5,368.5,244.63,186.76
2016,6,7,10,0,69.0,391.0,2.4,21.0,450.0,297.97,226.4
2016,6,7,10,15,179.5,408.5,2.45,21.0,568.5,358.53,270.46
2016,6,7,10,30,290.0,426.0,2.5,21.0,687.0,432.96,325.63
2016,6,7,10,45,587.5,276.0,2.6,21.5,819.5,501.64,376.81
2016,6,7,11,0,885.0,126.0,2.7,22.0,952.0,590.54,444.55
2016,6,7,11,15,888.0,126.5,2.75,22.0,965.0,636.22,480.35
2016,6,7,11,30,891.0,127.0,2.8,22.0,978.0,679.9,514.08
2016,6,7,11,45,893.5,127.0,2.85,22.0,984.5,720.73,545.07
2016,6,7,12,0,896.0,127.0,2.9,22.0,991.0,759.22,573.82
2016,6,7,12,15,896.0,126.5,2.9,22.0,990.0,792.93,598.44
2016,6,7,12,30,896.0,126.0,2.9,22.0,989.0,823.79,619.54
2016,6,7,12,45,900.0,122.5,2.95,22.0,982.0,852.44,639.4
2016,6,7,13,0,904.0,119.0,3.0,22.0,975.0,877.91,657.12
2016,6,7,13,15,901.0,118.0,3.0,22.0,959.5,896.13,669.66
2016,6,7,13,30,898.0,117.0,3.0,22.0,944.0,910.71,679.86
2016,6,7,13,45,892.0,117.0,3.05,22.0,920.5,919.81,686.85
2016,6,7,14,0,886.0,117.0,3.1,22.0,897.0,925.14,691.48
2016,6,7,14,15,879.0,115.5,3.1,21.5,868.0,924.4,693.14
2016,6,7,14,30,872.0,114.0,3.1,21.0,839.0,919.91,692.44
2016,6,7,14,45,860.0,114.0,3.15,21.0,803.5,908.7,686.31
2016,6,7,15,0,848.0,114.0,3.2,21.0,768.0,894.02,677.93
2016,6,7,15,15,836.0,112.0,3.2,20.5,728.0,874.01,666.9
2016,6,7,15,30,824.0,110.0,3.2,20.0,688.0,861.54,661.15
2016,6,7,15,45,806.0,108.0,3.2,20.0,643.5,829.74,640.52
2016,6,7,16,0,788.0,106.0,3.2,20.0,599.0,795.35,618.05
2016,6,7,16,15,767.5,103.0,3.15,19.5,551.5,755.52,592.32
2016,6,7,16,30,747.0,100.0,3.1,19.0,504.0,713.78,564.81
2016,6,7,16,45,718.0,96.5,3.1,19.0,454.5,666.94,532.17
2016,6,7,17,0,689.0,93.0,3.1,19.0,405.0,616.2,494.76
2016,6,7,17,15,653.0,87.5,3.1,18.5,355.0,558.27,451.72
2016,6,7,17,30,617.0,82.0,3.1,18.0,305.0,501.11,407.82
2016,6,7,17,45,566.0,76.0,3.1,17.5,256.0,435.85,355.85
2016,6,7,18,0,515.0,70.0,3.1,17.0,207.0,373.56,304.43
2016,6,7,18,15,443.5,61.0,3.0,16.5,161.5,301.81,243.63
2016,6,7,18,30,372.0,52.0,2.9,16.0,116.0,236.24,186.56
2016,6,7,18,45,268.5,40.0,2.85,15.5,78.5,160.54,120.9
2016,6,7,19,0,165.0,28.0,2.8,15.0,41.0,98.37,59.08
2016,6,7,19,15,82.5,14.0,2.8,14.5,20.5,32.54,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.15,0.0
2016,6,8,5,15,0.0,12.5,2.95,13.0,12.5,9.5,0.65
2016,6,8,5,30,0.0,21.0,3.0,13.0,21.0,15.99,8.1
2016,6,8,5,45,0.0,33.0,3.15,13.5,33.0,25.2,16.62
2016,6,8,6,0,0.0,45.0,3.3,14.0,45.0,34.43,25.07
2016,6,8,6,15,0.0,58.0,3.35,14.0,58.0,44.25,34.01
2016,6,8,6,30,0.0,71.0,3.4,14.0,71.0,53.87,42.66
2016,6,8,6,45,0.0,85.0,3.5,14.5,85.0,64.12,51.63
2016,6,8,7,0,0.0,99.0,3.6,15.0,99.0,74.31,60.39
2016,6,8,7,15,151.0,145.0,3.65,15.0,219.5,101.72,84.22
2016,6,8,7,30,302.0,191.0,3.7,15.0,340.0,126.24,105.21
2016,6,8,7,45,290.0,216.0,3.75,15.5,371.0,139.13,115.72
2016,6,8,8,0,278.0,241.0,3.8,16.0,402.0,151.31,125.51
2016,6,8,8,15,265.5,265.5,3.8,16.5,430.0,162.5,134.35
2016,6,8,8,30,253.0,290.0,3.8,17.0,458.0,172.97,142.51
2016,6,8,8,45,219.5,316.0,3.85,17.5,468.5,199.65,154.06
2016,6,8,9,0,186.0,342.0,3.9,18.0,479.0,230.15,173.32
2016,6,8,9,15,349.0,312.0,3.9,18.0,585.0,251.02,181.18
2016,6,8,9,30,512.0,282.0,3.9,18.0,691.0,291.93,207.42
2016,6,8,9,45,535.5,290.0,3.9,18.5,733.5,340.7,247.18
2016,6,8,10,0,559.0,298.0,3.9,19.0,776.0,391.74,289.09
2016,6,8,10,15,522.0,325.0,3.9,19.0,783.0,432.78,324.7
2016,6,8,10,30,485.0,352.0,3.9,19.0,790.0,469.68,355.99
2016,6,8,10,45,507.5,356.5,3.9,19.0,823.0,517.8,394.36
2016,6,8,11,0,530.0,361.0,3.9,19.0,856.0,567.27,433.06
2016,6,8,11,15,707.0,247.5,3.95,19.0,917.5,623.43,478.16
2016,6,8,11,30,884.0,134.0,4.0,19.0,979.0,679.29,523.71
2016,6,8,11,45,883.0,136.0,4.05,19.0,984.0,718.99,554.58
2016,6,8,12,0,882.0,138.0,4.1,19.0,989.0,756.19,583.11
2016,6,8,12,15,881.5,138.0,4.1,19.0,987.5,789.65,608.35
2016,6,8,12,30,881.0,138.0,4.1,19.0,986.0,820.31,630.35
2016,6,8,12,45,861.5,149.0,4.1,19.0,972.0,841.06,644.99
2016,6,8,13,0,842.0,160.0,4.1,19.0,958.0,872.95,667.53
2016,6,8,13,15,838.0,159.0,4.05,18.5,942.0,890.32,680.89
2016,6,8,13,30,834.0,158.0,4.0,18.0,926.0,904.06,691.92
2016,6,8,13,45,663.0,248.5,4.0,18.0,849.0,857.9,658.08
2016,6,8,14,0,492.0,339.0,4.0,18.0,772.0,791.85,607.96
2016,6,8,14,15,463.0,333.0,3.95,18.0,730.0,766.81,590.79
2016,6,8,14,30,434.0,327.0,3.9,18.0,688.0,739.04,571.29
2016,6,8,14,45,478.0,295.0,3.85,18.0,677.0,751.0,582.29
2016,6,8,15,0,522.0,263.0,3.8,18.0,666.0,759.13,590.35
2016,6,8,15,15,459.0,271.0,3.8,17.5,611.5,706.99,553.34
2016,6,8,15,30,396.0,279.0,3.8,17.0,557.0,635.32,501.93
2016,6,8,15,45,587.0,194.5,3.8,17.0,577.5,735.89,582.27
2016,6,8,16,0,778.0,110.0,3.8,17.0,598.0,790.99,625.5
2016,6,8,16,15,757.0,107.0,3.8,16.5,550.5,751.06,598.7
2016,6,8,16,30,736.0,104.0,3.8,16.0,503.0,712.9,573.43
2016,6,8,16,45,625.0,116.5,3.8,16.0,432.5,619.75,503.33
2016,6,8,17,0,514.0,129.0,3.8,16.0,362.0,522.07,427.51
2016,6,8,17,15,482.0,117.0,3.75,15.5,315.0,467.3,385.47
2016,6,8,17,30,450.0,105.0,3.7,15.0,268.0,413.57,342.82
2016,6,8,17,45,405.5,96.0,3.7,15.0,225.5,357.34,296.16
2016,6,8,18,0,361.0,87.0,3.7,15.0,183.0,304.16,250.79
2016,6,8,18,15,314.0,72.5,3.55,14.5,143.5,247.26,201.67
2016,6,8,18,30,267.0,58.0,3.4,14.0,104.0,194.55,155.05
2016,6,8,18,45,197.5,43.0,3.3,14.0,71.0,137.46,104.25
2016,6,8,19,0,128.0,28.0,3.2,14.0,38.0,86.82,53.07
2016,6,8,19,15,64.0,14.0,3.15,14.0,19.0,27.74,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.0,5.5,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,54.0,11.0,3.1,13.0,13.0,8.65,0.0
2016,6,9,5,15,171.5,24.5,3.25,13.0,43.0,18.68,6.78
2016,6,9,5,30,289.0,38.0,3.4,13.0,73.0,30.92,20.91
2016,6,9,5,45,374.5,48.5,3.6,13.5,115.0,39.23,28.96
2016,6,9,6,0,460.0,59.0,3.8,14.0,157.0,47.5,36.66
2016,6,9,6,15,230.0,66.0,3.8,14.5,115.0,47.94,37.21
2016,6,9,6,30,0.0,73.0,3.8,15.0,73.0,55.25,43.7
2016,6,9,6,45,0.0,87.5,3.8,15.5,87.5,65.83,52.93
2016,6,9,7,0,0.0,102.0,3.8,16.0,102.0,76.34,61.93
2016,6,9,7,15,4.0,132.5,3.75,16.0,134.5,97.38,80.11
2016,6,9,7,30,8.0,163.0,3.7,16.0,167.0,117.93,97.63
2016,6,9,7,45,8.0,174.0,3.7,16.5,178.0,125.94,103.97
2016,6,9,8,0,8.0,185.0,3.7,17.0,189.0,133.87,110.19
2016,6,9,8,15,11.0,203.5,3.65,17.5,210.0,146.48,120.32
2016,6,9,8,30,14.0,222.0,3.6,18.0,231.0,158.97,130.22
2016,6,9,8,45,20.0,249.0,3.55,18.5,263.0,177.34,138.32
2016,6,9,9,0,26.0,276.0,3.5,19.0,295.0,187.93,145.31
2016,6,9,9,15,23.0,280.0,3.45,19.0,297.5,205.24,158.63
2016,6,9,9,30,20.0,284.0,3.4,19.0,300.0,211.07,163.05
2016,6,9,9,45,27.5,316.0,3.4,19.5,339.0,229.98,177.08
2016,6,9,10,0,35.0,348.0,3.4,20.0,378.0,258.86,198.82
2016,6,9,10,15,45.0,375.5,3.35,20.0,415.5,287.5,220.59
2016,6,9,10,30,55.0,403.0,3.3,20.0,453.0,317.97,243.72
2016,6,9,10,45,51.5,407.5,3.3,20.5,455.0,327.54,250.56
2016,6,9,11,0,48.0,412.0,3.3,21.0,457.0,336.61,256.97
2016,6,9,11,15,50.0,415.5,3.3,21.0,463.5,347.78,265.46
2016,6,9,11,30,52.0,419.0,3.3,21.0,470.0,359.0,273.96
2016,6,9,11,45,476.0,273.0,3.35,21.0,733.5,559.56,429.72
2016,6,9,12,0,900.0,127.0,3.4,21.0,997.0,760.05,580.0
2016,6,9,12,15,899.5,127.0,3.45,21.0,995.0,793.95,604.24
2016,6,9,12,30,899.0,127.0,3.5,21.0,993.0,824.98,626.03
2016,6,9,12,45,906.0,120.5,3.55,21.0,987.0,853.79,646.24
2016,6,9,13,0,913.0,114.0,3.6,21.0,981.0,879.38,664.25
2016,6,9,13,15,910.0,113.5,3.65,21.0,964.5,898.2,677.67
2016,6,9,13,30,907.0,113.0,3.7,21.0,948.0,913.36,688.72
2016,6,9,13,45,904.5,110.5,3.75,21.0,926.0,923.41,696.4
2016,6,9,14,0,902.0,108.0,3.8,21.0,904.0,929.62,701.62
2016,6,9,14,15,895.5,106.5,3.8,21.0,875.0,929.33,702.26
2016,6,9,14,30,889.0,105.0,3.8,21.0,846.0,925.25,700.46
2016,6,9,14,45,881.0,103.0,3.85,21.0,811.0,915.58,695.26
2016,6,9,15,0,873.0,101.0,3.9,21.0,776.0,902.27,687.66
2016,6,9,15,15,861.5,99.0,3.95,20.5,736.0,882.35,676.83
2016,6,9,15,30,850.0,97.0,4.0,20.0,696.0,859.16,663.69
2016,6,9,15,45,835.5,95.0,4.05,20.0,652.0,830.34,645.2
2016,6,9,16,0,821.0,93.0,4.1,20.0,608.0,807.81,631.15
2016,6,9,16,15,802.5,90.0,4.1,19.5,560.5,768.88,606.01
2016,6,9,16,30,784.0,87.0,4.1,19.0,513.0,727.88,579.01
2016,6,9,16,45,759.0,83.5,4.15,18.5,463.5,679.67,546.22
2016,6,9,17,0,734.0,80.0,4.2,18.0,414.0,630.43,511.4
2016,6,9,17,15,701.0,76.0,4.2,17.5,364.0,574.59,469.34
2016,6,9,17,30,668.0,72.0,4.2,17.0,314.0,521.6,428.07
2016,6,9,17,45,622.0,66.5,4.2,17.0,265.0,457.82,376.0
2016,6,9,18,0,576.0,61.0,4.2,17.0,216.0,396.52,324.28
2016,6,9,18,15,509.5,54.0,4.1,16.5,170.0,326.59,264.43
2016,6,9,18,30,443.0,47.0,4.0,16.0,124.0,262.21,207.68
2016,6,9,18,45,343.0,36.5,3.95,15.5,85.0,187.88,142.28
2016,6,9,19,0,243.0,26.0,3.9,15.0,46.0,123.8,77.54
2016,6,9,19,15,121.5,13.0,3.85,14.5,23.0,42.02,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,50.5,5.5,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,101.0,11.0,3.4,13.0,14.0,8.65,0.0
2016,6,10,5,15,228.0,22.0,3.55,13.5,45.0,17.95,6.3
2016,6,10,5,30,355.0,33.0,3.7,14.0,76.0,27.11,17.56
2016,6,10,5,45,433.0,41.5,3.85,14.5,118.0,34.01,24.26
2016,6,10,6,0,511.0,50.0,4.0,15.0,160.0,40.92,30.69
2016,6,10,6,15,566.5,56.0,4.05,15.0,207.5,45.7,35.14
2016,6,10,6,30,622.0,62.0,4.1,15.0,255.0,50.49,39.47
2016,6,10,6,45,656.0,68.0,4.2,15.5,303.5,54.96,43.31
2016,6,10,7,0,690.0,74.0,4.3,16.0,352.0,64.19,51.25
2016,6,10,7,15,720.0,78.0,4.3,16.5,402.0,67.22,53.64
2016,6,10,7,30,750.0,82.0,4.3,17.0,452.0,70.19,55.93
2016,6,10,7,45,769.5,86.5,4.3,17.5,500.0,73.19,58.23
2016,6,10,8,0,789.0,91.0,4.3,18.0,548.0,76.05,60.38
2016,6,10,8,15,807.0,93.5,4.3,18.5,594.5,77.45,61.26
2016,6,10,8,30,825.0,96.0,4.3,19.0,641.0,87.89,69.85
2016,6,10,8,45,834.5,100.5,4.3,19.5,683.0,102.86,68.97
2016,6,10,9,0,844.0,105.0,4.3,20.0,725.0,159.57,92.34
2016,6,10,9,15,855.5,107.0,4.25,20.0,763.5,215.76,130.76
2016,6,10,9,30,867.0,109.0,4.2,20.0,802.0,272.53,176.99
2016,6,10,9,45,878.0,109.5,4.2,20.0,835.5,328.56,225.75
2016,6,10,10,0,889.0,110.0,4.2,20.0,869.0,384.6,275.24
2016,6,10,10,15,895.5,111.0,4.2,20.0,896.5,438.98,323.12
2016,6,10,10,30,902.0,112.0,4.2,20.0,924.0,492.42,369.25
2016,6,10,10,45,684.0,246.0,4.25,20.5,870.0,527.18,399.55
2016,6,10,11,0,466.0,380.0,4.3,21.0,816.0,543.09,412.49
2016,6,10,11,15,391.0,416.0,4.3,21.0,785.0,554.4,421.87
2016,6,10,11,30,316.0,452.0,4.3,21.0,754.0,558.69,425.22
2016,6,10,11,45,326.5,451.0,4.3,21.0,765.0,587.62,447.26
2016,6,10,12,0,337.0,450.0,4.3,21.0,776.0,616.23,468.75
2016,6,10,12,15,333.5,452.0,4.3,21.0,774.0,636.07,483.55
2016,6,10,12,30,330.0,454.0,4.3,21.0,772.0,654.31,497.08
2016,6,10,12,45,233.5,464.0,4.3,21.0,688.5,590.44,449.55
2016,6,10,13,0,137.0,474.0,4.3,21.0,605.0,529.95,403.78
2016,6,10,13,15,157.0,466.5,4.3,21.0,614.0,549.69,419.45
2016,6,10,13,30,177.0,459.0,4.3,21.0,623.0,568.99,434.49
2016,6,10,13,45,177.0,446.5,4.3,21.0,607.0,565.2,432.26
2016,6,10,14,0,177.0,434.0,4.3,21.0,591.0,560.08,429.2
2016,6,10,14,15,214.5,413.5,4.3,20.5,597.5,580.14,446.63
2016,6,10,14,30,252.0,393.0,4.3,20.0,604.0,618.06,476.83
2016,6,10,14,45,231.5,378.5,4.3,20.0,565.5,569.17,441.45
2016,6,10,15,0,211.0,364.0,4.3,20.0,527.0,538.35,419.21
2016,6,10,15,15,217.5,342.5,4.3,20.0,503.0,523.67,409.62
2016,6,10,15,30,224.0,321.0,4.3,20.0,479.0,507.52,398.82
2016,6,10,15,45,225.5,298.5,4.3,20.0,449.0,484.57,382.7
2016,6,10,16,0,227.0,276.0,4.3,20.0,419.0,460.33,365.48
2016,6,10,16,15,138.0,247.0,4.3,19.5,332.0,354.92,283.47
2016,6,10,16,30,49.0,218.0,4.3,19.0,245.0,237.01,189.24
2016,6,10,16,45,138.0,200.5,4.3,19.0,266.0,302.16,244.54
2016,6,10,17,0,227.0,183.0,4.3,19.0,287.0,359.4,292.25
2016,6,10,17,15,210.5,162.0,4.25,18.5,249.0,318.21,259.84
2016,6,10,17,30,194.0,141.0,4.2,18.0,211.0,264.3,216.75
2016,6,10,17,45,171.5,122.5,4.2,17.5,178.0,224.83,184.3
2016,6,10,18,0,149.0,104.0,4.2,17.0,145.0,186.95,152.38
2016,6,10,18,15,275.0,78.5,4.0,16.5,134.0,235.0,190.64
2016,6,10,18,30,401.0,53.0,3.8,16.0,123.0,250.07,198.37
2016,6,10,18,45,296.0,41.5,3.65,15.5,84.0,172.62,130.83
2016,6,10,19,0,191.0,30.0,3.5,15.0,45.0,110.15,69.84
2016,6,10,19,15,95.5,15.0,3.4,14.5,22.5,36.84,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,31.0,5.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,62.0,11.0,1.9,12.0,13.0,8.65,0.0
2016,6,11,5,15,179.5,24.5,1.95,12.5,43.5,18.7,6.88
2016,6,11,5,30,297.0,38.0,2.0,13.0,74.0,30.96,20.97
2016,6,11,5,45,383.5,48.0,2.1,14.0,116.5,38.89,28.62
2016,6,11,6,0,470.0,58.0,2.2,15.0,159.0,46.8,35.91
2016,6,11,6,15,528.0,65.0,2.2,15.5,206.5,52.07,40.74
2016,6,11,6,30,586.0,72.0,2.2,16.0,254.0,57.34,45.38
2016,6,11,6,45,622.0,74.0,2.2,17.0,297.5,58.69,46.33
2016,6,11,7,0,658.0,76.0,2.2,18.0,341.0,60.15,47.3
2016,6,11,7,15,694.5,84.5,2.15,18.5,397.0,66.01,52.15
2016,6,11,7,30,731.0,93.0,2.1,19.0,453.0,77.6,61.86
2016,6,11,7,45,661.5,122.0,2.1,19.5,473.5,87.72,70.17
2016,6,11,8,0,592.0,151.0,2.1,20.0,494.0,102.69,82.49
2016,6,11,8,15,587.5,169.0,2.0,20.5,533.5,111.33,89.31
2016,6,11,8,30,583.0,187.0,1.9,21.0,573.0,119.28,95.49
2016,6,11,8,45,485.0,242.5,1.85,21.5,577.5,153.12,112.36
2016,6,11,9,0,387.0,298.0,1.8,22.0,582.0,217.56,153.09
2016,6,11,9,15,262.0,340.0,1.7,22.5,537.0,250.28,180.02
2016,6,11,9,30,137.0,382.0,1.6,23.0,492.0,277.65,205.42
2016,6,11,9,45,136.5,399.0,1.55,23.5,512.5,303.15,224.51
2016,6,11,10,0,136.0,416.0,1.5,24.0,533.0,328.82,243.65
2016,6,11,10,15,150.5,431.0,1.4,24.5,564.0,359.38,265.75
2016,6,11,10,30,165.0,446.0,1.3,25.0,595.0,391.66,288.81
2016,6,11,10,45,164.5,456.5,1.25,25.5,608.0,415.1,305.42
2016,6,11,11,0,164.0,467.0,1.2,26.0,621.0,438.39,321.61
2016,6,11,11,15,201.5,470.5,1.2,26.0,661.5,479.29,351.0
2016,6,11,11,30,239.0,474.0,1.2,26.0,702.0,523.06,382.09
2016,6,11,11,45,312.0,448.5,1.2,26.5,748.5,575.23,418.5
2016,6,11,12,0,385.0,423.0,1.2,27.0,795.0,629.15,455.62
2016,6,11,12,15,647.5,274.0,1.3,27.0,898.5,737.24,533.91
2016,6,11,12,30,910.0,125.0,1.4,27.0,1002.0,830.27,600.18
2016,6,11,12,45,916.0,120.0,1.55,27.5,996.0,859.81,618.93
2016,6,11,13,0,922.0,115.0,1.7,28.0,990.0,886.15,636.25
2016,6,11,13,15,919.5,114.0,1.85,27.5,975.0,905.26,651.52
2016,6,11,13,30,917.0,113.0,2.0,27.0,960.0,920.68,664.61
2016,6,11,13,45,912.5,112.5,2.2,27.0,937.5,931.02,673.74
2016,6,11,14,0,908.0,112.0,2.4,27.0,915.0,937.54,680.47
2016,6,11,14,15,901.5,111.0,2.5,27.0,886.0,937.96,682.43
2016,6,11,14,30,895.0,110.0,2.6,27.0,857.0,934.58,682.06
2016,6,11,14,45,885.0,109.5,2.75,27.0,821.5,924.78,677.98
2016,6,11,15,0,875.0,109.0,2.9,27.0,786.0,911.4,671.57
2016,6,11,15,15,863.5,107.0,2.95,26.5,746.0,891.7,661.55
2016,6,11,15,30,852.0,105.0,3.0,26.0,706.0,868.72,649.3
2016,6,11,15,45,833.5,104.0,3.05,26.0,661.0,847.66,637.03
2016,6,11,16,0,815.0,103.0,3.1,26.0,616.0,813.59,615.69
2016,6,11,16,15,795.5,100.0,3.05,25.5,568.0,774.11,591.06
2016,6,11,16,30,776.0,97.0,3.0,25.0,520.0,732.58,564.59
2016,6,11,16,45,746.5,94.0,3.0,24.5,469.5,681.83,531.18
2016,6,11,17,0,717.0,91.0,3.0,24.0,419.0,633.54,497.8
2016,6,11,17,15,682.5,86.0,2.95,23.0,368.5,576.28,457.1
2016,6,11,17,30,648.0,81.0,2.9,22.0,318.0,519.57,415.28
2016,6,11,17,45,599.0,75.0,2.85,21.5,268.0,454.24,364.33
2016,6,11,18,0,550.0,69.0,2.8,21.0,218.0,391.63,313.7
2016,6,11,18,15,481.5,60.5,2.75,20.0,171.5,320.19,254.87
2016,6,11,18,30,413.0,52.0,2.7,19.0,125.0,254.51,198.93
2016,6,11,18,45,313.0,40.5,2.65,18.5,85.5,180.63,135.35
2016,6,11,19,0,213.0,29.0,2.6,18.0,46.0,116.2,73.61
2016,6,11,19,15,106.5,14.5,2.55,17.5,23.0,39.38,0.0
2016,6,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
