Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,26.0,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,52.0,12.0,2.1,13.0,13.0,9.44,0.0
2016,6,12,5,15,169.5,26.0,2.2,13.5,43.5,19.76,7.52
2016,6,12,5,30,287.0,40.0,2.3,14.0,74.0,30.49,20.47
2016,6,12,5,45,373.0,50.0,2.4,14.5,116.5,40.45,29.92
2016,6,12,6,0,459.0,60.0,2.5,15.0,159.0,48.29,37.22
2016,6,12,6,15,518.5,67.5,2.45,15.5,206.5,53.89,42.33
2016,6,12,6,30,578.0,75.0,2.4,16.0,254.0,59.46,47.25
2016,6,12,6,45,624.5,80.0,2.35,16.5,304.5,63.01,50.23
2016,6,12,7,0,671.0,85.0,2.3,17.0,355.0,66.57,53.12
2016,6,12,7,15,701.5,89.5,2.25,17.0,405.0,69.49,55.5
2016,6,12,7,30,732.0,94.0,2.2,17.0,455.0,78.34,63.0
2016,6,12,7,45,757.5,97.0,2.15,17.5,504.5,80.13,64.19
2016,6,12,8,0,783.0,100.0,2.1,18.0,554.0,81.88,65.35
2016,6,12,8,15,800.5,103.0,2.05,18.5,600.0,83.37,66.27
2016,6,12,8,30,818.0,106.0,2.0,19.0,646.0,84.75,67.12
2016,6,12,8,45,832.0,108.0,1.95,19.5,688.5,96.25,64.68
2016,6,12,9,0,846.0,110.0,1.9,20.0,731.0,160.92,93.45
2016,6,12,9,15,856.5,112.0,1.9,20.5,769.0,217.1,130.88
2016,6,12,9,30,867.0,114.0,1.9,21.0,807.0,273.74,175.9
2016,6,12,9,45,879.5,112.5,1.9,21.5,840.5,328.98,222.6
2016,6,12,10,0,892.0,111.0,1.9,22.0,874.0,384.35,269.89
2016,6,12,10,15,898.0,112.5,1.95,22.0,900.5,439.02,316.8
2016,6,12,10,30,904.0,114.0,2.0,22.0,927.0,492.72,361.9
2016,6,12,10,45,906.5,115.0,2.1,22.5,946.5,543.14,402.84
2016,6,12,11,0,909.0,116.0,2.2,23.0,966.0,591.81,441.22
2016,6,12,11,15,911.5,116.5,2.25,23.0,978.5,638.18,477.5
2016,6,12,11,30,914.0,117.0,2.3,23.0,991.0,682.46,511.38
2016,6,12,11,45,913.0,118.5,2.4,23.0,996.0,722.86,542.03
2016,6,12,12,0,912.0,120.0,2.5,23.0,1001.0,760.64,570.3
2016,6,12,12,15,911.0,120.0,2.55,23.0,999.5,794.51,595.07
2016,6,12,12,30,910.0,120.0,2.6,23.0,998.0,825.46,616.31
2016,6,12,12,45,902.0,123.5,2.65,23.0,987.0,850.45,633.52
2016,6,12,13,0,894.0,127.0,2.7,23.0,976.0,871.95,648.45
2016,6,12,13,15,890.5,126.0,2.7,23.0,960.0,889.94,660.73
2016,6,12,13,30,887.0,125.0,2.7,23.0,944.0,904.31,670.69
2016,6,12,13,45,881.0,124.5,2.7,23.0,921.0,913.21,677.12
2016,6,12,14,0,875.0,124.0,2.7,23.0,898.0,918.38,681.22
2016,6,12,14,15,868.0,122.5,2.65,22.5,868.5,917.98,682.67
2016,6,12,14,30,861.0,121.0,2.6,22.0,839.0,913.88,681.81
2016,6,12,14,45,852.0,119.0,2.6,22.0,804.5,903.85,676.2
2016,6,12,15,0,843.0,117.0,2.6,22.0,770.0,890.29,668.35
2016,6,12,15,15,830.5,114.5,2.55,22.0,730.0,880.97,663.1
2016,6,12,15,30,818.0,112.0,2.5,22.0,690.0,856.77,647.74
2016,6,12,15,45,804.0,108.5,2.45,22.0,646.5,827.17,628.79
2016,6,12,16,0,790.0,105.0,2.4,22.0,603.0,794.82,607.87
2016,6,12,16,15,769.5,102.0,2.35,21.5,556.0,755.23,582.83
2016,6,12,16,30,749.0,99.0,2.3,21.0,509.0,713.72,556.06
2016,6,12,16,45,724.0,94.5,2.3,20.5,460.0,665.63,524.25
2016,6,12,17,0,699.0,90.0,2.3,20.0,411.0,619.69,492.24
2016,6,12,17,15,664.0,85.0,2.25,19.5,361.0,562.86,450.58
2016,6,12,17,30,629.0,80.0,2.2,19.0,311.0,506.67,408.06
2016,6,12,17,45,583.0,73.5,2.2,19.0,262.5,443.45,357.98
2016,6,12,18,0,537.0,67.0,2.2,19.0,214.0,382.76,308.21
2016,6,12,18,15,470.5,59.0,2.15,18.0,168.5,313.54,250.98
2016,6,12,18,30,404.0,51.0,2.1,17.0,123.0,249.9,196.52
2016,6,12,18,45,309.0,39.5,2.05,16.5,84.5,178.41,134.64
2016,6,12,19,0,214.0,28.0,2.0,16.0,46.0,115.17,74.14
2016,6,12,19,15,107.0,14.0,2.05,15.5,23.0,49.57,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,6.0,2.7,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,12.0,2.8,12.0,13.0,9.44,0.0
2016,6,13,5,15,177.0,25.0,2.8,12.5,43.0,19.06,7.07
2016,6,13,5,30,292.0,38.0,2.8,13.0,73.0,30.94,20.93
2016,6,13,5,45,381.0,47.5,2.85,13.5,115.0,38.47,28.3
2016,6,13,6,0,470.0,57.0,2.9,14.0,157.0,46.02,35.35
2016,6,13,6,15,251.5,85.0,2.9,14.0,140.0,61.98,49.79
2016,6,13,6,30,33.0,113.0,2.9,14.0,123.0,79.94,65.81
2016,6,13,6,45,40.0,133.5,2.95,14.5,147.5,93.42,77.49
2016,6,13,7,0,47.0,154.0,3.0,15.0,172.0,106.69,88.77
2016,6,13,7,15,51.5,175.5,3.0,15.5,198.5,120.22,100.07
2016,6,13,7,30,56.0,197.0,3.0,16.0,225.0,133.49,110.97
2016,6,13,7,45,48.0,212.5,3.05,16.5,238.5,143.05,118.54
2016,6,13,8,0,40.0,228.0,3.1,17.0,252.0,152.35,125.82
2016,6,13,8,15,86.0,263.5,3.15,17.0,319.0,173.01,142.85
2016,6,13,8,30,132.0,299.0,3.2,17.0,386.0,183.44,151.16
2016,6,13,8,45,193.0,315.5,3.25,17.5,452.5,196.63,152.49
2016,6,13,9,0,254.0,332.0,3.3,18.0,519.0,220.36,163.16
2016,6,13,9,15,563.0,220.0,3.3,18.0,662.5,221.79,148.82
2016,6,13,9,30,872.0,108.0,3.3,18.0,806.0,270.27,175.78
2016,6,13,9,45,885.5,107.0,3.3,18.5,840.5,326.27,224.12
2016,6,13,10,0,899.0,106.0,3.3,19.0,875.0,382.52,273.28
2016,6,13,10,15,905.5,107.0,3.4,19.0,902.5,437.38,321.64
2016,6,13,10,30,912.0,108.0,3.5,19.0,930.0,491.3,368.3
2016,6,13,10,45,916.0,109.5,3.6,19.5,950.5,543.15,411.48
2016,6,13,11,0,920.0,111.0,3.7,20.0,971.0,593.4,452.15
2016,6,13,11,15,923.0,111.5,3.8,20.0,984.5,640.54,490.28
2016,6,13,11,30,926.0,112.0,3.9,20.0,998.0,685.59,525.99
2016,6,13,11,45,925.0,114.0,4.0,20.0,1003.5,726.81,558.15
2016,6,13,12,0,924.0,116.0,4.1,20.0,1009.0,765.38,587.8
2016,6,13,12,15,923.5,116.0,4.15,20.0,1007.5,800.01,613.83
2016,6,13,12,30,923.0,116.0,4.2,20.0,1006.0,831.69,636.28
2016,6,13,12,45,920.5,116.5,4.3,20.5,997.0,859.04,654.64
2016,6,13,13,0,918.0,117.0,4.4,21.0,988.0,883.02,670.62
2016,6,13,13,15,914.5,116.5,4.45,21.0,972.5,901.76,684.22
2016,6,13,13,30,911.0,116.0,4.5,21.0,957.0,916.81,695.4
2016,6,13,13,45,902.0,117.5,4.55,21.0,933.0,925.05,702.0
2016,6,13,14,0,893.0,119.0,4.6,21.0,909.0,929.49,706.14
2016,6,13,14,15,886.0,117.5,4.6,20.5,880.0,929.14,708.15
2016,6,13,14,30,879.0,116.0,4.6,20.0,851.0,925.03,707.69
2016,6,13,14,45,868.5,115.0,4.7,20.0,815.5,914.54,702.26
2016,6,13,15,0,858.0,114.0,4.8,20.0,780.0,900.51,694.42
2016,6,13,15,15,846.5,111.5,4.8,19.5,740.0,880.67,683.18
2016,6,13,15,30,835.0,109.0,4.8,19.0,700.0,868.19,677.22
2016,6,13,15,45,829.5,102.5,4.85,19.0,658.0,842.28,660.57
2016,6,13,16,0,824.0,96.0,4.9,19.0,616.0,813.12,641.53
2016,6,13,16,15,805.0,93.0,4.9,18.5,568.0,773.93,615.87
2016,6,13,16,30,786.0,90.0,4.9,18.0,520.0,732.67,588.28
2016,6,13,16,45,765.5,85.0,4.9,18.0,471.5,686.25,555.18
2016,6,13,17,0,745.0,80.0,4.9,18.0,423.0,638.47,520.07
2016,6,13,17,15,695.5,74.5,4.9,17.5,365.0,569.66,467.57
2016,6,13,17,30,646.0,69.0,4.9,17.0,307.0,504.7,416.47
2016,6,13,17,45,611.0,66.5,4.9,16.5,264.0,452.0,373.52
2016,6,13,18,0,576.0,64.0,4.9,16.0,221.0,400.56,329.92
2016,6,13,18,15,510.5,56.5,4.8,15.5,175.0,330.51,269.56
2016,6,13,18,30,445.0,49.0,4.7,15.0,129.0,265.88,212.25
2016,6,13,18,45,337.5,39.0,4.65,15.0,89.0,188.9,144.29
2016,6,13,19,0,230.0,29.0,4.6,15.0,49.0,123.52,81.07
2016,6,13,19,15,115.0,14.5,4.6,14.5,24.5,52.49,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,32.5,6.0,3.7,11.5,7.0,0.0,0.0
2016,6,14,5,0,65.0,12.0,3.7,12.0,14.0,9.44,0.0
2016,6,14,5,15,187.5,25.0,3.7,12.0,44.5,19.09,7.06
2016,6,14,5,30,310.0,38.0,3.7,12.0,75.0,31.04,21.09
2016,6,14,5,45,409.5,45.5,3.75,12.5,118.5,37.06,27.16
2016,6,14,6,0,509.0,53.0,3.8,13.0,162.0,43.24,33.02
2016,6,14,6,15,565.5,59.0,3.8,13.5,209.5,47.94,37.37
2016,6,14,6,30,622.0,65.0,3.8,14.0,257.0,52.68,41.59
2016,6,14,6,45,669.5,68.0,3.85,14.5,308.0,55.17,43.68
2016,6,14,7,0,717.0,71.0,3.9,15.0,359.0,62.41,49.89
2016,6,14,7,15,645.0,98.0,3.85,15.5,383.0,74.15,59.95
2016,6,14,7,30,573.0,125.0,3.8,16.0,407.0,89.52,73.01
2016,6,14,7,45,696.5,103.5,3.75,16.5,482.0,76.76,61.54
2016,6,14,8,0,820.0,82.0,3.7,17.0,557.0,79.1,63.24
2016,6,14,8,15,835.5,84.5,3.65,17.0,602.5,81.28,64.92
2016,6,14,8,30,851.0,87.0,3.6,17.0,648.0,83.31,66.47
2016,6,14,8,45,862.0,89.5,3.55,17.5,690.0,94.22,64.51
2016,6,14,9,0,873.0,92.0,3.5,18.0,732.0,151.3,86.09
2016,6,14,9,15,701.5,183.0,3.5,18.0,715.0,220.93,142.37
2016,6,14,9,30,530.0,274.0,3.5,18.0,698.0,287.15,202.57
2016,6,14,9,45,486.0,304.5,3.5,18.5,705.5,331.14,240.74
2016,6,14,10,0,442.0,335.0,3.5,19.0,713.0,370.31,274.79
2016,6,14,10,15,668.5,224.5,3.55,19.0,816.5,418.44,311.06
2016,6,14,10,30,895.0,114.0,3.6,19.0,920.0,486.87,365.28
2016,6,14,10,45,900.0,114.5,3.65,19.5,940.5,537.74,407.57
2016,6,14,11,0,905.0,115.0,3.7,20.0,961.0,587.11,447.49
2016,6,14,11,15,907.5,115.5,3.75,20.0,974.0,633.32,484.81
2016,6,14,11,30,910.0,116.0,3.8,20.0,987.0,677.44,519.69
2016,6,14,11,45,911.5,116.0,3.9,20.0,993.0,718.28,551.62
2016,6,14,12,0,913.0,116.0,4.0,20.0,999.0,756.66,581.19
2016,6,14,12,15,913.0,116.0,4.1,19.5,997.5,791.31,608.67
2016,6,14,12,30,913.0,116.0,4.2,19.0,996.0,823.09,632.66
2016,6,14,12,45,671.0,256.0,4.35,19.0,900.0,793.3,608.58
2016,6,14,13,0,429.0,396.0,4.5,19.0,804.0,730.17,559.19
2016,6,14,13,15,444.0,384.5,4.55,18.5,800.5,750.05,576.24
2016,6,14,13,30,459.0,373.0,4.6,18.0,797.0,767.76,591.37
2016,6,14,13,45,494.5,350.5,4.65,18.0,797.5,791.83,610.57
2016,6,14,14,0,530.0,328.0,4.7,18.0,798.0,813.38,627.99
2016,6,14,14,15,534.0,311.0,4.7,18.0,771.0,808.59,625.74
2016,6,14,14,30,538.0,294.0,4.7,18.0,744.0,800.72,621.49
2016,6,14,14,45,707.0,197.0,4.7,18.0,762.0,869.56,676.55
2016,6,14,15,0,876.0,100.0,4.7,18.0,780.0,902.25,700.67
2016,6,14,15,15,698.5,165.5,4.7,17.5,690.0,822.35,645.72
2016,6,14,15,30,521.0,231.0,4.7,17.0,600.0,715.33,566.73
2016,6,14,15,45,675.5,161.0,4.75,17.0,607.5,777.67,618.54
2016,6,14,16,0,830.0,91.0,4.8,17.0,615.0,803.53,639.23
2016,6,14,16,15,607.5,146.0,4.8,17.0,514.0,675.75,544.13
2016,6,14,16,30,385.0,201.0,4.8,17.0,413.0,531.9,431.02
2016,6,14,16,45,293.5,194.5,4.85,17.0,347.0,427.63,349.42
2016,6,14,17,0,202.0,188.0,4.9,17.0,281.0,331.4,271.85
2016,6,14,17,15,144.0,166.5,4.9,16.5,229.0,263.99,217.1
2016,6,14,17,30,86.0,145.0,4.9,16.0,177.0,188.2,154.27
2016,6,14,17,45,77.0,124.5,4.9,15.5,149.5,160.43,131.25
2016,6,14,18,0,68.0,104.0,4.9,15.0,122.0,133.17,108.11
2016,6,14,18,15,56.5,83.5,4.8,14.5,96.5,105.21,83.93
2016,6,14,18,30,45.0,63.0,4.7,14.0,71.0,78.0,60.08
2016,6,14,18,45,22.5,45.0,4.6,13.5,49.0,50.33,35.9
2016,6,14,19,0,0.0,27.0,4.5,13.0,27.0,21.86,10.81
2016,6,14,19,15,0.0,13.5,4.45,12.5,13.5,10.3,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,7.87,0.0
2016,6,15,5,15,62.0,25.5,3.85,11.5,33.0,19.14,7.05
2016,6,15,5,30,124.0,41.0,3.9,12.0,56.0,30.49,20.61
2016,6,15,5,45,165.0,58.5,4.0,12.5,88.0,42.94,32.34
2016,6,15,6,0,206.0,76.0,4.1,13.0,120.0,55.19,43.64
2016,6,15,6,15,229.5,94.5,4.15,13.5,155.5,67.67,54.94
2016,6,15,6,30,253.0,113.0,4.2,14.0,191.0,79.82,65.71
2016,6,15,6,45,276.0,129.5,4.3,14.5,228.5,90.45,74.91
2016,6,15,7,0,299.0,146.0,4.4,15.0,266.0,100.78,83.66
2016,6,15,7,15,532.5,113.0,4.45,15.0,361.5,82.31,67.22
2016,6,15,7,30,766.0,80.0,4.5,15.0,457.0,69.13,55.45
2016,6,15,7,45,699.5,109.0,4.55,15.5,480.5,80.31,64.92
2016,6,15,8,0,633.0,138.0,4.6,16.0,504.0,95.5,77.72
2016,6,15,8,15,740.5,113.0,4.6,16.0,576.0,88.29,71.24
2016,6,15,8,30,848.0,88.0,4.6,16.0,648.0,83.82,67.19
2016,6,15,8,45,862.5,89.0,4.7,16.5,691.0,93.1,64.45
2016,6,15,9,0,877.0,90.0,4.8,17.0,734.0,149.62,85.24
2016,6,15,9,15,886.5,92.0,4.8,17.0,771.5,207.12,124.25
2016,6,15,9,30,896.0,94.0,4.8,17.0,809.0,264.97,171.82
2016,6,15,9,45,896.0,99.0,4.85,17.5,840.0,322.26,222.34
2016,6,15,10,0,896.0,104.0,4.9,18.0,871.0,378.41,272.57
2016,6,15,10,15,618.0,256.5,4.9,18.0,793.0,418.79,314.84
2016,6,15,10,30,340.0,409.0,4.9,18.0,715.0,440.1,337.37
2016,6,15,10,45,629.5,258.0,4.95,18.0,840.5,504.07,387.64
2016,6,15,11,0,919.0,107.0,5.0,18.0,966.0,588.27,455.31
2016,6,15,11,15,922.0,107.5,5.0,18.0,979.5,635.33,493.93
2016,6,15,11,30,925.0,108.0,5.0,18.0,993.0,680.32,530.18
2016,6,15,11,45,928.5,107.0,5.05,18.0,1000.0,722.28,563.61
2016,6,15,12,0,932.0,106.0,5.1,18.0,1007.0,761.83,594.67
2016,6,15,12,15,932.0,106.0,5.05,18.0,1006.0,796.99,621.09
2016,6,15,12,30,932.0,106.0,5.0,18.0,1005.0,829.2,643.97
2016,6,15,12,45,684.0,250.5,4.95,18.0,907.5,798.75,618.41
2016,6,15,13,0,436.0,395.0,4.9,18.0,810.0,734.79,566.65
2016,6,15,13,15,668.0,256.5,4.85,18.0,879.5,834.15,645.16
2016,6,15,13,30,900.0,118.0,4.8,18.0,949.0,907.88,699.94
2016,6,15,13,45,568.5,273.0,4.8,18.0,793.5,791.0,612.83
2016,6,15,14,0,237.0,428.0,4.8,18.0,638.0,607.25,471.26
2016,6,15,14,15,562.0,267.5,4.7,18.0,744.0,797.4,620.29
2016,6,15,14,30,887.0,107.0,4.6,18.0,850.0,922.88,712.59
2016,6,15,14,45,646.0,209.5,4.6,18.0,739.0,826.2,643.09
2016,6,15,15,0,405.0,312.0,4.6,18.0,628.0,698.23,545.54
2016,6,15,15,15,633.5,202.5,4.55,17.5,666.5,801.3,629.63
2016,6,15,15,30,862.0,93.0,4.5,17.0,705.0,864.21,678.07
2016,6,15,15,45,854.0,88.5,4.45,17.0,662.5,838.28,660.21
2016,6,15,16,0,846.0,84.0,4.4,17.0,620.0,809.2,640.6
2016,6,15,16,15,828.5,81.5,4.3,16.5,572.5,771.74,615.62
2016,6,15,16,30,811.0,79.0,4.2,16.0,525.0,739.72,594.54
2016,6,15,16,45,789.5,75.5,4.15,16.0,476.0,693.55,561.61
2016,6,15,17,0,768.0,72.0,4.1,16.0,427.0,646.04,527.17
2016,6,15,17,15,736.5,68.5,3.95,15.5,376.5,590.8,485.15
2016,6,15,17,30,705.0,65.0,3.8,15.0,326.0,535.68,441.91
2016,6,15,17,45,662.0,60.5,3.65,14.5,276.5,473.23,391.31
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,414.93,342.26
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,345.28,282.2
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,280.77,224.83
2016,6,15,18,45,396.5,34.5,2.75,13.0,93.0,207.08,158.99
2016,6,15,19,0,300.0,26.0,2.5,13.0,53.0,143.71,96.27
2016,6,15,19,15,150.0,13.0,2.35,12.5,26.5,62.66,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,1.2,11.5,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,1.2,12.0,2.0,1.57,0.0
2016,6,16,5,15,0.0,8.0,1.2,12.5,8.0,6.06,0.0
2016,6,16,5,30,0.0,14.0,1.2,13.0,14.0,10.63,3.5
2016,6,16,5,45,0.0,22.0,1.3,13.5,22.0,16.74,9.17
2016,6,16,6,0,0.0,30.0,1.4,14.0,30.0,22.86,14.8
2016,6,16,6,15,0.0,39.5,1.3,14.0,39.5,30.16,21.46
2016,6,16,6,30,0.0,49.0,1.2,14.0,49.0,37.47,28.06
2016,6,16,6,45,0.0,58.5,1.2,14.5,58.5,44.8,34.5
2016,6,16,7,0,0.0,68.0,1.2,15.0,68.0,52.16,40.85
2016,6,16,7,15,0.0,74.5,1.15,15.0,74.5,57.2,45.16
2016,6,16,7,30,0.0,81.0,1.1,15.0,81.0,62.26,49.44
2016,6,16,7,45,0.0,99.5,1.1,15.5,99.5,75.96,61.09
2016,6,16,8,0,0.0,118.0,1.1,16.0,118.0,89.26,72.21
2016,6,16,8,15,27.5,197.0,1.1,16.5,215.5,135.81,111.41
2016,6,16,8,30,55.0,276.0,1.1,17.0,313.0,179.62,147.3
2016,6,16,8,45,88.5,307.5,1.1,17.5,371.0,198.61,162.08
2016,6,16,9,0,122.0,339.0,1.1,18.0,429.0,219.81,166.38
2016,6,16,9,15,128.5,359.5,1.15,18.0,458.5,246.68,185.56
2016,6,16,9,30,135.0,380.0,1.2,18.0,488.0,274.72,206.69
2016,6,16,9,45,169.0,396.5,1.3,18.5,537.5,309.33,232.01
2016,6,16,10,0,203.0,413.0,1.4,19.0,587.0,348.03,260.82
2016,6,16,10,15,550.5,259.0,1.5,19.0,750.0,393.35,290.63
2016,6,16,10,30,898.0,105.0,1.6,19.0,913.0,480.39,355.74
2016,6,16,10,45,903.5,105.0,1.7,19.5,933.5,531.21,397.14
2016,6,16,11,0,909.0,105.0,1.8,20.0,954.0,580.57,436.42
2016,6,16,11,15,911.5,105.5,1.9,20.0,967.0,626.86,473.23
2016,6,16,11,30,914.0,106.0,2.0,20.0,980.0,671.05,507.66
2016,6,16,11,45,916.0,105.5,2.1,20.5,986.5,711.9,538.0
2016,6,16,12,0,918.0,105.0,2.2,21.0,993.0,750.29,565.93
2016,6,16,12,15,917.5,104.5,2.25,21.0,991.5,784.19,590.6
2016,6,16,12,30,917.0,104.0,2.3,21.0,990.0,815.13,611.94
2016,6,16,12,45,914.5,104.5,2.4,21.0,981.0,842.18,631.01
2016,6,16,13,0,912.0,105.0,2.5,21.0,972.0,865.88,647.88
2016,6,16,13,15,908.5,104.5,2.55,21.0,956.5,884.36,660.93
2016,6,16,13,30,905.0,104.0,2.6,21.0,941.0,899.19,671.64
2016,6,16,13,45,903.0,101.5,2.65,21.0,919.5,909.78,679.64
2016,6,16,14,0,901.0,99.0,2.7,21.0,898.0,916.57,685.24
2016,6,16,14,15,895.0,98.0,2.7,21.0,869.5,917.42,686.59
2016,6,16,14,30,889.0,97.0,2.7,21.0,841.0,914.5,685.59
2016,6,16,14,45,650.0,203.5,2.75,21.0,735.5,823.88,624.4
2016,6,16,15,0,411.0,310.0,2.8,21.0,630.0,701.66,534.79
2016,6,16,15,15,358.0,308.5,2.75,20.5,577.0,633.03,487.64
2016,6,16,15,30,305.0,307.0,2.7,20.0,524.0,582.67,452.0
2016,6,16,15,45,215.0,295.0,2.7,20.0,443.5,471.19,368.99
2016,6,16,16,0,125.0,283.0,2.7,20.0,363.0,381.86,300.37
2016,6,16,16,15,190.5,255.5,2.6,19.5,366.0,405.66,322.17
2016,6,16,16,30,256.0,228.0,2.5,19.0,369.0,442.03,352.68
2016,6,16,16,45,283.0,201.0,2.45,19.0,343.0,426.79,342.28
2016,6,16,17,0,310.0,174.0,2.4,19.0,317.0,408.32,329.32
2016,6,16,17,15,502.0,118.5,2.3,18.5,318.5,482.8,390.75
2016,6,16,17,30,694.0,63.0,2.2,18.0,320.0,526.8,426.43
2016,6,16,17,45,653.5,58.5,2.1,17.5,271.5,466.37,378.16
2016,6,16,18,0,613.0,54.0,2.0,17.0,223.0,407.73,330.18
2016,6,16,18,15,552.0,48.0,1.8,16.5,177.0,341.87,274.48
2016,6,16,18,30,491.0,42.0,1.6,16.0,131.0,279.06,219.72
2016,6,16,18,45,398.5,33.5,1.45,16.0,92.0,206.97,156.51
2016,6,16,19,0,306.0,25.0,1.3,16.0,53.0,144.77,96.08
2016,6,16,19,15,153.0,12.5,1.2,15.5,26.5,63.07,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,14.0,10.0,7.87,0.0
2016,6,17,5,15,55.0,24.5,1.55,14.5,31.0,18.42,6.25
2016,6,17,5,30,110.0,39.0,1.6,15.0,52.0,29.07,19.13
2016,6,17,5,45,137.0,57.0,1.7,15.5,81.0,41.76,30.92
2016,6,17,6,0,164.0,75.0,1.8,16.0,110.0,54.17,42.22
2016,6,17,6,15,181.0,94.0,1.8,16.0,142.0,66.81,53.63
2016,6,17,6,30,198.0,113.0,1.8,16.0,174.0,79.09,64.52
2016,6,17,6,45,204.0,134.5,1.8,16.5,207.5,92.31,75.88
2016,6,17,7,0,210.0,156.0,1.8,17.0,241.0,105.04,86.58
2016,6,17,7,15,261.5,171.5,1.8,17.0,291.0,114.75,94.68
2016,6,17,7,30,313.0,187.0,1.8,17.0,341.0,124.28,102.51
2016,6,17,7,45,310.0,210.0,1.85,17.5,376.0,136.4,112.27
2016,6,17,8,0,307.0,233.0,1.9,18.0,411.0,147.91,121.39
2016,6,17,8,15,180.0,254.0,1.95,18.0,360.5,162.95,133.61
2016,6,17,8,30,53.0,275.0,2.0,18.0,310.0,179.06,146.62
2016,6,17,8,45,114.0,308.0,2.05,18.5,390.0,189.06,154.19
2016,6,17,9,0,175.0,341.0,2.1,19.0,470.0,225.72,169.3
2016,6,17,9,15,207.5,357.0,2.15,19.0,517.5,257.67,190.9
2016,6,17,9,30,240.0,373.0,2.2,19.0,565.0,284.85,210.53
2016,6,17,9,45,240.0,390.0,2.3,19.5,589.0,317.16,236.02
2016,6,17,10,0,240.0,407.0,2.4,20.0,613.0,349.67,261.73
2016,6,17,10,15,156.0,412.5,2.45,20.0,547.5,348.38,263.77
2016,6,17,10,30,72.0,418.0,2.5,20.0,482.0,334.14,254.77
2016,6,17,10,45,43.0,348.5,2.55,20.5,387.0,280.82,214.55
2016,6,17,11,0,14.0,279.0,2.6,21.0,292.0,220.51,168.3
2016,6,17,11,15,20.5,325.5,2.65,21.0,345.5,261.25,199.67
2016,6,17,11,30,27.0,372.0,2.7,21.0,399.0,306.1,233.62
2016,6,17,11,45,19.5,313.0,2.75,21.5,333.0,255.94,195.09
2016,6,17,12,0,12.0,254.0,2.8,22.0,267.0,206.61,157.09
2016,6,17,12,15,15.0,286.5,2.8,22.0,302.0,235.75,179.63
2016,6,17,12,30,18.0,319.0,2.8,22.0,337.0,265.56,202.35
2016,6,17,12,45,26.0,354.5,2.85,22.0,380.0,314.21,239.31
2016,6,17,13,0,34.0,390.0,2.9,22.0,423.0,355.18,270.16
2016,6,17,13,15,25.0,345.0,2.9,21.5,369.5,312.13,238.27
2016,6,17,13,30,16.0,300.0,2.9,21.0,316.0,254.12,194.74
2016,6,17,13,45,11.0,242.5,2.9,21.0,253.5,202.93,155.53
2016,6,17,14,0,6.0,185.0,2.9,21.0,191.0,151.65,115.64
2016,6,17,14,15,6.5,193.5,2.9,20.5,199.5,159.3,122.15
2016,6,17,14,30,7.0,202.0,2.9,20.0,208.0,167.08,128.7
2016,6,17,14,45,5.5,189.0,2.95,20.0,194.0,155.17,119.45
2016,6,17,15,0,4.0,176.0,3.0,20.0,180.0,143.21,110.15
2016,6,17,15,15,2.0,142.0,3.05,19.5,144.0,113.37,86.66
2016,6,17,15,30,0.0,108.0,3.1,19.0,108.0,83.86,63.1
2016,6,17,15,45,0.0,123.0,3.2,19.0,123.0,96.14,73.29
2016,6,17,16,0,0.0,138.0,3.3,19.0,138.0,108.83,83.81
2016,6,17,16,15,34.0,183.5,3.4,18.5,202.0,188.88,150.29
2016,6,17,16,30,68.0,229.0,3.5,18.0,266.0,262.69,210.99
2016,6,17,16,45,34.0,162.5,3.6,18.0,181.0,169.36,135.35
2016,6,17,17,0,0.0,96.0,3.7,18.0,96.0,74.76,56.97
2016,6,17,17,15,1.0,109.0,3.7,17.5,109.5,87.46,67.97
2016,6,17,17,30,2.0,122.0,3.7,17.0,123.0,101.62,80.14
2016,6,17,17,45,1.0,104.0,3.7,16.5,104.5,85.93,67.22
2016,6,17,18,0,0.0,86.0,3.7,16.0,86.0,70.26,54.1
2016,6,17,18,15,0.0,68.0,3.5,15.5,68.0,55.08,41.17
2016,6,17,18,30,0.0,50.0,3.3,15.0,50.0,39.76,27.95
2016,6,17,18,45,0.0,35.0,3.15,15.0,35.0,27.2,16.91
2016,6,17,19,0,0.0,20.0,3.0,15.0,20.0,15.25,5.94
2016,6,17,19,15,0.0,10.0,2.85,14.5,10.0,7.6,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,56.5,5.5,1.65,12.0,7.0,0.0,0.0
2016,6,18,5,0,113.0,11.0,1.7,12.0,14.0,8.65,0.0
2016,6,18,5,15,246.5,21.5,1.75,12.5,45.5,17.61,5.68
2016,6,18,5,30,380.0,32.0,1.8,13.0,77.0,26.44,17.04
2016,6,18,5,45,464.0,39.5,1.85,13.5,120.0,32.66,23.18
2016,6,18,6,0,548.0,47.0,1.9,14.0,163.0,38.95,29.09
2016,6,18,6,15,604.0,52.5,1.9,14.5,211.5,43.51,33.29
2016,6,18,6,30,660.0,58.0,1.9,15.0,260.0,52.04,40.87
2016,6,18,6,45,699.5,62.0,1.9,16.0,311.0,55.55,43.76
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,59.06,46.55
2016,6,18,7,15,768.0,69.5,1.85,17.5,413.0,62.0,48.87
2016,6,18,7,30,797.0,73.0,1.8,18.0,464.0,64.89,51.11
2016,6,18,7,45,819.0,75.5,1.75,18.5,514.0,74.5,59.11
2016,6,18,8,0,841.0,78.0,1.7,19.0,564.0,77.07,60.98
2016,6,18,8,15,858.0,80.5,1.6,19.0,611.5,79.39,62.75
2016,6,18,8,30,875.0,83.0,1.5,19.0,659.0,81.57,64.41
2016,6,18,8,45,888.5,85.0,1.45,19.5,703.0,89.2,70.54
2016,6,18,9,0,902.0,87.0,1.4,20.0,747.0,147.7,82.11
2016,6,18,9,15,912.0,88.5,1.35,20.5,786.0,206.41,120.06
2016,6,18,9,30,922.0,90.0,1.3,21.0,825.0,265.5,166.48
2016,6,18,9,45,925.0,94.0,1.3,21.5,857.5,324.47,216.22
2016,6,18,10,0,928.0,98.0,1.3,22.0,890.0,382.6,265.72
2016,6,18,10,15,934.0,99.0,1.3,22.0,918.0,438.79,313.47
2016,6,18,10,30,940.0,100.0,1.3,22.0,946.0,493.96,359.25
2016,6,18,10,45,946.0,100.0,1.3,22.5,967.5,547.17,401.46
2016,6,18,11,0,952.0,100.0,1.3,23.0,989.0,598.89,441.07
2016,6,18,11,15,954.5,100.0,1.35,23.0,1002.5,646.82,477.96
2016,6,18,11,30,957.0,100.0,1.4,23.0,1016.0,692.53,512.34
2016,6,18,11,45,959.0,100.0,1.5,23.5,1023.0,735.51,543.43
2016,6,18,12,0,961.0,100.0,1.6,24.0,1030.0,775.92,572.05
2016,6,18,12,15,961.0,100.0,1.65,24.0,1029.0,812.1,597.36
2016,6,18,12,30,961.0,100.0,1.7,24.0,1028.0,845.23,619.49
2016,6,18,12,45,962.0,98.5,1.8,24.0,1020.0,874.67,639.71
2016,6,18,13,0,963.0,97.0,1.9,24.0,1012.0,900.7,657.75
2016,6,18,13,15,960.5,96.0,1.9,24.0,996.5,920.58,670.81
2016,6,18,13,30,958.0,95.0,1.9,24.0,981.0,936.64,681.51
2016,6,18,13,45,954.0,94.5,1.95,24.5,958.5,947.96,688.49
2016,6,18,14,0,950.0,94.0,2.0,25.0,936.0,955.33,693.06
2016,6,18,14,15,944.5,93.0,2.0,24.5,907.5,956.91,696.21
2016,6,18,14,30,939.0,92.0,2.0,24.0,879.0,954.54,697.0
2016,6,18,14,45,930.0,91.0,2.05,24.0,843.5,945.12,692.56
2016,6,18,15,0,921.0,90.0,2.1,24.0,808.0,931.94,685.8
2016,6,18,15,15,910.5,88.5,2.1,24.0,768.0,913.25,674.98
2016,6,18,15,30,900.0,87.0,2.1,24.0,728.0,891.1,661.94
2016,6,18,15,45,884.5,86.0,2.15,24.0,682.5,861.95,644.66
2016,6,18,16,0,869.0,85.0,2.2,24.0,637.0,829.94,625.32
2016,6,18,16,15,851.5,82.5,2.2,23.5,589.0,792.03,602.47
2016,6,18,16,30,834.0,80.0,2.2,23.0,541.0,751.88,577.68
2016,6,18,16,45,810.5,77.0,2.25,23.0,490.5,711.81,551.69
2016,6,18,17,0,787.0,74.0,2.3,23.0,440.0,662.8,518.65
2016,6,18,17,15,756.0,70.5,2.3,22.5,388.5,607.2,479.2
2016,6,18,17,30,725.0,67.0,2.3,22.0,337.0,551.61,438.21
2016,6,18,17,45,683.0,62.0,2.3,21.5,286.5,488.28,389.66
2016,6,18,18,0,641.0,57.0,2.3,21.0,236.0,429.03,342.25
2016,6,18,18,15,577.5,51.0,2.3,20.0,188.0,358.55,284.69
2016,6,18,18,30,514.0,45.0,2.3,19.0,140.0,293.15,229.07
2016,6,18,18,45,418.0,36.5,2.35,18.0,98.5,218.29,164.73
2016,6,18,19,0,322.0,28.0,2.4,17.0,57.0,153.53,103.0
2016,6,18,19,15,161.0,14.0,2.4,16.5,28.5,67.5,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,1.2,14.0,7.5,0.0,0.0
2016,6,19,5,0,128.0,11.0,1.2,14.0,15.0,8.65,0.0
2016,6,19,5,15,265.0,21.5,1.15,14.5,47.0,17.67,5.49
2016,6,19,5,30,402.0,32.0,1.1,15.0,79.0,26.55,16.98
2016,6,19,5,45,487.0,39.5,1.1,16.0,123.5,32.82,23.08
2016,6,19,6,0,572.0,47.0,1.1,17.0,168.0,39.17,28.92
2016,6,19,6,15,626.0,52.0,1.1,17.5,216.5,46.98,35.93
2016,6,19,6,30,680.0,57.0,1.1,18.0,265.0,51.51,39.9
2016,6,19,6,45,687.5,62.0,1.1,18.5,305.0,55.37,43.16
2016,6,19,7,0,695.0,67.0,1.1,19.0,345.0,59.06,46.17
2016,6,19,7,15,751.5,69.5,1.1,19.5,406.5,61.69,48.2
2016,6,19,7,30,808.0,72.0,1.1,20.0,468.0,64.43,50.29
2016,6,19,7,45,828.0,74.5,1.15,21.0,517.5,74.05,58.11
2016,6,19,8,0,848.0,77.0,1.2,22.0,567.0,76.6,59.82
2016,6,19,8,15,863.5,79.0,1.15,22.5,613.5,78.59,61.17
2016,6,19,8,30,879.0,81.0,1.1,23.0,660.0,80.46,62.42
2016,6,19,8,45,890.0,83.5,1.1,24.0,702.5,87.54,67.85
2016,6,19,9,0,901.0,86.0,1.1,25.0,745.0,146.16,79.44
2016,6,19,9,15,722.0,177.5,1.1,25.0,723.5,217.14,133.86
2016,6,19,9,30,543.0,269.0,1.1,25.0,702.0,284.03,192.09
2016,6,19,9,45,743.5,177.0,1.1,25.5,796.5,318.23,213.47
2016,6,19,10,0,944.0,85.0,1.1,26.0,891.0,378.3,257.52
2016,6,19,10,15,949.5,86.0,1.15,26.0,918.5,435.03,305.12
2016,6,19,10,30,955.0,87.0,1.2,26.0,946.0,490.66,350.8
2016,6,19,10,45,957.5,88.5,1.25,26.5,966.0,543.85,392.66
2016,6,19,11,0,960.0,90.0,1.3,27.0,986.0,595.2,431.79
2016,6,19,11,15,962.5,90.5,1.4,27.0,1000.0,643.77,468.98
2016,6,19,11,30,965.0,91.0,1.5,27.0,1014.0,690.1,503.73
2016,6,19,11,45,960.0,95.0,1.65,27.5,1018.5,731.7,533.79
2016,6,19,12,0,955.0,99.0,1.8,28.0,1023.0,770.26,561.13
2016,6,19,12,15,690.0,252.5,1.9,27.5,920.0,747.44,543.86
2016,6,19,12,30,425.0,406.0,2.0,27.0,817.0,693.04,504.58
2016,6,19,12,45,677.5,259.5,2.15,27.0,907.5,799.03,583.49
2016,6,19,13,0,930.0,113.0,2.3,27.0,998.0,886.55,645.32
2016,6,19,13,15,927.0,112.5,2.4,27.0,982.5,906.18,658.56
2016,6,19,13,30,924.0,112.0,2.5,27.0,967.0,922.12,670.11
2016,6,19,13,45,925.0,108.0,2.6,27.0,946.0,934.61,679.55
2016,6,19,14,0,926.0,104.0,2.7,27.0,925.0,943.21,686.6
2016,6,19,14,15,920.0,102.5,2.75,26.5,896.5,943.98,689.64
2016,6,19,14,30,914.0,101.0,2.8,26.0,868.0,940.86,690.31
2016,6,19,14,45,909.0,98.0,2.85,26.0,834.0,933.31,686.85
2016,6,19,15,0,904.0,95.0,2.9,26.0,800.0,921.94,680.98
2016,6,19,15,15,894.0,93.5,2.9,25.5,760.5,904.01,671.78
2016,6,19,15,30,884.0,92.0,2.9,25.0,721.0,882.66,660.31
2016,6,19,15,45,871.5,89.5,2.95,25.0,677.0,854.85,643.46
2016,6,19,16,0,859.0,87.0,3.0,25.0,633.0,824.06,624.48
2016,6,19,16,15,842.0,84.5,3.0,24.5,585.5,786.88,601.74
2016,6,19,16,30,825.0,82.0,3.0,24.0,538.0,755.18,582.55
2016,6,19,16,45,783.5,77.0,3.0,24.0,477.5,692.0,539.18
2016,6,19,17,0,742.0,72.0,3.0,24.0,417.0,628.85,495.02
2016,6,19,17,15,749.0,62.0,2.9,23.0,375.5,592.93,470.53
2016,6,19,17,30,756.0,52.0,2.8,22.0,334.0,548.61,438.48
2016,6,19,17,45,695.0,55.5,2.75,21.5,285.0,488.42,391.25
2016,6,19,18,0,634.0,59.0,2.7,21.0,236.0,428.06,342.35
2016,6,19,18,15,571.5,53.0,2.55,20.0,188.5,358.34,284.97
2016,6,19,18,30,509.0,47.0,2.4,19.0,141.0,293.55,229.59
2016,6,19,18,45,414.0,38.0,2.3,18.5,99.5,218.67,164.84
2016,6,19,19,0,319.0,29.0,2.2,18.0,58.0,153.76,103.17
2016,6,19,19,15,159.5,14.5,2.2,17.5,29.0,67.91,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,62.5,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,125.0,12.0,2.5,12.0,15.0,9.44,0.0
2016,6,20,5,15,268.0,22.5,2.5,12.5,48.0,18.53,5.91
2016,6,20,5,30,411.0,33.0,2.5,13.0,81.0,27.43,17.84
2016,6,20,5,45,503.0,39.5,2.55,13.5,126.5,32.94,23.4
2016,6,20,6,0,595.0,46.0,2.6,14.0,172.0,41.85,31.64
2016,6,20,6,15,649.0,51.0,2.5,14.5,221.5,46.41,35.86
2016,6,20,6,30,703.0,56.0,2.4,15.0,271.0,51.02,39.95
2016,6,20,6,45,743.5,59.5,2.35,16.0,323.0,54.29,42.65
2016,6,20,7,0,784.0,63.0,2.3,17.0,375.0,57.6,45.27
2016,6,20,7,15,810.5,66.0,2.3,17.5,427.0,60.29,47.39
2016,6,20,7,30,837.0,69.0,2.3,18.0,479.0,69.97,55.53
2016,6,20,7,45,857.0,71.0,2.35,19.0,529.0,72.4,57.19
2016,6,20,8,0,877.0,73.0,2.4,20.0,579.0,74.73,58.75
2016,6,20,8,15,892.5,75.5,2.4,20.5,626.5,77.15,60.5
2016,6,20,8,30,908.0,78.0,2.4,21.0,674.0,79.43,62.12
2016,6,20,8,45,919.0,79.5,2.4,22.0,718.0,85.32,66.64
2016,6,20,9,0,930.0,81.0,2.4,23.0,762.0,145.02,78.63
2016,6,20,9,15,939.0,82.5,2.4,23.5,801.0,205.16,117.0
2016,6,20,9,30,948.0,84.0,2.4,24.0,840.0,265.57,164.27
2016,6,20,9,45,945.0,91.0,2.4,24.5,871.0,326.37,215.66
2016,6,20,10,0,942.0,98.0,2.4,25.0,902.0,385.67,266.39
2016,6,20,10,15,947.0,99.0,2.45,25.0,929.0,442.3,314.86
2016,6,20,10,30,952.0,100.0,2.5,25.0,956.0,497.77,361.41
2016,6,20,10,45,956.0,100.5,2.55,25.5,977.0,551.02,404.29
2016,6,20,11,0,960.0,101.0,2.6,26.0,998.0,602.57,444.53
2016,6,20,11,15,962.0,101.5,2.65,26.0,1011.0,651.03,482.25
2016,6,20,11,30,964.0,102.0,2.7,26.0,1024.0,697.23,517.39
2016,6,20,11,45,966.0,101.5,2.75,26.0,1030.5,740.23,549.51
2016,6,20,12,0,968.0,101.0,2.8,26.0,1037.0,780.63,579.17
2016,6,20,12,15,967.0,101.0,2.85,26.0,1035.0,816.4,604.62
2016,6,20,12,30,966.0,101.0,2.9,26.0,1033.0,849.06,626.73
2016,6,20,12,45,965.5,99.5,3.0,26.0,1024.5,877.55,646.36
2016,6,20,13,0,965.0,98.0,3.1,26.0,1016.0,902.53,663.71
2016,6,20,13,15,961.5,97.5,3.15,26.0,999.5,922.18,677.28
2016,6,20,13,30,958.0,97.0,3.2,26.0,983.0,938.0,688.42
2016,6,20,13,45,952.5,96.5,3.25,26.0,960.0,948.13,695.95
2016,6,20,14,0,947.0,96.0,3.3,26.0,937.0,954.3,701.02
2016,6,20,14,15,940.5,95.0,3.35,25.5,907.5,955.11,704.1
2016,6,20,14,30,934.0,94.0,3.4,25.0,878.0,951.98,704.72
2016,6,20,14,45,924.0,93.5,3.45,25.0,842.0,942.33,699.74
2016,6,20,15,0,914.0,93.0,3.5,25.0,806.0,928.96,692.39
2016,6,20,15,15,903.5,91.0,3.5,24.5,765.5,909.97,682.35
2016,6,20,15,30,893.0,89.0,3.5,24.0,725.0,887.52,669.98
2016,6,20,15,45,876.5,88.0,3.5,23.5,680.0,857.75,652.48
2016,6,20,16,0,860.0,87.0,3.5,23.0,635.0,825.19,632.89
2016,6,20,16,15,842.5,84.5,3.45,22.5,587.0,787.62,609.25
2016,6,20,16,30,825.0,82.0,3.4,22.0,539.0,755.56,589.26
2016,6,20,16,45,801.5,79.0,3.35,22.0,489.0,708.2,556.66
2016,6,20,17,0,778.0,76.0,3.3,22.0,439.0,659.55,522.65
2016,6,20,17,15,529.0,106.0,3.15,21.5,339.5,497.14,398.38
2016,6,20,17,30,280.0,136.0,3.0,21.0,240.0,326.38,263.5
2016,6,20,17,45,259.0,119.0,2.95,20.5,204.5,284.32,230.33
2016,6,20,18,0,238.0,102.0,2.9,20.0,169.0,243.45,196.7
2016,6,20,18,15,213.0,83.5,2.85,19.5,134.5,200.27,160.24
2016,6,20,18,30,188.0,65.0,2.8,19.0,100.0,159.0,124.51
2016,6,20,18,45,150.5,48.0,2.8,18.5,70.5,116.85,87.64
2016,6,20,19,0,113.0,31.0,2.8,18.0,41.0,78.19,51.36
2016,6,20,19,15,56.5,15.5,2.85,17.5,20.5,34.38,0.0
2016,6,20,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,55.5,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,111.0,12.0,1.9,13.0,14.0,9.44,0.0
2016,6,21,5,15,249.0,22.5,1.9,13.5,46.0,18.48,5.62
2016,6,21,5,30,387.0,33.0,1.9,14.0,78.0,27.32,17.64
2016,6,21,5,45,476.0,40.0,1.9,15.0,121.5,33.15,23.44
2016,6,21,6,0,565.0,47.0,1.9,16.0,165.0,39.11,28.97
2016,6,21,6,15,619.0,52.0,1.8,16.5,213.5,46.9,36.0
2016,6,21,6,30,673.0,57.0,1.7,17.0,262.0,51.42,39.98
2016,6,21,6,45,714.5,60.5,1.65,17.5,313.5,54.63,42.68
2016,6,21,7,0,756.0,64.0,1.6,18.0,365.0,57.86,45.33
2016,6,21,7,15,783.0,67.0,1.6,19.0,415.5,60.49,47.27
2016,6,21,7,30,810.0,70.0,1.6,20.0,466.0,63.08,49.14
2016,6,21,7,45,831.5,72.0,1.6,21.0,515.5,72.47,56.78
2016,6,21,8,0,853.0,74.0,1.6,22.0,565.0,74.78,58.3
2016,6,21,8,15,868.5,76.0,1.6,22.5,612.0,76.83,59.71
2016,6,21,8,30,884.0,78.0,1.6,23.0,659.0,78.76,61.02
2016,6,21,8,45,896.5,79.5,1.6,24.0,702.0,83.76,64.76
2016,6,21,9,0,909.0,81.0,1.6,25.0,745.0,142.23,76.62
2016,6,21,9,15,918.0,82.5,1.6,25.5,783.5,201.1,113.58
2016,6,21,9,30,927.0,84.0,1.6,26.0,822.0,260.26,159.2
2016,6,21,9,45,929.5,87.5,1.6,26.5,854.0,319.04,208.06
2016,6,21,10,0,932.0,91.0,1.6,27.0,886.0,376.91,256.77
2016,6,21,10,15,937.5,92.0,1.65,27.5,913.0,433.1,303.52
2016,6,21,10,30,943.0,93.0,1.7,28.0,940.0,488.21,348.24
2016,6,21,10,45,945.0,94.5,1.75,28.5,960.0,540.66,389.65
2016,6,21,11,0,947.0,96.0,1.8,29.0,980.0,591.26,428.33
2016,6,21,11,15,949.5,96.5,1.85,29.0,993.5,639.36,464.95
2016,6,21,11,30,952.0,97.0,1.9,29.0,1007.0,685.28,499.1
2016,6,21,11,45,951.5,98.0,2.0,29.5,1013.0,727.21,528.99
2016,6,21,12,0,951.0,99.0,2.1,30.0,1019.0,766.42,556.35
2016,6,21,12,15,950.5,99.0,2.2,30.0,1017.5,801.97,581.42
2016,6,21,12,30,950.0,99.0,2.3,30.0,1016.0,834.49,603.3
2016,6,21,12,45,943.5,101.5,2.4,30.0,1006.0,861.07,621.31
2016,6,21,13,0,937.0,104.0,2.5,30.0,996.0,884.07,637.08
2016,6,21,13,15,934.0,103.5,2.6,29.5,980.0,903.75,652.1
2016,6,21,13,30,931.0,103.0,2.7,29.0,964.0,919.7,664.87
2016,6,21,13,45,926.5,102.0,2.85,29.0,941.5,930.08,673.21
2016,6,21,14,0,922.0,101.0,3.0,29.0,919.0,936.58,679.18
2016,6,21,14,15,915.5,99.5,3.05,28.5,890.5,936.92,681.9
2016,6,21,14,30,909.0,98.0,3.1,28.0,862.0,933.39,682.25
2016,6,21,14,45,901.0,96.5,3.2,28.0,827.5,924.7,678.31
2016,6,21,15,0,893.0,95.0,3.3,28.0,793.0,912.33,672.03
2016,6,21,15,15,882.5,93.5,3.35,27.5,753.5,894.16,662.93
2016,6,21,15,30,872.0,92.0,3.4,27.0,714.0,872.64,651.56
2016,6,21,15,45,859.0,89.5,3.45,26.5,670.0,844.7,635.72
2016,6,21,16,0,846.0,87.0,3.5,26.0,626.0,813.85,617.7
2016,6,21,16,15,828.5,84.5,3.5,25.5,579.0,776.67,594.75
2016,6,21,16,30,811.0,82.0,3.5,25.0,532.0,745.06,575.43
2016,6,21,16,45,789.0,79.0,3.5,24.5,483.0,699.3,545.49
2016,6,21,17,0,767.0,76.0,3.5,24.0,434.0,652.19,513.92
2016,6,21,17,15,736.5,72.0,3.45,23.0,383.5,597.18,474.91
2016,6,21,17,30,706.0,68.0,3.4,22.0,333.0,542.17,434.41
2016,6,21,17,45,665.0,63.5,3.4,21.5,283.5,480.81,386.62
2016,6,21,18,0,624.0,59.0,3.4,21.0,234.0,423.64,340.23
2016,6,21,18,15,562.0,52.5,3.3,20.0,186.5,354.04,282.7
2016,6,21,18,30,500.0,46.0,3.2,19.0,139.0,289.4,227.25
2016,6,21,18,45,405.5,37.5,3.1,18.5,98.5,215.64,163.16
2016,6,21,19,0,311.0,29.0,3.0,18.0,58.0,151.75,102.64
2016,6,21,19,15,155.5,14.5,3.0,17.5,29.0,67.31,0.0
