Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,54.5,6.0,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,109.0,12.0,3.6,12.0,14.0,9.44,0.0
2016,6,22,5,15,251.5,22.5,3.65,12.5,46.5,18.5,5.4
2016,6,22,5,30,394.0,33.0,3.7,13.0,79.0,27.36,17.71
2016,6,22,5,45,481.5,40.5,3.75,13.5,123.0,33.59,23.95
2016,6,22,6,0,569.0,48.0,3.8,14.0,167.0,39.92,29.91
2016,6,22,6,15,624.0,53.0,3.8,14.5,216.0,47.78,37.06
2016,6,22,6,30,679.0,58.0,3.8,15.0,265.0,52.3,41.08
2016,6,22,6,45,717.5,62.0,3.8,16.0,316.0,55.83,44.0
2016,6,22,7,0,756.0,66.0,3.8,17.0,367.0,59.36,46.82
2016,6,22,7,15,783.0,69.5,3.75,17.5,418.0,62.29,49.14
2016,6,22,7,30,810.0,73.0,3.7,18.0,469.0,65.17,51.37
2016,6,22,7,45,830.5,75.5,3.65,18.5,518.0,74.73,59.34
2016,6,22,8,0,851.0,78.0,3.6,19.0,567.0,77.29,61.21
2016,6,22,8,15,866.0,80.0,3.55,19.5,614.0,79.27,62.58
2016,6,22,8,30,881.0,82.0,3.5,20.0,661.0,81.12,63.83
2016,6,22,8,45,894.0,83.5,3.5,20.5,704.5,85.3,67.06
2016,6,22,9,0,907.0,85.0,3.5,21.0,748.0,143.75,79.58
2016,6,22,9,15,916.0,86.5,3.45,21.0,786.5,202.58,117.43
2016,6,22,9,30,925.0,88.0,3.4,21.0,825.0,261.7,164.5
2016,6,22,9,45,932.5,89.0,3.35,21.5,858.0,320.13,214.45
2016,6,22,10,0,940.0,90.0,3.3,22.0,891.0,378.17,264.88
2016,6,22,10,15,945.5,91.0,3.3,22.5,918.5,434.81,313.72
2016,6,22,10,30,951.0,92.0,3.3,23.0,946.0,490.37,360.48
2016,6,22,10,45,954.5,92.5,3.3,23.5,966.5,543.28,403.84
2016,6,22,11,0,958.0,93.0,3.3,24.0,987.0,594.44,444.46
2016,6,22,11,15,960.5,93.5,3.3,24.0,1000.5,643.06,482.86
2016,6,22,11,30,963.0,94.0,3.3,24.0,1014.0,689.47,518.63
2016,6,22,11,45,964.0,94.0,3.35,24.0,1020.5,732.09,551.07
2016,6,22,12,0,965.0,94.0,3.4,24.0,1027.0,772.04,580.97
2016,6,22,12,15,965.0,94.0,3.4,24.0,1026.5,808.42,606.94
2016,6,22,12,30,965.0,94.0,3.4,24.0,1026.0,841.74,629.63
2016,6,22,12,45,957.0,98.5,3.4,24.0,1016.0,869.2,648.27
2016,6,22,13,0,949.0,103.0,3.4,24.0,1006.0,893.03,664.48
2016,6,22,13,15,946.5,102.5,3.4,24.0,991.0,913.42,678.43
2016,6,22,13,30,944.0,102.0,3.4,24.0,976.0,930.07,689.94
2016,6,22,13,45,939.0,101.5,3.45,24.0,953.5,940.69,697.85
2016,6,22,14,0,934.0,101.0,3.5,24.0,931.0,947.39,703.31
2016,6,22,14,15,928.5,100.0,3.5,23.5,902.5,949.25,706.73
2016,6,22,14,30,923.0,99.0,3.5,23.0,874.0,947.21,707.71
2016,6,22,14,45,915.5,97.5,3.5,23.0,839.5,939.02,703.32
2016,6,22,15,0,908.0,96.0,3.5,23.0,805.0,927.08,696.53
2016,6,22,15,15,897.5,94.0,3.5,23.0,765.0,908.3,685.19
2016,6,22,15,30,887.0,92.0,3.5,23.0,725.0,886.09,671.57
2016,6,22,15,45,874.5,89.5,3.55,23.0,681.0,858.35,654.41
2016,6,22,16,0,862.0,87.0,3.6,23.0,637.0,827.62,635.06
2016,6,22,16,15,844.5,84.5,3.6,22.5,589.0,790.07,611.64
2016,6,22,16,30,827.0,82.0,3.6,22.0,541.0,758.04,591.87
2016,6,22,16,45,804.5,78.5,3.65,21.5,491.0,710.83,560.79
2016,6,22,17,0,782.0,75.0,3.7,21.0,441.0,662.26,528.01
2016,6,22,17,15,751.0,71.5,3.7,20.5,389.5,606.92,487.62
2016,6,22,17,30,720.0,68.0,3.7,20.0,338.0,551.56,445.71
2016,6,22,17,45,677.0,63.5,3.75,19.5,287.5,488.4,396.18
2016,6,22,18,0,634.0,59.0,3.8,19.0,237.0,429.57,348.09
2016,6,22,18,15,571.5,52.5,3.8,18.0,189.5,359.2,289.49
2016,6,22,18,30,509.0,46.0,3.8,17.0,142.0,293.81,232.9
2016,6,22,18,45,410.5,37.5,3.8,16.5,100.0,217.95,166.52
2016,6,22,19,0,312.0,29.0,3.8,16.0,58.0,152.4,104.28
2016,6,22,19,15,156.0,14.5,3.8,15.5,29.0,67.68,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,61.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,123.0,11.0,3.4,12.0,14.0,8.65,0.0
2016,6,23,5,15,267.0,21.5,3.4,12.5,46.5,17.71,4.64
2016,6,23,5,30,411.0,32.0,3.4,13.0,79.0,26.62,17.06
2016,6,23,5,45,501.5,38.5,3.45,13.5,124.0,32.14,22.67
2016,6,23,6,0,592.0,45.0,3.5,14.0,169.0,40.99,30.85
2016,6,23,6,15,646.0,50.0,3.5,14.5,218.0,45.57,35.09
2016,6,23,6,30,700.0,55.0,3.5,15.0,267.0,50.19,39.2
2016,6,23,6,45,740.5,58.0,3.55,15.5,319.0,53.1,41.68
2016,6,23,7,0,781.0,61.0,3.6,16.0,371.0,56.06,44.11
2016,6,23,7,15,807.0,64.0,3.5,16.5,422.5,58.79,46.27
2016,6,23,7,30,833.0,67.0,3.4,17.0,474.0,68.5,54.49
2016,6,23,7,45,853.5,69.0,3.35,18.0,524.0,70.96,56.2
2016,6,23,8,0,874.0,71.0,3.3,19.0,574.0,73.33,57.81
2016,6,23,8,15,888.0,73.0,3.25,19.5,620.5,75.42,59.3
2016,6,23,8,30,902.0,75.0,3.2,20.0,667.0,77.39,60.67
2016,6,23,8,45,913.5,76.5,3.15,21.0,710.0,80.94,63.25
2016,6,23,9,0,925.0,78.0,3.1,22.0,753.0,140.31,76.1
2016,6,23,9,15,932.0,79.0,3.05,22.5,790.5,199.49,113.6
2016,6,23,9,30,939.0,80.0,3.0,23.0,828.0,258.71,160.15
2016,6,23,9,45,938.5,85.0,3.0,23.5,858.5,318.38,210.96
2016,6,23,10,0,938.0,90.0,3.0,24.0,889.0,376.83,261.5
2016,6,23,10,15,941.5,90.5,3.05,24.0,915.0,432.28,309.68
2016,6,23,10,30,945.0,91.0,3.1,24.0,941.0,486.42,355.86
2016,6,23,10,45,948.0,91.5,3.2,24.5,960.0,538.79,398.83
2016,6,23,11,0,951.0,92.0,3.3,25.0,979.0,589.37,439.14
2016,6,23,11,15,952.0,92.5,3.4,25.0,991.5,636.81,476.89
2016,6,23,11,30,953.0,93.0,3.5,25.0,1004.0,681.92,512.04
2016,6,23,11,45,954.0,92.5,3.6,25.0,1009.5,723.76,544.12
2016,6,23,12,0,955.0,92.0,3.7,25.0,1015.0,762.94,573.71
2016,6,23,12,15,954.5,92.0,3.8,24.5,1014.0,798.59,600.86
2016,6,23,12,30,954.0,92.0,3.9,24.0,1013.0,831.19,624.88
2016,6,23,12,45,950.0,93.5,4.0,24.0,1004.0,859.02,644.46
2016,6,23,13,0,946.0,95.0,4.1,24.0,995.0,883.35,661.69
2016,6,23,13,15,943.5,94.5,4.1,24.0,980.0,903.54,675.69
2016,6,23,13,30,941.0,94.0,4.1,24.0,965.0,920.01,687.25
2016,6,23,13,45,939.0,92.0,4.2,24.0,943.5,931.69,696.19
2016,6,23,14,0,937.0,90.0,4.3,24.0,922.0,939.47,702.64
2016,6,23,14,15,931.0,89.0,4.35,23.5,893.5,940.72,705.91
2016,6,23,14,30,925.0,88.0,4.4,23.0,865.0,938.07,706.7
2016,6,23,14,45,919.5,85.5,4.45,23.0,831.0,930.48,702.81
2016,6,23,15,0,914.0,83.0,4.5,23.0,797.0,919.07,696.65
2016,6,23,15,15,903.0,81.5,4.5,22.5,757.0,900.14,686.34
2016,6,23,15,30,892.0,80.0,4.5,22.0,717.0,877.79,673.68
2016,6,23,15,45,879.5,77.5,4.5,22.0,673.0,849.8,655.68
2016,6,23,16,0,867.0,75.0,4.5,22.0,629.0,818.82,635.47
2016,6,23,16,15,850.0,73.0,4.5,21.5,581.5,781.99,612.12
2016,6,23,16,30,833.0,71.0,4.5,21.0,534.0,742.91,586.76
2016,6,23,16,45,810.5,68.5,4.5,21.0,484.5,697.14,554.87
2016,6,23,17,0,788.0,66.0,4.5,21.0,435.0,656.47,526.3
2016,6,23,17,15,759.5,63.0,4.4,20.5,384.5,603.29,487.12
2016,6,23,17,30,731.0,60.0,4.3,20.0,334.0,549.92,446.07
2016,6,23,17,45,689.0,56.0,4.25,19.5,284.0,487.62,396.68
2016,6,23,18,0,647.0,52.0,4.2,19.0,234.0,427.13,346.93
2016,6,23,18,15,587.5,47.0,4.05,18.5,187.0,359.17,289.31
2016,6,23,18,30,528.0,42.0,3.9,18.0,140.0,298.11,235.52
2016,6,23,18,45,431.5,34.5,3.8,17.5,99.0,223.18,169.88
2016,6,23,19,0,335.0,27.0,3.7,17.0,58.0,158.36,108.09
2016,6,23,19,15,167.5,13.5,3.65,16.5,29.0,69.85,0.0
2016,6,23,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,111.0,11.0,3.1,12.0,13.0,8.65,0.0
2016,6,24,5,15,255.5,21.5,3.1,12.5,45.0,17.68,4.3
2016,6,24,5,30,400.0,32.0,3.1,13.0,77.0,26.58,16.99
2016,6,24,5,45,485.5,39.5,3.15,13.5,121.0,32.83,23.26
2016,6,24,6,0,571.0,47.0,3.2,14.0,165.0,39.18,29.24
2016,6,24,6,15,627.0,52.5,3.1,14.5,214.5,47.41,36.73
2016,6,24,6,30,683.0,58.0,3.0,15.0,264.0,52.36,41.13
2016,6,24,6,45,720.5,62.0,2.9,15.5,315.0,55.88,44.14
2016,6,24,7,0,758.0,66.0,2.8,16.0,366.0,59.39,47.05
2016,6,24,7,15,785.5,69.5,2.65,16.5,417.5,62.34,49.39
2016,6,24,7,30,813.0,73.0,2.5,17.0,469.0,65.24,51.65
2016,6,24,7,45,833.0,76.0,2.35,18.0,518.5,75.09,59.77
2016,6,24,8,0,853.0,79.0,2.2,19.0,568.0,77.96,61.77
2016,6,24,8,15,868.5,81.0,2.1,19.5,615.0,79.95,63.14
2016,6,24,8,30,884.0,83.0,2.0,20.0,662.0,81.81,64.39
2016,6,24,8,45,895.0,85.5,1.95,21.0,705.0,85.02,66.65
2016,6,24,9,0,906.0,88.0,1.9,22.0,748.0,144.01,79.77
2016,6,24,9,15,915.0,89.5,1.85,22.5,786.5,202.87,116.65
2016,6,24,9,30,924.0,91.0,1.8,23.0,825.0,262.01,162.56
2016,6,24,9,45,932.5,91.5,1.8,23.5,859.0,320.41,211.47
2016,6,24,10,0,941.0,92.0,1.8,24.0,893.0,378.54,260.9
2016,6,24,10,15,946.0,93.0,1.8,24.5,920.0,435.13,308.58
2016,6,24,10,30,951.0,94.0,1.8,25.0,947.0,490.6,354.09
2016,6,24,10,45,955.0,94.5,1.85,25.5,968.0,543.85,396.68
2016,6,24,11,0,959.0,95.0,1.9,26.0,989.0,595.41,436.62
2016,6,24,11,15,961.0,95.0,1.95,26.0,1002.5,643.53,473.79
2016,6,24,11,30,963.0,95.0,2.0,26.0,1016.0,689.38,508.39
2016,6,24,11,45,964.5,95.0,2.15,26.5,1022.5,732.45,539.84
2016,6,24,12,0,966.0,95.0,2.3,27.0,1029.0,772.89,568.78
2016,6,24,12,15,966.0,95.5,2.4,27.0,1028.5,809.83,595.02
2016,6,24,12,30,966.0,96.0,2.5,27.0,1028.0,843.73,618.09
2016,6,24,12,45,955.5,101.5,2.6,27.0,1017.0,870.19,636.23
2016,6,24,13,0,945.0,107.0,2.7,27.0,1006.0,892.9,652.0
2016,6,24,13,15,942.0,106.5,2.8,27.0,991.0,912.99,666.13
2016,6,24,13,30,939.0,106.0,2.9,27.0,976.0,929.32,677.92
2016,6,24,13,45,934.5,105.0,3.0,27.0,953.5,940.04,686.15
2016,6,24,14,0,930.0,104.0,3.1,27.0,931.0,946.86,691.99
2016,6,24,14,15,924.5,103.0,3.1,26.5,902.5,948.86,695.46
2016,6,24,14,30,919.0,102.0,3.1,26.0,874.0,946.99,696.55
2016,6,24,14,45,910.5,101.0,3.15,26.0,839.5,938.57,692.44
2016,6,24,15,0,902.0,100.0,3.2,26.0,805.0,926.43,686.0
2016,6,24,15,15,891.5,98.0,3.15,26.0,765.0,907.88,674.68
2016,6,24,15,30,881.0,96.0,3.1,26.0,725.0,885.9,661.14
2016,6,24,15,45,867.0,94.0,3.1,26.0,681.0,857.66,643.7
2016,6,24,16,0,853.0,92.0,3.1,26.0,637.0,826.52,624.21
2016,6,24,16,15,835.5,89.5,3.1,25.5,589.0,797.83,607.47
2016,6,24,16,30,818.0,87.0,3.1,25.0,541.0,757.85,582.5
2016,6,24,16,45,794.5,83.5,3.1,24.5,491.0,710.21,551.61
2016,6,24,17,0,771.0,80.0,3.1,24.0,441.0,661.27,519.0
2016,6,24,17,15,739.0,76.0,3.05,23.0,389.5,605.06,479.44
2016,6,24,17,30,707.0,72.0,3.0,22.0,338.0,548.91,438.42
2016,6,24,17,45,663.0,67.0,3.0,21.5,287.5,487.6,390.97
2016,6,24,18,0,619.0,62.0,3.0,21.0,237.0,426.06,341.55
2016,6,24,18,15,554.5,55.5,2.9,20.0,189.0,355.28,283.4
2016,6,24,18,30,490.0,49.0,2.8,19.0,141.0,289.64,227.42
2016,6,24,18,45,390.5,40.0,2.7,18.5,99.5,213.6,161.84
2016,6,24,19,0,291.0,31.0,2.6,18.0,58.0,147.9,100.71
2016,6,24,19,15,145.5,15.5,2.6,17.5,29.0,66.37,0.0
2016,6,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,47.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,94.0,10.0,1.4,14.0,12.0,7.87,0.0
2016,6,25,5,15,235.5,21.5,1.4,14.5,43.5,17.64,3.83
2016,6,25,5,30,377.0,33.0,1.4,15.0,75.0,27.31,17.44
2016,6,25,5,45,466.5,40.5,1.4,16.0,119.0,33.51,23.61
2016,6,25,6,0,556.0,48.0,1.4,17.0,163.0,39.82,29.45
2016,6,25,6,15,612.5,53.5,1.35,17.5,212.0,44.37,33.61
2016,6,25,6,30,669.0,59.0,1.3,18.0,261.0,52.98,41.19
2016,6,25,6,45,709.5,63.0,1.3,18.5,312.0,56.49,44.14
2016,6,25,7,0,750.0,67.0,1.3,19.0,363.0,60.01,47.01
2016,6,25,7,15,778.0,70.5,1.3,19.5,414.5,62.93,49.29
2016,6,25,7,30,806.0,74.0,1.3,20.0,466.0,65.8,51.49
2016,6,25,7,45,828.0,76.5,1.35,21.0,516.0,67.8,52.8
2016,6,25,8,0,850.0,79.0,1.4,22.0,566.0,77.88,60.94
2016,6,25,8,15,865.5,81.5,1.45,22.5,613.5,80.18,62.54
2016,6,25,8,30,881.0,84.0,1.5,23.0,661.0,82.33,64.02
2016,6,25,8,45,894.0,85.5,1.55,24.0,704.5,84.27,65.19
2016,6,25,9,0,907.0,87.0,1.6,25.0,748.0,142.79,77.96
2016,6,25,9,15,916.5,88.5,1.65,25.5,787.0,201.78,114.32
2016,6,25,9,30,926.0,90.0,1.7,26.0,826.0,261.13,159.77
2016,6,25,9,45,927.0,95.0,1.75,26.5,857.5,320.59,209.16
2016,6,25,10,0,928.0,100.0,1.8,27.0,889.0,379.03,258.41
2016,6,25,10,15,933.5,101.0,1.9,27.0,916.5,435.24,305.99
2016,6,25,10,30,939.0,102.0,2.0,27.0,944.0,490.39,351.81
2016,6,25,10,45,942.5,103.0,2.1,27.5,965.0,543.28,394.05
2016,6,25,11,0,946.0,104.0,2.2,28.0,986.0,594.47,433.73
2016,6,25,11,15,948.0,104.5,2.25,28.0,999.5,642.52,470.7
2016,6,25,11,30,950.0,105.0,2.3,28.0,1013.0,688.35,505.16
2016,6,25,11,45,950.5,105.5,2.4,28.0,1019.5,730.79,536.76
2016,6,25,12,0,951.0,106.0,2.5,28.0,1026.0,770.61,565.97
2016,6,25,12,15,951.0,106.0,2.55,28.0,1025.0,806.87,591.72
2016,6,25,12,30,951.0,106.0,2.6,28.0,1024.0,840.15,613.99
2016,6,25,12,45,951.5,104.5,2.7,28.0,1016.5,869.4,633.94
2016,6,25,13,0,952.0,103.0,2.8,28.0,1009.0,895.26,651.7
2016,6,25,13,15,949.0,102.5,2.85,28.0,993.5,915.45,665.46
2016,6,25,13,30,946.0,102.0,2.9,28.0,978.0,931.88,676.88
2016,6,25,13,45,941.5,101.0,2.95,28.0,956.0,942.66,684.75
2016,6,25,14,0,937.0,100.0,3.0,28.0,934.0,949.51,690.22
2016,6,25,14,15,931.5,99.0,3.05,27.5,905.0,951.53,694.07
2016,6,25,14,30,926.0,98.0,3.1,27.0,876.0,949.64,695.53
2016,6,25,14,45,918.0,96.5,3.15,27.0,841.5,941.13,691.38
2016,6,25,15,0,910.0,95.0,3.2,27.0,807.0,928.85,684.88
2016,6,25,15,15,900.0,93.5,3.2,26.5,767.0,911.15,675.85
2016,6,25,15,30,890.0,92.0,3.2,26.0,727.0,889.99,664.53
2016,6,25,15,45,877.0,89.5,3.25,26.0,683.0,861.9,647.46
2016,6,25,16,0,864.0,87.0,3.3,26.0,639.0,830.8,628.25
2016,6,25,16,15,846.5,84.5,3.25,25.5,591.0,793.3,605.05
2016,6,25,16,30,829.0,82.0,3.2,25.0,543.0,761.32,585.48
2016,6,25,16,45,807.5,78.5,3.2,25.0,493.0,714.86,554.29
2016,6,25,17,0,786.0,75.0,3.2,25.0,443.0,666.95,521.54
2016,6,25,17,15,755.5,71.5,3.15,24.0,392.0,611.81,483.16
2016,6,25,17,30,725.0,68.0,3.1,23.0,341.0,556.59,443.0
2016,6,25,17,45,682.5,63.5,3.05,22.5,290.5,493.47,394.29
2016,6,25,18,0,640.0,59.0,3.0,22.0,240.0,434.59,346.97
2016,6,25,18,15,578.0,52.5,2.85,21.0,191.5,364.05,289.16
2016,6,25,18,30,516.0,46.0,2.7,20.0,143.0,298.42,233.29
2016,6,25,18,45,419.0,37.5,2.6,19.5,101.5,222.53,167.91
2016,6,25,19,0,322.0,29.0,2.5,19.0,60.0,156.76,106.42
2016,6,25,19,15,161.0,14.5,2.55,18.5,30.0,69.71,0.0
2016,6,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.9,13.5,6.0,0.0,0.0
2016,6,26,5,0,89.0,10.0,1.9,14.0,12.0,7.87,0.0
2016,6,26,5,15,224.0,21.0,1.9,14.5,42.0,17.19,3.16
2016,6,26,5,30,359.0,32.0,1.9,15.0,72.0,26.4,16.62
2016,6,26,5,45,445.0,40.5,1.9,15.5,115.0,33.37,23.52
2016,6,26,6,0,531.0,49.0,1.9,16.0,158.0,40.39,30.06
2016,6,26,6,15,587.5,54.5,1.8,16.5,206.0,44.86,34.18
2016,6,26,6,30,644.0,60.0,1.7,17.0,254.0,49.37,38.17
2016,6,26,6,45,684.0,64.5,1.6,18.0,304.0,57.28,44.93
2016,6,26,7,0,724.0,69.0,1.5,19.0,354.0,61.08,47.94
2016,6,26,7,15,752.0,72.5,1.45,19.5,404.0,63.9,50.13
2016,6,26,7,30,780.0,76.0,1.4,20.0,454.0,66.67,52.24
2016,6,26,7,45,802.0,78.5,1.4,21.0,503.5,68.57,53.47
2016,6,26,8,0,824.0,81.0,1.4,22.0,553.0,78.51,61.47
2016,6,26,8,15,840.0,83.5,1.4,22.5,599.0,80.75,63.01
2016,6,26,8,30,856.0,86.0,1.4,23.0,645.0,82.84,64.44
2016,6,26,8,45,868.5,88.0,1.45,24.0,688.0,84.39,65.29
2016,6,26,9,0,881.0,90.0,1.5,25.0,731.0,141.58,78.04
2016,6,26,9,15,890.0,91.5,1.55,25.5,769.0,199.0,113.28
2016,6,26,9,30,899.0,93.0,1.6,26.0,807.0,256.73,157.42
2016,6,26,9,45,909.0,92.5,1.7,26.5,840.5,313.5,204.4
2016,6,26,10,0,919.0,92.0,1.8,27.0,874.0,370.16,252.18
2016,6,26,10,15,924.0,93.0,1.85,27.5,900.5,425.6,298.56
2016,6,26,10,30,929.0,94.0,1.9,28.0,927.0,479.95,342.93
2016,6,26,10,45,930.5,96.0,2.0,28.5,947.0,531.99,384.44
2016,6,26,11,0,932.0,98.0,2.1,29.0,967.0,582.18,423.29
2016,6,26,11,15,934.0,98.5,2.15,29.0,980.5,629.53,459.65
2016,6,26,11,30,936.0,99.0,2.2,29.0,994.0,674.7,493.54
2016,6,26,11,45,935.0,100.5,2.3,29.5,999.5,716.27,523.39
2016,6,26,12,0,934.0,102.0,2.4,30.0,1005.0,755.16,550.7
2016,6,26,12,15,934.0,102.0,2.5,30.0,1004.0,790.78,576.13
2016,6,26,12,30,934.0,102.0,2.6,30.0,1003.0,823.48,598.24
2016,6,26,12,45,922.0,108.5,2.75,30.0,991.5,848.81,615.84
2016,6,26,13,0,910.0,115.0,2.9,30.0,980.0,870.47,631.13
2016,6,26,13,15,907.0,114.0,2.95,30.0,965.0,889.65,644.23
2016,6,26,13,30,904.0,113.0,3.0,30.0,950.0,905.19,655.04
2016,6,26,13,45,899.5,112.0,3.1,30.0,928.5,915.68,663.03
2016,6,26,14,0,895.0,111.0,3.2,30.0,907.0,922.4,668.7
2016,6,26,14,15,888.5,110.0,3.25,29.5,879.0,923.54,671.87
2016,6,26,14,30,882.0,109.0,3.3,29.0,851.0,920.91,672.74
2016,6,26,14,45,873.5,107.5,3.4,29.0,816.5,912.29,668.74
2016,6,26,15,0,865.0,106.0,3.5,29.0,782.0,900.06,662.44
2016,6,26,15,15,854.0,104.0,3.5,28.5,743.0,881.61,652.77
2016,6,26,15,30,843.0,102.0,3.5,28.0,704.0,859.88,640.91
2016,6,26,15,45,828.5,99.5,3.55,28.0,660.5,831.51,623.46
2016,6,26,16,0,814.0,97.0,3.6,28.0,617.0,809.66,610.45
2016,6,26,16,15,796.0,94.0,3.55,27.5,570.5,772.04,587.01
2016,6,26,16,30,778.0,91.0,3.5,27.0,524.0,732.26,561.79
2016,6,26,16,45,755.0,87.5,3.5,27.0,475.5,686.3,530.8
2016,6,26,17,0,732.0,84.0,3.5,27.0,427.0,639.1,498.05
2016,6,26,17,15,700.5,79.5,3.4,26.0,377.0,584.12,459.33
2016,6,26,17,30,669.0,75.0,3.3,25.0,327.0,531.94,421.26
2016,6,26,17,45,628.0,69.5,3.25,24.5,278.5,471.1,374.41
2016,6,26,18,0,587.0,64.0,3.2,24.0,230.0,412.16,327.33
2016,6,26,18,15,525.0,57.0,3.05,23.0,183.5,343.5,271.35
2016,6,26,18,30,463.0,50.0,2.9,22.0,137.0,279.78,217.5
2016,6,26,18,45,373.5,40.0,2.8,21.0,97.0,207.87,156.21
2016,6,26,19,0,284.0,30.0,2.7,20.0,57.0,145.4,98.45
2016,6,26,19,15,142.0,15.0,2.7,19.5,28.5,65.25,0.0
2016,6,26,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,2.2,15.0,11.0,7.08,0.0
2016,6,27,5,15,216.5,20.5,2.15,15.5,41.0,16.76,2.42
2016,6,27,5,30,350.0,32.0,2.1,16.0,71.0,26.37,16.47
2016,6,27,5,45,435.0,40.0,2.1,16.5,113.0,32.92,23.0
2016,6,27,6,0,520.0,48.0,2.1,17.0,155.0,39.52,29.15
2016,6,27,6,15,576.5,54.0,2.0,17.5,202.5,44.37,33.59
2016,6,27,6,30,633.0,60.0,1.9,18.0,250.0,49.23,37.89
2016,6,27,6,45,672.5,64.5,1.8,19.0,299.5,57.12,44.6
2016,6,27,7,0,712.0,69.0,1.7,20.0,349.0,60.88,47.58
2016,6,27,7,15,741.0,73.0,1.65,21.0,399.5,64.06,49.97
2016,6,27,7,30,770.0,77.0,1.6,22.0,450.0,67.18,52.25
2016,6,27,7,45,792.0,80.0,1.6,23.0,499.0,69.38,53.71
2016,6,27,8,0,814.0,83.0,1.6,24.0,548.0,71.51,55.09
2016,6,27,8,15,830.5,85.5,1.65,24.5,594.5,81.72,63.33
2016,6,27,8,30,847.0,88.0,1.7,25.0,641.0,83.79,64.72
2016,6,27,8,45,860.5,89.5,1.75,26.0,684.0,85.04,65.3
2016,6,27,9,0,874.0,91.0,1.8,27.0,727.0,140.92,77.35
2016,6,27,9,15,884.5,93.0,1.85,27.5,765.5,198.49,112.35
2016,6,27,9,30,895.0,95.0,1.9,28.0,804.0,256.58,156.39
2016,6,27,9,45,892.5,102.0,1.95,29.0,834.5,314.69,203.99
2016,6,27,10,0,890.0,109.0,2.0,30.0,865.0,371.43,251.02
2016,6,27,10,15,896.0,110.0,2.05,30.0,892.5,425.91,296.6
2016,6,27,10,30,902.0,111.0,2.1,30.0,920.0,479.45,340.55
2016,6,27,10,45,906.5,112.0,2.2,30.5,941.0,531.1,381.39
2016,6,27,11,0,911.0,113.0,2.3,31.0,962.0,581.24,419.89
2016,6,27,11,15,914.0,113.5,2.4,31.0,976.0,628.44,456.1
2016,6,27,11,30,917.0,114.0,2.5,31.0,990.0,673.61,490.03
2016,6,27,11,45,918.5,114.5,2.6,31.0,996.5,715.59,521.05
2016,6,27,12,0,920.0,115.0,2.7,31.0,1003.0,755.12,549.82
2016,6,27,12,15,920.0,115.0,2.8,31.0,1002.5,790.55,575.38
2016,6,27,12,30,920.0,115.0,2.9,31.0,1002.0,823.12,597.45
2016,6,27,12,45,923.5,111.0,3.0,31.0,996.0,852.15,617.13
2016,6,27,13,0,927.0,107.0,3.1,31.0,990.0,877.92,634.72
2016,6,27,13,15,924.0,106.5,3.15,31.0,974.5,897.78,648.19
2016,6,27,13,30,921.0,106.0,3.2,31.0,959.0,913.96,659.38
2016,6,27,13,45,917.0,105.0,3.3,31.0,937.5,925.03,667.69
2016,6,27,14,0,913.0,104.0,3.4,31.0,916.0,932.28,673.66
2016,6,27,14,15,906.5,103.0,3.45,31.0,887.5,933.43,675.49
2016,6,27,14,30,900.0,102.0,3.5,31.0,859.0,930.76,674.98
2016,6,27,14,45,893.0,100.0,3.6,31.0,825.0,922.87,671.48
2016,6,27,15,0,886.0,98.0,3.7,31.0,791.0,911.28,665.64
2016,6,27,15,15,875.5,96.0,3.75,30.5,752.0,892.97,656.45
2016,6,27,15,30,865.0,94.0,3.8,30.0,713.0,871.3,645.0
2016,6,27,15,45,853.0,91.5,3.85,30.0,669.5,844.6,628.8
2016,6,27,16,0,841.0,89.0,3.9,30.0,626.0,814.96,610.5
2016,6,27,16,15,824.0,86.0,3.9,29.5,579.0,777.95,587.91
2016,6,27,16,30,807.0,83.0,3.9,29.0,532.0,746.58,568.98
2016,6,27,16,45,786.5,79.5,3.9,28.5,483.5,701.61,539.95
2016,6,27,17,0,766.0,76.0,3.9,28.0,435.0,655.18,509.27
2016,6,27,17,15,736.0,72.0,3.8,27.0,385.0,600.57,471.14
2016,6,27,17,30,706.0,68.0,3.7,26.0,335.0,545.9,431.4
2016,6,27,17,45,666.5,63.0,3.6,25.5,285.5,484.81,384.37
2016,6,27,18,0,627.0,58.0,3.5,25.0,236.0,427.65,338.6
2016,6,27,18,15,566.5,52.0,3.35,24.0,188.5,359.01,282.69
2016,6,27,18,30,506.0,46.0,3.2,23.0,141.0,295.11,228.66
2016,6,27,18,45,414.5,37.0,3.1,22.0,100.0,221.19,165.67
2016,6,27,19,0,323.0,28.0,3.0,21.0,59.0,156.89,105.92
2016,6,27,19,15,161.5,14.0,2.95,20.5,29.5,69.67,0.0
2016,6,27,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,2.25,13.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,2.3,14.0,11.0,7.08,0.0
2016,6,28,5,15,209.5,20.5,2.2,14.5,40.5,16.76,1.9
2016,6,28,5,30,344.0,32.0,2.1,15.0,70.0,26.36,16.49
2016,6,28,5,45,427.0,41.0,2.05,15.5,112.0,33.68,23.75
2016,6,28,6,0,510.0,50.0,2.0,16.0,154.0,41.01,30.58
2016,6,28,6,15,567.5,56.5,1.9,16.5,201.5,46.17,35.32
2016,6,28,6,30,625.0,63.0,1.8,17.0,249.0,51.34,39.9
2016,6,28,6,45,665.0,67.5,1.7,17.5,299.0,54.82,42.86
2016,6,28,7,0,705.0,72.0,1.6,18.0,349.0,63.04,49.87
2016,6,28,7,15,734.5,76.0,1.55,19.0,399.0,66.14,52.19
2016,6,28,7,30,764.0,80.0,1.5,20.0,449.0,69.18,54.41
2016,6,28,7,45,787.5,82.5,1.5,21.0,498.5,70.99,55.54
2016,6,28,8,0,811.0,85.0,1.5,22.0,548.0,72.77,56.62
2016,6,28,8,15,828.5,87.5,1.5,22.5,594.5,82.89,64.84
2016,6,28,8,30,846.0,90.0,1.5,23.0,641.0,84.96,66.22
2016,6,28,8,45,860.5,91.5,1.55,24.0,684.5,86.21,66.81
2016,6,28,9,0,875.0,93.0,1.6,25.0,728.0,141.61,78.65
2016,6,28,9,15,885.5,94.5,1.65,25.5,767.0,199.0,113.57
2016,6,28,9,30,896.0,96.0,1.7,26.0,806.0,256.88,157.66
2016,6,28,9,45,904.5,97.0,1.75,26.5,839.5,314.17,204.98
2016,6,28,10,0,913.0,98.0,1.8,27.0,873.0,371.24,252.97
2016,6,28,10,15,919.0,99.0,1.85,27.0,901.0,426.89,300.02
2016,6,28,10,30,925.0,100.0,1.9,27.0,929.0,481.58,345.35
2016,6,28,10,45,928.5,101.5,2.0,27.5,950.0,534.2,387.4
2016,6,28,11,0,932.0,103.0,2.1,28.0,971.0,585.17,426.92
2016,6,28,11,15,935.0,103.5,2.15,28.0,985.0,633.28,463.93
2016,6,28,11,30,938.0,104.0,2.2,28.0,999.0,679.3,498.51
2016,6,28,11,45,938.5,104.5,2.3,28.0,1006.0,721.39,529.88
2016,6,28,12,0,939.0,105.0,2.4,28.0,1013.0,760.87,558.87
2016,6,28,12,15,939.5,105.0,2.45,28.0,1012.5,797.22,584.71
2016,6,28,12,30,940.0,105.0,2.5,28.0,1012.0,830.65,607.1
2016,6,28,12,45,931.0,110.0,2.6,28.0,1002.0,857.49,625.45
2016,6,28,13,0,922.0,115.0,2.7,28.0,992.0,880.74,641.53
2016,6,28,13,15,919.5,114.0,2.75,28.0,977.5,900.71,655.19
2016,6,28,13,30,917.0,113.0,2.8,28.0,963.0,917.02,666.55
2016,6,28,13,45,914.5,111.5,2.85,28.0,942.0,929.13,675.29
2016,6,28,14,0,912.0,110.0,2.9,28.0,921.0,937.43,681.69
2016,6,28,14,15,906.0,109.0,2.95,27.5,892.5,939.2,685.34
2016,6,28,14,30,900.0,108.0,3.0,27.0,864.0,937.15,686.66
2016,6,28,14,45,894.0,105.0,3.05,27.0,830.5,929.33,682.95
2016,6,28,15,0,888.0,102.0,3.1,27.0,797.0,917.74,676.88
2016,6,28,15,15,877.5,100.5,3.1,26.5,758.0,900.05,667.8
2016,6,28,15,30,867.0,99.0,3.1,26.0,719.0,878.98,656.49
2016,6,28,15,45,855.5,95.5,3.1,26.0,675.5,851.72,639.66
2016,6,28,16,0,844.0,92.0,3.1,26.0,632.0,821.43,620.7
2016,6,28,16,15,826.5,89.5,3.05,25.5,585.0,793.13,603.92
2016,6,28,16,30,809.0,87.0,3.0,25.0,538.0,753.49,578.91
2016,6,28,16,45,788.0,83.0,3.0,24.5,488.5,707.5,549.21
2016,6,28,17,0,767.0,79.0,3.0,24.0,439.0,660.07,517.77
2016,6,28,17,15,736.0,75.5,2.95,23.5,388.5,605.25,478.46
2016,6,28,17,30,705.0,72.0,2.9,23.0,338.0,550.39,437.72
2016,6,28,17,45,664.5,66.5,2.9,22.5,288.0,490.58,391.74
2016,6,28,18,0,624.0,61.0,2.9,22.0,238.0,430.22,343.54
2016,6,28,18,15,562.0,54.5,2.85,21.0,190.0,360.27,286.42
2016,6,28,18,30,500.0,48.0,2.8,20.0,142.0,295.2,231.15
2016,6,28,18,45,405.5,39.0,2.75,19.0,100.5,220.26,166.88
2016,6,28,19,0,311.0,30.0,2.7,18.0,59.0,155.16,106.09
2016,6,28,19,15,155.5,15.0,2.8,17.5,29.5,69.38,0.0
2016,6,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,165.0,17.0,2.65,12.5,35.0,13.71,0.06
2016,6,29,5,30,330.0,34.0,2.6,13.0,70.0,27.98,17.95
2016,6,29,5,45,425.5,42.5,2.6,13.5,113.5,34.9,25.01
2016,6,29,6,0,521.0,51.0,2.6,14.0,157.0,41.9,31.62
2016,6,29,6,15,581.0,57.5,2.55,14.5,205.5,47.08,36.42
2016,6,29,6,30,641.0,64.0,2.5,15.0,254.0,52.28,41.07
2016,6,29,6,45,682.0,68.5,2.5,16.0,305.0,55.78,43.98
2016,6,29,7,0,723.0,73.0,2.5,17.0,356.0,64.11,51.01
2016,6,29,7,15,753.0,77.0,2.45,17.5,407.5,67.23,53.47
2016,6,29,7,30,783.0,81.0,2.4,18.0,459.0,70.29,55.84
2016,6,29,7,45,805.0,84.5,2.4,18.5,508.5,72.77,57.66
2016,6,29,8,0,827.0,88.0,2.4,19.0,558.0,75.16,59.4
2016,6,29,8,15,844.0,90.5,2.4,19.5,605.5,76.67,60.37
2016,6,29,8,30,861.0,93.0,2.4,20.0,653.0,87.15,68.95
2016,6,29,8,45,873.0,95.5,2.4,20.5,696.5,88.89,70.08
2016,6,29,9,0,885.0,98.0,2.4,21.0,740.0,144.89,82.52
2016,6,29,9,15,895.0,100.0,2.4,21.5,779.5,203.24,118.6
2016,6,29,9,30,905.0,102.0,2.4,22.0,819.0,262.03,164.17
2016,6,29,9,45,910.5,104.5,2.45,22.5,852.0,320.14,213.19
2016,6,29,10,0,916.0,107.0,2.5,23.0,885.0,377.71,262.67
2016,6,29,10,15,922.0,108.0,2.55,23.0,912.5,433.71,311.02
2016,6,29,10,30,928.0,109.0,2.6,23.0,940.0,488.73,357.64
2016,6,29,10,45,932.0,110.0,2.65,23.5,961.5,541.57,400.67
2016,6,29,11,0,936.0,111.0,2.7,24.0,983.0,592.79,441.12
2016,6,29,11,15,939.0,111.5,2.7,24.0,997.0,641.26,479.05
2016,6,29,11,30,942.0,112.0,2.7,24.0,1011.0,687.64,514.46
2016,6,29,11,45,943.0,112.5,2.75,24.0,1017.5,730.41,546.7
2016,6,29,12,0,944.0,113.0,2.8,24.0,1024.0,770.62,576.5
2016,6,29,12,15,943.5,113.0,2.85,24.0,1023.5,806.61,602.8
2016,6,29,12,30,943.0,113.0,2.9,24.0,1023.0,839.62,625.36
2016,6,29,12,45,941.5,112.5,2.95,24.0,1015.0,868.24,644.93
2016,6,29,13,0,940.0,112.0,3.0,24.0,1007.0,893.45,662.25
2016,6,29,13,15,937.5,111.5,3.0,24.0,992.0,914.24,676.33
2016,6,29,13,30,935.0,111.0,3.0,24.0,977.0,931.32,688.02
2016,6,29,13,45,931.0,109.5,3.05,24.0,955.0,942.35,696.18
2016,6,29,14,0,927.0,108.0,3.1,24.0,933.0,949.48,701.91
2016,6,29,14,15,921.0,107.0,3.1,23.5,904.0,951.35,705.31
2016,6,29,14,30,915.0,106.0,3.1,23.0,875.0,949.34,706.3
2016,6,29,14,45,907.5,104.0,3.1,23.0,840.5,941.14,701.93
2016,6,29,15,0,900.0,102.0,3.1,23.0,806.0,929.18,695.19
2016,6,29,15,15,889.0,100.5,3.1,22.5,766.5,910.96,685.65
2016,6,29,15,30,878.0,99.0,3.1,22.0,727.0,889.33,673.82
2016,6,29,15,45,864.0,96.5,3.1,22.0,682.5,860.82,655.92
2016,6,29,16,0,850.0,94.0,3.1,22.0,638.0,829.38,635.93
2016,6,29,16,15,832.5,91.5,3.1,21.5,590.0,801.06,619.2
2016,6,29,16,30,815.0,89.0,3.1,21.0,542.0,761.26,593.98
2016,6,29,16,45,790.5,85.5,3.1,21.0,492.0,713.01,561.09
2016,6,29,17,0,766.0,82.0,3.1,21.0,442.0,663.5,526.7
2016,6,29,17,15,734.0,78.0,3.1,20.5,390.5,607.43,486.09
2016,6,29,17,30,702.0,74.0,3.1,20.0,339.0,553.97,445.99
2016,6,29,17,45,656.0,69.5,3.15,19.5,288.0,489.78,396.14
2016,6,29,18,0,610.0,65.0,3.2,19.0,237.0,427.82,346.1
2016,6,29,18,15,545.0,58.0,3.15,18.0,189.0,356.33,286.99
2016,6,29,18,30,480.0,51.0,3.1,17.0,141.0,290.0,230.06
2016,6,29,18,45,377.0,41.5,3.1,16.5,99.5,212.04,162.47
2016,6,29,19,0,274.0,32.0,3.1,16.0,58.0,144.81,99.87
2016,6,29,19,15,137.0,16.0,3.1,15.5,29.0,65.5,0.0
2016,6,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,127.0,18.5,1.75,13.5,32.0,14.13,0.0
2016,6,30,5,30,254.0,37.0,1.7,14.0,64.0,28.13,17.94
2016,6,30,5,45,343.0,48.5,1.7,14.5,105.0,36.99,26.71
2016,6,30,6,0,432.0,60.0,1.7,15.0,146.0,48.34,37.16
2016,6,30,6,15,495.0,68.0,1.6,15.5,193.5,54.28,42.64
2016,6,30,6,30,558.0,76.0,1.5,16.0,241.0,60.21,47.9
2016,6,30,6,45,602.5,82.5,1.4,16.5,291.0,64.73,51.77
2016,6,30,7,0,647.0,89.0,1.3,17.0,341.0,69.2,55.46
2016,6,30,7,15,680.5,94.0,1.25,17.5,391.5,72.37,57.93
2016,6,30,7,30,714.0,99.0,1.2,18.0,442.0,75.47,60.3
2016,6,30,7,45,740.0,103.0,1.2,19.0,492.0,77.69,61.75
2016,6,30,8,0,766.0,107.0,1.2,20.0,542.0,86.48,68.76
2016,6,30,8,15,785.0,110.0,1.15,20.5,589.0,87.82,69.51
2016,6,30,8,30,804.0,113.0,1.1,21.0,636.0,89.08,70.21
2016,6,30,8,45,818.5,116.5,1.1,22.0,679.5,90.42,70.85
2016,6,30,9,0,833.0,120.0,1.1,23.0,723.0,144.62,83.23
2016,6,30,9,15,844.5,122.0,1.15,23.5,762.0,201.41,117.85
2016,6,30,9,30,856.0,124.0,1.2,24.0,801.0,264.67,165.87
2016,6,30,9,45,878.0,118.5,1.25,24.5,838.5,319.79,210.78
2016,6,30,10,0,900.0,113.0,1.3,25.0,876.0,376.0,257.58
2016,6,30,10,15,906.0,114.5,1.4,25.0,904.0,431.56,304.58
2016,6,30,10,30,912.0,116.0,1.5,25.0,932.0,486.18,349.94
2016,6,30,10,45,915.5,117.0,1.6,25.5,953.0,538.08,391.45
2016,6,30,11,0,919.0,118.0,1.7,26.0,974.0,588.36,430.5
2016,6,30,11,15,922.0,119.0,1.8,26.0,988.0,636.53,467.77
2016,6,30,11,30,925.0,120.0,1.9,26.0,1002.0,682.67,502.72
2016,6,30,11,45,925.5,120.5,2.05,26.5,1008.5,724.57,533.29
2016,6,30,12,0,926.0,121.0,2.2,27.0,1015.0,763.93,561.46
2016,6,30,12,15,925.5,121.0,2.3,27.0,1014.0,799.48,587.33
2016,6,30,12,30,925.0,121.0,2.4,27.0,1013.0,832.12,609.77
2016,6,30,12,45,917.0,124.5,2.5,27.0,1003.0,858.43,627.84
2016,6,30,13,0,909.0,128.0,2.6,27.0,993.0,881.22,643.67
2016,6,30,13,15,905.5,127.5,2.65,27.0,977.5,900.9,657.17
2016,6,30,13,30,902.0,127.0,2.7,27.0,962.0,916.93,668.38
2016,6,30,13,45,898.5,124.5,2.75,27.0,940.0,927.47,676.12
2016,6,30,14,0,895.0,122.0,2.8,27.0,918.0,934.17,681.51
2016,6,30,14,15,888.0,121.0,2.85,26.5,889.0,935.26,684.73
2016,6,30,14,30,881.0,120.0,2.9,26.0,860.0,932.57,685.63
2016,6,30,14,45,873.5,117.0,2.95,26.0,826.0,923.76,681.26
2016,6,30,15,0,866.0,114.0,3.0,26.0,792.0,911.26,674.57
2016,6,30,15,15,854.5,111.5,3.0,26.0,752.0,892.13,663.16
2016,6,30,15,30,843.0,109.0,3.0,26.0,712.0,869.68,649.6
2016,6,30,15,45,829.5,106.0,3.05,26.0,668.0,852.07,639.66
2016,6,30,16,0,816.0,103.0,3.1,26.0,624.0,820.82,620.27
2016,6,30,16,15,796.5,99.5,3.1,25.5,576.5,781.44,596.01
2016,6,30,16,30,777.0,96.0,3.1,25.0,529.0,739.95,569.87
2016,6,30,16,45,753.5,92.0,3.1,25.0,479.5,693.07,538.26
2016,6,30,17,0,730.0,88.0,3.1,25.0,430.0,644.96,504.85
2016,6,30,17,15,697.0,83.5,3.05,24.5,379.5,591.89,466.67
2016,6,30,17,30,664.0,79.0,3.0,24.0,329.0,536.28,425.41
2016,6,30,17,45,619.5,73.0,2.95,23.5,279.5,472.82,376.65
2016,6,30,18,0,575.0,67.0,2.9,23.0,230.0,411.57,327.83
2016,6,30,18,15,510.5,59.5,2.8,22.0,183.0,341.4,270.71
2016,6,30,18,30,446.0,52.0,2.7,21.0,136.0,276.41,215.87
2016,6,30,18,45,350.5,41.5,2.65,20.0,96.0,202.12,152.7
2016,6,30,19,0,255.0,31.0,2.6,19.0,56.0,137.96,93.85
2016,6,30,19,15,127.5,15.5,2.7,18.5,28.0,60.02,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,123.0,18.0,2.3,13.5,31.0,13.75,0.0
2016,7,1,5,30,246.0,36.0,2.3,14.0,62.0,27.37,17.22
2016,7,1,5,45,338.0,47.0,2.35,14.5,102.5,38.06,27.61
2016,7,1,6,0,430.0,58.0,2.4,15.0,143.0,46.74,35.72
2016,7,1,6,15,492.5,65.5,2.35,15.5,190.0,52.34,40.9
2016,7,1,6,30,555.0,73.0,2.3,16.0,237.0,57.93,45.89
2016,7,1,6,45,599.0,79.5,2.25,16.5,286.0,62.52,49.82
2016,7,1,7,0,643.0,86.0,2.2,17.0,335.0,67.04,53.58
2016,7,1,7,15,676.0,90.5,2.1,17.5,385.0,69.92,55.82
2016,7,1,7,30,709.0,95.0,2.0,18.0,435.0,72.76,57.98
2016,7,1,7,45,734.5,98.5,1.95,18.5,484.5,80.95,64.71
2016,7,1,8,0,760.0,102.0,1.9,19.0,534.0,82.97,66.08
2016,7,1,8,15,779.0,105.5,1.85,19.0,580.5,84.75,67.37
2016,7,1,8,30,798.0,109.0,1.8,19.0,627.0,86.41,68.58
2016,7,1,8,45,814.5,111.0,1.8,19.5,670.5,86.98,68.73
2016,7,1,9,0,831.0,113.0,1.8,20.0,714.0,139.62,80.62
2016,7,1,9,15,842.5,115.0,1.85,20.5,752.5,203.41,121.32
2016,7,1,9,30,854.0,117.0,1.9,21.0,791.0,259.68,164.71
2016,7,1,9,45,864.0,117.5,1.95,21.5,825.0,315.05,211.16
2016,7,1,10,0,874.0,118.0,2.0,22.0,859.0,370.4,258.52
2016,7,1,10,15,881.0,119.5,2.0,22.0,887.0,424.99,305.4
2016,7,1,10,30,888.0,121.0,2.0,22.0,915.0,478.81,350.68
2016,7,1,10,45,894.0,121.0,2.05,22.5,936.5,530.12,392.32
2016,7,1,11,0,900.0,121.0,2.1,23.0,958.0,580.08,431.65
2016,7,1,11,15,903.0,122.0,2.15,23.0,972.5,627.44,468.77
2016,7,1,11,30,906.0,123.0,2.2,23.0,987.0,672.82,503.54
2016,7,1,11,45,908.5,122.5,2.25,23.0,994.5,714.64,535.03
2016,7,1,12,0,911.0,122.0,2.3,23.0,1002.0,754.09,564.25
2016,7,1,12,15,911.0,122.0,2.35,23.0,1001.5,789.55,590.18
2016,7,1,12,30,911.0,122.0,2.4,23.0,1001.0,822.18,612.75
2016,7,1,12,45,903.0,126.0,2.45,23.0,991.5,848.56,630.8
2016,7,1,13,0,895.0,130.0,2.5,23.0,982.0,871.48,646.61
2016,7,1,13,15,892.0,129.0,2.55,23.0,966.5,890.94,660.19
2016,7,1,13,30,889.0,128.0,2.6,23.0,951.0,906.82,671.48
2016,7,1,13,45,885.0,126.5,2.65,23.0,929.5,917.69,679.57
2016,7,1,14,0,881.0,125.0,2.7,23.0,908.0,924.81,685.32
2016,7,1,14,15,874.5,123.5,2.7,23.0,879.5,925.9,686.81
2016,7,1,14,30,868.0,122.0,2.7,23.0,851.0,923.25,685.98
2016,7,1,14,45,859.5,119.5,2.75,23.0,817.0,914.12,681.36
2016,7,1,15,0,851.0,117.0,2.8,23.0,783.0,901.38,674.45
2016,7,1,15,15,839.0,115.0,2.8,22.5,743.5,882.52,664.39
2016,7,1,15,30,827.0,113.0,2.8,22.0,704.0,871.43,659.7
2016,7,1,15,45,812.5,109.5,2.8,22.0,660.5,842.01,641.08
