Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,798.0,106.0,2.8,22.0,617.0,809.76,620.51
2016,7,1,16,15,778.5,103.0,2.8,21.5,570.0,771.39,596.59
2016,7,1,16,30,759.0,100.0,2.8,21.0,523.0,730.94,570.8
2016,7,1,16,45,734.0,96.0,2.8,21.0,473.5,683.46,538.33
2016,7,1,17,0,709.0,92.0,2.8,21.0,424.0,638.17,506.24
2016,7,1,17,15,675.0,87.0,2.75,20.5,374.0,581.74,465.1
2016,7,1,17,30,641.0,82.0,2.7,20.0,324.0,525.75,423.0
2016,7,1,17,45,595.0,76.0,2.7,19.5,274.5,462.32,373.7
2016,7,1,18,0,549.0,70.0,2.7,19.0,225.0,401.25,324.44
2016,7,1,18,15,483.5,62.0,2.65,18.5,179.0,331.16,266.14
2016,7,1,18,30,418.0,54.0,2.6,18.0,133.0,266.39,210.52
2016,7,1,18,45,321.0,43.0,2.55,17.5,93.0,192.34,146.76
2016,7,1,19,0,224.0,32.0,2.5,17.0,53.0,127.16,86.97
2016,7,1,19,15,112.0,16.0,2.5,16.5,26.5,56.48,0.0
2016,7,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,17.5,2.15,12.5,30.5,13.37,0.0
2016,7,2,5,30,245.0,35.0,2.2,13.0,61.0,26.65,16.62
2016,7,2,5,45,341.0,45.5,2.25,13.5,102.0,36.87,26.67
2016,7,2,6,0,437.0,56.0,2.3,14.0,143.0,45.22,34.52
2016,7,2,6,15,231.5,80.5,2.3,14.5,128.0,58.72,46.73
2016,7,2,6,30,26.0,105.0,2.3,15.0,113.0,74.65,60.86
2016,7,2,6,45,33.0,125.0,2.3,15.5,137.0,87.92,72.39
2016,7,2,7,0,40.0,145.0,2.3,16.0,161.0,100.99,83.5
2016,7,2,7,15,144.5,168.0,2.3,16.5,236.0,114.17,94.51
2016,7,2,7,30,249.0,191.0,2.3,17.0,311.0,125.24,103.51
2016,7,2,7,45,279.0,208.5,2.3,17.5,356.5,135.04,111.3
2016,7,2,8,0,309.0,226.0,2.3,18.0,402.0,144.5,118.71
2016,7,2,8,15,557.0,165.5,2.3,18.5,514.5,109.31,88.37
2016,7,2,8,30,805.0,105.0,2.3,19.0,627.0,84.11,66.62
2016,7,2,8,45,820.5,107.0,2.3,19.5,670.0,84.76,66.87
2016,7,2,9,0,836.0,109.0,2.3,20.0,713.0,145.47,85.38
2016,7,2,9,15,847.0,111.5,2.3,20.0,752.0,201.59,120.11
2016,7,2,9,30,858.0,114.0,2.3,20.0,791.0,258.32,164.38
2016,7,2,9,45,859.0,120.0,2.3,20.5,822.5,314.92,212.37
2016,7,2,10,0,860.0,126.0,2.3,21.0,854.0,370.58,260.42
2016,7,2,10,15,867.0,127.5,2.3,21.0,882.0,424.55,307.07
2016,7,2,10,30,874.0,129.0,2.3,21.0,910.0,477.76,352.18
2016,7,2,10,45,878.0,130.5,2.35,21.5,930.5,528.54,393.7
2016,7,2,11,0,882.0,132.0,2.4,22.0,951.0,577.83,432.8
2016,7,2,11,15,885.0,132.5,2.4,22.0,965.5,624.19,469.28
2016,7,2,11,30,888.0,133.0,2.4,22.0,980.0,668.61,503.39
2016,7,2,11,45,888.5,134.5,2.45,22.5,987.0,709.98,533.72
2016,7,2,12,0,889.0,136.0,2.5,23.0,994.0,748.97,561.62
2016,7,2,12,15,889.0,136.0,2.5,23.0,993.5,783.96,586.99
2016,7,2,12,30,889.0,136.0,2.5,23.0,993.0,816.2,609.45
2016,7,2,12,45,893.5,132.0,2.55,23.0,987.5,846.0,629.88
2016,7,2,13,0,898.0,128.0,2.6,23.0,982.0,872.72,648.24
2016,7,2,13,15,895.0,127.5,2.6,23.0,967.5,892.68,661.74
2016,7,2,13,30,892.0,127.0,2.6,23.0,953.0,909.06,672.97
2016,7,2,13,45,887.0,126.0,2.65,23.0,931.0,919.56,680.8
2016,7,2,14,0,882.0,125.0,2.7,23.0,909.0,926.29,686.3
2016,7,2,14,15,875.0,123.5,2.7,22.5,881.0,926.98,688.85
2016,7,2,14,30,868.0,122.0,2.7,22.0,853.0,923.91,689.08
2016,7,2,14,45,858.5,121.0,2.7,22.0,818.5,915.36,684.44
2016,7,2,15,0,849.0,120.0,2.7,22.0,784.0,903.27,677.56
2016,7,2,15,15,837.0,117.5,2.7,21.5,744.5,895.62,675.13
2016,7,2,15,30,825.0,115.0,2.7,21.0,705.0,872.63,662.23
2016,7,2,15,45,809.0,112.5,2.7,21.0,661.0,843.06,643.58
2016,7,2,16,0,793.0,110.0,2.7,21.0,617.0,810.72,622.93
2016,7,2,16,15,773.0,107.0,2.65,20.5,570.0,772.05,598.45
2016,7,2,16,30,753.0,104.0,2.6,20.0,523.0,731.33,572.17
2016,7,2,16,45,726.0,100.0,2.6,20.0,473.5,686.07,541.33
2016,7,2,17,0,699.0,96.0,2.6,20.0,424.0,636.39,505.82
2016,7,2,17,15,664.5,91.0,2.55,19.5,374.0,579.93,464.64
2016,7,2,17,30,630.0,86.0,2.5,19.0,324.0,523.94,422.5
2016,7,2,17,45,581.5,79.5,2.5,18.5,274.0,458.82,371.84
2016,7,2,18,0,533.0,73.0,2.5,18.0,224.0,396.3,321.39
2016,7,2,18,15,468.5,64.5,2.45,17.5,178.0,326.8,263.48
2016,7,2,18,30,404.0,56.0,2.4,17.0,132.0,262.52,208.18
2016,7,2,18,45,310.5,44.0,2.35,16.5,92.5,186.83,143.0
2016,7,2,19,0,217.0,32.0,2.3,16.0,53.0,125.17,85.81
2016,7,2,19,15,108.5,16.0,2.3,15.5,26.5,55.63,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,134.0,16.5,2.1,12.5,30.5,12.66,0.0
2016,7,3,5,30,268.0,33.0,2.2,13.0,61.0,26.96,16.79
2016,7,3,5,45,362.0,43.5,2.3,13.5,102.5,35.39,25.35
2016,7,3,6,0,456.0,54.0,2.4,14.0,144.0,43.8,33.25
2016,7,3,6,15,308.5,83.0,2.4,14.5,151.5,60.34,48.16
2016,7,3,6,30,161.0,112.0,2.4,15.0,159.0,79.15,64.83
2016,7,3,6,45,179.0,131.0,2.4,15.5,192.5,91.68,75.68
2016,7,3,7,0,197.0,150.0,2.4,16.0,226.0,103.95,86.1
2016,7,3,7,15,257.0,164.5,2.35,16.5,278.5,110.73,91.53
2016,7,3,7,30,317.0,179.0,2.3,17.0,331.0,119.97,99.0
2016,7,3,7,45,325.5,199.5,2.25,17.5,370.0,131.21,108.05
2016,7,3,8,0,334.0,220.0,2.2,18.0,409.0,141.94,116.55
2016,7,3,8,15,363.5,234.0,2.2,18.0,456.0,149.33,122.38
2016,7,3,8,30,393.0,248.0,2.2,18.0,503.0,156.43,127.96
2016,7,3,8,45,619.0,177.0,2.2,18.5,609.5,112.37,90.42
2016,7,3,9,0,845.0,106.0,2.2,19.0,716.0,144.09,84.42
2016,7,3,9,15,856.0,108.0,2.2,19.5,755.0,200.45,119.07
2016,7,3,9,30,867.0,110.0,2.2,20.0,794.0,257.4,163.23
2016,7,3,9,45,889.0,104.0,2.25,20.5,831.5,312.58,209.51
2016,7,3,10,0,911.0,98.0,2.3,21.0,869.0,368.83,257.83
2016,7,3,10,15,917.0,99.0,2.3,21.0,896.5,424.63,306.31
2016,7,3,10,30,923.0,100.0,2.3,21.0,924.0,479.46,353.02
2016,7,3,10,45,927.0,101.0,2.35,21.5,945.5,532.15,396.23
2016,7,3,11,0,931.0,102.0,2.4,22.0,967.0,583.24,436.86
2016,7,3,11,15,934.0,102.5,2.45,22.0,981.0,631.57,475.13
2016,7,3,11,30,937.0,103.0,2.5,22.0,995.0,677.83,510.91
2016,7,3,11,45,938.0,103.5,2.55,22.5,1002.0,720.49,542.26
2016,7,3,12,0,939.0,104.0,2.6,23.0,1009.0,760.59,571.02
2016,7,3,12,15,939.0,104.0,2.6,23.0,1009.0,796.83,597.03
2016,7,3,12,30,939.0,104.0,2.6,23.0,1009.0,830.11,619.49
2016,7,3,12,45,922.0,113.5,2.65,23.0,996.5,854.44,636.19
2016,7,3,13,0,905.0,123.0,2.7,23.0,984.0,874.86,650.35
2016,7,3,13,15,902.0,122.0,2.7,22.5,969.0,894.48,664.99
2016,7,3,13,30,899.0,121.0,2.7,22.0,954.0,910.48,677.31
2016,7,3,13,45,894.0,120.5,2.75,22.0,932.0,921.44,685.5
2016,7,3,14,0,889.0,120.0,2.8,22.0,910.0,928.64,691.32
2016,7,3,14,15,882.0,118.5,2.8,22.0,881.5,929.32,692.54
2016,7,3,14,30,875.0,117.0,2.8,22.0,853.0,926.21,691.41
2016,7,3,14,45,866.0,115.5,2.8,22.0,818.5,917.57,686.71
2016,7,3,15,0,857.0,114.0,2.8,22.0,784.0,905.34,679.73
2016,7,3,15,15,845.0,112.0,2.75,21.5,745.0,886.43,669.24
2016,7,3,15,30,833.0,110.0,2.7,21.0,706.0,875.13,664.03
2016,7,3,15,45,818.0,107.0,2.7,21.0,662.0,845.73,645.42
2016,7,3,16,0,803.0,104.0,2.7,21.0,618.0,813.52,624.87
2016,7,3,16,15,784.0,101.0,2.7,20.5,571.0,775.44,601.15
2016,7,3,16,30,765.0,98.0,2.7,20.0,524.0,735.25,575.54
2016,7,3,16,45,740.0,94.0,2.7,20.0,474.5,687.58,542.91
2016,7,3,17,0,715.0,90.0,2.7,20.0,425.0,641.91,510.7
2016,7,3,17,15,681.5,85.5,2.65,19.5,375.0,586.13,469.99
2016,7,3,17,30,648.0,81.0,2.6,19.0,325.0,530.73,428.27
2016,7,3,17,45,603.5,74.5,2.6,18.5,275.5,467.25,378.88
2016,7,3,18,0,559.0,68.0,2.6,18.0,226.0,406.03,329.41
2016,7,3,18,15,495.5,60.0,2.55,17.0,179.5,336.37,271.8
2016,7,3,18,30,432.0,52.0,2.5,16.0,133.0,271.85,216.44
2016,7,3,18,45,339.5,41.5,2.5,15.5,93.5,199.17,153.15
2016,7,3,19,0,247.0,31.0,2.5,15.0,54.0,136.32,93.86
2016,7,3,19,15,123.5,15.5,2.5,14.5,27.0,59.35,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.5,2.3,12.5,30.5,12.49,0.0
2016,7,4,5,30,295.0,31.0,2.4,13.0,61.0,25.41,15.41
2016,7,4,5,45,392.0,40.0,2.55,13.5,103.0,32.74,23.02
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,40.13,29.99
2016,7,4,6,15,244.5,63.0,2.65,14.5,111.0,46.18,35.59
2016,7,4,6,30,0.0,77.0,2.6,15.0,77.0,57.67,45.84
2016,7,4,6,45,0.0,93.5,2.6,15.5,93.5,69.54,56.23
2016,7,4,7,0,0.0,110.0,2.6,16.0,110.0,81.32,66.35
2016,7,4,7,15,24.0,148.0,2.55,16.5,159.5,103.76,85.55
2016,7,4,7,30,48.0,186.0,2.5,17.0,209.0,126.81,104.92
2016,7,4,7,45,110.5,215.0,2.45,17.5,275.5,140.12,115.67
2016,7,4,8,0,173.0,244.0,2.4,18.0,342.0,156.93,129.24
2016,7,4,8,15,219.0,261.0,2.35,18.0,396.0,167.16,137.37
2016,7,4,8,30,265.0,278.0,2.3,18.0,450.0,167.99,137.63
2016,7,4,8,45,322.0,285.0,2.3,18.5,507.5,171.68,140.06
2016,7,4,9,0,379.0,292.0,2.3,19.0,565.0,204.9,147.46
2016,7,4,9,15,361.0,316.5,2.3,19.5,588.0,245.68,175.2
2016,7,4,9,30,343.0,341.0,2.3,20.0,611.0,284.81,205.56
2016,7,4,9,45,615.5,226.0,2.35,20.5,736.0,308.33,215.53
2016,7,4,10,0,888.0,111.0,2.4,21.0,861.0,369.71,259.19
2016,7,4,10,15,894.5,112.0,2.4,21.0,889.0,424.64,306.86
2016,7,4,10,30,901.0,113.0,2.4,21.0,917.0,478.71,352.88
2016,7,4,10,45,903.5,115.0,2.45,21.5,937.5,530.43,395.33
2016,7,4,11,0,906.0,117.0,2.5,22.0,958.0,580.47,435.16
2016,7,4,11,15,909.0,117.5,2.5,22.0,972.5,627.89,472.55
2016,7,4,11,30,912.0,118.0,2.5,22.0,987.0,673.3,507.47
2016,7,4,11,45,911.0,120.0,2.55,22.0,993.0,714.96,539.1
2016,7,4,12,0,910.0,122.0,2.6,22.0,999.0,754.05,568.27
2016,7,4,12,15,909.5,122.0,2.6,22.0,998.5,789.27,593.96
2016,7,4,12,30,909.0,122.0,2.6,22.0,998.0,821.62,616.17
2016,7,4,12,45,915.0,117.0,2.65,22.0,992.5,852.1,637.15
2016,7,4,13,0,921.0,112.0,2.7,22.0,987.0,879.45,656.01
2016,7,4,13,15,917.5,111.0,2.7,22.0,971.5,898.79,669.15
2016,7,4,13,30,914.0,110.0,2.7,22.0,956.0,914.43,679.93
2016,7,4,13,45,909.0,109.0,2.7,22.0,934.0,924.95,687.42
2016,7,4,14,0,904.0,108.0,2.7,22.0,912.0,931.65,692.5
2016,7,4,14,15,897.5,107.0,2.7,22.0,883.5,933.15,694.28
2016,7,4,14,30,891.0,106.0,2.7,22.0,855.0,930.84,693.68
2016,7,4,14,45,882.0,104.5,2.7,22.0,820.5,922.01,688.87
2016,7,4,15,0,873.0,103.0,2.7,22.0,786.0,909.53,681.76
2016,7,4,15,15,861.5,101.0,2.7,21.5,746.5,890.77,671.79
2016,7,4,15,30,850.0,99.0,2.7,21.0,707.0,868.69,659.57
2016,7,4,15,45,836.0,96.5,2.75,21.0,663.0,840.77,642.39
2016,7,4,16,0,822.0,94.0,2.8,21.0,619.0,819.3,629.63
2016,7,4,16,15,803.5,91.0,2.75,20.5,572.0,781.16,605.49
2016,7,4,16,30,785.0,88.0,2.7,20.0,525.0,740.86,579.56
2016,7,4,16,45,761.5,84.5,2.7,19.5,476.0,694.31,548.85
2016,7,4,17,0,738.0,81.0,2.7,19.0,427.0,646.52,516.52
2016,7,4,17,15,706.0,77.0,2.7,18.5,377.0,591.43,476.5
2016,7,4,17,30,674.0,73.0,2.7,18.0,327.0,539.01,436.98
2016,7,4,17,45,630.5,67.5,2.7,17.5,277.5,476.21,387.86
2016,7,4,18,0,587.0,62.0,2.7,17.0,228.0,415.53,338.55
2016,7,4,18,15,524.5,55.0,2.65,16.5,181.5,346.19,280.34
2016,7,4,18,30,462.0,48.0,2.6,16.0,135.0,281.86,224.44
2016,7,4,18,45,369.0,38.5,2.55,15.5,95.0,208.42,160.24
2016,7,4,19,0,276.0,29.0,2.5,15.0,55.0,144.85,99.53
2016,7,4,19,15,138.0,14.5,2.5,14.5,27.5,64.82,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,16.0,2.65,12.5,29.5,12.89,0.0
2016,7,5,5,30,270.0,32.0,2.7,13.0,59.0,26.18,15.92
2016,7,5,5,45,363.5,42.0,2.75,13.5,100.0,34.22,24.28
2016,7,5,6,0,457.0,52.0,2.8,14.0,141.0,42.26,31.86
2016,7,5,6,15,520.0,59.0,2.75,14.5,187.5,47.68,36.92
2016,7,5,6,30,583.0,66.0,2.7,15.0,234.0,53.12,41.8
2016,7,5,6,45,300.0,100.5,2.65,15.5,187.5,70.92,57.46
2016,7,5,7,0,17.0,135.0,2.6,16.0,141.0,97.46,80.48
2016,7,5,7,15,9.5,142.0,2.55,16.5,146.0,103.06,84.93
2016,7,5,7,30,2.0,149.0,2.5,17.0,151.0,108.49,89.17
2016,7,5,7,45,124.5,192.0,2.45,17.5,263.0,128.39,105.71
2016,7,5,8,0,247.0,235.0,2.4,18.0,375.0,147.78,121.55
2016,7,5,8,15,282.5,251.0,2.35,18.0,423.5,156.06,128.09
2016,7,5,8,30,318.0,267.0,2.3,18.0,472.0,164.03,134.35
2016,7,5,8,45,352.0,278.0,2.3,18.5,520.0,169.18,137.99
2016,7,5,9,0,386.0,289.0,2.3,19.0,568.0,203.78,146.42
2016,7,5,9,15,396.5,302.0,2.35,19.0,602.0,242.94,171.96
2016,7,5,9,30,407.0,315.0,2.4,19.0,636.0,276.47,197.4
2016,7,5,9,45,653.0,209.0,2.45,19.5,749.5,307.47,214.53
2016,7,5,10,0,899.0,103.0,2.5,20.0,863.0,367.88,258.66
2016,7,5,10,15,905.5,104.5,2.55,20.0,891.0,423.71,307.44
2016,7,5,10,30,912.0,106.0,2.6,20.0,919.0,478.68,354.6
2016,7,5,10,45,916.5,107.0,2.65,20.5,940.5,531.24,398.0
2016,7,5,11,0,921.0,108.0,2.7,21.0,962.0,582.27,438.88
2016,7,5,11,15,924.0,108.5,2.75,21.0,976.5,630.34,477.24
2016,7,5,11,30,927.0,109.0,2.8,21.0,991.0,676.36,513.13
2016,7,5,11,45,928.5,109.5,2.85,21.0,998.5,719.16,545.88
2016,7,5,12,0,930.0,110.0,2.9,21.0,1006.0,759.46,576.2
2016,7,5,12,15,930.5,110.0,2.95,21.0,1006.5,795.99,603.19
2016,7,5,12,30,931.0,110.0,3.0,21.0,1007.0,829.62,626.54
2016,7,5,12,45,925.0,113.0,3.05,21.0,998.0,857.42,645.84
2016,7,5,13,0,919.0,116.0,3.1,21.0,989.0,881.75,662.83
2016,7,5,13,15,916.5,115.5,3.1,21.0,975.0,902.49,677.11
2016,7,5,13,30,914.0,115.0,3.1,21.0,961.0,919.59,689.0
2016,7,5,13,45,911.5,113.0,3.1,21.0,940.0,931.59,697.57
2016,7,5,14,0,909.0,111.0,3.1,21.0,919.0,939.76,703.7
2016,7,5,14,15,903.5,110.0,3.1,21.0,891.0,942.31,706.19
2016,7,5,14,30,898.0,109.0,3.1,21.0,863.0,941.03,706.28
2016,7,5,14,45,892.0,106.5,3.15,21.0,830.0,934.02,703.02
2016,7,5,15,0,886.0,104.0,3.2,21.0,797.0,923.25,697.34
2016,7,5,15,15,875.5,102.0,3.2,20.5,757.5,905.3,687.83
2016,7,5,15,30,865.0,100.0,3.2,20.0,718.0,883.95,676.02
2016,7,5,15,45,853.0,97.0,3.25,20.0,675.0,857.0,659.31
2016,7,5,16,0,841.0,94.0,3.3,20.0,632.0,827.04,640.4
2016,7,5,16,15,823.5,91.5,3.35,19.5,584.5,799.14,623.98
2016,7,5,16,30,806.0,89.0,3.4,19.0,537.0,759.62,598.85
2016,7,5,16,45,783.0,85.0,3.45,18.5,487.0,712.19,567.42
2016,7,5,17,0,760.0,81.0,3.5,18.0,437.0,663.41,534.22
2016,7,5,17,15,728.0,77.0,3.55,17.5,386.0,607.44,493.41
2016,7,5,17,30,696.0,73.0,3.6,17.0,335.0,554.1,452.84
2016,7,5,17,45,650.0,68.5,3.65,16.5,284.5,489.93,402.16
2016,7,5,18,0,604.0,64.0,3.7,16.0,234.0,428.0,351.33
2016,7,5,18,15,539.0,57.0,3.65,15.5,186.0,356.41,290.67
2016,7,5,18,30,474.0,50.0,3.6,15.0,138.0,289.99,232.47
2016,7,5,18,45,369.0,40.5,3.55,14.5,96.5,210.91,163.17
2016,7,5,19,0,264.0,31.0,3.5,14.0,55.0,142.85,98.48
2016,7,5,19,15,132.0,15.5,3.45,13.5,27.5,64.31,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,133.5,15.5,2.75,12.5,29.0,12.48,0.0
2016,7,6,5,30,267.0,31.0,2.7,13.0,58.0,25.35,15.12
2016,7,6,5,45,364.0,40.5,2.7,13.5,98.5,33.01,23.2
2016,7,6,6,0,461.0,50.0,2.7,14.0,139.0,40.72,30.49
2016,7,6,6,15,522.5,57.0,2.55,14.5,185.5,46.19,35.58
2016,7,6,6,30,584.0,64.0,2.4,15.0,232.0,51.66,40.51
2016,7,6,6,45,302.0,100.0,2.3,15.5,187.5,70.64,57.22
2016,7,6,7,0,20.0,136.0,2.2,16.0,143.0,98.07,81.0
2016,7,6,7,15,376.5,109.5,2.1,16.0,286.5,76.59,61.99
2016,7,6,7,30,733.0,83.0,2.0,16.0,430.0,70.81,56.76
2016,7,6,7,45,757.0,86.0,1.9,16.5,479.0,72.84,58.23
2016,7,6,8,0,781.0,89.0,1.8,17.0,528.0,74.83,59.62
2016,7,6,8,15,799.0,91.5,1.75,17.5,574.0,76.27,60.55
2016,7,6,8,30,817.0,94.0,1.7,18.0,620.0,77.65,61.41
2016,7,6,8,45,833.0,95.5,1.7,18.5,663.5,87.75,69.7
2016,7,6,9,0,849.0,97.0,1.7,19.0,707.0,138.05,79.81
2016,7,6,9,15,859.5,99.0,1.75,19.0,746.0,194.56,114.46
2016,7,6,9,30,870.0,101.0,1.8,19.0,785.0,251.63,158.99
2016,7,6,9,45,880.0,101.5,1.85,19.5,819.0,307.92,206.63
2016,7,6,10,0,890.0,102.0,1.9,20.0,853.0,364.19,255.26
2016,7,6,10,15,896.5,103.0,1.95,20.5,880.5,419.22,302.56
2016,7,6,10,30,903.0,104.0,2.0,21.0,908.0,473.4,348.05
2016,7,6,10,45,908.0,104.5,2.15,21.5,929.5,525.4,390.91
2016,7,6,11,0,913.0,105.0,2.3,22.0,951.0,575.95,431.42
2016,7,6,11,15,915.5,105.5,2.4,22.0,965.0,623.37,469.19
2016,7,6,11,30,918.0,106.0,2.5,22.0,979.0,668.71,504.55
2016,7,6,11,45,920.0,106.0,2.65,22.0,986.0,711.09,537.31
2016,7,6,12,0,922.0,106.0,2.8,22.0,993.0,751.02,567.75
2016,7,6,12,15,921.5,106.0,2.9,22.0,992.5,786.49,594.1
2016,7,6,12,30,921.0,106.0,3.0,22.0,992.0,819.01,616.92
2016,7,6,12,45,912.5,110.0,3.15,22.0,982.0,845.31,635.77
2016,7,6,13,0,904.0,114.0,3.3,22.0,972.0,868.07,652.29
2016,7,6,13,15,900.5,113.0,3.4,22.0,957.0,887.18,666.12
2016,7,6,13,30,897.0,112.0,3.5,22.0,942.0,902.64,677.58
2016,7,6,13,45,893.5,110.5,3.6,22.0,920.5,913.93,686.34
2016,7,6,14,0,890.0,109.0,3.7,22.0,899.0,921.47,692.68
2016,7,6,14,15,883.5,108.0,3.7,21.5,871.0,922.97,695.83
2016,7,6,14,30,877.0,107.0,3.7,21.0,843.0,920.72,696.58
2016,7,6,14,45,870.5,104.0,3.75,21.0,810.0,912.76,692.5
2016,7,6,15,0,864.0,101.0,3.8,21.0,777.0,901.12,686.02
2016,7,6,15,15,853.0,99.5,3.8,20.5,738.0,883.42,676.45
2016,7,6,15,30,842.0,98.0,3.8,20.0,699.0,862.44,664.62
2016,7,6,15,45,831.0,94.5,3.8,20.0,656.5,836.2,647.77
2016,7,6,16,0,820.0,91.0,3.8,20.0,614.0,806.98,628.77
2016,7,6,16,15,802.5,88.0,3.75,19.5,568.0,778.88,611.41
2016,7,6,16,30,785.0,85.0,3.7,19.0,522.0,739.39,585.5
2016,7,6,16,45,764.5,81.0,3.7,19.0,473.5,694.53,554.33
2016,7,6,17,0,744.0,77.0,3.7,19.0,425.0,648.23,521.56
2016,7,6,17,15,713.5,73.0,3.7,18.5,375.5,593.94,481.85
2016,7,6,17,30,683.0,69.0,3.7,18.0,326.0,539.65,440.44
2016,7,6,17,45,642.0,64.0,3.7,17.5,277.0,480.66,393.69
2016,7,6,18,0,601.0,59.0,3.7,17.0,228.0,421.39,344.97
2016,7,6,18,15,539.0,52.5,3.6,16.5,181.5,352.1,286.23
2016,7,6,18,30,477.0,46.0,3.5,16.0,135.0,287.76,229.82
2016,7,6,18,45,383.0,37.0,3.45,15.5,95.0,213.49,164.46
2016,7,6,19,0,289.0,28.0,3.4,15.0,55.0,149.2,102.07
2016,7,6,19,15,144.5,14.0,3.35,14.5,27.5,66.3,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.0,3.1,13.0,29.0,11.29,0.0
2016,7,7,5,30,305.0,28.0,3.1,13.0,58.0,23.01,13.08
2016,7,7,5,45,397.5,36.5,3.1,13.5,98.5,29.99,20.54
2016,7,7,6,0,490.0,45.0,3.1,14.0,139.0,37.03,27.2
2016,7,7,6,15,550.0,51.5,3.0,14.5,185.5,42.28,32.1
2016,7,7,6,30,610.0,58.0,2.9,15.0,232.0,47.55,36.85
2016,7,7,6,45,333.0,102.0,2.85,15.5,200.0,72.4,58.77
2016,7,7,7,0,56.0,146.0,2.8,16.0,168.0,101.54,84.06
2016,7,7,7,15,63.5,168.5,2.8,16.5,196.5,115.8,96.0
2016,7,7,7,30,71.0,191.0,2.8,17.0,225.0,129.79,107.52
2016,7,7,7,45,114.0,217.0,2.8,17.5,278.0,141.13,116.61
2016,7,7,8,0,157.0,243.0,2.8,18.0,331.0,155.98,128.55
2016,7,7,8,15,216.0,259.0,2.8,18.0,391.5,166.05,136.59
2016,7,7,8,30,275.0,275.0,2.8,18.0,452.0,166.9,136.87
2016,7,7,8,45,567.5,182.0,2.85,18.5,579.0,114.2,92.04
2016,7,7,9,0,860.0,89.0,2.9,19.0,706.0,133.86,76.3
2016,7,7,9,15,870.5,90.5,2.95,19.0,745.0,190.65,111.23
2016,7,7,9,30,881.0,92.0,3.0,19.0,784.0,247.97,156.31
2016,7,7,9,45,887.5,94.5,3.1,19.5,817.0,305.21,205.35
2016,7,7,10,0,894.0,97.0,3.2,20.0,850.0,362.08,255.17
2016,7,7,10,15,900.0,98.0,3.25,20.0,878.0,417.13,303.74
2016,7,7,10,30,906.0,99.0,3.3,20.0,906.0,471.28,350.66
2016,7,7,10,45,911.0,100.0,3.35,20.0,927.0,523.8,395.17
2016,7,7,11,0,916.0,101.0,3.4,20.0,948.0,574.86,437.38
2016,7,7,11,15,918.5,101.5,3.4,20.0,962.5,622.43,475.75
2016,7,7,11,30,921.0,102.0,3.4,20.0,977.0,667.91,511.58
2016,7,7,11,45,923.0,102.0,3.4,20.0,984.5,710.42,544.4
2016,7,7,12,0,925.0,102.0,3.4,20.0,992.0,750.46,574.73
2016,7,7,12,15,925.0,102.0,3.4,20.0,992.0,786.39,601.19
2016,7,7,12,30,925.0,102.0,3.4,20.0,992.0,819.4,624.14
2016,7,7,12,45,915.5,107.0,3.4,20.5,982.0,845.84,641.24
2016,7,7,13,0,906.0,112.0,3.4,21.0,972.0,868.71,655.83
2016,7,7,13,15,903.0,111.0,3.35,21.0,957.0,888.29,669.16
2016,7,7,13,30,900.0,110.0,3.3,21.0,942.0,904.23,680.05
2016,7,7,13,45,897.0,108.5,3.3,21.0,921.0,916.02,688.54
2016,7,7,14,0,894.0,107.0,3.3,21.0,900.0,924.04,694.6
2016,7,7,14,15,887.5,105.5,3.3,21.0,872.0,925.08,696.08
2016,7,7,14,30,881.0,104.0,3.3,21.0,844.0,922.33,695.16
2016,7,7,14,45,874.5,101.5,3.3,21.0,811.0,914.83,691.16
2016,7,7,15,0,868.0,99.0,3.3,21.0,778.0,903.66,684.79
2016,7,7,15,15,857.0,97.5,3.3,20.5,739.0,885.91,675.29
2016,7,7,15,30,846.0,96.0,3.3,20.0,700.0,864.86,663.53
2016,7,7,15,45,834.0,92.5,3.35,20.0,657.0,837.65,646.46
2016,7,7,16,0,822.0,89.0,3.4,20.0,614.0,807.49,627.21
2016,7,7,16,15,804.0,86.5,3.45,19.5,567.5,779.41,610.45
2016,7,7,16,30,786.0,84.0,3.5,19.0,521.0,740.06,585.17
2016,7,7,16,45,764.5,80.0,3.6,18.5,472.5,694.38,554.93
2016,7,7,17,0,743.0,76.0,3.7,18.0,424.0,647.35,522.88
2016,7,7,17,15,712.0,72.5,3.75,17.5,374.0,593.3,483.39
2016,7,7,17,30,681.0,69.0,3.8,17.0,324.0,539.27,442.09
2016,7,7,17,45,640.0,63.5,3.9,16.5,275.0,479.74,394.86
2016,7,7,18,0,599.0,58.0,4.0,16.0,226.0,419.93,345.57
2016,7,7,18,15,536.5,52.0,3.9,15.5,180.0,351.01,286.77
2016,7,7,18,30,474.0,46.0,3.8,15.0,134.0,287.07,230.35
2016,7,7,18,45,381.5,37.0,3.75,14.5,94.0,213.45,165.14
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,149.64,102.42
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,66.4,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.0,13.0,3.1,13.0,28.5,10.5,0.0
2016,7,8,5,30,324.0,26.0,3.1,13.0,57.0,21.44,11.67
2016,7,8,5,45,415.0,33.5,3.15,13.5,97.0,27.69,18.51
2016,7,8,6,0,506.0,41.0,3.2,14.0,137.0,34.04,24.55
2016,7,8,6,15,563.5,46.5,3.15,14.5,183.0,38.65,28.86
2016,7,8,6,30,621.0,52.0,3.1,15.0,229.0,46.84,36.22
2016,7,8,6,45,310.5,77.0,3.05,16.0,165.5,55.8,44.0
2016,7,8,7,0,0.0,102.0,3.0,17.0,102.0,75.93,61.41
2016,7,8,7,15,4.5,129.5,2.9,17.0,131.5,94.92,77.76
2016,7,8,7,30,9.0,157.0,2.8,17.0,161.0,113.56,93.6
2016,7,8,7,45,75.5,199.5,2.75,17.5,241.5,135.99,112.27
2016,7,8,8,0,142.0,242.0,2.7,18.0,322.0,155.11,127.82
2016,7,8,8,15,487.5,159.0,2.65,18.5,466.0,104.49,84.33
2016,7,8,8,30,833.0,76.0,2.6,19.0,610.0,76.02,59.78
2016,7,8,8,45,845.5,78.5,2.6,19.5,652.5,78.04,61.23
2016,7,8,9,0,858.0,81.0,2.6,20.0,695.0,128.5,71.87
2016,7,8,9,15,868.0,82.5,2.6,20.5,733.0,184.99,106.19
2016,7,8,9,30,878.0,84.0,2.6,21.0,771.0,241.99,150.44
2016,7,8,9,45,884.0,86.0,2.6,21.5,804.0,298.53,198.48
2016,7,8,10,0,890.0,88.0,2.6,22.0,837.0,354.64,247.19
2016,7,8,10,15,896.0,89.0,2.65,22.0,864.5,409.41,295.01
2016,7,8,10,30,902.0,90.0,2.7,22.0,892.0,463.27,341.19
2016,7,8,10,45,905.0,91.5,2.8,22.5,912.5,514.91,383.93
2016,7,8,11,0,908.0,93.0,2.9,23.0,933.0,564.92,424.12
2016,7,8,11,15,911.0,93.5,2.95,23.0,947.5,612.35,461.94
2016,7,8,11,30,914.0,94.0,3.0,23.0,962.0,657.75,497.34
2016,7,8,11,45,916.5,93.5,3.05,23.5,969.5,699.83,528.56
2016,7,8,12,0,919.0,93.0,3.1,24.0,977.0,739.48,557.28
2016,7,8,12,15,919.5,93.0,3.15,24.0,977.5,775.45,583.31
2016,7,8,12,30,920.0,93.0,3.2,24.0,978.0,808.53,606.19
2016,7,8,12,45,914.0,96.0,3.25,24.0,969.5,835.88,625.1
2016,7,8,13,0,908.0,99.0,3.3,24.0,961.0,859.78,641.72
2016,7,8,13,15,905.5,98.5,3.35,24.0,947.0,880.02,655.93
2016,7,8,13,30,903.0,98.0,3.4,24.0,933.0,896.67,667.8
2016,7,8,13,45,900.5,96.5,3.45,24.0,912.5,908.7,676.68
2016,7,8,14,0,898.0,95.0,3.5,24.0,892.0,916.97,683.17
2016,7,8,14,15,892.5,94.0,3.5,24.0,864.5,919.23,685.45
2016,7,8,14,30,887.0,93.0,3.5,24.0,837.0,917.7,685.36
2016,7,8,14,45,881.0,90.5,3.55,24.0,804.5,910.45,681.83
2016,7,8,15,0,875.0,88.0,3.6,24.0,772.0,899.49,675.92
2016,7,8,15,15,865.0,86.5,3.6,23.5,733.5,882.41,666.93
2016,7,8,15,30,855.0,85.0,3.6,23.0,695.0,861.98,655.67
2016,7,8,15,45,843.5,82.5,3.65,23.0,653.0,835.96,639.48
2016,7,8,16,0,832.0,80.0,3.7,23.0,611.0,806.98,621.15
2016,7,8,16,15,815.0,77.5,3.65,22.5,564.5,770.72,598.18
2016,7,8,16,30,798.0,75.0,3.6,22.0,518.0,732.25,573.33
2016,7,8,16,45,777.5,72.0,3.55,22.0,470.0,695.88,548.56
2016,7,8,17,0,757.0,69.0,3.5,22.0,422.0,650.31,516.56
2016,7,8,17,15,727.5,65.5,3.4,21.5,372.5,596.8,478.18
2016,7,8,17,30,698.0,62.0,3.3,21.0,323.0,543.22,437.67
2016,7,8,17,45,658.5,57.5,3.25,20.5,274.5,482.74,390.42
2016,7,8,18,0,619.0,53.0,3.2,20.0,226.0,423.87,342.64
2016,7,8,18,15,559.0,47.0,3.1,19.5,179.5,357.19,286.69
2016,7,8,18,30,499.0,41.0,3.0,19.0,133.0,293.37,231.32
2016,7,8,18,45,407.5,33.0,2.95,18.5,93.5,219.97,167.23
2016,7,8,19,0,316.0,25.0,2.9,18.0,54.0,156.33,104.67
2016,7,8,19,15,158.0,12.5,2.9,17.5,27.0,68.54,0.0
2016,7,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.0,12.0,2.1,14.5,28.0,9.71,0.0
2016,7,9,5,30,346.0,24.0,2.1,15.0,56.0,19.89,10.17
2016,7,9,5,45,435.0,31.0,2.15,15.5,96.5,25.82,16.71
2016,7,9,6,0,524.0,38.0,2.2,16.0,137.0,34.55,24.77
2016,7,9,6,15,581.0,43.0,2.25,16.5,183.0,39.17,29.08
2016,7,9,6,30,638.0,48.0,2.3,17.0,229.0,43.85,33.28
2016,7,9,6,45,675.0,52.0,2.4,17.5,277.0,47.52,36.45
2016,7,9,7,0,712.0,56.0,2.5,18.0,325.0,51.18,39.52
2016,7,9,7,15,740.5,59.0,2.55,18.5,374.0,53.94,41.73
2016,7,9,7,30,769.0,62.0,2.6,19.0,423.0,63.47,49.77
2016,7,9,7,45,789.0,65.0,2.65,19.5,471.0,66.58,52.17
2016,7,9,8,0,809.0,68.0,2.7,20.0,519.0,69.58,54.45
2016,7,9,8,15,825.0,70.0,2.7,20.5,565.0,71.71,55.96
2016,7,9,8,30,841.0,72.0,2.7,21.0,611.0,73.71,57.38
2016,7,9,8,45,853.0,74.5,2.75,21.5,653.5,75.8,58.85
2016,7,9,9,0,865.0,77.0,2.8,22.0,696.0,126.34,69.45
2016,7,9,9,15,875.0,78.0,2.85,22.0,734.0,182.93,103.71
2016,7,9,9,30,885.0,79.0,2.9,22.0,772.0,239.99,148.15
2016,7,9,9,45,886.0,84.5,3.0,22.5,804.0,297.99,197.52
2016,7,9,10,0,887.0,90.0,3.1,23.0,836.0,355.06,247.13
2016,7,9,10,15,893.0,91.0,3.15,23.0,863.5,409.75,294.89
2016,7,9,10,30,899.0,92.0,3.2,23.0,891.0,463.55,341.03
2016,7,9,10,45,905.5,91.5,3.25,23.0,912.5,515.38,384.55
2016,7,9,11,0,912.0,91.0,3.3,23.0,934.0,565.88,425.91
2016,7,9,11,15,915.0,91.5,3.35,23.0,948.5,613.54,464.09
2016,7,9,11,30,918.0,92.0,3.4,23.0,963.0,659.16,499.82
2016,7,9,11,45,922.0,90.0,3.5,23.0,971.0,701.26,532.46
2016,7,9,12,0,926.0,88.0,3.6,23.0,979.0,740.98,562.79
2016,7,9,12,15,926.5,88.0,3.7,23.0,979.0,777.16,589.28
2016,7,9,12,30,927.0,88.0,3.8,23.0,979.0,810.43,612.75
2016,7,9,12,45,923.5,89.5,3.9,23.0,971.5,838.68,632.73
2016,7,9,13,0,920.0,91.0,4.0,23.0,964.0,863.53,650.42
2016,7,9,13,15,918.0,91.0,4.05,22.5,950.5,884.79,666.77
2016,7,9,13,30,916.0,91.0,4.1,22.0,937.0,902.45,680.8
2016,7,9,13,45,914.5,89.0,4.2,22.0,917.0,914.96,690.36
2016,7,9,14,0,913.0,87.0,4.3,22.0,897.0,923.66,697.47
2016,7,9,14,15,909.5,86.0,4.35,21.5,871.0,927.7,702.63
2016,7,9,14,30,906.0,85.0,4.4,21.0,845.0,927.93,705.28
2016,7,9,14,45,902.0,83.5,4.45,21.0,813.5,923.39,703.64
2016,7,9,15,0,898.0,82.0,4.5,21.0,782.0,915.09,699.54
2016,7,9,15,15,891.0,80.5,4.5,20.5,745.5,900.41,692.08
2016,7,9,15,30,884.0,79.0,4.5,20.0,709.0,882.21,682.21
2016,7,9,15,45,875.0,77.0,4.55,20.0,668.0,858.33,667.33
2016,7,9,16,0,866.0,75.0,4.6,20.0,627.0,831.3,650.14
2016,7,9,16,15,852.5,73.0,4.6,19.5,581.5,797.58,628.9
2016,7,9,16,30,839.0,71.0,4.6,19.0,536.0,761.35,605.53
2016,7,9,16,45,819.0,69.0,4.6,18.5,488.0,717.88,576.33
2016,7,9,17,0,799.0,67.0,4.6,18.0,440.0,679.6,550.49
2016,7,9,17,15,772.0,64.0,4.55,17.5,389.5,626.78,512.23
2016,7,9,17,30,745.0,61.0,4.5,17.0,339.0,573.54,471.2
2016,7,9,17,45,702.0,57.5,4.45,17.0,288.5,509.96,419.58
2016,7,9,18,0,659.0,54.0,4.4,17.0,238.0,448.14,367.67
2016,7,9,18,15,599.0,48.0,4.25,16.5,190.0,377.14,307.09
2016,7,9,18,30,539.0,42.0,4.1,16.0,142.0,313.52,250.6
2016,7,9,18,45,438.5,34.5,3.95,15.5,99.5,234.76,180.88
2016,7,9,19,0,338.0,27.0,3.8,15.0,57.0,166.55,112.53
2016,7,9,19,15,169.0,13.5,3.75,14.5,28.5,73.05,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,171.5,13.0,3.15,12.5,28.5,10.54,0.0
2016,7,10,5,30,343.0,26.0,3.2,13.0,57.0,21.55,11.43
2016,7,10,5,45,439.0,33.5,3.25,14.0,99.0,27.85,18.55
2016,7,10,6,0,535.0,41.0,3.3,15.0,141.0,34.28,24.62
2016,7,10,6,15,595.0,47.0,3.25,15.5,189.0,42.62,32.24
2016,7,10,6,30,655.0,53.0,3.2,16.0,237.0,48.06,37.14
2016,7,10,6,45,696.5,56.5,3.15,16.5,287.5,51.3,39.94
2016,7,10,7,0,738.0,60.0,3.1,17.0,338.0,54.59,42.69
2016,7,10,7,15,767.5,63.5,3.0,17.5,389.0,57.68,45.19
2016,7,10,7,30,797.0,67.0,2.9,18.0,440.0,60.74,47.6
2016,7,10,7,45,819.5,69.5,2.85,18.5,490.0,70.26,55.57
2016,7,10,8,0,842.0,72.0,2.8,19.0,540.0,72.98,57.6
2016,7,10,8,15,859.0,74.0,2.75,19.5,587.5,75.14,59.13
2016,7,10,8,30,876.0,76.0,2.7,20.0,635.0,77.18,60.56
2016,7,10,8,45,889.5,77.5,2.65,20.5,679.5,78.69,61.54
2016,7,10,9,0,903.0,79.0,2.6,21.0,724.0,130.58,72.0
2016,7,10,9,15,913.0,80.0,2.6,21.5,763.5,189.59,107.52
2016,7,10,9,30,923.0,81.0,2.6,22.0,803.0,249.06,153.47
2016,7,10,9,45,929.0,83.5,2.6,22.5,837.0,308.7,203.88
2016,7,10,10,0,935.0,86.0,2.6,23.0,871.0,367.88,254.93
2016,7,10,10,15,941.0,87.0,2.65,23.0,899.5,425.31,304.76
2016,7,10,10,30,947.0,88.0,2.7,23.0,928.0,481.76,352.82
2016,7,10,10,45,950.5,89.0,2.8,23.5,949.5,535.78,397.19
2016,7,10,11,0,954.0,90.0,2.9,24.0,971.0,588.11,438.9
2016,7,10,11,15,957.0,90.5,3.0,24.0,986.0,637.86,478.38
2016,7,10,11,30,960.0,91.0,3.1,24.0,1001.0,685.46,515.34
2016,7,10,11,45,961.0,91.5,3.25,24.5,1008.5,729.37,548.02
2016,7,10,12,0,962.0,92.0,3.4,25.0,1016.0,770.63,578.08
2016,7,10,12,15,962.5,92.0,3.45,25.0,1016.5,808.28,604.93
2016,7,10,12,30,963.0,92.0,3.5,25.0,1017.0,842.89,628.67
2016,7,10,12,45,955.5,96.0,3.6,25.0,1007.5,871.26,648.39
2016,7,10,13,0,948.0,100.0,3.7,25.0,998.0,895.97,665.72
2016,7,10,13,15,945.5,99.5,3.7,25.0,983.5,917.24,680.24
2016,7,10,13,30,943.0,99.0,3.7,25.0,969.0,934.75,692.32
2016,7,10,13,45,940.0,97.5,3.75,25.0,948.0,947.03,701.32
2016,7,10,14,0,937.0,96.0,3.8,25.0,927.0,955.37,707.84
2016,7,10,14,15,931.5,95.0,3.75,25.0,899.0,957.98,710.07
2016,7,10,14,30,926.0,94.0,3.7,25.0,871.0,956.65,709.83
2016,7,10,14,45,919.0,92.5,3.7,25.0,837.0,949.54,706.19
2016,7,10,15,0,912.0,91.0,3.7,25.0,803.0,938.61,700.13
2016,7,10,15,15,902.0,89.5,3.65,24.5,763.0,921.27,690.91
2016,7,10,15,30,892.0,88.0,3.6,24.0,723.0,900.42,679.36
2016,7,10,15,45,879.5,85.5,3.6,24.0,679.0,872.94,662.22
2016,7,10,16,0,867.0,83.0,3.6,24.0,635.0,842.4,642.92
2016,7,10,16,15,850.0,81.0,3.55,23.5,587.5,805.86,620.22
2016,7,10,16,30,833.0,79.0,3.5,23.0,540.0,766.98,595.56
2016,7,10,16,45,810.5,76.0,3.5,23.0,490.0,728.15,569.62
2016,7,10,17,0,788.0,73.0,3.5,23.0,440.0,679.86,536.28
2016,7,10,17,15,757.5,69.0,3.4,22.5,388.5,623.75,496.56
2016,7,10,17,30,727.0,65.0,3.3,22.0,337.0,567.53,454.51
2016,7,10,17,45,684.0,60.5,3.25,21.5,286.0,503.43,404.91
2016,7,10,18,0,641.0,56.0,3.2,21.0,235.0,441.14,354.79
2016,7,10,18,15,577.5,50.0,3.1,20.0,186.5,371.84,297.61
2016,7,10,18,30,514.0,44.0,3.0,19.0,138.0,305.16,240.49
2016,7,10,18,45,412.5,35.5,2.9,18.5,96.5,226.02,171.76
2016,7,10,19,0,311.0,27.0,2.8,18.0,55.0,157.68,104.37
2016,7,10,19,15,155.5,13.5,2.8,17.5,27.5,69.19,0.0
2016,7,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,13.0,1.2,14.5,27.5,10.53,0.0
2016,7,11,5,30,321.0,26.0,1.2,15.0,55.0,21.48,11.08
2016,7,11,5,45,418.5,34.0,1.3,16.0,96.0,28.15,18.63
2016,7,11,6,0,516.0,42.0,1.4,17.0,137.0,34.92,24.97
2016,7,11,6,15,577.0,48.0,1.4,17.5,184.5,39.92,29.61
2016,7,11,6,30,638.0,54.0,1.4,18.0,232.0,48.67,37.38
2016,7,11,6,45,680.0,58.0,1.4,18.5,282.0,52.25,40.45
2016,7,11,7,0,722.0,62.0,1.4,19.0,332.0,55.85,43.44
2016,7,11,7,15,752.0,65.5,1.4,19.5,382.5,58.87,45.85
2016,7,11,7,30,782.0,69.0,1.4,20.0,433.0,61.86,48.18
2016,7,11,7,45,804.0,71.5,1.4,21.0,482.5,71.23,55.83
2016,7,11,8,0,826.0,74.0,1.4,22.0,532.0,73.9,57.65
2016,7,11,8,15,842.5,76.5,1.45,22.5,579.5,76.31,59.37
2016,7,11,8,30,859.0,79.0,1.5,23.0,627.0,78.58,60.97
2016,7,11,8,45,871.5,81.0,1.55,23.5,670.5,80.3,62.1
2016,7,11,9,0,884.0,83.0,1.6,24.0,714.0,131.34,72.27
2016,7,11,9,15,894.5,84.5,1.65,24.0,753.0,189.72,107.08
2016,7,11,9,30,905.0,86.0,1.7,24.0,792.0,248.65,152.19
2016,7,11,9,45,905.5,91.5,1.8,24.5,824.5,307.9,201.76
2016,7,11,10,0,906.0,97.0,1.9,25.0,857.0,366.14,251.46
2016,7,11,10,15,912.5,98.0,1.95,25.0,885.0,422.35,299.44
2016,7,11,10,30,919.0,99.0,2.0,25.0,913.0,477.67,345.76
2016,7,11,10,45,922.5,100.0,2.05,25.5,934.5,530.43,388.23
2016,7,11,11,0,926.0,101.0,2.1,26.0,956.0,581.55,428.11
2016,7,11,11,15,929.0,101.5,2.15,26.0,970.5,630.18,465.83
2016,7,11,11,30,932.0,102.0,2.2,26.0,985.0,676.74,501.1
2016,7,11,11,45,933.5,102.5,2.3,26.5,992.5,720.04,532.52
2016,7,11,12,0,935.0,103.0,2.4,27.0,1000.0,760.81,561.46
2016,7,11,12,15,935.5,103.0,2.45,27.0,1000.5,797.75,587.56
2016,7,11,12,30,936.0,103.0,2.5,27.0,1001.0,831.75,610.41
2016,7,11,12,45,938.0,101.0,2.65,27.0,995.0,862.15,631.55
2016,7,11,13,0,940.0,99.0,2.8,27.0,989.0,889.26,650.56
2016,7,11,13,15,938.0,98.5,2.85,26.5,975.0,910.8,666.57
2016,7,11,13,30,936.0,98.0,2.9,26.0,961.0,928.63,680.32
2016,7,11,13,45,932.0,97.5,3.0,26.0,939.5,940.88,689.58
2016,7,11,14,0,928.0,97.0,3.1,26.0,918.0,949.24,696.44
2016,7,11,14,15,922.5,96.0,3.15,25.5,890.5,951.84,700.66
2016,7,11,14,30,917.0,95.0,3.2,25.0,863.0,950.53,702.48
2016,7,11,14,45,911.0,93.0,3.25,25.0,830.0,943.88,699.52
2016,7,11,15,0,905.0,91.0,3.3,25.0,797.0,933.4,694.14
2016,7,11,15,15,895.5,89.5,3.3,24.5,757.5,916.59,685.62
2016,7,11,15,30,886.0,88.0,3.3,24.0,718.0,896.27,674.77
