Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,875.0,85.5,3.3,24.0,675.0,870.21,658.68
2016,7,11,16,0,864.0,83.0,3.3,24.0,632.0,841.04,640.4
2016,7,11,16,15,847.0,80.5,3.3,23.5,584.5,803.99,617.68
2016,7,11,16,30,830.0,78.0,3.3,23.0,537.0,764.6,592.97
2016,7,11,16,45,809.5,74.5,3.3,23.0,487.5,726.76,567.81
2016,7,11,17,0,789.0,71.0,3.3,23.0,438.0,679.35,535.2
2016,7,11,17,15,759.0,67.5,3.25,22.5,387.0,624.11,496.49
2016,7,11,17,30,729.0,64.0,3.2,22.0,336.0,568.71,455.24
2016,7,11,17,45,688.5,59.5,3.2,21.5,285.5,505.99,406.88
2016,7,11,18,0,648.0,55.0,3.2,21.0,235.0,444.86,357.77
2016,7,11,18,15,585.5,49.0,3.1,20.0,186.5,375.56,300.57
2016,7,11,18,30,523.0,43.0,3.0,19.0,138.0,308.88,243.39
2016,7,11,18,45,425.5,34.5,2.95,18.5,96.5,230.79,175.31
2016,7,11,19,0,328.0,26.0,2.9,18.0,55.0,163.11,107.14
2016,7,11,19,15,164.0,13.0,2.95,17.5,27.5,71.14,0.0
2016,7,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.5,3.15,13.0,27.0,9.83,0.0
2016,7,12,5,30,336.0,25.0,3.2,13.0,54.0,20.72,10.35
2016,7,12,5,45,431.5,33.0,3.25,13.5,95.5,27.43,18.16
2016,7,12,6,0,527.0,41.0,3.3,14.0,137.0,34.23,24.65
2016,7,12,6,15,588.5,46.5,3.25,14.5,184.5,42.15,31.94
2016,7,12,6,30,650.0,52.0,3.2,15.0,232.0,47.2,36.52
2016,7,12,6,45,689.0,56.5,3.15,16.0,282.5,51.2,39.94
2016,7,12,7,0,728.0,61.0,3.1,17.0,333.0,55.19,43.22
2016,7,12,7,15,759.0,64.5,3.05,17.5,384.0,58.26,45.7
2016,7,12,7,30,790.0,68.0,3.0,18.0,435.0,61.31,48.11
2016,7,12,7,45,811.0,71.5,2.95,18.5,485.0,71.36,56.54
2016,7,12,8,0,832.0,75.0,2.9,19.0,535.0,74.67,59.07
2016,7,12,8,15,850.0,77.5,2.8,19.0,583.0,77.12,60.96
2016,7,12,8,30,868.0,80.0,2.7,19.0,631.0,79.44,62.75
2016,7,12,8,45,880.5,82.5,2.65,19.5,675.5,81.46,64.15
2016,7,12,9,0,893.0,85.0,2.6,20.0,720.0,133.22,74.83
2016,7,12,9,15,904.0,86.5,2.55,20.5,760.5,192.33,110.51
2016,7,12,9,30,915.0,88.0,2.5,21.0,801.0,252.04,156.68
2016,7,12,9,45,925.0,88.5,2.45,21.5,836.0,311.16,206.6
2016,7,12,10,0,935.0,89.0,2.4,22.0,871.0,370.24,257.49
2016,7,12,10,15,941.0,90.0,2.4,22.0,900.0,427.86,307.46
2016,7,12,10,30,947.0,91.0,2.4,22.0,929.0,484.51,355.58
2016,7,12,10,45,950.5,92.0,2.4,22.5,951.0,538.72,399.78
2016,7,12,11,0,954.0,93.0,2.4,23.0,973.0,591.23,441.2
2016,7,12,11,15,957.0,93.5,2.45,23.0,987.5,641.17,480.5
2016,7,12,11,30,960.0,94.0,2.5,23.0,1002.0,688.97,517.22
2016,7,12,11,45,961.0,94.5,2.55,23.5,1009.5,733.07,549.41
2016,7,12,12,0,962.0,95.0,2.6,24.0,1017.0,774.52,578.92
2016,7,12,12,15,962.0,95.0,2.65,24.0,1017.0,811.97,605.4
2016,7,12,12,30,962.0,95.0,2.7,24.0,1017.0,846.36,628.77
2016,7,12,12,45,952.0,100.0,2.8,24.0,1007.0,873.66,647.71
2016,7,12,13,0,942.0,105.0,2.9,24.0,997.0,897.22,664.22
2016,7,12,13,15,939.0,104.5,2.95,24.0,982.0,918.12,678.7
2016,7,12,13,30,936.0,104.0,3.0,24.0,967.0,935.26,690.78
2016,7,12,13,45,932.0,103.0,3.1,24.0,945.0,947.21,699.91
2016,7,12,14,0,928.0,102.0,3.2,24.0,923.0,955.24,706.6
2016,7,12,14,15,921.5,101.0,3.2,24.0,894.5,957.05,708.59
2016,7,12,14,30,915.0,100.0,3.2,24.0,866.0,954.95,708.16
2016,7,12,14,45,907.5,98.5,3.25,24.0,831.5,947.55,704.71
2016,7,12,15,0,900.0,97.0,3.3,24.0,797.0,936.37,698.86
2016,7,12,15,15,889.0,95.0,3.3,23.5,757.5,917.82,689.14
2016,7,12,15,30,878.0,93.0,3.3,23.0,718.0,895.8,677.1
2016,7,12,15,45,865.0,90.5,3.3,23.0,673.5,868.21,659.89
2016,7,12,16,0,852.0,88.0,3.3,23.0,629.0,837.61,640.54
2016,7,12,16,15,834.0,85.5,3.25,22.5,581.5,800.08,617.1
2016,7,12,16,30,816.0,83.0,3.2,22.0,534.0,768.5,597.63
2016,7,12,16,45,793.5,79.5,3.2,22.0,484.0,721.54,565.78
2016,7,12,17,0,771.0,76.0,3.2,22.0,434.0,673.17,532.38
2016,7,12,17,15,739.0,72.0,3.1,21.5,382.5,616.54,492.07
2016,7,12,17,30,707.0,68.0,3.0,21.0,331.0,559.93,449.64
2016,7,12,17,45,664.0,63.0,2.95,20.5,280.5,495.94,400.04
2016,7,12,18,0,621.0,58.0,2.9,20.0,230.0,436.61,352.09
2016,7,12,18,15,556.5,51.5,2.8,19.5,182.0,364.54,292.12
2016,7,12,18,30,492.0,45.0,2.7,19.0,134.0,297.65,234.41
2016,7,12,18,45,391.0,36.0,2.6,18.5,93.0,219.06,166.22
2016,7,12,19,0,290.0,27.0,2.5,18.0,52.0,151.31,98.32
2016,7,12,19,15,145.0,13.5,2.5,17.5,26.0,52.79,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,13.0,1.75,13.5,26.0,10.23,0.0
2016,7,13,5,30,304.0,26.0,1.7,14.0,52.0,21.46,10.61
2016,7,13,5,45,404.5,35.0,1.65,15.0,93.5,28.91,19.3
2016,7,13,6,0,505.0,44.0,1.6,16.0,135.0,36.44,26.37
2016,7,13,6,15,568.5,50.0,1.45,16.5,182.5,41.38,31.01
2016,7,13,6,30,632.0,56.0,1.3,17.0,230.0,46.38,35.52
2016,7,13,6,45,675.5,60.5,1.2,18.0,281.0,54.16,42.22
2016,7,13,7,0,719.0,65.0,1.1,19.0,332.0,58.09,45.4
2016,7,13,7,15,750.0,68.5,1.0,19.5,383.0,61.05,47.75
2016,7,13,7,30,781.0,72.0,0.9,20.0,434.0,63.98,50.01
2016,7,13,7,45,804.5,75.0,0.85,21.0,484.5,66.36,51.66
2016,7,13,8,0,828.0,78.0,0.8,22.0,535.0,76.5,59.85
2016,7,13,8,15,845.5,80.5,0.75,22.5,583.0,78.89,61.51
2016,7,13,8,30,863.0,83.0,0.7,23.0,631.0,81.15,63.07
2016,7,13,8,45,876.5,85.0,0.7,24.0,675.5,82.85,64.03
2016,7,13,9,0,890.0,87.0,0.7,25.0,720.0,134.13,73.87
2016,7,13,9,15,900.5,89.0,0.75,25.5,760.0,193.41,108.58
2016,7,13,9,30,911.0,91.0,0.8,26.0,800.0,253.24,153.33
2016,7,13,9,45,907.5,98.5,0.85,26.5,831.0,313.31,202.6
2016,7,13,10,0,904.0,106.0,0.9,27.0,862.0,371.9,251.46
2016,7,13,10,15,910.5,107.0,1.0,27.0,890.5,428.28,298.56
2016,7,13,10,30,917.0,108.0,1.1,27.0,919.0,483.77,344.07
2016,7,13,10,45,921.5,109.0,1.25,27.5,941.0,537.19,386.44
2016,7,13,11,0,926.0,110.0,1.4,28.0,963.0,589.07,426.45
2016,7,13,11,15,929.0,110.5,1.5,28.0,978.0,637.99,463.83
2016,7,13,11,30,932.0,111.0,1.6,28.0,993.0,684.83,498.86
2016,7,13,11,45,933.5,111.5,1.7,28.5,1000.5,728.41,529.86
2016,7,13,12,0,935.0,112.0,1.8,29.0,1008.0,769.47,558.44
2016,7,13,12,15,935.0,112.0,1.9,29.0,1008.0,806.33,584.5
2016,7,13,12,30,935.0,112.0,2.0,29.0,1008.0,840.22,607.25
2016,7,13,12,45,937.5,109.5,2.15,29.0,1001.5,870.91,628.36
2016,7,13,13,0,940.0,107.0,2.3,29.0,995.0,898.31,647.39
2016,7,13,13,15,937.0,106.0,2.4,29.0,980.5,918.81,661.6
2016,7,13,13,30,934.0,105.0,2.5,29.0,966.0,935.53,673.53
2016,7,13,13,45,929.5,104.5,2.6,29.0,944.0,947.52,682.55
2016,7,13,14,0,925.0,104.0,2.7,29.0,922.0,955.62,689.22
2016,7,13,14,15,919.0,102.5,2.75,29.0,893.5,957.45,691.58
2016,7,13,14,30,913.0,101.0,2.8,29.0,865.0,955.34,691.57
2016,7,13,14,45,905.0,99.5,2.85,29.0,830.5,947.52,688.0
2016,7,13,15,0,897.0,98.0,2.9,29.0,796.0,935.93,682.1
2016,7,13,15,15,886.0,96.0,2.95,28.5,756.0,917.43,673.09
2016,7,13,15,30,875.0,94.0,3.0,28.0,716.0,895.47,661.8
2016,7,13,15,45,861.5,92.0,3.05,28.0,672.0,868.04,645.47
2016,7,13,16,0,848.0,90.0,3.1,28.0,628.0,837.65,627.04
2016,7,13,16,15,830.0,87.0,3.1,27.5,580.0,808.49,610.22
2016,7,13,16,30,812.0,84.0,3.1,27.0,532.0,767.69,585.01
2016,7,13,16,45,789.0,81.0,3.1,26.5,482.0,721.01,555.19
2016,7,13,17,0,766.0,78.0,3.1,26.0,432.0,672.95,523.67
2016,7,13,17,15,734.0,74.0,3.05,25.5,381.0,616.42,484.24
2016,7,13,17,30,702.0,70.0,3.0,25.0,330.0,559.91,442.73
2016,7,13,17,45,658.5,64.5,2.95,24.5,279.5,497.85,395.32
2016,7,13,18,0,615.0,59.0,2.9,24.0,229.0,435.34,345.75
2016,7,13,18,15,549.5,52.5,2.7,23.0,181.0,362.93,286.84
2016,7,13,18,30,484.0,46.0,2.5,22.0,133.0,295.77,230.08
2016,7,13,18,45,382.5,36.5,2.4,21.5,92.0,216.7,162.35
2016,7,13,19,0,281.0,27.0,2.3,21.0,51.0,148.23,94.0
2016,7,13,19,15,140.5,13.5,2.25,20.5,25.5,51.63,0.0
2016,7,13,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,158.5,12.5,1.45,14.5,26.0,9.83,0.0
2016,7,14,5,30,317.0,25.0,1.4,15.0,52.0,20.69,9.68
2016,7,14,5,45,419.5,33.5,1.35,16.0,93.5,27.79,18.21
2016,7,14,6,0,522.0,42.0,1.3,17.0,135.0,35.0,24.99
2016,7,14,6,15,585.5,48.0,1.2,17.5,183.5,40.02,29.68
2016,7,14,6,30,649.0,54.0,1.1,18.0,232.0,48.82,37.51
2016,7,14,6,45,691.5,58.5,1.0,18.5,283.0,52.81,40.96
2016,7,14,7,0,734.0,63.0,0.9,19.0,334.0,56.8,44.29
2016,7,14,7,15,764.5,66.5,0.9,19.5,386.0,59.83,46.7
2016,7,14,7,30,795.0,70.0,0.9,20.0,438.0,62.83,49.03
2016,7,14,7,45,818.0,73.0,0.9,21.0,488.5,65.28,50.75
2016,7,14,8,0,841.0,76.0,0.9,22.0,539.0,75.5,59.01
2016,7,14,8,15,858.0,78.5,0.9,22.5,587.0,77.93,60.73
2016,7,14,8,30,875.0,81.0,0.9,23.0,635.0,80.23,62.33
2016,7,14,8,45,888.5,82.5,0.95,23.5,679.5,81.69,63.23
2016,7,14,9,0,902.0,84.0,1.0,24.0,724.0,133.25,73.22
2016,7,14,9,15,912.5,86.0,1.05,24.5,764.5,193.29,108.64
2016,7,14,9,30,923.0,88.0,1.1,25.0,805.0,253.88,154.34
2016,7,14,9,45,929.0,90.0,1.2,26.0,839.0,313.58,203.22
2016,7,14,10,0,935.0,92.0,1.3,27.0,873.0,372.81,252.51
2016,7,14,10,15,941.0,93.0,1.35,27.0,902.0,430.63,301.06
2016,7,14,10,30,947.0,94.0,1.4,27.0,931.0,487.47,347.79
2016,7,14,10,45,951.0,95.5,1.5,27.5,953.0,542.48,391.35
2016,7,14,11,0,955.0,97.0,1.6,28.0,975.0,595.87,432.34
2016,7,14,11,15,957.5,97.5,1.7,28.0,990.0,645.78,470.58
2016,7,14,11,30,960.0,98.0,1.8,28.0,1005.0,693.48,506.34
2016,7,14,11,45,961.5,98.0,1.9,28.0,1012.5,737.74,538.96
2016,7,14,12,0,963.0,98.0,2.0,28.0,1020.0,779.36,569.18
2016,7,14,12,15,963.0,98.5,2.05,28.0,1020.5,817.45,595.34
2016,7,14,12,30,963.0,99.0,2.1,28.0,1021.0,852.48,618.48
2016,7,14,12,45,954.5,103.5,2.2,28.0,1011.5,880.77,637.63
2016,7,14,13,0,946.0,108.0,2.3,28.0,1002.0,905.36,654.48
2016,7,14,13,15,943.0,107.5,2.35,28.0,987.0,926.5,668.74
2016,7,14,13,30,940.0,107.0,2.4,28.0,972.0,943.87,680.67
2016,7,14,13,45,935.5,106.0,2.45,28.0,950.0,955.56,689.09
2016,7,14,14,0,931.0,105.0,2.5,28.0,928.0,963.3,695.13
2016,7,14,14,15,925.0,104.0,2.5,27.5,899.5,965.71,698.84
2016,7,14,14,30,919.0,103.0,2.5,27.0,871.0,964.18,700.18
2016,7,14,14,45,910.5,101.5,2.55,27.0,836.0,955.94,696.41
2016,7,14,15,0,902.0,100.0,2.6,27.0,801.0,943.9,690.31
2016,7,14,15,15,890.5,98.0,2.6,26.5,761.0,924.94,680.67
2016,7,14,15,30,879.0,96.0,2.6,26.0,721.0,902.5,668.76
2016,7,14,15,45,865.0,94.0,2.6,25.5,676.0,874.59,653.13
2016,7,14,16,0,851.0,92.0,2.6,25.0,631.0,843.7,635.36
2016,7,14,16,15,832.5,89.0,2.6,24.5,583.0,814.17,618.32
2016,7,14,16,30,814.0,86.0,2.6,24.0,535.0,772.86,592.76
2016,7,14,16,45,789.5,83.0,2.6,24.0,484.0,724.91,560.92
2016,7,14,17,0,765.0,80.0,2.6,24.0,433.0,675.65,527.53
2016,7,14,17,15,732.0,76.0,2.55,23.0,381.5,618.36,488.48
2016,7,14,17,30,699.0,72.0,2.5,22.0,330.0,561.15,447.2
2016,7,14,17,45,652.0,67.0,2.5,21.5,279.0,497.87,398.72
2016,7,14,18,0,605.0,62.0,2.5,21.0,228.0,434.12,347.97
2016,7,14,18,15,537.5,55.0,2.45,20.0,180.0,360.39,287.8
2016,7,14,18,30,470.0,48.0,2.4,19.0,132.0,292.12,229.79
2016,7,14,18,45,362.5,38.0,2.35,18.5,90.5,210.61,159.51
2016,7,14,19,0,255.0,28.0,2.3,18.0,49.0,139.89,88.49
2016,7,14,19,15,127.5,14.0,2.35,17.5,24.5,48.36,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,13.5,7.0,5.51,0.0
2016,7,15,5,30,0.0,14.0,2.3,14.0,14.0,10.64,2.08
2016,7,15,5,45,0.0,25.5,2.35,14.5,25.5,19.45,11.11
2016,7,15,6,0,0.0,37.0,2.4,15.0,37.0,28.28,19.27
2016,7,15,6,15,0.0,51.0,2.3,15.5,51.0,38.88,28.9
2016,7,15,6,30,0.0,65.0,2.2,16.0,65.0,49.22,38.15
2016,7,15,6,45,0.0,79.5,2.15,16.5,79.5,59.83,47.48
2016,7,15,7,0,0.0,94.0,2.1,17.0,94.0,70.38,56.57
2016,7,15,7,15,66.5,142.5,2.05,17.0,173.0,100.86,82.95
2016,7,15,7,30,133.0,191.0,2.0,17.0,252.0,126.81,104.99
2016,7,15,7,45,83.5,200.5,1.95,17.5,240.5,136.33,112.49
2016,7,15,8,0,34.0,210.0,1.9,18.0,229.0,141.73,116.44
2016,7,15,8,15,50.5,239.0,1.9,18.5,270.0,158.65,130.04
2016,7,15,8,30,67.0,268.0,1.9,19.0,311.0,175.08,143.03
2016,7,15,8,45,100.5,297.0,1.9,19.5,366.0,191.49,155.83
2016,7,15,9,0,134.0,326.0,1.9,20.0,421.0,210.75,159.16
2016,7,15,9,15,234.5,331.5,1.9,20.5,509.0,235.35,171.73
2016,7,15,9,30,335.0,337.0,1.9,21.0,597.0,281.42,202.34
2016,7,15,9,45,627.5,218.0,1.95,21.5,731.5,307.63,213.51
2016,7,15,10,0,920.0,99.0,2.0,22.0,866.0,373.04,259.54
2016,7,15,10,15,926.0,100.0,2.05,22.0,895.0,430.19,308.87
2016,7,15,10,30,932.0,101.0,2.1,22.0,924.0,486.38,356.46
2016,7,15,10,45,938.0,101.5,2.15,22.5,946.5,541.03,400.83
2016,7,15,11,0,944.0,102.0,2.2,23.0,969.0,594.25,442.68
2016,7,15,11,15,750.5,227.5,2.25,23.0,924.0,627.67,468.11
2016,7,15,11,30,557.0,353.0,2.3,23.0,879.0,640.76,477.12
2016,7,15,11,45,755.5,227.5,2.35,23.5,947.0,711.53,530.32
2016,7,15,12,0,954.0,102.0,2.4,24.0,1015.0,777.04,579.59
2016,7,15,12,15,954.0,102.0,2.4,24.0,1015.5,814.52,605.5
2016,7,15,12,30,954.0,102.0,2.4,24.0,1016.0,848.96,628.42
2016,7,15,12,45,946.5,106.0,2.4,24.0,1006.5,877.46,647.29
2016,7,15,13,0,939.0,110.0,2.4,24.0,997.0,902.33,663.78
2016,7,15,13,15,936.0,109.5,2.4,24.0,982.0,923.4,677.81
2016,7,15,13,30,933.0,109.0,2.4,24.0,967.0,940.71,689.46
2016,7,15,13,45,927.5,108.5,2.4,24.0,944.5,951.94,697.24
2016,7,15,14,0,922.0,108.0,2.4,24.0,922.0,959.24,702.62
2016,7,15,14,15,915.0,107.0,2.4,23.5,893.0,960.75,705.76
2016,7,15,14,30,908.0,106.0,2.4,23.0,864.0,958.33,706.51
2016,7,15,14,45,897.0,105.5,2.4,23.0,828.5,948.88,701.43
2016,7,15,15,0,886.0,105.0,2.4,23.0,793.0,935.73,694.06
2016,7,15,15,15,586.0,208.0,2.4,22.5,653.5,780.69,590.08
2016,7,15,15,30,286.0,311.0,2.4,22.0,514.0,580.98,445.07
2016,7,15,15,45,285.5,289.5,2.4,22.0,481.5,556.09,429.59
2016,7,15,16,0,285.0,268.0,2.4,22.0,449.0,529.58,411.61
2016,7,15,16,15,536.0,180.5,2.35,21.5,487.0,661.75,515.9
2016,7,15,16,30,787.0,93.0,2.3,21.0,525.0,760.37,590.18
2016,7,15,16,45,736.5,89.0,2.3,21.0,463.0,691.95,542.01
2016,7,15,17,0,686.0,85.0,2.3,21.0,401.0,627.07,496.68
2016,7,15,17,15,673.5,81.5,2.3,20.5,361.5,587.79,469.09
2016,7,15,17,30,661.0,78.0,2.3,20.0,322.0,547.17,439.12
2016,7,15,17,45,610.0,73.0,2.35,19.5,271.0,480.09,387.46
2016,7,15,18,0,559.0,68.0,2.4,19.0,220.0,415.7,335.93
2016,7,15,18,15,489.0,60.0,2.35,18.5,173.0,341.54,274.43
2016,7,15,18,30,419.0,52.0,2.3,18.0,126.0,273.09,215.7
2016,7,15,18,45,310.0,41.0,2.3,17.5,86.0,192.36,146.11
2016,7,15,19,0,201.0,30.0,2.3,17.0,46.0,122.03,75.99
2016,7,15,19,15,100.5,15.0,2.35,16.5,23.0,41.35,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,23.0,10.62,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,46.0,22.15,9.99
2016,7,16,5,45,340.5,37.5,2.2,14.5,86.0,30.69,20.72
2016,7,16,6,0,447.0,48.0,2.2,15.0,126.0,39.26,28.89
2016,7,16,6,15,223.5,55.5,2.1,15.5,94.5,40.93,30.7
2016,7,16,6,30,0.0,63.0,2.0,16.0,63.0,47.81,36.91
2016,7,16,6,45,0.0,77.5,1.9,16.5,77.5,58.44,46.26
2016,7,16,7,0,0.0,92.0,1.8,17.0,92.0,69.0,55.36
2016,7,16,7,15,0.0,113.5,1.7,17.5,113.5,84.15,68.29
2016,7,16,7,30,0.0,135.0,1.6,18.0,135.0,99.1,80.8
2016,7,16,7,45,29.5,179.0,1.55,18.5,195.5,123.39,101.07
2016,7,16,8,0,59.0,223.0,1.5,19.0,256.0,149.11,122.14
2016,7,16,8,15,83.5,251.0,1.5,19.5,302.0,165.52,135.12
2016,7,16,8,30,108.0,279.0,1.5,20.0,348.0,181.52,147.6
2016,7,16,8,45,82.0,290.0,1.5,20.5,344.0,187.54,151.78
2016,7,16,9,0,56.0,301.0,1.5,21.0,340.0,201.18,153.31
2016,7,16,9,15,249.5,297.0,1.55,21.5,488.0,219.14,157.77
2016,7,16,9,30,443.0,293.0,1.6,22.0,636.0,272.45,190.16
2016,7,16,9,45,673.5,198.5,1.65,22.5,746.5,307.76,210.94
2016,7,16,10,0,904.0,104.0,1.7,23.0,857.0,371.59,257.41
2016,7,16,10,15,911.0,105.0,1.8,23.0,886.0,428.36,306.11
2016,7,16,10,30,918.0,106.0,1.9,23.0,915.0,484.31,353.23
2016,7,16,10,45,922.0,107.5,2.0,23.5,937.0,538.09,396.81
2016,7,16,11,0,926.0,109.0,2.1,24.0,959.0,590.31,437.85
2016,7,16,11,15,929.0,109.5,2.15,24.0,974.0,639.43,476.12
2016,7,16,11,30,932.0,110.0,2.2,24.0,989.0,686.48,511.91
2016,7,16,11,45,934.0,110.5,2.3,24.0,997.0,730.6,545.11
2016,7,16,12,0,936.0,111.0,2.4,24.0,1005.0,772.22,575.95
2016,7,16,12,15,936.5,111.0,2.4,24.0,1005.5,809.65,602.27
2016,7,16,12,30,937.0,111.0,2.4,24.0,1006.0,844.13,625.25
2016,7,16,12,45,935.5,111.0,2.45,24.0,999.0,873.85,645.36
2016,7,16,13,0,934.0,111.0,2.5,24.0,992.0,900.16,663.25
2016,7,16,13,15,932.0,110.5,2.5,24.0,978.0,922.05,677.85
2016,7,16,13,30,930.0,110.0,2.5,24.0,964.0,940.24,690.09
2016,7,16,13,45,928.5,107.0,2.55,24.0,943.5,952.74,699.18
2016,7,16,14,0,927.0,104.0,2.6,24.0,923.0,961.29,705.85
2016,7,16,14,15,921.5,103.0,2.6,23.5,894.5,964.15,709.88
2016,7,16,14,30,916.0,102.0,2.6,23.0,866.0,963.09,711.52
2016,7,16,14,45,910.5,99.5,2.6,23.0,832.5,956.6,708.37
2016,7,16,15,0,905.0,97.0,2.6,23.0,799.0,946.25,702.83
2016,7,16,15,15,894.5,95.5,2.6,22.5,759.0,928.64,693.92
2016,7,16,15,30,884.0,94.0,2.6,22.0,719.0,907.53,682.71
2016,7,16,15,45,872.5,91.0,2.65,22.0,675.0,880.57,666.6
2016,7,16,16,0,861.0,88.0,2.7,22.0,631.0,850.48,648.25
2016,7,16,16,15,843.0,85.5,2.7,21.5,583.0,812.63,625.17
2016,7,16,16,30,825.0,83.0,2.7,21.0,535.0,780.8,606.04
2016,7,16,16,45,803.0,79.5,2.7,21.0,485.0,733.77,574.43
2016,7,16,17,0,781.0,76.0,2.7,21.0,435.0,685.25,541.22
2016,7,16,17,15,749.5,72.0,2.7,20.5,383.0,628.32,501.61
2016,7,16,17,30,718.0,68.0,2.7,20.0,331.0,571.34,459.39
2016,7,16,17,45,672.0,63.0,2.7,19.5,280.0,504.68,407.93
2016,7,16,18,0,626.0,58.0,2.7,19.0,229.0,443.18,358.33
2016,7,16,18,15,559.0,51.5,2.7,18.0,180.5,369.15,297.32
2016,7,16,18,30,492.0,45.0,2.7,17.0,132.0,300.54,238.34
2016,7,16,18,45,378.5,36.0,2.7,16.5,90.0,216.27,164.88
2016,7,16,19,0,265.0,27.0,2.7,16.0,48.0,142.33,87.58
2016,7,16,19,15,132.5,13.5,2.75,15.5,24.0,49.71,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,126.5,13.0,2.95,13.0,22.5,10.23,0.0
2016,7,17,5,30,253.0,26.0,3.0,13.0,45.0,21.4,9.01
2016,7,17,5,45,367.5,35.0,3.05,13.5,86.0,28.79,19.12
2016,7,17,6,0,482.0,44.0,3.1,14.0,127.0,36.33,26.4
2016,7,17,6,15,241.0,55.5,3.05,14.5,97.0,41.1,30.96
2016,7,17,6,30,0.0,67.0,3.0,15.0,67.0,50.53,39.46
2016,7,17,6,45,0.0,82.0,3.0,15.5,82.0,61.46,49.11
2016,7,17,7,0,0.0,97.0,3.0,16.0,97.0,72.33,58.52
2016,7,17,7,15,27.5,138.5,2.95,16.5,151.0,97.76,80.47
2016,7,17,7,30,55.0,180.0,2.9,17.0,205.0,122.99,101.83
2016,7,17,7,45,31.5,178.0,2.85,17.5,192.5,122.83,101.12
2016,7,17,8,0,8.0,176.0,2.8,18.0,180.0,127.36,104.44
2016,7,17,8,15,20.0,209.0,2.8,18.0,221.0,149.16,122.56
2016,7,17,8,30,32.0,242.0,2.8,18.0,262.0,160.78,131.92
2016,7,17,8,45,114.5,283.0,2.85,18.5,362.5,175.55,143.6
2016,7,17,9,0,197.0,324.0,2.9,19.0,463.0,215.08,161.73
2016,7,17,9,15,197.0,344.0,2.95,19.5,490.0,245.53,182.51
2016,7,17,9,30,197.0,364.0,3.0,20.0,517.0,276.31,205.68
2016,7,17,9,45,553.0,232.0,3.05,20.5,687.0,297.54,210.25
2016,7,17,10,0,909.0,100.0,3.1,21.0,857.0,370.98,260.86
2016,7,17,10,15,915.0,101.0,3.1,21.0,885.0,427.67,310.43
2016,7,17,10,30,921.0,102.0,3.1,21.0,913.0,483.43,358.29
2016,7,17,10,45,924.0,103.5,3.15,21.0,934.0,536.91,403.28
2016,7,17,11,0,927.0,105.0,3.2,21.0,955.0,588.71,445.73
2016,7,17,11,15,929.5,105.5,3.25,21.0,969.5,637.6,484.9
2016,7,17,11,30,932.0,106.0,3.3,21.0,984.0,684.36,521.51
2016,7,17,11,45,933.0,106.0,3.4,21.0,991.5,727.41,554.83
2016,7,17,12,0,934.0,106.0,3.5,21.0,999.0,767.87,585.65
2016,7,17,12,15,934.0,106.0,3.55,21.0,998.5,804.8,612.61
2016,7,17,12,30,934.0,106.0,3.6,21.0,998.0,838.76,636.32
2016,7,17,12,45,928.5,108.5,3.65,21.0,989.5,867.17,656.17
2016,7,17,13,0,923.0,111.0,3.7,21.0,981.0,892.07,673.65
2016,7,17,13,15,920.0,110.5,3.75,21.0,966.0,912.87,688.39
2016,7,17,13,30,917.0,110.0,3.8,21.0,951.0,929.97,700.7
2016,7,17,13,45,915.0,107.0,3.85,21.0,930.0,941.85,709.59
2016,7,17,14,0,913.0,104.0,3.9,21.0,909.0,949.82,715.96
2016,7,17,14,15,906.5,103.0,3.95,20.5,880.5,951.67,719.71
2016,7,17,14,30,900.0,102.0,4.0,20.0,852.0,949.64,720.99
2016,7,17,14,45,894.5,99.0,4.05,20.0,818.5,942.66,717.62
2016,7,17,15,0,889.0,96.0,4.1,20.0,785.0,931.86,711.76
2016,7,17,15,15,878.0,94.5,4.15,19.5,745.5,913.91,702.37
2016,7,17,15,30,867.0,93.0,4.2,19.0,706.0,892.55,690.6
2016,7,17,15,45,855.0,90.0,4.3,19.0,662.5,865.41,673.61
2016,7,17,16,0,843.0,87.0,4.4,19.0,619.0,835.22,654.48
2016,7,17,16,15,825.0,84.5,4.4,18.5,571.5,797.76,630.58
2016,7,17,16,30,807.0,82.0,4.4,18.0,524.0,766.4,610.85
2016,7,17,16,45,784.0,79.0,4.45,18.0,474.0,719.72,578.39
2016,7,17,17,0,761.0,76.0,4.5,18.0,424.0,671.66,544.3
2016,7,17,17,15,729.0,72.0,4.45,17.5,373.5,615.09,503.07
2016,7,17,17,30,697.0,68.0,4.4,17.0,323.0,558.57,459.46
2016,7,17,17,45,650.5,63.5,4.4,16.5,272.5,495.78,409.25
2016,7,17,18,0,604.0,59.0,4.4,16.0,222.0,432.84,357.03
2016,7,17,18,15,536.5,52.0,4.3,15.5,174.5,358.93,293.79
2016,7,17,18,30,469.0,45.0,4.2,15.0,127.0,290.57,233.29
2016,7,17,18,45,356.0,36.0,4.1,14.5,86.5,207.61,159.74
2016,7,17,19,0,243.0,27.0,4.0,14.0,46.0,134.35,81.33
2016,7,17,19,15,121.5,13.5,3.95,13.5,23.0,46.59,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,134.0,11.5,3.1,13.0,21.5,9.05,0.0
2016,7,18,5,30,268.0,23.0,3.2,13.0,43.0,18.93,6.79
2016,7,18,5,45,376.0,32.0,3.3,13.5,83.0,26.4,17.01
2016,7,18,6,0,484.0,41.0,3.4,14.0,123.0,33.97,24.3
2016,7,18,6,15,549.0,47.0,3.4,14.5,169.5,38.94,29.02
2016,7,18,6,30,614.0,53.0,3.4,15.0,216.0,47.63,36.88
2016,7,18,6,45,307.0,71.5,3.4,15.5,153.0,52.24,40.95
2016,7,18,7,0,0.0,90.0,3.4,16.0,90.0,67.59,54.37
2016,7,18,7,15,0.0,98.0,3.3,16.5,98.0,73.69,59.46
2016,7,18,7,30,0.0,106.0,3.2,17.0,106.0,79.75,64.43
2016,7,18,7,45,0.0,132.5,3.15,17.5,132.5,98.22,80.04
2016,7,18,8,0,0.0,159.0,3.1,18.0,159.0,116.32,95.1
2016,7,18,8,15,18.0,202.0,3.05,18.0,213.5,144.8,118.94
2016,7,18,8,30,36.0,245.0,3.0,18.0,268.0,162.42,133.35
2016,7,18,8,45,52.5,276.0,3.0,18.5,312.0,179.72,147.12
2016,7,18,9,0,69.0,307.0,3.0,19.0,356.0,205.35,158.08
2016,7,18,9,15,479.0,197.5,3.0,19.5,565.0,189.13,126.39
2016,7,18,9,30,889.0,88.0,3.0,20.0,774.0,247.89,155.52
2016,7,18,9,45,894.0,91.0,3.0,20.5,807.5,306.28,205.45
2016,7,18,10,0,899.0,94.0,3.0,21.0,841.0,364.15,255.95
2016,7,18,10,15,905.5,95.0,3.0,21.0,869.5,420.44,305.24
2016,7,18,10,30,912.0,96.0,3.0,21.0,898.0,475.88,352.84
2016,7,18,10,45,916.5,97.0,3.05,21.0,919.5,529.25,397.72
2016,7,18,11,0,921.0,98.0,3.1,21.0,941.0,581.11,440.21
2016,7,18,11,15,924.0,98.5,3.1,21.0,956.0,629.97,479.19
2016,7,18,11,30,927.0,99.0,3.1,21.0,971.0,676.76,515.61
2016,7,18,11,45,929.0,98.5,3.15,21.5,979.0,719.82,547.66
2016,7,18,12,0,931.0,98.0,3.2,22.0,987.0,760.36,577.1
2016,7,18,12,15,931.5,98.0,3.25,22.0,987.5,797.46,603.76
2016,7,18,12,30,932.0,98.0,3.3,22.0,988.0,831.61,627.46
2016,7,18,12,45,935.5,94.5,3.35,22.0,982.0,862.03,648.56
2016,7,18,13,0,939.0,91.0,3.4,22.0,976.0,889.14,667.42
2016,7,18,13,15,937.0,90.5,3.4,22.0,962.0,910.75,682.28
2016,7,18,13,30,935.0,90.0,3.4,22.0,948.0,928.63,694.71
2016,7,18,13,45,934.0,88.0,3.4,22.0,927.5,942.16,704.31
2016,7,18,14,0,933.0,86.0,3.4,22.0,907.0,951.79,711.42
2016,7,18,14,15,928.0,85.0,3.4,22.0,879.0,954.8,714.24
2016,7,18,14,30,923.0,84.0,3.4,22.0,851.0,953.87,714.59
2016,7,18,14,45,918.0,81.5,3.4,22.0,818.0,947.45,711.4
2016,7,18,15,0,913.0,79.0,3.4,22.0,785.0,937.14,705.73
2016,7,18,15,15,903.5,77.5,3.4,21.5,746.0,920.03,696.89
2016,7,18,15,30,894.0,76.0,3.4,21.0,707.0,899.38,685.68
2016,7,18,15,45,883.5,73.5,3.4,21.0,663.5,873.33,669.4
2016,7,18,16,0,873.0,71.0,3.4,21.0,620.0,844.09,650.87
2016,7,18,16,15,857.0,69.0,3.4,20.5,573.0,807.88,628.46
2016,7,18,16,30,841.0,67.0,3.4,20.0,526.0,769.25,603.98
2016,7,18,16,45,821.0,64.0,3.45,20.0,476.5,724.16,573.41
2016,7,18,17,0,801.0,61.0,3.5,20.0,427.0,677.49,541.08
2016,7,18,17,15,772.0,58.0,3.5,19.5,376.5,629.6,507.85
2016,7,18,17,30,743.0,55.0,3.5,19.0,326.0,574.66,466.85
2016,7,18,17,45,703.0,51.0,3.5,18.5,275.5,511.87,417.6
2016,7,18,18,0,663.0,47.0,3.5,18.0,225.0,450.68,367.53
2016,7,18,18,15,601.0,42.0,3.45,17.5,177.5,378.93,306.79
2016,7,18,18,30,539.0,37.0,3.4,17.0,130.0,311.89,247.74
2016,7,18,18,45,437.5,29.5,3.35,16.5,89.0,231.29,176.0
2016,7,18,19,0,336.0,22.0,3.3,16.0,48.0,162.55,95.05
2016,7,18,19,15,168.0,11.0,3.25,15.5,24.0,58.56,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,11.0,2.6,12.5,22.0,8.65,0.0
2016,7,19,5,30,315.0,22.0,2.7,13.0,44.0,18.25,5.75
2016,7,19,5,45,421.5,29.5,2.8,13.5,85.0,24.61,15.43
2016,7,19,6,0,528.0,37.0,2.9,14.0,126.0,33.77,24.11
2016,7,19,6,15,591.5,42.5,2.9,14.5,173.5,38.87,28.96
2016,7,19,6,30,655.0,48.0,2.9,15.0,221.0,44.04,33.68
2016,7,19,6,45,340.5,89.0,2.9,15.5,180.5,64.24,51.58
2016,7,19,7,0,26.0,130.0,2.9,16.0,140.0,91.32,75.21
2016,7,19,7,15,21.5,145.0,2.85,16.5,153.5,104.44,86.27
2016,7,19,7,30,17.0,160.0,2.8,17.0,167.0,115.04,94.99
2016,7,19,7,45,37.5,190.0,2.8,17.5,209.5,129.48,106.85
2016,7,19,8,0,58.0,220.0,2.8,18.0,252.0,147.35,121.44
2016,7,19,8,15,83.5,248.5,2.8,18.0,298.5,164.09,135.14
2016,7,19,8,30,109.0,277.0,2.8,18.0,345.0,180.4,148.34
2016,7,19,8,45,501.5,177.5,2.8,18.5,525.5,112.71,90.87
2016,7,19,9,0,894.0,78.0,2.8,19.0,706.0,129.4,71.91
2016,7,19,9,15,904.0,79.5,2.8,19.5,745.5,188.83,108.25
2016,7,19,9,30,914.0,81.0,2.8,20.0,785.0,248.76,155.13
2016,7,19,9,45,917.0,84.5,2.8,20.5,818.5,308.45,206.26
2016,7,19,10,0,920.0,88.0,2.8,21.0,852.0,367.37,257.72
2016,7,19,10,15,926.0,89.0,2.8,21.0,880.0,424.67,307.84
2016,7,19,10,30,932.0,90.0,2.8,21.0,908.0,481.03,356.13
2016,7,19,10,45,933.5,92.5,2.85,21.0,929.0,535.1,401.52
2016,7,19,11,0,935.0,95.0,2.9,21.0,950.0,587.34,444.2
2016,7,19,11,15,938.0,95.5,2.9,21.0,965.0,636.92,483.59
2016,7,19,11,30,941.0,96.0,2.9,21.0,980.0,684.38,520.35
2016,7,19,11,45,942.5,96.0,2.95,21.0,987.5,728.13,553.8
2016,7,19,12,0,944.0,96.0,3.0,21.0,995.0,769.27,584.71
2016,7,19,12,15,944.0,96.0,3.0,21.0,995.5,806.5,611.01
2016,7,19,12,30,944.0,96.0,3.0,21.0,996.0,840.68,634.38
2016,7,19,12,45,936.0,100.0,3.05,21.5,986.5,868.56,652.44
2016,7,19,13,0,928.0,104.0,3.1,22.0,977.0,892.79,668.01
2016,7,19,13,15,925.5,103.5,3.1,22.0,962.5,914.05,682.55
2016,7,19,13,30,923.0,103.0,3.1,22.0,948.0,931.6,694.68
2016,7,19,13,45,923.5,99.0,3.15,22.0,927.5,944.74,704.32
2016,7,19,14,0,924.0,95.0,3.2,22.0,907.0,953.95,711.49
2016,7,19,14,15,918.0,94.0,3.25,22.0,879.0,956.18,714.14
2016,7,19,14,30,912.0,93.0,3.3,22.0,851.0,954.48,714.34
2016,7,19,14,45,907.5,90.0,3.35,22.0,817.5,948.22,711.61
2016,7,19,15,0,903.0,87.0,3.4,22.0,784.0,938.07,706.4
2016,7,19,15,15,892.5,85.0,3.45,21.5,744.5,919.72,697.05
2016,7,19,15,30,882.0,83.0,3.5,21.0,705.0,897.88,685.31
2016,7,19,15,45,872.0,80.0,3.55,21.0,662.0,872.01,669.42
2016,7,19,16,0,862.0,77.0,3.6,21.0,619.0,842.97,651.22
2016,7,19,16,15,845.0,74.5,3.6,20.5,571.5,805.66,627.93
2016,7,19,16,30,828.0,72.0,3.6,20.0,524.0,766.0,602.61
2016,7,19,16,45,809.5,68.5,3.6,20.0,474.5,721.93,572.46
2016,7,19,17,0,791.0,65.0,3.6,20.0,425.0,683.16,545.74
2016,7,19,17,15,761.5,61.5,3.55,19.5,374.5,627.76,506.62
2016,7,19,17,30,732.0,58.0,3.5,19.0,324.0,572.19,464.9
2016,7,19,17,45,694.0,53.0,3.5,18.5,274.0,509.79,415.97
2016,7,19,18,0,656.0,48.0,3.5,18.0,224.0,448.83,366.08
2016,7,19,18,15,593.5,43.0,3.35,17.5,176.0,377.0,305.12
2016,7,19,18,30,531.0,38.0,3.2,17.0,128.0,309.88,245.93
2016,7,19,18,45,431.5,30.0,3.1,16.5,87.5,233.31,177.21
2016,7,19,19,0,332.0,22.0,3.0,16.0,47.0,161.08,90.76
2016,7,19,19,15,166.0,11.0,2.95,15.5,23.5,58.14,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,159.0,10.5,2.45,12.5,21.5,8.26,0.0
2016,7,20,5,30,318.0,21.0,2.5,13.0,43.0,17.44,4.57
2016,7,20,5,45,425.0,28.5,2.6,13.5,84.0,25.9,16.47
2016,7,20,6,0,532.0,36.0,2.7,14.0,125.0,32.94,23.36
2016,7,20,6,15,595.5,41.5,2.7,14.5,172.5,38.07,28.24
2016,7,20,6,30,659.0,47.0,2.7,15.0,220.0,43.27,33.0
2016,7,20,6,45,702.0,51.0,2.7,15.5,271.0,47.07,36.37
2016,7,20,7,0,745.0,55.0,2.7,16.0,322.0,50.9,39.64
2016,7,20,7,15,775.0,58.0,2.6,16.5,373.0,53.77,41.99
2016,7,20,7,30,805.0,61.0,2.5,17.0,424.0,63.16,49.98
2016,7,20,7,45,827.0,63.5,2.45,17.5,474.5,66.12,52.27
2016,7,20,8,0,849.0,66.0,2.4,18.0,525.0,68.97,54.44
2016,7,20,8,15,866.0,68.0,2.35,18.5,573.0,71.26,56.11
2016,7,20,8,30,883.0,70.0,2.3,19.0,621.0,73.44,57.68
2016,7,20,8,45,896.0,71.0,2.25,19.5,665.5,74.77,58.52
2016,7,20,9,0,909.0,72.0,2.2,20.0,710.0,127.05,69.19
2016,7,20,9,15,919.0,73.5,2.2,20.5,750.0,187.38,105.92
2016,7,20,9,30,929.0,75.0,2.2,21.0,790.0,248.21,153.26
2016,7,20,9,45,927.0,82.0,2.25,21.5,822.5,309.9,205.88
2016,7,20,10,0,925.0,89.0,2.3,22.0,855.0,370.29,258.26
2016,7,20,10,15,931.0,90.0,2.3,22.5,883.5,427.98,307.64
2016,7,20,10,30,937.0,91.0,2.3,23.0,912.0,484.71,354.97
2016,7,20,10,45,943.0,91.0,2.35,23.5,935.0,539.51,399.47
2016,7,20,11,0,949.0,91.0,2.4,24.0,958.0,592.87,441.43
2016,7,20,11,15,952.0,91.5,2.45,24.0,973.0,643.15,480.76
2016,7,20,11,30,955.0,92.0,2.5,24.0,988.0,691.27,517.52
2016,7,20,11,45,958.0,91.0,2.6,24.0,996.5,735.85,551.22
2016,7,20,12,0,961.0,90.0,2.7,24.0,1005.0,777.85,582.49
2016,7,20,12,15,961.0,90.0,2.75,24.0,1005.5,815.65,608.72
2016,7,20,12,30,961.0,90.0,2.8,24.0,1006.0,850.33,632.32
2016,7,20,12,45,960.5,89.5,2.85,24.0,999.0,880.88,653.09
2016,7,20,13,0,960.0,89.0,2.9,24.0,992.0,907.94,671.56
2016,7,20,13,15,958.0,88.5,2.95,24.0,977.5,930.05,686.8
2016,7,20,13,30,956.0,88.0,3.0,24.0,963.0,948.36,699.62
2016,7,20,13,45,953.0,87.0,3.1,24.0,941.5,961.37,709.45
2016,7,20,14,0,950.0,86.0,3.2,24.0,920.0,970.39,716.82
2016,7,20,14,15,945.0,85.0,3.25,24.0,892.0,973.55,720.08
2016,7,20,14,30,940.0,84.0,3.3,24.0,864.0,972.69,720.87
2016,7,20,14,45,933.5,82.5,3.35,24.0,830.0,965.93,717.88
2016,7,20,15,0,927.0,81.0,3.4,24.0,796.0,955.27,712.43
2016,7,20,15,15,917.5,79.5,3.4,23.5,756.0,938.04,703.71
2016,7,20,15,30,908.0,78.0,3.4,23.0,716.0,917.21,692.6
2016,7,20,15,45,896.0,76.0,3.45,23.0,672.0,890.16,676.17
2016,7,20,16,0,884.0,74.0,3.5,23.0,628.0,859.94,657.49
2016,7,20,16,15,868.0,71.5,3.5,22.5,580.0,822.83,634.75
2016,7,20,16,30,852.0,69.0,3.5,22.0,532.0,783.24,609.91
2016,7,20,16,45,831.0,66.0,3.55,21.5,482.0,736.95,579.92
2016,7,20,17,0,810.0,63.0,3.6,21.0,432.0,689.1,548.04
2016,7,20,17,15,780.5,60.0,3.6,20.5,380.0,640.49,514.48
2016,7,20,17,30,751.0,57.0,3.6,20.0,328.0,584.68,473.11
2016,7,20,17,45,710.5,53.0,3.6,19.5,277.0,521.01,423.39
2016,7,20,18,0,670.0,49.0,3.6,19.0,226.0,458.92,372.76
2016,7,20,18,15,606.0,43.5,3.5,18.5,177.5,384.87,310.3
2016,7,20,18,30,542.0,38.0,3.4,18.0,129.0,315.69,249.59
2016,7,20,18,45,436.5,30.0,3.35,17.5,87.5,236.06,178.38
2016,7,20,19,0,331.0,22.0,3.3,17.0,46.0,160.63,86.14
2016,7,20,19,15,165.5,11.0,3.3,16.5,23.0,58.15,0.0
2016,7,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.9,13.0,21.0,8.26,0.0
2016,7,21,5,30,315.0,21.0,3.0,13.0,42.0,17.45,3.76
2016,7,21,5,45,424.5,29.0,3.15,13.5,83.0,24.23,14.98
2016,7,21,6,0,534.0,37.0,3.3,14.0,124.0,33.83,24.1
2016,7,21,6,15,598.0,42.5,3.3,14.5,172.0,38.93,28.98
2016,7,21,6,30,662.0,48.0,3.3,15.0,220.0,44.11,33.73
2016,7,21,6,45,705.5,51.5,3.3,16.0,271.0,47.5,36.67
2016,7,21,7,0,749.0,55.0,3.3,17.0,322.0,50.95,39.52
2016,7,21,7,15,778.5,58.0,3.2,17.5,373.5,53.82,41.86
2016,7,21,7,30,808.0,61.0,3.1,18.0,425.0,63.19,49.81
2016,7,21,7,45,830.5,63.0,3.05,18.5,475.0,65.82,51.81
2016,7,21,8,0,853.0,65.0,3.0,19.0,525.0,68.36,53.71
2016,7,21,8,15,869.5,67.0,2.95,19.5,573.0,70.67,55.39
2016,7,21,8,30,886.0,69.0,2.9,20.0,621.0,72.86,56.96
2016,7,21,8,45,899.0,70.5,2.85,20.5,665.5,74.53,58.09
2016,7,21,9,0,912.0,72.0,2.8,21.0,710.0,127.6,69.21
2016,7,21,9,15,921.5,73.5,2.8,21.0,750.0,188.13,106.31
2016,7,21,9,30,931.0,75.0,2.8,21.0,790.0,249.1,154.2
2016,7,21,9,45,936.0,77.5,2.8,21.5,824.0,309.75,205.99
2016,7,21,10,0,941.0,80.0,2.8,22.0,858.0,369.82,258.26
2016,7,21,10,15,947.0,81.0,2.85,22.0,887.5,428.38,309.37
2016,7,21,10,30,953.0,82.0,2.9,22.0,917.0,485.96,358.63
2016,7,21,10,45,958.5,82.0,2.95,22.5,939.5,541.32,404.12
2016,7,21,11,0,964.0,82.0,3.0,23.0,962.0,595.13,446.97
2016,7,21,11,15,967.0,82.5,3.1,23.0,977.5,646.09,487.48
2016,7,21,11,30,970.0,83.0,3.2,23.0,993.0,694.84,525.39
2016,7,21,11,45,972.0,83.0,3.3,23.5,1001.5,740.11,558.9
2016,7,21,12,0,974.0,83.0,3.4,24.0,1010.0,782.69,589.72
2016,7,21,12,15,975.0,83.0,3.45,24.0,1010.5,821.66,616.72
2016,7,21,12,30,976.0,83.0,3.5,24.0,1011.0,857.52,641.33
