Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,45,967.5,88.0,3.6,24.0,1002.5,886.75,661.67
2016,7,21,13,0,959.0,93.0,3.7,24.0,994.0,912.2,679.52
2016,7,21,13,15,957.0,92.5,3.7,23.5,979.5,934.41,696.04
2016,7,21,13,30,955.0,92.0,3.7,23.0,965.0,952.82,710.14
2016,7,21,13,45,954.5,89.5,3.75,23.0,944.5,966.74,720.29
2016,7,21,14,0,954.0,87.0,3.8,23.0,924.0,976.65,727.91
2016,7,21,14,15,949.0,86.0,3.8,23.0,896.0,979.87,730.89
2016,7,21,14,30,944.0,85.0,3.8,23.0,868.0,979.05,731.35
2016,7,21,14,45,940.0,82.0,3.8,23.0,834.5,973.02,728.46
2016,7,21,15,0,936.0,79.0,3.8,23.0,801.0,962.97,723.03
2016,7,21,15,15,927.0,77.5,3.75,22.5,761.0,946.07,714.15
2016,7,21,15,30,918.0,76.0,3.7,22.0,721.0,925.51,702.85
2016,7,21,15,45,908.0,73.5,3.7,22.0,676.5,899.41,686.68
2016,7,21,16,0,898.0,71.0,3.7,22.0,632.0,870.01,668.19
2016,7,21,16,15,881.5,69.0,3.65,21.5,584.0,832.64,644.93
2016,7,21,16,30,865.0,67.0,3.6,21.0,536.0,792.77,619.6
2016,7,21,16,45,844.5,64.0,3.6,21.0,485.0,746.36,588.13
2016,7,21,17,0,824.0,61.0,3.6,21.0,434.0,698.33,554.88
2016,7,21,17,15,794.5,58.0,3.55,20.0,382.0,642.66,516.94
2016,7,21,17,30,765.0,55.0,3.5,19.0,330.0,592.65,480.97
2016,7,21,17,45,722.5,51.0,3.45,18.5,278.5,527.06,429.51
2016,7,21,18,0,680.0,47.0,3.4,18.0,227.0,463.24,377.31
2016,7,21,18,15,616.0,42.0,3.3,17.5,178.0,389.24,314.66
2016,7,21,18,30,552.0,37.0,3.2,17.0,129.0,320.06,253.68
2016,7,21,18,45,443.0,29.0,3.1,16.5,87.0,234.7,177.45
2016,7,21,19,0,334.0,21.0,3.0,16.0,45.0,156.94,79.5
2016,7,21,19,15,167.0,10.5,2.95,15.5,22.5,58.37,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.0,10.0,2.15,12.5,20.5,7.87,0.0
2016,7,22,5,30,310.0,20.0,2.2,13.0,41.0,16.61,2.39
2016,7,22,5,45,420.5,28.5,2.25,14.0,82.0,23.82,14.52
2016,7,22,6,0,531.0,37.0,2.3,15.0,123.0,33.81,23.97
2016,7,22,6,15,597.5,42.5,2.2,15.5,171.5,38.93,28.85
2016,7,22,6,30,664.0,48.0,2.1,16.0,220.0,44.13,33.62
2016,7,22,6,45,708.5,52.5,2.05,16.5,271.5,48.33,37.33
2016,7,22,7,0,753.0,57.0,2.0,17.0,323.0,52.53,40.92
2016,7,22,7,15,784.0,60.0,1.95,17.5,375.5,55.38,43.24
2016,7,22,7,30,815.0,63.0,1.9,18.0,428.0,64.67,51.11
2016,7,22,7,45,838.0,65.5,1.85,19.0,479.5,67.66,53.29
2016,7,22,8,0,861.0,68.0,1.8,20.0,531.0,70.53,55.34
2016,7,22,8,15,878.0,70.0,1.8,20.5,579.5,72.83,56.99
2016,7,22,8,30,895.0,72.0,1.8,21.0,628.0,75.01,58.54
2016,7,22,8,45,907.5,74.0,1.8,21.5,673.5,76.95,59.88
2016,7,22,9,0,920.0,76.0,1.8,22.0,719.0,131.2,71.36
2016,7,22,9,15,930.0,77.5,1.8,22.5,759.5,192.46,108.45
2016,7,22,9,30,940.0,79.0,1.8,23.0,800.0,254.21,156.07
2016,7,22,9,45,941.0,84.0,1.85,23.5,833.5,316.21,208.29
2016,7,22,10,0,942.0,89.0,1.9,24.0,867.0,377.2,260.51
2016,7,22,10,15,948.0,90.0,1.95,24.5,896.0,436.04,310.29
2016,7,22,10,30,954.0,91.0,2.0,25.0,925.0,493.9,357.98
2016,7,22,10,45,958.5,91.5,2.05,25.5,947.5,549.41,402.44
2016,7,22,11,0,963.0,92.0,2.1,26.0,970.0,603.3,444.19
2016,7,22,11,15,965.5,92.5,2.2,26.0,985.0,654.14,483.62
2016,7,22,11,30,968.0,93.0,2.3,26.0,1000.0,702.74,520.47
2016,7,22,11,45,969.5,93.0,2.4,26.5,1008.0,747.82,552.99
2016,7,22,12,0,971.0,93.0,2.5,27.0,1016.0,790.19,582.87
2016,7,22,12,15,971.0,93.0,2.6,27.0,1016.0,828.54,609.26
2016,7,22,12,30,971.0,93.0,2.7,27.0,1016.0,863.73,633.13
2016,7,22,12,45,967.0,94.5,2.8,27.0,1007.5,893.61,653.49
2016,7,22,13,0,963.0,96.0,2.9,27.0,999.0,919.86,671.52
2016,7,22,13,15,960.5,95.5,2.95,26.5,984.5,941.83,687.81
2016,7,22,13,30,958.0,95.0,3.0,26.0,970.0,959.95,701.75
2016,7,22,13,45,953.5,94.5,3.1,26.0,947.5,972.31,711.09
2016,7,22,14,0,949.0,94.0,3.2,26.0,925.0,980.65,717.96
2016,7,22,14,15,943.0,93.0,3.2,26.0,896.5,983.06,720.35
2016,7,22,14,30,937.0,92.0,3.2,26.0,868.0,981.44,720.28
2016,7,22,14,45,929.0,90.5,3.25,26.0,833.0,973.44,716.55
2016,7,22,15,0,921.0,89.0,3.3,26.0,798.0,961.54,710.4
2016,7,22,15,15,911.0,87.5,3.3,25.5,758.0,944.02,701.63
2016,7,22,15,30,901.0,86.0,3.3,25.0,718.0,922.91,690.51
2016,7,22,15,45,887.5,84.0,3.3,25.0,673.0,894.72,673.21
2016,7,22,16,0,874.0,82.0,3.3,25.0,628.0,863.43,653.76
2016,7,22,16,15,856.5,79.5,3.3,24.5,579.5,825.35,630.67
2016,7,22,16,30,839.0,77.0,3.3,24.0,531.0,784.88,605.53
2016,7,22,16,45,814.5,74.5,3.3,24.0,479.5,744.65,578.94
2016,7,22,17,0,790.0,72.0,3.3,24.0,428.0,694.72,544.79
2016,7,22,17,15,758.0,68.0,3.25,23.0,376.0,636.69,505.65
2016,7,22,17,30,726.0,64.0,3.2,22.0,324.0,578.65,463.66
2016,7,22,17,45,678.5,59.5,3.15,21.5,272.0,510.77,411.14
2016,7,22,18,0,631.0,55.0,3.1,21.0,220.0,448.19,360.53
2016,7,22,18,15,561.0,48.5,3.0,20.0,171.5,371.76,297.45
2016,7,22,18,30,491.0,42.0,2.9,19.0,123.0,301.12,236.68
2016,7,22,18,45,374.0,32.5,2.85,18.5,82.0,214.25,160.32
2016,7,22,19,0,257.0,23.0,2.8,18.0,41.0,134.64,62.29
2016,7,22,19,15,128.5,11.5,2.8,17.5,20.5,47.73,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,131.5,10.5,1.55,14.5,18.5,8.26,0.0
2016,7,23,5,30,263.0,21.0,1.5,15.0,37.0,17.34,1.53
2016,7,23,5,45,379.5,30.0,1.45,16.0,77.5,24.86,15.19
2016,7,23,6,0,496.0,39.0,1.4,17.0,118.0,32.52,22.63
2016,7,23,6,15,564.5,45.0,1.4,17.5,165.5,37.58,27.42
2016,7,23,6,30,633.0,51.0,1.4,18.0,213.0,46.25,35.19
2016,7,23,6,45,679.5,55.5,1.4,19.0,264.5,50.32,38.69
2016,7,23,7,0,726.0,60.0,1.4,20.0,316.0,54.42,42.06
2016,7,23,7,15,758.0,63.5,1.4,20.5,368.0,57.53,44.56
2016,7,23,7,30,790.0,67.0,1.4,21.0,420.0,60.62,46.99
2016,7,23,7,45,814.5,70.0,1.4,22.0,471.0,63.17,48.8
2016,7,23,8,0,839.0,73.0,1.4,23.0,522.0,73.32,57.02
2016,7,23,8,15,856.5,75.0,1.45,24.0,570.5,75.52,58.43
2016,7,23,8,30,874.0,77.0,1.5,25.0,619.0,77.62,59.74
2016,7,23,8,45,887.5,79.0,1.55,26.0,663.5,79.48,60.85
2016,7,23,9,0,901.0,81.0,1.6,27.0,708.0,133.18,71.88
2016,7,23,9,15,911.5,82.5,1.65,27.5,748.5,193.53,107.78
2016,7,23,9,30,922.0,84.0,1.7,28.0,789.0,254.42,153.83
2016,7,23,9,45,929.5,85.5,1.8,28.5,824.0,314.82,203.6
2016,7,23,10,0,937.0,87.0,1.9,29.0,859.0,374.92,254.02
2016,7,23,10,15,943.0,88.0,1.95,29.0,888.0,433.53,303.27
2016,7,23,10,30,949.0,89.0,2.0,29.0,917.0,491.16,350.67
2016,7,23,10,45,951.5,90.5,2.15,29.5,939.0,546.22,394.46
2016,7,23,11,0,954.0,92.0,2.3,30.0,961.0,599.47,435.57
2016,7,23,11,15,957.0,92.5,2.4,30.0,976.5,650.25,474.43
2016,7,23,11,30,960.0,93.0,2.5,30.0,992.0,698.85,510.8
2016,7,23,11,45,960.0,94.5,2.6,30.0,999.5,743.83,543.87
2016,7,23,12,0,960.0,96.0,2.7,30.0,1007.0,786.05,574.41
2016,7,23,12,15,960.5,96.0,2.75,30.0,1007.0,824.48,600.36
2016,7,23,12,30,961.0,96.0,2.8,30.0,1007.0,859.83,623.79
2016,7,23,12,45,956.0,98.0,2.85,30.0,999.0,889.11,643.2
2016,7,23,13,0,951.0,100.0,2.9,30.0,991.0,914.76,660.3
2016,7,23,13,15,948.5,99.5,2.95,30.0,976.0,936.57,674.97
2016,7,23,13,30,946.0,99.0,3.0,30.0,961.0,954.57,687.29
2016,7,23,13,45,942.0,98.0,3.05,30.0,939.5,966.83,696.03
2016,7,23,14,0,938.0,97.0,3.1,30.0,918.0,975.09,702.37
2016,7,23,14,15,932.0,96.0,3.1,29.5,889.5,977.49,706.13
2016,7,23,14,30,926.0,95.0,3.1,29.0,861.0,975.88,707.49
2016,7,23,14,45,918.0,93.5,3.15,29.0,826.5,967.94,703.86
2016,7,23,15,0,910.0,92.0,3.2,29.0,792.0,956.14,697.85
2016,7,23,15,15,900.0,90.5,3.2,28.5,751.5,938.76,689.29
2016,7,23,15,30,890.0,89.0,3.2,28.0,711.0,917.82,678.43
2016,7,23,15,45,876.0,87.0,3.25,27.5,666.5,889.38,662.81
2016,7,23,16,0,862.0,85.0,3.3,27.0,622.0,857.91,644.97
2016,7,23,16,15,844.0,82.5,3.25,26.5,573.5,819.69,621.66
2016,7,23,16,30,826.0,80.0,3.2,26.0,525.0,787.63,602.36
2016,7,23,16,45,802.5,77.0,3.2,25.5,474.5,739.59,571.54
2016,7,23,17,0,779.0,74.0,3.2,25.0,424.0,690.14,539.03
2016,7,23,17,15,746.0,70.0,3.15,24.5,372.0,631.72,498.76
2016,7,23,17,30,713.0,66.0,3.1,24.0,320.0,573.36,455.83
2016,7,23,17,45,665.5,61.0,3.05,23.5,268.5,505.33,403.6
2016,7,23,18,0,618.0,56.0,3.0,23.0,217.0,442.91,353.5
2016,7,23,18,15,547.0,49.0,2.95,22.0,168.5,365.86,290.48
2016,7,23,18,30,476.0,42.0,2.9,21.0,120.0,294.78,229.85
2016,7,23,18,45,357.5,32.5,2.85,20.0,79.5,207.95,154.22
2016,7,23,19,0,239.0,23.0,2.8,19.0,39.0,127.8,52.85
2016,7,23,19,15,119.5,11.5,2.85,18.5,19.5,45.14,0.0
2016,7,23,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,108.0,10.5,1.65,14.5,17.0,8.26,0.0
2016,7,24,5,30,216.0,21.0,1.6,15.0,34.0,17.25,0.1
2016,7,24,5,45,334.5,31.5,1.55,15.5,73.5,25.92,16.01
2016,7,24,6,0,453.0,42.0,1.5,16.0,113.0,34.67,24.56
2016,7,24,6,15,526.0,49.0,1.4,16.5,160.5,40.36,29.96
2016,7,24,6,30,599.0,56.0,1.3,17.0,208.0,46.11,35.22
2016,7,24,6,45,648.5,61.0,1.2,18.0,259.0,50.15,38.71
2016,7,24,7,0,698.0,66.0,1.1,19.0,310.0,58.64,45.93
2016,7,24,7,15,732.0,70.0,1.05,19.5,362.0,61.95,48.59
2016,7,24,7,30,766.0,74.0,1.0,20.0,414.0,65.23,51.17
2016,7,24,7,45,791.5,77.0,1.0,21.0,465.0,67.59,52.79
2016,7,24,8,0,817.0,80.0,1.0,22.0,516.0,69.91,54.35
2016,7,24,8,15,836.0,82.5,1.0,22.5,564.5,79.77,62.37
2016,7,24,8,30,855.0,85.0,1.0,23.0,613.0,82.08,63.96
2016,7,24,8,45,870.0,87.0,1.05,23.5,658.5,83.84,65.1
2016,7,24,9,0,885.0,89.0,1.1,24.0,704.0,137.28,76.29
2016,7,24,9,15,896.0,90.5,1.15,24.5,744.5,196.95,112.15
2016,7,24,9,30,907.0,92.0,1.2,25.0,785.0,257.24,158.04
2016,7,24,9,45,915.5,93.5,1.3,25.5,820.0,317.22,207.69
2016,7,24,10,0,924.0,95.0,1.4,26.0,855.0,377.03,258.05
2016,7,24,10,15,930.5,96.0,1.5,26.5,884.5,435.3,306.7
2016,7,24,10,30,937.0,97.0,1.6,27.0,914.0,492.66,353.4
2016,7,24,10,45,942.0,97.5,1.7,27.5,936.5,547.76,397.06
2016,7,24,11,0,947.0,98.0,1.8,28.0,959.0,601.32,438.18
2016,7,24,11,15,949.5,98.5,1.85,28.0,974.0,651.63,476.41
2016,7,24,11,30,952.0,99.0,1.9,28.0,989.0,699.73,512.08
2016,7,24,11,45,953.5,99.0,2.0,28.0,997.0,744.35,544.89
2016,7,24,12,0,955.0,99.0,2.1,28.0,1005.0,786.3,575.28
2016,7,24,12,15,955.0,99.0,2.2,28.0,1005.0,824.28,601.27
2016,7,24,12,30,955.0,99.0,2.3,28.0,1005.0,859.14,624.75
2016,7,24,12,45,952.0,100.0,2.4,28.5,996.5,889.12,643.74
2016,7,24,13,0,949.0,101.0,2.5,29.0,988.0,915.55,660.42
2016,7,24,13,15,945.5,100.5,2.55,28.5,973.0,936.47,675.84
2016,7,24,13,30,942.0,100.0,2.6,28.0,958.0,953.56,688.97
2016,7,24,13,45,937.5,99.5,2.7,28.0,936.0,965.81,698.2
2016,7,24,14,0,933.0,99.0,2.8,28.0,914.0,974.1,705.03
2016,7,24,14,15,926.5,98.0,2.85,27.5,885.0,976.03,708.9
2016,7,24,14,30,920.0,97.0,2.9,27.0,856.0,973.98,710.38
2016,7,24,14,45,911.5,95.5,2.95,27.0,821.0,965.6,706.47
2016,7,24,15,0,903.0,94.0,3.0,27.0,786.0,953.39,700.2
2016,7,24,15,15,892.0,92.0,3.0,26.5,745.5,934.61,690.66
2016,7,24,15,30,881.0,90.0,3.0,26.0,705.0,912.31,678.82
2016,7,24,15,45,866.5,88.0,3.0,26.0,660.0,883.55,661.27
2016,7,24,16,0,852.0,86.0,3.0,26.0,615.0,851.82,641.63
2016,7,24,16,15,833.5,83.5,2.95,25.5,567.0,813.39,618.13
2016,7,24,16,30,815.0,81.0,2.9,25.0,519.0,781.24,598.73
2016,7,24,16,45,790.0,78.0,2.9,24.5,468.0,732.3,567.22
2016,7,24,17,0,765.0,75.0,2.9,24.0,417.0,682.09,534.1
2016,7,24,17,15,731.5,71.0,2.9,23.0,365.0,623.75,494.92
2016,7,24,17,30,698.0,67.0,2.9,22.0,313.0,565.55,452.87
2016,7,24,17,45,649.0,62.0,2.9,21.5,262.0,500.22,402.36
2016,7,24,18,0,600.0,57.0,2.9,21.0,211.0,434.71,349.63
2016,7,24,18,15,528.0,49.5,2.9,20.0,163.5,357.31,285.89
2016,7,24,18,30,456.0,42.0,2.9,19.0,116.0,286.04,224.69
2016,7,24,18,45,336.5,32.0,2.9,18.5,76.0,199.23,148.05
2016,7,24,19,0,217.0,22.0,2.9,18.0,36.0,118.64,42.31
2016,7,24,19,15,108.5,11.0,2.9,17.5,18.0,41.53,0.0
2016,7,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,101.5,10.5,2.0,12.5,16.5,8.26,0.0
2016,7,25,5,30,203.0,21.0,2.0,13.0,33.0,17.25,0.0
2016,7,25,5,45,324.0,31.5,2.0,13.5,72.0,25.9,16.02
2016,7,25,6,0,445.0,42.0,2.0,14.0,111.0,34.64,24.71
2016,7,25,6,15,519.0,49.0,1.9,14.5,158.5,40.31,30.16
2016,7,25,6,30,593.0,56.0,1.8,15.0,206.0,46.06,35.46
2016,7,25,6,45,296.5,80.0,1.75,16.0,155.0,57.83,45.81
2016,7,25,7,0,0.0,104.0,1.7,17.0,104.0,76.62,62.08
2016,7,25,7,15,1.5,123.5,1.65,17.5,124.0,90.31,73.7
2016,7,25,7,30,3.0,143.0,1.6,18.0,144.0,103.89,85.01
2016,7,25,7,45,18.0,173.0,1.55,18.5,182.5,124.1,101.79
2016,7,25,8,0,33.0,203.0,1.5,19.0,221.0,137.44,112.46
2016,7,25,8,15,89.0,239.0,1.5,19.5,293.0,159.05,129.91
2016,7,25,8,30,145.0,275.0,1.5,20.0,365.0,172.07,139.98
2016,7,25,8,45,511.0,184.0,1.5,20.5,533.0,116.91,93.56
2016,7,25,9,0,877.0,93.0,1.5,21.0,701.0,139.55,79.17
2016,7,25,9,15,888.5,95.0,1.5,21.5,742.0,199.29,115.8
2016,7,25,9,30,900.0,97.0,1.5,22.0,783.0,259.72,162.46
2016,7,25,9,45,902.5,101.5,1.55,22.5,816.5,319.83,213.02
2016,7,25,10,0,905.0,106.0,1.6,23.0,850.0,379.13,263.67
2016,7,25,10,15,912.0,107.5,1.6,23.5,879.0,437.1,312.33
2016,7,25,10,30,919.0,109.0,1.6,24.0,908.0,494.26,358.98
2016,7,25,10,45,921.5,111.0,1.65,24.5,930.0,548.49,402.17
2016,7,25,11,0,924.0,113.0,1.7,25.0,952.0,601.0,442.63
2016,7,25,11,15,927.0,113.5,1.75,25.0,967.5,650.78,480.77
2016,7,25,11,30,930.0,114.0,1.8,25.0,983.0,698.46,516.44
2016,7,25,11,45,930.5,115.5,1.85,25.5,990.5,742.93,547.95
2016,7,25,12,0,931.0,117.0,1.9,26.0,998.0,784.78,576.87
2016,7,25,12,15,931.5,117.0,1.9,26.0,998.5,822.64,602.52
2016,7,25,12,30,932.0,117.0,1.9,26.0,999.0,857.52,625.19
2016,7,25,12,45,932.0,115.5,1.95,26.0,992.0,887.55,645.11
2016,7,25,13,0,932.0,114.0,2.0,26.0,985.0,914.16,662.85
2016,7,25,13,15,929.0,113.5,2.05,26.0,970.0,935.46,677.24
2016,7,25,13,30,926.0,113.0,2.1,26.0,955.0,952.98,689.32
2016,7,25,13,45,923.5,111.0,2.15,26.0,934.0,965.69,698.46
2016,7,25,14,0,921.0,109.0,2.2,26.0,913.0,974.46,705.24
2016,7,25,14,15,914.5,108.0,2.2,26.0,884.0,976.52,707.34
2016,7,25,14,30,908.0,107.0,2.2,26.0,855.0,974.61,707.11
2016,7,25,14,45,903.5,103.5,2.25,26.0,821.0,968.11,704.61
2016,7,25,15,0,899.0,100.0,2.3,26.0,787.0,957.69,699.7
2016,7,25,15,15,887.5,98.0,2.25,25.5,747.0,938.56,689.6
2016,7,25,15,30,876.0,96.0,2.2,25.0,707.0,915.93,677.28
2016,7,25,15,45,866.0,92.0,2.2,25.0,663.0,889.12,661.34
2016,7,25,16,0,856.0,88.0,2.2,25.0,619.0,859.07,643.18
2016,7,25,16,15,837.5,85.5,2.2,24.5,570.0,829.69,626.58
2016,7,25,16,30,819.0,83.0,2.2,24.0,521.0,788.3,601.38
2016,7,25,16,45,798.0,78.5,2.2,23.5,470.5,740.52,571.21
2016,7,25,17,0,777.0,74.0,2.2,23.0,420.0,691.18,539.16
2016,7,25,17,15,743.5,70.0,2.15,22.5,368.0,632.3,498.85
2016,7,25,17,30,710.0,66.0,2.1,22.0,316.0,573.52,455.98
2016,7,25,17,45,665.5,60.5,2.05,21.5,264.5,506.72,404.96
2016,7,25,18,0,621.0,55.0,2.0,21.0,213.0,445.34,355.83
2016,7,25,18,15,549.0,48.0,1.85,20.0,164.5,367.4,291.97
2016,7,25,18,30,477.0,41.0,1.7,19.0,116.0,295.55,230.59
2016,7,25,18,45,361.5,31.0,1.55,18.5,76.0,209.18,154.1
2016,7,25,19,0,246.0,21.0,1.4,18.0,36.0,127.84,36.84
2016,7,25,19,15,123.0,10.5,1.4,17.5,18.0,45.65,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,14.5,16.0,7.47,0.0
2016,7,26,5,30,222.0,19.0,0.9,15.0,32.0,15.61,0.0
2016,7,26,5,45,339.0,29.5,0.85,16.0,71.0,24.33,14.44
2016,7,26,6,0,456.0,40.0,0.8,17.0,110.0,33.11,23.07
2016,7,26,6,15,529.5,47.5,0.75,17.5,157.5,39.25,28.85
2016,7,26,6,30,603.0,55.0,0.7,18.0,205.0,45.42,34.47
2016,7,26,6,45,650.5,60.5,0.7,19.0,256.0,49.83,38.27
2016,7,26,7,0,698.0,66.0,0.7,20.0,307.0,58.67,45.77
2016,7,26,7,15,732.0,70.0,0.7,20.5,359.5,61.97,48.42
2016,7,26,7,30,766.0,74.0,0.7,21.0,412.0,65.26,50.98
2016,7,26,7,45,790.0,78.0,0.7,22.0,463.0,68.29,53.17
2016,7,26,8,0,814.0,82.0,0.7,23.0,514.0,71.23,55.24
2016,7,26,8,15,833.0,84.5,0.65,23.5,562.5,72.95,56.37
2016,7,26,8,30,852.0,87.0,0.6,24.0,611.0,83.21,64.62
2016,7,26,8,45,866.0,90.0,0.6,25.0,656.0,85.51,66.04
2016,7,26,9,0,880.0,93.0,0.6,26.0,701.0,140.34,77.76
2016,7,26,9,15,891.5,94.5,0.65,26.5,742.0,200.05,113.39
2016,7,26,9,30,903.0,96.0,0.7,27.0,783.0,260.43,158.77
2016,7,26,9,45,909.0,99.0,0.8,28.0,817.5,320.75,207.61
2016,7,26,10,0,915.0,102.0,0.9,29.0,852.0,380.64,256.64
2016,7,26,10,15,921.5,103.0,0.95,29.5,881.5,438.67,303.85
2016,7,26,10,30,928.0,104.0,1.0,30.0,911.0,495.81,349.05
2016,7,26,10,45,933.0,105.0,1.1,30.5,933.5,551.07,391.74
2016,7,26,11,0,938.0,106.0,1.2,31.0,956.0,604.82,431.97
2016,7,26,11,15,941.0,106.5,1.3,31.0,971.0,655.25,469.64
2016,7,26,11,30,944.0,107.0,1.4,31.0,986.0,703.55,504.95
2016,7,26,11,45,946.0,107.0,1.5,31.5,994.0,748.44,536.14
2016,7,26,12,0,948.0,107.0,1.6,32.0,1002.0,790.73,564.89
2016,7,26,12,15,714.5,247.0,1.7,32.0,922.5,782.34,556.53
2016,7,26,12,30,481.0,387.0,1.8,32.0,843.0,741.11,526.45
2016,7,26,12,45,706.0,251.0,1.9,32.0,913.0,838.98,596.91
2016,7,26,13,0,931.0,115.0,2.0,32.0,983.0,915.87,648.77
2016,7,26,13,15,928.0,114.0,2.05,32.0,968.5,936.73,662.04
2016,7,26,13,30,925.0,113.0,2.1,32.0,954.0,953.79,673.55
2016,7,26,13,45,922.0,111.5,2.2,32.0,932.0,966.51,682.99
2016,7,26,14,0,919.0,110.0,2.3,32.0,910.0,975.3,690.12
2016,7,26,14,15,912.5,108.5,2.3,31.5,881.5,976.85,693.28
2016,7,26,14,30,906.0,107.0,2.3,31.0,853.0,974.44,694.13
2016,7,26,14,45,899.0,104.5,2.35,31.0,818.0,966.61,690.81
2016,7,26,15,0,892.0,102.0,2.4,31.0,783.0,954.92,685.18
2016,7,26,15,15,881.0,100.0,2.4,30.5,742.5,936.33,676.1
2016,7,26,15,30,870.0,98.0,2.4,30.0,702.0,914.23,664.82
2016,7,26,15,45,857.0,95.0,2.45,30.0,657.5,885.94,648.53
2016,7,26,16,0,844.0,92.0,2.5,30.0,613.0,864.5,636.72
2016,7,26,16,15,825.0,89.0,2.45,29.5,564.5,824.69,612.91
2016,7,26,16,30,806.0,86.0,2.4,29.0,516.0,782.57,587.29
2016,7,26,16,45,783.0,81.5,2.4,28.5,465.0,733.57,556.67
2016,7,26,17,0,760.0,77.0,2.4,28.0,414.0,683.16,524.28
2016,7,26,17,15,725.5,73.0,2.3,27.0,362.0,624.07,485.09
2016,7,26,17,30,691.0,69.0,2.2,26.0,310.0,568.38,445.48
2016,7,26,17,45,645.0,63.0,2.15,25.0,259.0,501.0,395.43
2016,7,26,18,0,599.0,57.0,2.1,24.0,208.0,435.98,344.81
2016,7,26,18,15,526.5,49.5,1.95,23.0,160.0,358.1,281.61
2016,7,26,18,30,454.0,42.0,1.8,22.0,112.0,286.4,220.95
2016,7,26,18,45,340.0,31.0,1.65,21.5,72.5,200.73,145.46
2016,7,26,19,0,226.0,20.0,1.5,21.0,33.0,119.29,23.15
2016,7,26,19,15,113.0,10.0,1.45,20.5,16.5,42.32,0.0
2016,7,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,55.5,8.5,1.5,15.5,11.5,6.69,0.0
2016,7,27,5,30,111.0,17.0,1.5,16.0,23.0,12.96,0.0
2016,7,27,5,45,204.5,32.0,1.5,16.5,57.5,24.31,14.22
2016,7,27,6,0,298.0,47.0,1.5,17.0,92.0,35.62,25.17
2016,7,27,6,15,368.5,59.0,1.4,17.5,135.5,44.65,33.52
2016,7,27,6,30,439.0,71.0,1.3,18.0,179.0,56.09,43.78
2016,7,27,6,45,491.0,79.5,1.2,18.5,227.0,62.04,49.01
2016,7,27,7,0,543.0,88.0,1.1,19.0,275.0,67.9,53.99
2016,7,27,7,15,581.0,95.0,1.1,19.5,324.5,72.34,57.6
2016,7,27,7,30,619.0,102.0,1.1,20.0,374.0,76.68,61.03
2016,7,27,7,45,649.5,107.0,1.15,21.0,423.0,79.4,62.9
2016,7,27,8,0,680.0,112.0,1.2,22.0,472.0,82.05,64.66
2016,7,27,8,15,702.0,116.5,1.2,22.5,518.5,84.09,66.03
2016,7,27,8,30,724.0,121.0,1.2,23.0,565.0,86.03,67.3
2016,7,27,8,45,744.0,123.5,1.25,24.0,609.5,94.05,73.49
2016,7,27,9,0,764.0,126.0,1.3,25.0,654.0,143.69,84.36
2016,7,27,9,15,777.5,129.0,1.35,25.5,693.5,198.97,118.18
2016,7,27,9,30,791.0,132.0,1.4,26.0,733.0,255.43,161.01
2016,7,27,9,45,779.5,146.0,1.45,26.5,761.0,313.53,209.13
2016,7,27,10,0,768.0,160.0,1.5,27.0,789.0,369.6,255.98
2016,7,27,10,15,776.5,162.0,1.55,27.5,817.5,422.91,299.59
2016,7,27,10,30,785.0,164.0,1.6,28.0,846.0,475.93,341.89
2016,7,27,10,45,796.0,162.5,1.65,28.5,869.0,527.14,381.64
2016,7,27,11,0,807.0,161.0,1.7,29.0,892.0,577.74,419.74
2016,7,27,11,15,811.0,162.5,1.75,29.0,907.0,625.57,455.63
2016,7,27,11,30,815.0,164.0,1.8,29.0,922.0,671.75,489.49
2016,7,27,11,45,822.5,161.0,1.85,29.5,931.5,714.9,519.61
2016,7,27,12,0,830.0,158.0,1.9,30.0,941.0,756.11,547.73
2016,7,27,12,15,830.0,158.0,1.95,30.0,941.5,791.9,572.73
2016,7,27,12,30,830.0,158.0,2.0,30.0,942.0,824.88,595.39
2016,7,27,12,45,842.0,149.5,2.1,30.0,939.0,843.85,608.44
2016,7,27,13,0,854.0,141.0,2.2,30.0,936.0,873.44,628.58
2016,7,27,13,15,850.5,140.0,2.25,29.5,921.5,892.66,642.81
2016,7,27,13,30,847.0,139.0,2.3,29.0,907.0,908.36,654.99
2016,7,27,13,45,847.0,135.0,2.4,29.0,887.0,920.97,664.47
2016,7,27,14,0,847.0,131.0,2.5,29.0,867.0,929.9,671.7
2016,7,27,14,15,839.5,129.5,2.5,28.5,839.0,930.41,674.13
2016,7,27,14,30,832.0,128.0,2.5,28.0,811.0,927.21,674.36
2016,7,27,14,45,828.5,123.0,2.55,28.0,778.5,933.9,680.29
2016,7,27,15,0,825.0,118.0,2.6,28.0,746.0,923.11,674.85
2016,7,27,15,15,812.5,115.5,2.55,27.5,706.5,903.04,664.02
2016,7,27,15,30,800.0,113.0,2.5,27.0,667.0,879.66,651.06
2016,7,27,15,45,790.5,107.0,2.5,27.0,625.0,851.97,634.3
2016,7,27,16,0,781.0,101.0,2.5,27.0,583.0,821.21,615.39
2016,7,27,16,15,760.0,98.0,2.5,26.5,535.5,781.19,591.11
2016,7,27,16,30,739.0,95.0,2.5,26.0,488.0,739.17,565.03
2016,7,27,16,45,719.5,88.5,2.5,25.5,439.5,692.74,535.24
2016,7,27,17,0,700.0,82.0,2.5,25.0,391.0,648.13,506.02
2016,7,27,17,15,664.0,77.0,2.45,24.0,341.0,589.16,465.54
2016,7,27,17,30,628.0,72.0,2.4,23.0,291.0,530.84,423.16
2016,7,27,17,45,585.5,65.0,2.35,22.5,242.5,467.16,374.05
2016,7,27,18,0,543.0,58.0,2.3,22.0,194.0,405.68,324.6
2016,7,27,18,15,470.5,50.0,2.3,21.0,148.5,329.91,262.41
2016,7,27,18,30,398.0,42.0,2.3,20.0,103.0,260.46,203.02
2016,7,27,18,45,292.0,30.5,2.3,19.5,66.0,180.62,131.3
2016,7,27,19,0,186.0,19.0,2.3,19.0,29.0,103.43,8.31
2016,7,27,19,15,93.0,9.5,2.3,18.5,14.5,35.92,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.5,7.0,5.51,0.0
2016,7,28,5,30,0.0,14.0,1.7,15.0,14.0,10.67,0.0
2016,7,28,5,45,9.5,31.5,1.7,15.5,33.0,23.63,13.57
2016,7,28,6,0,19.0,49.0,1.7,16.0,52.0,36.11,25.67
2016,7,28,6,15,30.0,69.0,1.65,16.5,75.5,50.0,38.32
2016,7,28,6,30,41.0,89.0,1.6,17.0,99.0,63.72,50.62
2016,7,28,6,45,49.5,109.5,1.6,17.5,124.5,77.52,62.75
2016,7,28,7,0,58.0,130.0,1.6,18.0,150.0,91.13,74.43
2016,7,28,7,15,78.5,154.0,1.55,18.5,186.0,106.65,87.49
2016,7,28,7,30,99.0,178.0,1.5,19.0,222.0,121.92,100.08
2016,7,28,7,45,143.0,201.0,1.45,20.0,272.0,132.75,108.47
2016,7,28,8,0,187.0,224.0,1.4,21.0,322.0,146.48,119.13
2016,7,28,8,15,504.5,153.5,1.4,21.5,453.5,102.73,81.92
2016,7,28,8,30,822.0,83.0,1.4,22.0,585.0,79.95,62.46
2016,7,28,8,45,836.5,85.0,1.4,22.5,629.0,81.69,63.63
2016,7,28,9,0,851.0,87.0,1.4,23.0,673.0,135.34,75.59
2016,7,28,9,15,862.5,88.5,1.45,23.5,712.5,193.3,111.26
2016,7,28,9,30,874.0,90.0,1.5,24.0,752.0,251.96,156.57
2016,7,28,9,45,883.0,91.5,1.6,24.5,786.5,310.4,205.48
2016,7,28,10,0,892.0,93.0,1.7,25.0,821.0,368.78,255.1
2016,7,28,10,15,898.0,94.0,1.75,25.5,849.5,425.31,302.67
2016,7,28,10,30,904.0,95.0,1.8,26.0,878.0,480.93,348.26
2016,7,28,10,45,908.0,96.0,1.9,26.5,899.5,534.42,391.01
2016,7,28,11,0,912.0,97.0,2.0,27.0,921.0,586.33,431.24
2016,7,28,11,15,914.5,97.5,2.05,27.0,935.5,635.18,468.74
2016,7,28,11,30,917.0,98.0,2.1,27.0,950.0,681.91,503.77
2016,7,28,11,45,917.0,98.5,2.2,27.0,957.0,724.59,535.5
2016,7,28,12,0,917.0,99.0,2.3,27.0,964.0,764.58,564.8
2016,7,28,12,15,917.0,99.0,2.35,27.0,963.5,801.32,589.76
2016,7,28,12,30,917.0,99.0,2.4,27.0,963.0,835.05,612.39
2016,7,28,12,45,905.5,104.5,2.45,27.0,952.5,860.85,629.74
2016,7,28,13,0,894.0,110.0,2.5,27.0,942.0,882.9,644.7
2016,7,28,13,15,891.0,109.5,2.5,27.0,927.5,903.26,658.25
2016,7,28,13,30,888.0,109.0,2.5,27.0,913.0,919.99,669.49
2016,7,28,13,45,884.0,107.5,2.55,27.0,891.5,931.13,677.64
2016,7,28,14,0,880.0,106.0,2.6,27.0,870.0,938.46,683.47
2016,7,28,14,15,873.0,105.0,2.6,26.5,841.5,939.65,686.39
2016,7,28,14,30,866.0,104.0,2.6,26.0,813.0,937.05,687.02
2016,7,28,14,45,858.0,101.5,2.65,26.0,779.5,928.21,682.76
2016,7,28,15,0,850.0,99.0,2.7,26.0,746.0,915.68,676.21
2016,7,28,15,15,838.5,97.0,2.65,25.5,706.5,896.88,666.1
2016,7,28,15,30,827.0,95.0,2.6,25.0,667.0,874.77,653.81
2016,7,28,15,45,812.5,92.5,2.6,25.0,623.5,846.28,636.29
2016,7,28,16,0,798.0,90.0,2.6,25.0,580.0,824.88,623.6
2016,7,28,16,15,778.5,87.0,2.6,24.5,533.0,785.67,599.59
2016,7,28,16,30,759.0,84.0,2.6,24.0,486.0,744.36,573.78
2016,7,28,16,45,734.0,80.5,2.6,23.5,437.0,696.31,542.56
2016,7,28,17,0,709.0,77.0,2.6,23.0,388.0,647.16,509.76
2016,7,28,17,15,674.5,72.5,2.55,22.5,338.0,592.24,471.29
2016,7,28,17,30,640.0,68.0,2.5,22.0,288.0,535.09,428.62
2016,7,28,17,45,591.0,62.0,2.5,21.5,239.5,467.95,376.63
2016,7,28,18,0,542.0,56.0,2.5,21.0,191.0,403.61,324.65
2016,7,28,18,15,470.0,48.0,2.45,20.5,145.5,328.1,261.64
2016,7,28,18,30,398.0,40.0,2.4,20.0,100.0,258.95,201.73
2016,7,28,18,45,287.5,29.0,2.4,19.5,64.0,177.69,128.19
2016,7,28,19,0,177.0,18.0,2.4,19.0,28.0,98.74,0.0
2016,7,28,19,15,88.5,9.0,2.4,18.5,14.0,34.23,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,8.0,1.75,14.5,11.5,6.29,0.0
2016,7,29,5,30,133.0,16.0,1.8,15.0,23.0,12.26,0.0
2016,7,29,5,45,233.0,29.0,1.85,15.5,57.0,23.56,13.33
2016,7,29,6,0,333.0,42.0,1.9,16.0,91.0,34.06,23.85
2016,7,29,6,15,406.0,52.0,1.85,16.5,134.5,41.85,31.17
2016,7,29,6,30,479.0,62.0,1.8,17.0,178.0,49.57,38.2
2016,7,29,6,45,274.5,96.5,1.75,17.5,166.0,69.78,55.99
2016,7,29,7,0,70.0,131.0,1.7,18.0,154.0,91.78,75.01
2016,7,29,7,15,138.5,152.5,1.65,18.5,209.0,104.38,85.56
2016,7,29,7,30,207.0,174.0,1.6,19.0,264.0,118.54,97.23
2016,7,29,7,45,201.0,198.0,1.6,19.5,294.5,132.33,108.39
2016,7,29,8,0,195.0,222.0,1.6,20.0,325.0,145.61,118.95
2016,7,29,8,15,470.0,164.5,1.6,20.5,443.0,108.27,86.98
2016,7,29,8,30,745.0,107.0,1.6,21.0,561.0,84.86,66.87
2016,7,29,8,45,761.5,110.5,1.65,22.0,604.5,86.37,67.71
2016,7,29,9,0,778.0,114.0,1.7,23.0,648.0,138.51,80.29
2016,7,29,9,15,791.0,116.5,1.75,23.5,687.5,194.3,115.11
2016,7,29,9,30,804.0,119.0,1.8,24.0,727.0,251.18,159.05
2016,7,29,9,45,821.0,117.5,1.85,24.5,763.5,311.56,208.8
2016,7,29,10,0,838.0,116.0,1.9,25.0,800.0,367.45,255.9
2016,7,29,10,15,845.5,117.5,1.95,25.0,828.5,422.23,302.45
2016,7,29,10,30,853.0,119.0,2.0,25.0,857.0,476.36,347.49
2016,7,29,10,45,861.0,118.5,2.05,25.5,879.5,528.47,389.09
2016,7,29,11,0,869.0,118.0,2.1,26.0,902.0,579.48,428.56
2016,7,29,11,15,872.5,118.5,2.15,26.0,917.0,627.21,465.36
2016,7,29,11,30,876.0,119.0,2.2,26.0,932.0,673.03,499.89
2016,7,29,11,45,881.5,117.0,2.25,26.5,941.0,716.2,530.81
2016,7,29,12,0,887.0,115.0,2.3,27.0,950.0,757.17,559.47
2016,7,29,12,15,887.0,115.0,2.35,27.0,950.0,793.14,584.38
2016,7,29,12,30,887.0,115.0,2.4,27.0,950.0,826.21,606.61
2016,7,29,12,45,889.0,113.0,2.45,27.0,944.0,856.17,626.76
2016,7,29,13,0,891.0,111.0,2.5,27.0,938.0,882.93,644.81
2016,7,29,13,15,888.0,110.5,2.5,26.5,923.5,903.25,659.6
2016,7,29,13,30,885.0,110.0,2.5,26.0,909.0,919.95,672.17
2016,7,29,13,45,883.5,107.0,2.55,26.0,888.5,931.93,680.9
2016,7,29,14,0,882.0,104.0,2.6,26.0,868.0,940.1,687.3
2016,7,29,14,15,875.5,103.0,2.6,26.0,840.0,941.72,689.15
2016,7,29,14,30,869.0,102.0,2.6,26.0,812.0,939.54,688.7
2016,7,29,14,45,864.0,98.5,2.6,26.0,779.0,932.4,685.16
2016,7,29,15,0,859.0,95.0,2.6,26.0,746.0,921.49,679.29
2016,7,29,15,15,848.0,93.0,2.6,25.5,707.0,902.96,669.8
2016,7,29,15,30,837.0,91.0,2.6,25.0,668.0,881.07,658.1
2016,7,29,15,45,826.0,87.5,2.6,24.5,625.5,854.32,643.05
2016,7,29,16,0,815.0,84.0,2.6,24.0,583.0,824.53,625.81
2016,7,29,16,15,796.5,81.0,2.55,23.5,536.0,795.27,608.41
2016,7,29,16,30,778.0,78.0,2.5,23.0,489.0,754.2,582.42
2016,7,29,16,45,756.5,74.0,2.45,23.0,440.0,707.66,551.0
2016,7,29,17,0,735.0,70.0,2.4,23.0,391.0,659.75,518.01
2016,7,29,17,15,701.5,66.0,2.4,22.5,341.0,602.19,478.23
2016,7,29,17,30,668.0,62.0,2.4,22.0,291.0,544.92,436.17
2016,7,29,17,45,623.0,56.5,2.4,21.5,242.0,479.37,385.52
2016,7,29,18,0,578.0,51.0,2.4,21.0,193.0,419.25,336.78
2016,7,29,18,15,506.5,44.0,2.35,20.0,147.5,343.4,273.95
2016,7,29,18,30,435.0,37.0,2.3,19.0,102.0,273.84,213.74
2016,7,29,18,45,320.5,27.0,2.3,18.5,65.0,189.94,136.37
2016,7,29,19,0,206.0,17.0,2.3,18.0,28.0,107.88,0.0
2016,7,29,19,15,103.0,8.5,2.3,17.5,14.0,38.39,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,95.5,8.0,1.5,13.5,12.5,6.29,0.0
2016,7,30,5,30,191.0,16.0,1.5,14.0,25.0,13.09,0.0
2016,7,30,5,45,311.0,26.5,1.55,14.5,61.5,21.82,11.8
2016,7,30,6,0,431.0,37.0,1.6,15.0,98.0,30.61,20.94
2016,7,30,6,15,505.0,44.0,1.6,15.5,144.5,36.36,26.47
2016,7,30,6,30,579.0,51.0,1.6,16.0,191.0,42.19,31.84
2016,7,30,6,45,290.5,81.5,1.65,16.5,152.0,58.83,46.6
2016,7,30,7,0,2.0,112.0,1.7,17.0,113.0,81.5,66.36
2016,7,30,7,15,7.0,130.5,1.65,17.5,133.5,94.55,77.41
2016,7,30,7,30,12.0,149.0,1.6,18.0,154.0,107.52,88.19
2016,7,30,7,45,33.0,179.5,1.6,19.0,196.5,123.01,100.73
2016,7,30,8,0,54.0,210.0,1.6,20.0,239.0,141.33,115.39
2016,7,30,8,15,66.0,235.5,1.65,20.5,274.0,156.37,127.3
2016,7,30,8,30,78.0,261.0,1.7,21.0,309.0,171.03,138.76
2016,7,30,8,45,216.5,271.5,1.75,21.5,417.0,172.75,139.48
2016,7,30,9,0,355.0,282.0,1.8,22.0,525.0,201.37,143.46
2016,7,30,9,15,620.5,185.5,1.9,22.5,641.0,207.15,132.64
2016,7,30,9,30,886.0,89.0,2.0,23.0,757.0,255.59,159.99
2016,7,30,9,45,897.5,88.5,2.1,23.5,792.5,314.25,209.57
2016,7,30,10,0,909.0,88.0,2.2,24.0,828.0,373.04,260.02
2016,7,30,10,15,915.0,89.0,2.25,24.0,857.0,430.66,309.56
2016,7,30,10,30,921.0,90.0,2.3,24.0,886.0,487.34,357.24
2016,7,30,10,45,924.5,91.5,2.4,24.5,907.5,541.96,401.43
2016,7,30,11,0,928.0,93.0,2.5,25.0,929.0,594.93,442.98
2016,7,30,11,15,931.0,93.5,2.55,25.0,944.0,644.96,481.87
2016,7,30,11,30,934.0,94.0,2.6,25.0,959.0,692.85,518.22
2016,7,30,11,45,935.0,94.5,2.65,25.0,966.5,737.02,551.13
2016,7,30,12,0,936.0,95.0,2.7,25.0,974.0,778.53,581.48
2016,7,30,12,15,936.0,95.0,2.7,25.0,974.0,815.99,606.64
2016,7,30,12,30,936.0,95.0,2.7,25.0,974.0,850.36,629.6
2016,7,30,12,45,932.5,96.0,2.75,25.0,966.0,879.44,649.3
2016,7,30,13,0,929.0,97.0,2.8,25.0,958.0,904.96,666.68
2016,7,30,13,15,926.0,96.5,2.75,25.0,943.5,925.87,680.31
2016,7,30,13,30,923.0,96.0,2.7,25.0,929.0,943.0,691.5
2016,7,30,13,45,919.5,94.5,2.7,25.0,907.5,954.82,699.74
2016,7,30,14,0,916.0,93.0,2.7,25.0,886.0,962.71,705.56
2016,7,30,14,15,910.0,92.0,2.65,24.5,857.5,964.8,708.7
2016,7,30,14,30,904.0,91.0,2.6,24.0,829.0,962.96,709.43
2016,7,30,14,45,898.0,89.0,2.6,24.0,795.5,956.17,706.14
2016,7,30,15,0,892.0,87.0,2.6,24.0,762.0,945.54,700.49
2016,7,30,15,15,882.0,85.0,2.55,23.5,722.5,927.44,690.9
2016,7,30,15,30,872.0,83.0,2.5,23.0,683.0,905.82,679.05
2016,7,30,15,45,861.5,80.0,2.5,23.0,639.5,879.26,662.96
2016,7,30,16,0,851.0,77.0,2.5,23.0,596.0,849.55,644.67
2016,7,30,16,15,833.5,74.5,2.5,22.5,548.5,811.5,621.67
2016,7,30,16,30,816.0,72.0,2.5,22.0,501.0,771.16,596.68
2016,7,30,16,45,795.5,68.5,2.5,21.5,451.5,733.13,572.82
2016,7,30,17,0,775.0,65.0,2.5,21.0,402.0,685.12,541.04
2016,7,30,17,15,743.0,61.5,2.5,20.5,351.0,627.65,501.28
2016,7,30,17,30,711.0,58.0,2.5,20.0,300.0,570.23,459.41
2016,7,30,17,45,667.0,52.5,2.55,19.5,249.5,503.34,407.61
2016,7,30,18,0,623.0,47.0,2.6,19.0,199.0,438.54,354.98
2016,7,30,18,15,552.0,41.0,2.55,18.0,152.0,361.38,290.44
2016,7,30,18,30,481.0,35.0,2.5,17.0,105.0,294.09,231.02
2016,7,30,18,45,363.0,25.5,2.5,16.5,66.5,206.74,148.08
2016,7,30,19,0,245.0,16.0,2.5,16.0,28.0,120.68,0.0
2016,7,30,19,15,122.5,8.0,2.45,15.5,14.0,44.12,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,115.5,7.5,1.7,12.5,12.5,5.9,0.0
2016,7,31,5,30,231.0,15.0,1.8,13.0,25.0,12.35,0.0
2016,7,31,5,45,354.5,24.0,1.9,13.5,62.5,19.94,10.14
2016,7,31,6,0,478.0,33.0,2.0,14.0,100.0,30.06,20.51
2016,7,31,6,15,239.0,53.0,2.0,14.5,86.5,39.43,29.26
2016,7,31,6,30,0.0,73.0,2.0,15.0,73.0,53.93,42.36
2016,7,31,6,45,0.5,92.0,2.0,15.5,92.0,67.41,54.34
2016,7,31,7,0,1.0,111.0,2.0,16.0,111.0,80.79,66.0
2016,7,31,7,15,22.5,138.0,1.9,16.5,147.5,99.36,81.93
2016,7,31,7,30,44.0,165.0,1.8,17.0,184.0,113.65,93.85
2016,7,31,7,45,29.5,172.5,1.75,17.5,186.0,119.0,97.92
2016,7,31,8,0,15.0,180.0,1.7,18.0,188.0,129.33,106.17
2016,7,31,8,15,44.5,219.5,1.65,18.5,246.0,147.48,120.88
2016,7,31,8,30,74.0,259.0,1.6,19.0,304.0,169.87,138.88
2016,7,31,8,45,82.0,282.0,1.6,19.5,335.5,182.83,148.85
2016,7,31,9,0,90.0,305.0,1.6,20.0,367.0,206.91,157.47
2016,7,31,9,15,101.5,328.0,1.6,20.5,401.5,233.42,175.89
2016,7,31,9,30,113.0,351.0,1.6,21.0,436.0,255.25,191.54
