Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,516.5,219.0,1.65,21.5,635.5,289.96,204.82
2016,7,31,10,0,920.0,87.0,1.7,22.0,835.0,377.16,264.3
2016,7,31,10,15,926.5,88.0,1.75,22.0,864.0,435.69,314.49
2016,7,31,10,30,933.0,89.0,1.8,22.0,893.0,493.31,362.9
2016,7,31,10,45,935.0,91.0,1.85,22.5,914.5,548.28,407.2
2016,7,31,11,0,937.0,93.0,1.9,23.0,936.0,601.42,448.61
2016,7,31,11,15,940.0,93.5,1.95,23.0,951.5,651.96,487.74
2016,7,31,11,30,943.0,94.0,2.0,23.0,967.0,700.34,524.3
2016,7,31,11,45,943.5,95.0,2.05,23.5,974.5,745.04,556.33
2016,7,31,12,0,944.0,96.0,2.1,24.0,982.0,787.0,585.56
2016,7,31,12,15,943.5,96.0,2.15,24.0,982.0,824.44,610.79
2016,7,31,12,30,943.0,96.0,2.2,24.0,982.0,858.72,633.84
2016,7,31,12,45,937.0,99.0,2.25,24.5,972.5,887.75,652.11
2016,7,31,13,0,931.0,102.0,2.3,25.0,963.0,913.14,667.97
2016,7,31,13,15,927.5,101.5,2.35,24.5,948.0,933.77,683.4
2016,7,31,13,30,924.0,101.0,2.4,24.0,933.0,950.58,696.52
2016,7,31,13,45,921.0,99.0,2.45,24.0,911.5,962.51,705.27
2016,7,31,14,0,918.0,97.0,2.5,24.0,890.0,970.47,711.6
2016,7,31,14,15,911.5,96.0,2.55,23.5,861.0,972.17,715.39
2016,7,31,14,30,905.0,95.0,2.6,23.0,832.0,969.92,716.79
2016,7,31,14,45,899.0,92.0,2.65,23.0,798.0,962.1,713.29
2016,7,31,15,0,893.0,89.0,2.7,23.0,764.0,950.4,707.35
2016,7,31,15,15,882.0,87.5,2.75,22.5,723.5,931.91,698.33
2016,7,31,15,30,871.0,86.0,2.8,22.0,683.0,909.94,686.96
2016,7,31,15,45,859.0,83.0,2.85,22.0,639.0,882.05,670.18
2016,7,31,16,0,847.0,80.0,2.9,22.0,595.0,851.06,651.15
2016,7,31,16,15,828.5,77.5,2.9,21.5,546.5,812.24,627.32
2016,7,31,16,30,810.0,75.0,2.9,21.0,498.0,779.77,607.66
2016,7,31,16,45,787.0,71.0,2.9,20.5,448.0,730.82,575.58
2016,7,31,17,0,764.0,67.0,2.9,20.0,398.0,680.52,541.77
2016,7,31,17,15,730.0,63.5,2.85,19.0,346.5,621.91,501.39
2016,7,31,17,30,696.0,60.0,2.8,18.0,295.0,563.54,458.8
2016,7,31,17,45,648.5,55.0,2.75,17.5,244.5,495.53,405.08
2016,7,31,18,0,601.0,50.0,2.7,17.0,194.0,433.18,353.44
2016,7,31,18,15,527.0,43.0,2.6,16.5,147.0,354.62,286.55
2016,7,31,18,30,453.0,36.0,2.5,16.0,100.0,282.61,222.59
2016,7,31,18,45,332.5,26.0,2.45,15.5,62.5,195.09,138.25
2016,7,31,19,0,212.0,16.0,2.4,15.0,25.0,108.18,0.0
2016,7,31,19,15,106.0,8.0,2.3,14.5,12.5,39.12,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.5,1.75,12.5,11.5,5.9,0.0
2016,8,1,5,30,185.0,15.0,1.8,13.0,23.0,11.8,0.0
2016,8,1,5,45,314.0,25.0,1.9,13.5,59.5,20.63,10.43
2016,8,1,6,0,443.0,35.0,2.0,14.0,96.0,29.09,19.63
2016,8,1,6,15,518.0,42.0,2.0,14.5,142.5,34.93,25.27
2016,8,1,6,30,593.0,49.0,2.0,15.0,189.0,40.83,30.75
2016,8,1,6,45,296.5,77.5,2.05,15.5,147.5,56.28,44.52
2016,8,1,7,0,0.0,106.0,2.1,16.0,106.0,77.55,63.17
2016,8,1,7,15,21.5,135.0,2.05,16.5,144.5,97.44,80.28
2016,8,1,7,30,43.0,164.0,2.0,17.0,183.0,113.01,93.33
2016,8,1,7,45,43.5,184.0,1.95,17.5,205.0,125.54,103.56
2016,8,1,8,0,44.0,204.0,1.9,18.0,227.0,137.8,113.41
2016,8,1,8,15,50.0,227.0,1.85,18.5,255.5,151.48,124.3
2016,8,1,8,30,56.0,250.0,1.8,19.0,284.0,164.82,134.76
2016,8,1,8,45,139.5,279.0,1.8,19.5,372.0,174.18,141.82
2016,8,1,9,0,223.0,308.0,1.8,20.0,460.0,212.32,157.4
2016,8,1,9,15,562.0,195.5,1.85,20.5,610.5,206.28,135.43
2016,8,1,9,30,901.0,83.0,1.9,21.0,761.0,256.72,161.66
2016,8,1,9,45,905.0,87.0,1.95,21.5,794.5,317.43,213.54
2016,8,1,10,0,909.0,91.0,2.0,22.0,828.0,377.51,265.42
2016,8,1,10,15,915.5,92.0,2.05,22.0,857.5,435.55,315.5
2016,8,1,10,30,922.0,93.0,2.1,22.0,887.0,492.7,363.69
2016,8,1,10,45,927.5,94.0,2.15,22.5,909.5,548.21,408.51
2016,8,1,11,0,933.0,95.0,2.2,23.0,932.0,602.26,450.72
2016,8,1,11,15,936.0,95.5,2.25,23.0,947.5,652.71,489.95
2016,8,1,11,30,939.0,96.0,2.3,23.0,963.0,701.0,526.62
2016,8,1,11,45,940.5,96.0,2.35,23.5,971.0,745.49,558.69
2016,8,1,12,0,942.0,96.0,2.4,24.0,979.0,787.3,587.92
2016,8,1,12,15,942.5,96.0,2.45,24.0,979.0,825.48,613.8
2016,8,1,12,30,943.0,96.0,2.5,24.0,979.0,860.57,637.51
2016,8,1,12,45,937.0,98.5,2.55,24.0,970.5,889.17,656.86
2016,8,1,13,0,931.0,101.0,2.6,24.0,962.0,914.1,673.84
2016,8,1,13,15,928.0,100.5,2.65,24.0,947.0,935.16,688.34
2016,8,1,13,30,925.0,100.0,2.7,24.0,932.0,952.42,700.46
2016,8,1,13,45,921.5,98.5,2.75,24.0,910.0,964.36,709.22
2016,8,1,14,0,918.0,97.0,2.8,24.0,888.0,972.34,715.56
2016,8,1,14,15,911.5,96.0,2.8,23.5,859.0,974.01,718.9
2016,8,1,14,30,905.0,95.0,2.8,23.0,830.0,971.73,719.83
2016,8,1,14,45,898.0,92.5,2.85,23.0,795.5,963.47,715.99
2016,8,1,15,0,891.0,90.0,2.9,23.0,761.0,951.34,709.72
2016,8,1,15,15,880.0,88.5,2.95,22.5,721.0,932.84,700.63
2016,8,1,15,30,869.0,87.0,3.0,22.0,681.0,910.86,689.18
2016,8,1,15,45,855.5,84.5,3.1,22.0,636.5,882.18,672.1
2016,8,1,16,0,842.0,82.0,3.2,22.0,592.0,850.5,652.77
2016,8,1,16,15,823.0,79.5,3.2,21.5,544.0,811.33,628.54
2016,8,1,16,30,804.0,77.0,3.2,21.0,496.0,778.66,608.61
2016,8,1,16,45,779.0,74.0,3.2,20.5,445.5,729.45,576.15
2016,8,1,17,0,754.0,71.0,3.2,20.0,395.0,679.02,542.03
2016,8,1,17,15,719.5,67.0,3.15,19.0,343.5,619.66,500.87
2016,8,1,17,30,685.0,63.0,3.1,18.0,292.0,560.59,457.39
2016,8,1,17,45,633.0,57.5,3.1,17.5,241.5,492.7,403.53
2016,8,1,18,0,581.0,52.0,3.1,17.0,191.0,424.91,347.48
2016,8,1,18,15,504.0,45.0,3.0,16.5,144.0,345.58,279.68
2016,8,1,18,30,427.0,38.0,2.9,16.0,97.0,273.02,215.03
2016,8,1,18,45,298.5,27.0,2.85,15.5,60.0,182.33,126.97
2016,8,1,19,0,170.0,16.0,2.8,15.0,23.0,92.26,0.0
2016,8,1,19,15,85.0,8.0,2.75,14.5,11.5,32.7,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,2.3,12.5,10.5,5.9,0.0
2016,8,2,5,30,139.0,15.0,2.4,13.0,21.0,11.8,0.0
2016,8,2,5,45,273.0,26.5,2.5,13.5,57.0,21.76,10.97
2016,8,2,6,0,407.0,38.0,2.6,14.0,93.0,31.36,21.53
2016,8,2,6,15,488.0,46.0,2.55,14.5,140.0,37.86,27.82
2016,8,2,6,30,569.0,54.0,2.5,15.0,187.0,44.42,33.91
2016,8,2,6,45,284.5,63.0,2.5,15.5,129.5,46.45,35.79
2016,8,2,7,0,0.0,72.0,2.5,16.0,72.0,54.81,43.13
2016,8,2,7,15,0.0,83.5,2.45,16.5,83.5,63.35,50.49
2016,8,2,7,30,0.0,95.0,2.4,17.0,95.0,71.85,57.66
2016,8,2,7,45,0.0,119.5,2.35,17.5,119.5,89.12,72.32
2016,8,2,8,0,0.0,144.0,2.3,18.0,144.0,106.07,86.47
2016,8,2,8,15,1.5,158.5,2.25,18.5,159.5,116.33,94.72
2016,8,2,8,30,3.0,173.0,2.2,19.0,175.0,126.51,102.81
2016,8,2,8,45,9.5,204.0,2.15,19.5,210.5,147.19,119.6
2016,8,2,9,0,16.0,235.0,2.1,20.0,246.0,170.31,131.53
2016,8,2,9,15,19.5,255.5,2.05,20.5,269.5,187.56,144.14
2016,8,2,9,30,23.0,276.0,2.0,21.0,293.0,205.51,157.37
2016,8,2,9,45,45.5,320.0,2.0,21.5,356.0,237.96,181.13
2016,8,2,10,0,68.0,364.0,2.0,22.0,419.0,281.43,213.29
2016,8,2,10,15,500.0,231.0,2.0,22.0,658.5,367.1,271.54
2016,8,2,10,30,932.0,98.0,2.0,22.0,898.0,502.33,370.84
2016,8,2,10,45,937.0,98.5,2.05,22.5,921.0,557.93,415.1
2016,8,2,11,0,942.0,99.0,2.1,23.0,944.0,611.96,457.16
2016,8,2,11,15,945.5,99.5,2.1,23.0,959.5,663.3,496.61
2016,8,2,11,30,949.0,100.0,2.1,23.0,975.0,712.5,533.41
2016,8,2,11,45,950.5,100.5,2.15,23.5,983.0,757.97,565.92
2016,8,2,12,0,952.0,101.0,2.2,24.0,991.0,800.75,595.6
2016,8,2,12,15,952.0,101.0,2.2,24.0,991.0,839.06,620.97
2016,8,2,12,30,952.0,101.0,2.2,24.0,991.0,874.2,644.1
2016,8,2,12,45,941.0,106.5,2.2,24.5,980.5,901.63,660.77
2016,8,2,13,0,930.0,112.0,2.2,25.0,970.0,925.17,674.88
2016,8,2,13,15,926.5,111.0,2.25,25.0,954.5,945.54,688.79
2016,8,2,13,30,923.0,110.0,2.3,25.0,939.0,962.07,700.32
2016,8,2,13,45,918.5,109.0,2.35,25.0,916.5,973.75,708.87
2016,8,2,14,0,914.0,108.0,2.4,25.0,894.0,981.47,715.03
2016,8,2,14,15,907.0,106.5,2.45,25.0,864.5,982.34,716.93
2016,8,2,14,30,900.0,105.0,2.5,25.0,835.0,979.23,716.44
2016,8,2,14,45,891.0,103.0,2.55,25.0,799.5,969.78,711.96
2016,8,2,15,0,882.0,101.0,2.6,25.0,764.0,956.51,705.13
2016,8,2,15,15,869.5,99.0,2.6,24.5,723.0,936.28,694.71
2016,8,2,15,30,857.0,97.0,2.6,24.0,682.0,912.61,682.02
2016,8,2,15,45,840.5,95.0,2.65,24.0,636.0,882.09,663.73
2016,8,2,16,0,824.0,93.0,2.7,24.0,590.0,858.95,650.39
2016,8,2,16,15,803.5,90.0,2.7,23.5,541.0,817.83,625.28
2016,8,2,16,30,783.0,87.0,2.7,23.0,492.0,774.55,598.29
2016,8,2,16,45,754.0,83.5,2.75,22.5,441.0,722.05,564.31
2016,8,2,17,0,725.0,80.0,2.8,22.0,390.0,668.6,528.65
2016,8,2,17,15,687.0,75.0,2.8,21.5,338.0,610.11,487.8
2016,8,2,17,30,649.0,70.0,2.8,21.0,286.0,548.9,441.98
2016,8,2,17,45,592.0,64.0,2.85,20.5,235.0,475.68,384.88
2016,8,2,18,0,535.0,58.0,2.9,20.0,184.0,405.94,328.06
2016,8,2,18,15,452.5,49.5,2.85,19.0,137.5,323.87,259.48
2016,8,2,18,30,370.0,41.0,2.8,18.0,91.0,249.15,194.36
2016,8,2,18,45,237.5,28.5,2.8,17.5,55.5,158.25,106.56
2016,8,2,19,0,105.0,16.0,2.8,17.0,20.0,50.99,0.0
2016,8,2,19,15,52.5,8.0,2.8,16.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,102.0,14.0,1.2,14.0,18.0,11.02,0.0
2016,8,3,5,45,229.5,27.0,1.15,15.0,53.0,22.06,10.75
2016,8,3,6,0,357.0,40.0,1.1,16.0,88.0,32.76,22.52
2016,8,3,6,15,441.0,49.0,0.95,16.5,133.5,39.92,29.39
2016,8,3,6,30,525.0,58.0,0.8,17.0,179.0,47.1,36.0
2016,8,3,6,45,318.0,93.0,0.65,17.5,171.5,66.86,53.42
2016,8,3,7,0,111.0,128.0,0.5,18.0,164.0,88.68,72.25
2016,8,3,7,15,126.0,150.5,0.45,18.5,198.5,102.77,84.02
2016,8,3,7,30,141.0,173.0,0.4,19.0,233.0,116.5,95.23
2016,8,3,7,45,197.0,191.5,0.4,19.5,287.0,128.6,104.87
2016,8,3,8,0,253.0,210.0,0.4,20.0,341.0,135.37,109.91
2016,8,3,8,15,536.5,151.5,0.45,20.5,463.0,102.64,82.03
2016,8,3,8,30,820.0,93.0,0.5,21.0,585.0,77.84,60.9
2016,8,3,8,45,837.5,95.0,0.6,22.0,631.0,79.24,61.7
2016,8,3,9,0,855.0,97.0,0.7,23.0,677.0,146.59,82.91
2016,8,3,9,15,867.0,99.0,0.8,23.5,718.0,205.99,120.37
2016,8,3,9,30,879.0,101.0,0.9,24.0,759.0,266.15,166.99
2016,8,3,9,45,891.0,101.5,1.05,24.5,795.5,325.83,216.64
2016,8,3,10,0,903.0,102.0,1.2,25.0,832.0,385.73,267.09
2016,8,3,10,15,910.0,103.0,1.3,25.0,861.5,443.98,316.18
2016,8,3,10,30,917.0,104.0,1.4,25.0,891.0,501.39,363.5
2016,8,3,10,45,922.5,105.0,1.55,25.5,913.5,556.96,407.64
2016,8,3,11,0,928.0,106.0,1.7,26.0,936.0,611.08,449.36
2016,8,3,11,15,931.5,106.5,1.85,26.0,952.0,661.91,488.51
2016,8,3,11,30,935.0,107.0,2.0,26.0,968.0,710.63,525.31
2016,8,3,11,45,936.5,107.5,2.15,26.5,976.0,755.66,557.72
2016,8,3,12,0,938.0,108.0,2.3,27.0,984.0,798.03,587.61
2016,8,3,12,15,938.5,108.0,2.4,26.5,984.0,836.38,614.75
2016,8,3,12,30,939.0,108.0,2.5,26.0,984.0,871.65,639.91
2016,8,3,12,45,939.0,107.0,2.65,26.0,977.5,902.34,661.23
2016,8,3,13,0,939.0,106.0,2.8,26.0,971.0,929.56,680.34
2016,8,3,13,15,936.5,105.0,2.85,25.5,956.0,950.9,696.26
2016,8,3,13,30,934.0,104.0,2.9,25.0,941.0,968.39,709.86
2016,8,3,13,45,929.0,104.0,3.0,25.0,918.5,980.62,719.19
2016,8,3,14,0,924.0,104.0,3.1,25.0,896.0,988.86,726.08
2016,8,3,14,15,917.5,102.5,3.15,24.5,867.0,990.16,729.62
2016,8,3,14,30,911.0,101.0,3.2,24.0,838.0,987.44,730.7
2016,8,3,14,45,902.0,99.5,3.3,24.0,802.5,978.38,726.69
2016,8,3,15,0,893.0,98.0,3.4,24.0,767.0,965.48,720.23
2016,8,3,15,15,881.5,96.0,3.4,23.5,726.0,945.97,710.1
2016,8,3,15,30,870.0,94.0,3.4,23.0,685.0,922.96,697.62
2016,8,3,15,45,855.5,91.5,3.45,23.0,639.5,893.35,679.54
2016,8,3,16,0,841.0,89.0,3.5,23.0,594.0,870.84,666.32
2016,8,3,16,15,820.5,86.0,3.5,22.5,545.0,829.21,640.46
2016,8,3,16,30,800.0,83.0,3.5,22.0,496.0,785.37,612.66
2016,8,3,16,45,774.0,79.0,3.55,21.5,444.5,734.06,579.0
2016,8,3,17,0,748.0,75.0,3.6,21.0,393.0,681.59,543.54
2016,8,3,17,15,710.5,70.5,3.55,20.0,340.5,619.41,500.19
2016,8,3,17,30,673.0,66.0,3.5,19.0,288.0,561.33,457.2
2016,8,3,17,45,620.0,60.0,3.5,18.5,237.0,489.52,400.23
2016,8,3,18,0,567.0,54.0,3.5,18.0,186.0,420.84,343.33
2016,8,3,18,15,485.0,46.0,3.35,17.5,139.0,338.03,272.58
2016,8,3,18,30,403.0,38.0,3.2,17.0,92.0,262.6,205.42
2016,8,3,18,45,268.0,26.5,3.1,16.5,55.5,168.66,110.94
2016,8,3,19,0,133.0,15.0,3.0,16.0,19.0,60.55,0.0
2016,8,3,19,15,66.5,7.5,2.95,15.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,52.0,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,104.0,13.0,2.7,13.0,17.0,10.23,0.0
2016,8,4,5,45,239.0,26.0,2.8,13.5,52.0,21.29,9.79
2016,8,4,6,0,374.0,39.0,2.9,14.0,87.0,32.07,22.03
2016,8,4,6,15,458.0,47.5,2.9,14.5,133.5,38.88,28.66
2016,8,4,6,30,542.0,56.0,2.9,15.0,180.0,45.74,35.05
2016,8,4,6,45,271.0,56.0,2.95,15.5,118.0,41.59,31.46
2016,8,4,7,0,0.0,56.0,3.0,16.0,56.0,42.87,32.56
2016,8,4,7,15,0.0,73.5,2.95,16.5,73.5,56.3,44.29
2016,8,4,7,30,0.0,91.0,2.9,17.0,91.0,69.03,55.22
2016,8,4,7,45,0.0,100.0,2.9,17.5,100.0,75.75,60.77
2016,8,4,8,0,0.0,109.0,2.9,18.0,109.0,82.43,66.2
2016,8,4,8,15,0.0,135.0,2.95,18.0,135.5,100.68,81.64
2016,8,4,8,30,0.0,161.0,3.0,18.0,162.0,118.55,96.6
2016,8,4,8,45,0.0,155.5,3.05,18.5,156.0,115.44,93.47
2016,8,4,9,0,0.0,150.0,3.1,19.0,150.0,112.58,86.56
2016,8,4,9,15,3.0,174.5,3.15,19.0,177.5,130.89,100.96
2016,8,4,9,30,6.0,199.0,3.2,19.0,205.0,149.8,115.72
2016,8,4,9,45,9.0,222.0,3.3,19.5,230.0,168.31,129.88
2016,8,4,10,0,12.0,245.0,3.4,20.0,255.0,187.47,144.49
2016,8,4,10,15,21.0,291.0,3.4,20.0,309.0,226.11,174.39
2016,8,4,10,30,30.0,337.0,3.4,20.0,363.0,264.55,203.93
2016,8,4,10,45,102.5,389.5,3.45,20.5,480.5,346.29,265.84
2016,8,4,11,0,175.0,442.0,3.5,21.0,598.0,437.26,333.86
2016,8,4,11,15,251.5,434.0,3.5,21.0,663.0,498.46,380.07
2016,8,4,11,30,328.0,426.0,3.5,21.0,728.0,564.31,429.63
2016,8,4,11,45,339.5,418.5,3.55,21.0,733.0,590.25,449.32
2016,8,4,12,0,351.0,411.0,3.6,21.0,738.0,615.58,468.62
2016,8,4,12,15,637.5,259.5,3.6,21.0,854.0,747.73,569.76
2016,8,4,12,30,924.0,108.0,3.6,21.0,970.0,861.33,653.18
2016,8,4,12,45,918.0,110.5,3.6,21.0,960.5,889.6,671.99
2016,8,4,13,0,912.0,113.0,3.6,21.0,951.0,914.24,688.95
2016,8,4,13,15,909.0,112.0,3.6,20.5,936.0,934.66,704.44
2016,8,4,13,30,906.0,111.0,3.6,20.0,921.0,951.31,717.52
2016,8,4,13,45,904.0,108.5,3.6,20.0,899.5,963.6,726.41
2016,8,4,14,0,902.0,106.0,3.6,20.0,878.0,971.98,732.8
2016,8,4,14,15,895.0,104.5,3.6,20.0,849.0,972.65,734.14
2016,8,4,14,30,888.0,103.0,3.6,20.0,820.0,969.39,733.0
2016,8,4,14,45,881.5,100.0,3.65,20.0,785.5,961.15,728.97
2016,8,4,15,0,875.0,97.0,3.7,20.0,751.0,949.07,722.45
2016,8,4,15,15,863.5,95.0,3.7,19.5,710.5,929.66,712.03
2016,8,4,15,30,852.0,93.0,3.7,19.0,670.0,906.81,699.26
2016,8,4,15,45,839.0,89.5,3.7,19.0,625.5,877.66,680.7
2016,8,4,16,0,826.0,86.0,3.7,19.0,581.0,845.5,659.93
2016,8,4,16,15,806.5,83.5,3.7,18.5,533.0,815.61,641.85
2016,8,4,16,30,787.0,81.0,3.7,18.0,485.0,773.54,614.56
2016,8,4,16,45,763.5,76.5,3.7,18.0,434.5,723.98,580.07
2016,8,4,17,0,740.0,72.0,3.7,18.0,384.0,673.14,543.9
2016,8,4,17,15,704.0,67.5,3.65,17.5,332.5,612.32,499.9
2016,8,4,17,30,668.0,63.0,3.6,17.0,281.0,551.95,453.88
2016,8,4,17,45,618.0,57.0,3.6,16.5,231.0,485.46,400.37
2016,8,4,18,0,568.0,51.0,3.6,16.0,181.0,418.65,344.31
2016,8,4,18,15,487.5,43.0,3.5,15.5,134.5,336.58,273.48
2016,8,4,18,30,407.0,35.0,3.4,15.0,88.0,261.94,206.08
2016,8,4,18,45,203.5,26.0,3.3,14.5,52.5,137.54,87.09
2016,8,4,19,0,0.0,17.0,3.2,14.0,17.0,13.38,0.0
2016,8,4,19,15,0.0,8.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,13.0,2.3,13.0,15.0,10.23,0.0
2016,8,5,5,45,222.5,26.0,2.4,13.5,49.5,21.27,9.25
2016,8,5,6,0,353.0,39.0,2.5,14.0,84.0,31.99,21.91
2016,8,5,6,15,437.0,48.5,2.45,14.0,130.0,39.56,29.3
2016,8,5,6,30,521.0,58.0,2.4,14.0,176.0,47.12,36.41
2016,8,5,6,45,260.5,66.0,2.4,14.5,125.0,48.21,37.5
2016,8,5,7,0,0.0,74.0,2.4,15.0,74.0,56.12,44.48
2016,8,5,7,15,2.0,106.0,2.35,15.0,107.0,78.47,64.16
2016,8,5,7,30,4.0,138.0,2.3,15.0,140.0,100.16,82.96
2016,8,5,7,45,22.0,168.5,2.25,15.5,180.0,120.73,100.34
2016,8,5,8,0,40.0,199.0,2.2,16.0,220.0,134.78,111.83
2016,8,5,8,15,27.5,202.0,2.15,16.5,217.0,137.38,113.43
2016,8,5,8,30,15.0,205.0,2.1,17.0,214.0,146.83,120.83
2016,8,5,8,45,26.0,237.0,2.05,17.5,254.0,167.78,137.79
2016,8,5,9,0,37.0,269.0,2.0,18.0,294.0,183.58,142.31
2016,8,5,9,15,31.5,275.5,2.0,18.0,298.0,193.9,150.01
2016,8,5,9,30,26.0,282.0,2.0,18.0,302.0,203.21,157.29
2016,8,5,9,45,30.0,303.0,2.0,18.5,327.0,223.54,172.62
2016,8,5,10,0,34.0,324.0,2.0,19.0,352.0,244.88,188.64
2016,8,5,10,15,102.5,370.5,2.0,19.5,458.0,310.14,237.12
2016,8,5,10,30,171.0,417.0,2.0,20.0,564.0,383.61,291.5
2016,8,5,10,45,535.0,270.5,2.0,20.5,744.5,485.94,367.17
2016,8,5,11,0,899.0,124.0,2.0,21.0,925.0,611.52,460.72
2016,8,5,11,15,902.5,124.5,2.05,21.0,940.5,661.34,498.83
2016,8,5,11,30,906.0,125.0,2.1,21.0,956.0,709.12,535.06
2016,8,5,11,45,908.5,124.5,2.15,21.5,963.5,753.21,566.79
2016,8,5,12,0,911.0,124.0,2.2,22.0,971.0,794.78,596.02
2016,8,5,12,15,910.5,124.0,2.25,22.0,971.0,831.7,621.43
2016,8,5,12,30,910.0,124.0,2.3,22.0,971.0,865.56,644.4
2016,8,5,12,45,909.5,122.5,2.4,22.0,963.0,894.9,664.76
2016,8,5,13,0,909.0,121.0,2.5,22.0,955.0,920.79,682.9
2016,8,5,13,15,905.0,120.5,2.55,22.0,939.5,940.87,696.83
2016,8,5,13,30,901.0,120.0,2.6,22.0,924.0,957.17,708.41
2016,8,5,13,45,892.0,121.0,2.65,22.0,899.5,966.37,715.45
2016,8,5,14,0,883.0,122.0,2.7,22.0,875.0,971.65,720.09
2016,8,5,14,15,874.5,120.5,2.75,22.0,845.5,971.05,721.02
2016,8,5,14,30,866.0,119.0,2.8,22.0,816.0,966.57,719.56
2016,8,5,14,45,852.0,119.0,2.9,22.0,779.0,954.54,713.61
2016,8,5,15,0,838.0,119.0,3.0,22.0,742.0,952.05,714.21
2016,8,5,15,15,824.0,116.5,3.0,21.5,701.0,929.97,702.17
2016,8,5,15,30,810.0,114.0,3.0,21.0,660.0,904.53,687.94
2016,8,5,15,45,788.5,112.0,3.0,21.0,614.0,869.65,665.81
2016,8,5,16,0,767.0,110.0,3.0,21.0,568.0,832.14,641.7
2016,8,5,16,15,743.5,106.0,3.0,20.5,519.0,788.4,614.06
2016,8,5,16,30,720.0,102.0,3.0,20.0,470.0,747.8,588.17
2016,8,5,16,45,685.5,98.5,3.05,19.5,419.0,692.66,551.17
2016,8,5,17,0,651.0,95.0,3.1,19.0,368.0,637.17,512.87
2016,8,5,17,15,608.5,88.5,3.1,18.5,317.0,572.53,465.23
2016,8,5,17,30,566.0,82.0,3.1,18.0,266.0,509.13,416.49
2016,8,5,17,45,503.0,74.5,3.1,17.5,216.0,433.31,355.78
2016,8,5,18,0,440.0,67.0,3.1,17.0,166.0,361.5,295.98
2016,8,5,18,15,355.0,55.0,3.0,16.5,122.0,275.74,222.83
2016,8,5,18,30,270.0,43.0,2.9,16.0,78.0,203.09,158.26
2016,8,5,18,45,157.5,27.5,2.85,15.5,45.5,119.87,71.24
2016,8,5,19,0,45.0,12.0,2.8,15.0,13.0,26.0,0.0
2016,8,5,19,15,22.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,52.0,12.0,2.4,13.0,13.0,9.44,0.0
2016,8,6,5,45,172.5,27.0,2.5,13.5,45.5,20.49,8.08
2016,8,6,6,0,293.0,42.0,2.6,14.0,78.0,31.96,21.81
2016,8,6,6,15,379.5,52.5,2.55,14.5,123.0,42.42,31.72
2016,8,6,6,30,466.0,63.0,2.5,15.0,168.0,50.58,39.3
2016,8,6,6,45,233.0,55.5,2.5,15.5,108.0,40.83,30.78
2016,8,6,7,0,0.0,48.0,2.5,16.0,48.0,36.7,27.09
2016,8,6,7,15,0.0,74.0,2.45,16.0,74.0,56.61,44.68
2016,8,6,7,30,0.0,100.0,2.4,16.0,100.0,75.17,60.85
2016,8,6,7,45,0.0,105.0,2.4,16.5,105.0,79.16,63.99
2016,8,6,8,0,0.0,110.0,2.4,17.0,110.0,83.09,67.04
2016,8,6,8,15,7.0,156.0,2.35,17.5,160.5,114.69,93.8
2016,8,6,8,30,14.0,202.0,2.3,18.0,211.0,144.91,118.85
2016,8,6,8,45,26.0,235.5,2.3,18.5,253.0,166.89,136.61
2016,8,6,9,0,38.0,269.0,2.3,19.0,295.0,183.79,142.0
2016,8,6,9,15,58.5,302.0,2.3,19.0,344.5,213.51,163.83
2016,8,6,9,30,79.0,335.0,2.3,19.0,394.0,246.79,188.68
2016,8,6,9,45,141.5,359.5,2.3,19.5,470.5,285.56,216.3
2016,8,6,10,0,204.0,384.0,2.3,20.0,547.0,338.3,255.29
2016,8,6,10,15,285.0,379.0,2.3,20.0,616.5,384.98,290.43
2016,8,6,10,30,366.0,374.0,2.3,20.0,686.0,443.69,335.15
2016,8,6,10,45,636.0,244.0,2.35,20.5,803.0,519.65,392.47
2016,8,6,11,0,906.0,114.0,2.4,21.0,920.0,609.85,461.35
2016,8,6,11,15,909.5,114.5,2.4,21.0,935.5,659.91,499.99
2016,8,6,11,30,913.0,115.0,2.4,21.0,951.0,707.91,536.35
2016,8,6,11,45,914.0,115.5,2.45,21.5,958.5,751.9,568.19
2016,8,6,12,0,915.0,116.0,2.5,22.0,966.0,793.25,597.42
2016,8,6,12,15,915.0,116.0,2.5,22.0,966.0,830.59,622.62
2016,8,6,12,30,915.0,116.0,2.5,22.0,966.0,864.87,645.61
2016,8,6,12,45,906.5,120.0,2.55,22.0,956.0,892.19,664.25
2016,8,6,13,0,898.0,124.0,2.6,22.0,946.0,915.81,680.51
2016,8,6,13,15,895.0,123.0,2.65,22.0,930.5,936.14,694.66
2016,8,6,13,30,892.0,122.0,2.7,22.0,915.0,952.73,706.46
2016,8,6,13,45,887.5,120.5,2.75,22.0,893.0,963.65,714.64
2016,8,6,14,0,883.0,119.0,2.8,22.0,871.0,970.67,720.43
2016,8,6,14,15,876.0,117.5,2.85,21.5,842.0,971.41,723.62
2016,8,6,14,30,869.0,116.0,2.9,21.0,813.0,968.27,724.41
2016,8,6,14,45,860.0,113.5,3.0,21.0,778.0,958.36,719.83
2016,8,6,15,0,851.0,111.0,3.1,21.0,743.0,944.72,712.84
2016,8,6,15,15,838.5,108.5,3.15,20.5,702.0,936.42,710.56
2016,8,6,15,30,826.0,106.0,3.2,20.0,661.0,912.07,697.26
2016,8,6,15,45,810.5,102.5,3.3,20.0,616.0,880.61,678.03
2016,8,6,16,0,795.0,99.0,3.4,20.0,571.0,846.25,656.55
2016,8,6,16,15,773.0,95.5,3.5,19.5,522.5,803.62,630.03
2016,8,6,16,30,751.0,92.0,3.6,19.0,474.0,758.98,601.45
2016,8,6,16,45,722.0,88.0,3.7,18.5,423.0,710.53,569.26
2016,8,6,17,0,693.0,84.0,3.8,18.0,372.0,657.44,532.59
2016,8,6,17,15,653.0,78.5,3.8,17.5,321.0,594.2,486.38
2016,8,6,17,30,613.0,73.0,3.8,17.0,270.0,531.96,438.09
2016,8,6,17,45,554.0,66.0,3.85,17.0,219.5,457.34,377.19
2016,8,6,18,0,495.0,59.0,3.9,17.0,169.0,386.46,317.08
2016,8,6,18,15,407.5,49.0,3.85,16.5,124.0,301.51,243.99
2016,8,6,18,30,320.0,39.0,3.8,16.0,79.0,224.74,175.06
2016,8,6,18,45,191.0,25.0,3.75,15.5,46.0,130.04,72.23
2016,8,6,19,0,62.0,11.0,3.7,15.0,13.0,31.52,0.0
2016,8,6,19,15,31.0,5.5,3.7,14.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,49.5,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,99.0,11.0,2.9,12.0,14.0,8.65,0.0
2016,8,7,5,45,243.5,23.0,3.0,12.5,48.5,18.87,6.35
2016,8,7,6,0,388.0,35.0,3.1,13.0,83.0,28.93,19.22
2016,8,7,6,15,475.0,43.5,3.0,13.5,130.0,35.88,26.06
2016,8,7,6,30,562.0,52.0,2.9,14.0,177.0,42.9,32.62
2016,8,7,6,45,618.5,57.5,2.85,15.0,228.0,47.36,36.65
2016,8,7,7,0,675.0,63.0,2.8,16.0,279.0,56.15,44.32
2016,8,7,7,15,713.0,67.5,2.65,16.5,331.5,59.92,47.49
2016,8,7,7,30,751.0,72.0,2.5,17.0,384.0,63.67,50.55
2016,8,7,7,45,779.0,75.5,2.45,17.5,436.0,66.45,52.7
2016,8,7,8,0,807.0,79.0,2.4,18.0,488.0,69.2,54.79
2016,8,7,8,15,827.5,81.5,2.3,18.5,537.5,71.03,56.06
2016,8,7,8,30,848.0,84.0,2.2,19.0,587.0,81.13,64.4
2016,8,7,8,45,864.5,86.0,2.1,19.5,633.0,87.11,69.14
2016,8,7,9,0,881.0,88.0,2.0,20.0,679.0,147.55,83.05
2016,8,7,9,15,893.0,90.0,1.9,20.5,720.5,208.82,123.53
2016,8,7,9,30,905.0,92.0,1.8,21.0,762.0,270.84,173.06
2016,8,7,9,45,910.5,95.0,1.75,21.5,797.0,332.22,225.39
2016,8,7,10,0,916.0,98.0,1.7,22.0,832.0,393.09,277.49
2016,8,7,10,15,923.0,99.0,1.75,22.0,861.5,452.38,328.17
2016,8,7,10,30,930.0,100.0,1.8,22.0,891.0,510.81,376.88
2016,8,7,10,45,936.0,100.5,1.85,22.5,914.0,567.23,421.88
2016,8,7,11,0,942.0,101.0,1.9,23.0,937.0,622.18,464.25
2016,8,7,11,15,945.0,101.5,1.95,23.0,953.0,673.58,503.68
2016,8,7,11,30,948.0,102.0,2.0,23.0,969.0,722.76,540.52
2016,8,7,11,45,951.0,101.5,2.1,23.5,977.0,768.72,573.53
2016,8,7,12,0,954.0,101.0,2.2,24.0,985.0,812.03,603.4
2016,8,7,12,15,954.0,101.0,2.25,24.0,985.0,850.58,629.27
2016,8,7,12,30,954.0,101.0,2.3,24.0,985.0,885.92,652.92
2016,8,7,12,45,721.5,232.0,2.35,24.5,897.5,857.29,631.26
2016,8,7,13,0,489.0,363.0,2.4,25.0,810.0,790.77,581.07
2016,8,7,13,15,718.0,231.0,2.45,25.0,875.0,901.77,662.77
2016,8,7,13,30,947.0,99.0,2.5,25.0,940.0,983.63,717.05
2016,8,7,13,45,943.5,97.5,2.55,25.0,917.5,995.78,725.27
2016,8,7,14,0,940.0,96.0,2.6,25.0,895.0,1003.84,731.67
2016,8,7,14,15,933.5,95.0,2.65,24.5,865.5,1005.46,735.52
2016,8,7,14,30,927.0,94.0,2.7,24.0,836.0,1003.0,736.92
2016,8,7,14,45,918.5,92.0,2.75,24.0,800.0,993.52,732.46
2016,8,7,15,0,910.0,90.0,2.8,24.0,764.0,980.1,725.56
2016,8,7,15,15,898.5,88.5,2.8,24.0,722.5,960.6,714.31
2016,8,7,15,30,887.0,87.0,2.8,24.0,681.0,937.54,700.76
2016,8,7,15,45,871.5,85.0,2.8,24.0,634.5,906.89,682.09
2016,8,7,16,0,856.0,83.0,2.8,24.0,588.0,873.24,661.32
2016,8,7,16,15,835.5,80.0,2.8,23.5,538.5,840.82,642.45
2016,8,7,16,30,815.0,77.0,2.8,23.0,489.0,796.2,614.63
2016,8,7,16,45,786.0,74.0,2.8,22.5,436.5,742.82,579.95
2016,8,7,17,0,757.0,71.0,2.8,22.0,384.0,688.46,543.57
2016,8,7,17,15,719.0,66.5,2.75,21.5,331.5,625.17,499.07
2016,8,7,17,30,681.0,62.0,2.7,21.0,279.0,562.45,452.74
2016,8,7,17,45,622.0,56.5,2.7,20.5,227.0,490.14,395.95
2016,8,7,18,0,563.0,51.0,2.7,20.0,175.0,418.12,336.89
2016,8,7,18,15,474.5,43.0,2.65,19.0,128.0,331.63,264.31
2016,8,7,18,30,386.0,35.0,2.6,18.0,81.0,253.36,194.59
2016,8,7,18,45,236.0,23.0,2.55,17.5,47.0,148.17,74.01
2016,8,7,19,0,86.0,11.0,2.5,17.0,13.0,40.43,0.0
2016,8,7,19,15,43.0,5.5,2.5,16.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.5,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,85.0,10.0,2.2,13.0,12.0,7.87,0.0
2016,8,8,5,45,223.5,22.5,2.25,14.0,45.0,18.42,5.2
2016,8,8,6,0,362.0,35.0,2.3,15.0,78.0,28.82,18.89
2016,8,8,6,15,449.5,43.5,2.15,15.5,124.0,35.72,25.68
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,42.68,32.16
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,47.81,36.82
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,52.93,41.31
2016,8,8,7,15,684.0,69.5,1.7,17.5,321.5,61.03,48.28
2016,8,8,7,30,723.0,74.0,1.6,18.0,373.0,64.68,51.23
2016,8,8,7,45,751.5,77.5,1.55,19.0,424.0,67.37,53.18
2016,8,8,8,0,780.0,81.0,1.5,20.0,475.0,70.03,55.05
2016,8,8,8,15,801.0,84.0,1.5,20.5,524.0,72.11,56.52
2016,8,8,8,30,822.0,87.0,1.5,21.0,573.0,74.13,57.93
2016,8,8,8,45,839.0,89.0,1.5,21.5,618.5,89.16,70.3
2016,8,8,9,0,856.0,91.0,1.5,22.0,664.0,148.19,83.43
2016,8,8,9,15,868.0,93.0,1.55,22.5,705.0,208.04,122.86
2016,8,8,9,30,880.0,95.0,1.6,23.0,746.0,268.65,170.99
2016,8,8,9,45,894.5,94.0,1.7,23.5,783.0,328.43,221.46
2016,8,8,10,0,909.0,93.0,1.8,24.0,820.0,388.67,272.75
2016,8,8,10,15,916.0,94.5,1.9,24.0,849.5,447.91,323.22
2016,8,8,10,30,923.0,96.0,2.0,24.0,879.0,506.31,371.82
2016,8,8,10,45,927.5,97.0,2.15,24.5,901.5,561.96,416.45
2016,8,8,11,0,932.0,98.0,2.3,25.0,924.0,616.01,458.52
2016,8,8,11,15,935.0,98.5,2.4,25.0,939.5,666.92,497.84
2016,8,8,11,30,938.0,99.0,2.5,25.0,955.0,715.63,534.66
2016,8,8,11,45,939.0,99.5,2.65,25.5,962.5,760.53,567.21
2016,8,8,12,0,940.0,100.0,2.8,26.0,970.0,802.7,596.52
2016,8,8,12,15,940.5,100.0,2.9,26.0,970.0,841.11,622.76
2016,8,8,12,30,941.0,100.0,3.0,26.0,970.0,876.39,646.84
2016,8,8,12,45,940.5,99.5,3.15,26.0,962.5,907.04,668.19
2016,8,8,13,0,940.0,99.0,3.3,26.0,955.0,934.17,687.25
2016,8,8,13,15,937.0,98.0,3.35,25.5,940.0,954.87,702.88
2016,8,8,13,30,934.0,97.0,3.4,25.0,925.0,971.68,716.13
2016,8,8,13,45,930.5,96.0,3.5,25.0,902.5,984.05,725.56
2016,8,8,14,0,927.0,95.0,3.6,25.0,880.0,992.42,732.51
2016,8,8,14,15,920.5,93.5,3.65,24.5,851.0,993.36,735.81
2016,8,8,14,30,914.0,92.0,3.7,24.0,822.0,990.25,736.62
2016,8,8,14,45,906.0,90.5,3.75,24.0,786.5,981.72,732.52
2016,8,8,15,0,898.0,89.0,3.8,24.0,751.0,969.31,725.97
2016,8,8,15,15,886.5,87.0,3.8,23.5,709.5,949.28,715.44
2016,8,8,15,30,875.0,85.0,3.8,23.0,668.0,925.71,702.54
2016,8,8,15,45,860.5,82.5,3.8,23.0,622.5,895.49,683.63
2016,8,8,16,0,846.0,80.0,3.8,23.0,577.0,862.27,662.56
2016,8,8,16,15,825.5,77.5,3.75,22.5,528.0,821.11,636.66
2016,8,8,16,30,805.0,75.0,3.7,22.0,479.0,786.72,615.23
2016,8,8,16,45,780.5,71.0,3.7,22.0,428.0,735.98,580.46
2016,8,8,17,0,756.0,67.0,3.7,22.0,377.0,684.0,544.07
2016,8,8,17,15,718.0,62.5,3.65,21.5,324.5,620.71,498.91
2016,8,8,17,30,680.0,58.0,3.6,21.0,272.0,558.06,452.18
2016,8,8,17,45,626.5,52.5,3.6,20.5,221.5,485.44,394.5
2016,8,8,18,0,573.0,47.0,3.6,20.0,171.0,419.86,339.69
2016,8,8,18,15,485.0,39.5,3.55,19.0,125.0,333.79,266.69
2016,8,8,18,30,397.0,32.0,3.5,18.0,79.0,256.08,196.26
2016,8,8,18,45,244.0,21.0,3.5,17.5,45.5,148.76,63.79
2016,8,8,19,0,91.0,10.0,3.5,17.0,12.0,41.56,0.0
2016,8,8,19,15,45.5,5.0,3.45,16.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,40.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,80.0,10.0,1.2,14.0,11.0,7.87,0.0
2016,8,9,5,45,224.0,22.0,1.2,14.5,44.0,18.03,4.01
2016,8,9,6,0,368.0,34.0,1.2,15.0,77.0,28.06,18.19
2016,8,9,6,15,456.5,42.0,1.0,15.5,122.5,34.59,24.7
2016,8,9,6,30,545.0,50.0,0.8,16.0,168.0,41.22,30.89
2016,8,9,6,45,594.0,57.5,0.6,16.5,217.5,47.11,36.24
2016,8,9,7,0,643.0,65.0,0.4,17.0,267.0,52.92,41.34
2016,8,9,7,15,682.0,69.5,0.4,17.5,319.0,61.02,48.28
2016,8,9,7,30,721.0,74.0,0.4,18.0,371.0,64.66,51.21
2016,8,9,7,45,750.5,77.5,0.4,19.0,422.0,67.37,53.16
2016,8,9,8,0,780.0,81.0,0.4,20.0,473.0,70.05,55.04
2016,8,9,8,15,801.5,84.0,0.45,20.5,522.0,72.15,56.52
2016,8,9,8,30,823.0,87.0,0.5,21.0,571.0,74.18,57.93
2016,8,9,8,45,843.0,87.5,0.6,21.5,617.0,89.45,70.47
2016,8,9,9,0,863.0,88.0,0.7,22.0,663.0,148.15,82.66
2016,8,9,9,15,875.0,89.5,0.7,22.5,704.0,208.16,122.09
2016,8,9,9,30,887.0,91.0,0.7,23.0,745.0,268.9,169.91
2016,8,9,9,45,898.0,91.5,0.75,24.0,781.0,329.17,219.82
2016,8,9,10,0,909.0,92.0,0.8,25.0,817.0,389.52,269.8
2016,8,9,10,15,916.0,93.0,0.85,25.0,846.5,448.47,318.85
2016,8,9,10,30,923.0,94.0,0.9,25.0,876.0,506.55,365.92
2016,8,9,10,45,927.5,95.0,0.95,25.5,898.5,562.24,409.04
2016,8,9,11,0,932.0,96.0,1.0,26.0,921.0,616.33,449.5
2016,8,9,11,15,935.0,96.5,1.1,26.0,936.0,667.25,487.83
2016,8,9,11,30,938.0,97.0,1.2,26.0,951.0,715.98,523.75
2016,8,9,11,45,938.5,98.0,1.35,26.5,958.0,760.95,555.77
2016,8,9,12,0,939.0,99.0,1.5,27.0,965.0,803.15,584.54
2016,8,9,12,15,939.0,99.0,1.6,27.0,965.0,841.13,609.95
2016,8,9,12,30,939.0,99.0,1.7,27.0,965.0,875.94,633.28
2016,8,9,12,45,934.0,100.5,1.85,27.5,956.0,904.49,651.85
2016,8,9,13,0,929.0,102.0,2.0,28.0,947.0,929.34,668.07
2016,8,9,13,15,926.0,101.5,2.1,27.5,932.0,950.32,684.04
2016,8,9,13,30,923.0,101.0,2.2,27.0,917.0,967.47,697.75
2016,8,9,13,45,917.0,101.0,2.35,27.0,894.0,978.38,706.78
2016,8,9,14,0,911.0,101.0,2.5,27.0,871.0,985.3,713.4
2016,8,9,14,15,904.5,99.5,2.55,27.0,841.5,986.21,715.34
2016,8,9,14,30,898.0,98.0,2.6,27.0,812.0,983.13,714.9
2016,8,9,14,45,887.5,97.5,2.65,27.0,776.5,973.35,710.27
2016,8,9,15,0,877.0,97.0,2.7,27.0,741.0,959.83,703.35
2016,8,9,15,15,865.0,95.0,2.7,26.5,700.0,939.6,693.06
2016,8,9,15,30,853.0,93.0,2.7,26.0,659.0,915.93,680.51
2016,8,9,15,45,835.5,91.0,2.7,26.0,613.5,883.99,661.03
2016,8,9,16,0,818.0,89.0,2.7,26.0,568.0,859.57,646.6
2016,8,9,16,15,797.0,86.0,2.65,25.5,519.0,817.54,620.75
2016,8,9,16,30,776.0,83.0,2.6,25.0,470.0,773.41,593.09
2016,8,9,16,45,744.5,79.5,2.6,24.5,418.5,718.42,557.33
2016,8,9,17,0,713.0,76.0,2.6,24.0,367.0,662.71,520.03
2016,8,9,17,15,673.0,71.0,2.55,23.0,315.0,602.68,478.93
2016,8,9,17,30,633.0,66.0,2.5,22.0,263.0,540.05,433.06
2016,8,9,17,45,569.5,60.0,2.5,21.5,212.5,462.65,372.43
2016,8,9,18,0,506.0,54.0,2.5,21.0,162.0,389.46,312.46
2016,8,9,18,15,414.5,44.5,2.45,20.0,117.0,302.17,239.38
2016,8,9,18,30,323.0,35.0,2.4,19.0,72.0,223.65,169.13
2016,8,9,18,45,161.5,17.5,2.4,18.5,36.0,108.66,34.68
2016,8,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,18.0,2.05,14.5,35.5,14.49,1.17
2016,8,10,6,0,303.0,36.0,2.1,15.0,71.0,29.45,19.25
2016,8,10,6,15,393.0,46.0,2.0,15.5,115.5,37.41,27.09
2016,8,10,6,30,483.0,56.0,1.9,16.0,160.0,45.37,34.49
2016,8,10,6,45,538.5,64.0,1.8,16.5,209.0,51.43,40.0
2016,8,10,7,0,594.0,72.0,1.7,17.0,258.0,57.42,45.27
2016,8,10,7,15,416.0,115.5,1.6,17.5,257.0,81.97,66.59
2016,8,10,7,30,238.0,159.0,1.5,18.0,256.0,107.24,88.09
2016,8,10,7,45,488.5,125.0,1.45,18.5,358.5,87.88,70.96
2016,8,10,8,0,739.0,91.0,1.4,19.0,461.0,76.25,60.62
2016,8,10,8,15,762.0,94.5,1.4,19.5,510.0,78.41,62.15
2016,8,10,8,30,785.0,98.0,1.4,20.0,559.0,80.5,63.6
2016,8,10,8,45,804.5,100.0,1.4,20.5,604.5,88.63,70.14
2016,8,10,9,0,824.0,102.0,1.4,21.0,650.0,146.95,83.36
2016,8,10,9,15,837.0,104.5,1.45,21.5,691.0,213.01,128.51
2016,8,10,9,30,850.0,107.0,1.5,22.0,732.0,272.64,176.07
2016,8,10,9,45,863.5,107.0,1.55,22.5,768.0,331.42,225.73
2016,8,10,10,0,877.0,107.0,1.6,23.0,804.0,390.61,275.99
2016,8,10,10,15,884.5,108.0,1.65,23.0,833.5,448.21,324.9
2016,8,10,10,30,892.0,109.0,1.7,23.0,863.0,505.06,371.97
2016,8,10,10,45,898.0,110.0,1.75,23.5,886.0,560.14,415.56
2016,8,10,11,0,904.0,111.0,1.8,24.0,909.0,613.83,456.67
