Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,907.5,111.5,1.85,24.0,924.5,663.98,494.9
2016,8,10,11,30,911.0,112.0,1.9,24.0,940.0,712.05,530.71
2016,8,10,11,45,913.0,112.5,2.0,24.5,947.5,756.79,562.66
2016,8,10,12,0,915.0,113.0,2.1,25.0,955.0,798.94,591.76
2016,8,10,12,15,915.0,113.0,2.15,25.0,955.0,836.31,616.79
2016,8,10,12,30,915.0,113.0,2.2,25.0,955.0,870.59,639.71
2016,8,10,12,45,912.5,113.5,2.3,25.0,947.0,899.91,659.8
2016,8,10,13,0,910.0,114.0,2.4,25.0,939.0,925.71,677.65
2016,8,10,13,15,906.5,113.5,2.4,24.5,923.5,946.04,692.47
2016,8,10,13,30,903.0,113.0,2.4,24.0,908.0,962.58,704.98
2016,8,10,13,45,898.5,111.5,2.45,24.0,885.5,973.34,713.0
2016,8,10,14,0,894.0,110.0,2.5,24.0,863.0,980.15,718.63
2016,8,10,14,15,887.0,108.5,2.5,24.0,834.0,980.6,719.82
2016,8,10,14,30,880.0,107.0,2.5,24.0,805.0,977.12,718.64
2016,8,10,14,45,871.5,104.5,2.5,24.0,769.5,967.26,713.45
2016,8,10,15,0,863.0,102.0,2.5,24.0,734.0,953.62,705.94
2016,8,10,15,15,850.0,100.0,2.5,23.5,693.0,932.59,695.0
2016,8,10,15,30,837.0,98.0,2.5,23.0,652.0,919.7,689.58
2016,8,10,15,45,822.0,94.5,2.5,23.0,606.5,888.11,670.13
2016,8,10,16,0,807.0,91.0,2.5,23.0,561.0,853.59,648.68
2016,8,10,16,15,785.0,88.0,2.5,22.5,512.0,810.87,622.5
2016,8,10,16,30,763.0,85.0,2.5,22.0,463.0,766.13,594.39
2016,8,10,16,45,736.0,80.0,2.55,21.5,412.5,713.31,560.02
2016,8,10,17,0,709.0,75.0,2.6,21.0,362.0,659.53,523.86
2016,8,10,17,15,668.0,70.0,2.6,20.5,310.5,598.81,480.91
2016,8,10,17,30,627.0,65.0,2.6,20.0,259.0,535.62,433.39
2016,8,10,17,45,569.5,58.5,2.6,19.5,209.0,461.65,374.76
2016,8,10,18,0,512.0,52.0,2.6,19.0,159.0,391.4,316.44
2016,8,10,18,15,420.0,42.5,2.55,18.0,114.0,303.52,242.07
2016,8,10,18,30,328.0,33.0,2.5,17.0,69.0,224.62,170.01
2016,8,10,18,45,164.0,16.5,2.45,16.5,34.5,107.73,20.81
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,17.5,1.6,14.0,34.0,14.09,0.0
2016,8,11,6,0,296.0,35.0,1.7,15.0,68.0,28.62,18.45
2016,8,11,6,15,385.0,45.5,1.7,15.5,112.5,36.98,26.69
2016,8,11,6,30,474.0,56.0,1.7,16.0,157.0,45.33,34.44
2016,8,11,6,45,237.0,62.0,1.75,16.5,112.5,45.33,34.61
2016,8,11,7,0,0.0,68.0,1.8,17.0,68.0,51.78,40.3
2016,8,11,7,15,0.0,81.5,1.75,17.5,81.5,61.73,48.91
2016,8,11,7,30,0.0,95.0,1.7,18.0,95.0,71.61,57.29
2016,8,11,7,45,0.0,122.0,1.65,18.5,122.0,90.48,73.28
2016,8,11,8,0,0.0,149.0,1.6,19.0,149.0,108.96,88.65
2016,8,11,8,15,0.0,154.0,1.6,19.5,154.0,113.04,91.61
2016,8,11,8,30,0.0,159.0,1.6,20.0,159.0,117.02,94.48
2016,8,11,8,45,8.0,194.0,1.65,20.5,199.0,140.77,108.73
2016,8,11,9,0,16.0,229.0,1.7,21.0,239.0,166.67,128.15
2016,8,11,9,15,37.0,273.0,1.7,21.5,300.0,194.24,148.04
2016,8,11,9,30,58.0,317.0,1.7,22.0,361.0,232.8,176.41
2016,8,11,9,45,126.5,348.0,1.75,22.5,447.5,277.1,207.68
2016,8,11,10,0,195.0,379.0,1.8,23.0,534.0,335.61,250.29
2016,8,11,10,15,539.0,248.5,1.85,23.0,698.0,405.95,299.3
2016,8,11,10,30,883.0,118.0,1.9,23.0,862.0,509.17,376.15
2016,8,11,10,45,888.0,119.5,1.95,23.5,884.5,563.82,419.16
2016,8,11,11,0,893.0,121.0,2.0,24.0,907.0,617.01,459.94
2016,8,11,11,15,897.0,121.5,2.05,24.0,923.0,667.15,498.23
2016,8,11,11,30,901.0,122.0,2.1,24.0,939.0,715.29,534.14
2016,8,11,11,45,902.5,123.0,2.15,24.5,946.5,759.84,565.64
2016,8,11,12,0,904.0,124.0,2.2,25.0,954.0,801.81,594.48
2016,8,11,12,15,904.5,123.5,2.25,25.0,954.0,838.98,619.42
2016,8,11,12,30,905.0,123.0,2.3,25.0,954.0,873.11,642.28
2016,8,11,12,45,895.5,127.5,2.35,25.0,944.0,899.78,660.2
2016,8,11,13,0,886.0,132.0,2.4,25.0,934.0,922.72,675.77
2016,8,11,13,15,882.5,131.0,2.45,25.0,918.5,942.4,689.31
2016,8,11,13,30,879.0,130.0,2.5,25.0,903.0,958.34,700.53
2016,8,11,13,45,875.5,128.0,2.55,25.0,881.0,969.55,708.83
2016,8,11,14,0,872.0,126.0,2.6,25.0,859.0,976.88,714.78
2016,8,11,14,15,864.5,124.0,2.6,24.5,829.5,976.47,716.8
2016,8,11,14,30,857.0,122.0,2.6,24.0,800.0,972.18,716.49
2016,8,11,14,45,848.0,119.5,2.6,24.0,764.5,975.68,720.1
2016,8,11,15,0,839.0,117.0,2.6,24.0,729.0,961.55,712.15
2016,8,11,15,15,825.5,114.0,2.6,23.5,687.5,938.9,700.16
2016,8,11,15,30,812.0,111.0,2.6,23.0,646.0,912.86,685.9
2016,8,11,15,45,795.5,107.5,2.6,23.0,600.5,880.31,665.82
2016,8,11,16,0,779.0,104.0,2.6,23.0,555.0,844.92,643.66
2016,8,11,16,15,755.5,100.0,2.6,22.5,506.0,800.28,615.98
2016,8,11,16,30,732.0,96.0,2.6,22.0,457.0,758.57,589.86
2016,8,11,16,45,702.0,90.5,2.6,21.5,406.0,703.67,553.47
2016,8,11,17,0,672.0,85.0,2.6,21.0,355.0,648.17,515.61
2016,8,11,17,15,629.0,79.0,2.6,20.0,303.0,582.38,469.37
2016,8,11,17,30,586.0,73.0,2.6,19.0,251.0,517.91,420.96
2016,8,11,17,45,525.5,64.5,2.6,18.5,201.5,441.2,359.76
2016,8,11,18,0,465.0,56.0,2.6,18.0,152.0,368.58,299.22
2016,8,11,18,15,373.5,44.5,2.5,17.5,107.5,280.98,224.22
2016,8,11,18,30,282.0,33.0,2.4,17.0,63.0,202.62,151.8
2016,8,11,18,45,141.0,16.5,2.3,16.5,31.5,97.12,1.16
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,145.5,17.0,1.9,13.5,33.0,13.69,0.0
2016,8,12,6,0,291.0,34.0,2.0,14.0,66.0,27.8,17.73
2016,8,12,6,15,381.0,45.0,1.95,14.5,110.5,36.59,26.43
2016,8,12,6,30,471.0,56.0,1.9,15.0,155.0,45.34,34.57
2016,8,12,6,45,235.5,78.0,1.9,15.5,127.5,57.29,45.34
2016,8,12,7,0,0.0,100.0,1.9,16.0,100.0,73.06,59.23
2016,8,12,7,15,4.0,118.5,1.9,16.5,120.0,86.15,70.51
2016,8,12,7,30,8.0,137.0,1.9,17.0,140.0,99.17,81.5
2016,8,12,7,45,30.5,167.5,1.9,18.0,182.5,115.47,94.93
2016,8,12,8,0,53.0,198.0,1.9,19.0,225.0,134.01,109.97
2016,8,12,8,15,63.0,222.5,1.85,19.5,257.5,148.67,121.67
2016,8,12,8,30,73.0,247.0,1.8,20.0,290.0,162.97,132.92
2016,8,12,8,45,123.5,274.0,1.8,20.5,353.0,173.8,133.8
2016,8,12,9,0,174.0,301.0,1.8,21.0,416.0,208.54,155.11
2016,8,12,9,15,514.5,204.5,1.85,21.5,574.5,215.9,144.52
2016,8,12,9,30,855.0,108.0,1.9,22.0,733.0,277.38,180.19
2016,8,12,9,45,866.0,109.5,1.95,22.5,769.0,336.97,230.85
2016,8,12,10,0,877.0,111.0,2.0,23.0,805.0,396.7,281.8
2016,8,12,10,15,884.5,112.0,2.1,23.5,834.5,454.54,330.55
2016,8,12,10,30,892.0,113.0,2.2,24.0,864.0,511.62,377.33
2016,8,12,10,45,898.0,114.0,2.3,24.5,886.5,566.9,421.32
2016,8,12,11,0,904.0,115.0,2.4,25.0,909.0,620.8,462.87
2016,8,12,11,15,907.0,115.5,2.45,25.0,924.0,670.81,501.17
2016,8,12,11,30,910.0,116.0,2.5,25.0,939.0,718.69,537.0
2016,8,12,11,45,912.5,116.0,2.6,25.0,947.0,763.49,570.18
2016,8,12,12,0,915.0,116.0,2.7,25.0,955.0,805.71,600.53
2016,8,12,12,15,915.0,116.0,2.75,25.0,955.0,843.17,625.88
2016,8,12,12,30,915.0,116.0,2.8,25.0,955.0,877.53,649.07
2016,8,12,12,45,918.5,113.0,2.85,25.0,948.5,908.94,670.28
2016,8,12,13,0,922.0,110.0,2.9,25.0,942.0,936.99,689.28
2016,8,12,13,15,919.0,109.0,2.9,25.0,926.5,957.45,702.96
2016,8,12,13,30,916.0,108.0,2.9,25.0,911.0,974.05,714.24
2016,8,12,13,45,912.0,107.0,2.9,25.0,888.5,985.79,722.47
2016,8,12,14,0,908.0,106.0,2.9,25.0,866.0,993.55,728.28
2016,8,12,14,15,901.0,104.5,2.85,24.5,836.5,993.91,730.42
2016,8,12,14,30,894.0,103.0,2.8,24.0,807.0,990.27,730.15
2016,8,12,14,45,885.5,101.0,2.8,24.0,771.5,980.72,725.17
2016,8,12,15,0,877.0,99.0,2.8,24.0,736.0,967.34,717.83
2016,8,12,15,15,864.5,96.5,2.75,24.0,694.5,945.89,704.83
2016,8,12,15,30,852.0,94.0,2.7,24.0,653.0,920.99,689.61
2016,8,12,15,45,837.0,91.0,2.65,24.0,607.5,900.86,677.67
2016,8,12,16,0,822.0,88.0,2.6,24.0,562.0,866.41,655.9
2016,8,12,16,15,800.0,85.0,2.5,23.5,512.5,823.1,628.79
2016,8,12,16,30,778.0,82.0,2.4,23.0,463.0,777.74,599.83
2016,8,12,16,45,749.5,78.0,2.35,23.0,411.5,724.18,563.6
2016,8,12,17,0,721.0,74.0,2.3,23.0,360.0,669.7,525.88
2016,8,12,17,15,679.5,69.0,2.15,22.5,308.0,607.99,482.13
2016,8,12,17,30,638.0,64.0,2.0,22.0,256.0,543.76,434.1
2016,8,12,17,45,578.0,57.0,1.9,21.5,205.5,466.85,373.79
2016,8,12,18,0,518.0,50.0,1.8,21.0,155.0,393.95,313.97
2016,8,12,18,15,422.5,40.5,1.8,20.0,109.5,303.72,238.68
2016,8,12,18,30,327.0,31.0,1.8,19.0,64.0,222.99,163.68
2016,8,12,18,45,163.5,15.5,1.8,18.5,32.0,104.76,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,149.0,16.5,2.0,14.5,32.5,13.31,0.0
2016,8,13,6,0,298.0,33.0,2.1,15.0,65.0,27.04,16.87
2016,8,13,6,15,389.5,43.5,2.05,15.5,109.0,35.47,25.3
2016,8,13,6,30,481.0,54.0,2.0,16.0,153.0,43.88,33.12
2016,8,13,6,45,240.5,75.0,1.95,16.5,124.5,54.17,42.39
2016,8,13,7,0,0.0,96.0,1.9,17.0,96.0,70.44,56.7
2016,8,13,7,15,2.5,114.5,1.85,17.5,115.5,83.54,67.96
2016,8,13,7,30,5.0,133.0,1.8,18.0,135.0,96.55,78.92
2016,8,13,7,45,15.5,158.0,1.75,19.0,165.5,113.63,92.98
2016,8,13,8,0,26.0,183.0,1.7,20.0,196.0,130.53,106.58
2016,8,13,8,15,69.0,218.5,1.7,20.5,257.5,146.65,119.5
2016,8,13,8,30,112.0,254.0,1.7,21.0,319.0,160.61,130.44
2016,8,13,8,45,473.0,175.0,1.7,22.0,482.5,119.7,86.58
2016,8,13,9,0,834.0,96.0,1.7,23.0,646.0,155.44,88.28
2016,8,13,9,15,847.0,98.0,1.75,23.5,686.5,214.67,128.56
2016,8,13,9,30,860.0,100.0,1.8,24.0,727.0,274.78,176.72
2016,8,13,9,45,875.5,99.0,1.85,24.5,764.0,334.21,226.85
2016,8,13,10,0,891.0,98.0,1.9,25.0,801.0,394.22,277.63
2016,8,13,10,15,898.0,99.0,1.95,25.5,830.0,452.53,326.33
2016,8,13,10,30,905.0,100.0,2.0,26.0,859.0,509.99,372.89
2016,8,13,10,45,910.5,100.5,2.05,26.5,881.5,565.19,416.27
2016,8,13,11,0,916.0,101.0,2.1,27.0,904.0,618.91,457.07
2016,8,13,11,15,919.0,101.5,2.15,27.0,919.0,669.33,495.22
2016,8,13,11,30,922.0,102.0,2.2,27.0,934.0,717.57,530.88
2016,8,13,11,45,924.5,102.0,2.3,27.0,942.0,762.66,563.9
2016,8,13,12,0,927.0,102.0,2.4,27.0,950.0,805.13,593.58
2016,8,13,12,15,927.0,102.0,2.45,27.0,949.5,842.78,618.71
2016,8,13,12,30,927.0,102.0,2.5,27.0,949.0,877.26,641.69
2016,8,13,12,45,910.5,110.5,2.55,27.0,936.5,901.92,658.2
2016,8,13,13,0,894.0,119.0,2.6,27.0,924.0,922.43,672.12
2016,8,13,13,15,890.5,118.5,2.65,27.0,908.5,942.42,685.83
2016,8,13,13,30,887.0,118.0,2.7,27.0,893.0,958.66,697.19
2016,8,13,13,45,885.5,115.0,2.75,27.0,871.5,970.55,705.88
2016,8,13,14,0,884.0,112.0,2.8,27.0,850.0,978.54,712.21
2016,8,13,14,15,876.5,110.5,2.8,27.0,820.5,978.32,712.95
2016,8,13,14,30,869.0,109.0,2.8,27.0,791.0,974.19,711.38
2016,8,13,14,45,863.0,105.5,2.85,27.0,756.5,965.55,707.44
2016,8,13,15,0,857.0,102.0,2.9,27.0,722.0,953.09,701.14
2016,8,13,15,15,844.0,99.5,2.9,26.5,681.0,931.33,689.75
2016,8,13,15,30,831.0,97.0,2.9,26.0,640.0,917.79,683.92
2016,8,13,15,45,818.0,93.0,2.9,26.0,595.0,887.28,665.26
2016,8,13,16,0,805.0,89.0,2.9,26.0,550.0,853.75,644.54
2016,8,13,16,15,782.5,86.0,2.9,25.5,501.5,810.35,617.96
2016,8,13,16,30,760.0,83.0,2.9,25.0,453.0,764.97,589.48
2016,8,13,16,45,733.5,78.0,2.9,24.5,402.5,712.33,555.04
2016,8,13,17,0,707.0,73.0,2.9,24.0,352.0,658.72,518.87
2016,8,13,17,15,665.5,68.0,2.8,23.5,300.5,597.45,475.29
2016,8,13,17,30,624.0,63.0,2.7,23.0,249.0,533.76,427.43
2016,8,13,17,45,564.5,56.0,2.65,22.5,199.0,457.73,367.37
2016,8,13,18,0,505.0,49.0,2.6,22.0,149.0,385.72,307.82
2016,8,13,18,15,407.0,39.5,2.6,21.0,105.0,294.75,231.33
2016,8,13,18,30,309.0,30.0,2.6,20.0,61.0,213.69,154.35
2016,8,13,18,45,154.5,15.0,2.6,19.5,30.5,99.49,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,161.5,15.5,2.1,14.5,32.5,12.53,0.0
2016,8,14,6,0,323.0,31.0,2.2,15.0,65.0,25.51,15.46
2016,8,14,6,15,417.5,40.5,2.15,15.5,110.0,33.25,23.33
2016,8,14,6,30,512.0,50.0,2.1,16.0,155.0,41.03,30.6
2016,8,14,6,45,573.0,56.5,2.1,16.5,205.5,46.21,35.37
2016,8,14,7,0,634.0,63.0,2.1,17.0,256.0,51.42,39.98
2016,8,14,7,15,327.5,103.5,2.1,17.5,204.5,73.06,58.85
2016,8,14,7,30,21.0,144.0,2.1,18.0,153.0,103.56,85.03
2016,8,14,7,45,48.5,173.5,2.1,19.0,197.0,118.95,97.57
2016,8,14,8,0,76.0,203.0,2.1,20.0,241.0,136.95,112.08
2016,8,14,8,15,104.5,229.0,2.1,20.5,286.5,152.76,124.72
2016,8,14,8,30,133.0,255.0,2.1,21.0,332.0,161.57,131.37
2016,8,14,8,45,238.0,263.0,2.1,22.0,414.0,165.93,125.44
2016,8,14,9,0,343.0,271.0,2.1,23.0,496.0,204.42,144.56
2016,8,14,9,15,610.0,183.5,2.1,23.5,615.0,220.98,143.48
2016,8,14,9,30,877.0,96.0,2.1,24.0,734.0,277.6,178.63
2016,8,14,9,45,864.0,109.0,2.15,24.5,763.0,339.36,231.64
2016,8,14,10,0,851.0,122.0,2.2,25.0,792.0,398.49,282.32
2016,8,14,10,15,858.5,123.5,2.2,25.0,821.0,455.49,330.37
2016,8,14,10,30,866.0,125.0,2.2,25.0,850.0,511.78,376.59
2016,8,14,10,45,873.5,125.0,2.25,25.5,873.0,566.04,419.31
2016,8,14,11,0,881.0,125.0,2.3,26.0,896.0,619.07,459.73
2016,8,14,11,15,884.5,126.0,2.35,26.0,911.0,668.9,497.58
2016,8,14,11,30,888.0,127.0,2.4,26.0,926.0,716.71,533.07
2016,8,14,11,45,891.5,126.0,2.45,26.5,933.5,760.72,564.1
2016,8,14,12,0,895.0,125.0,2.5,27.0,941.0,802.26,592.4
2016,8,14,12,15,686.0,245.5,2.55,27.0,871.0,794.13,583.56
2016,8,14,12,30,477.0,366.0,2.6,27.0,801.0,750.88,550.6
2016,8,14,12,45,684.5,244.5,2.65,27.0,862.5,850.71,624.17
2016,8,14,13,0,892.0,123.0,2.7,27.0,924.0,926.45,676.1
2016,8,14,13,15,888.0,122.0,2.75,27.0,908.0,945.52,688.73
2016,8,14,13,30,884.0,121.0,2.8,27.0,892.0,960.81,699.49
2016,8,14,13,45,876.5,121.0,2.85,27.0,868.5,969.89,706.36
2016,8,14,14,0,869.0,121.0,2.9,27.0,845.0,975.07,710.89
2016,8,14,14,15,861.0,119.5,2.95,26.5,815.0,974.38,713.18
2016,8,14,14,30,853.0,118.0,3.0,26.0,785.0,969.83,713.13
2016,8,14,14,45,842.0,116.0,3.05,26.0,749.0,958.06,707.05
2016,8,14,15,0,831.0,114.0,3.1,26.0,713.0,955.78,707.44
2016,8,14,15,15,817.0,111.5,3.15,25.5,672.0,933.02,695.56
2016,8,14,15,30,803.0,109.0,3.2,25.0,631.0,906.92,681.5
2016,8,14,15,45,785.0,106.0,3.25,25.0,585.5,873.42,660.93
2016,8,14,16,0,767.0,103.0,3.3,25.0,540.0,837.18,638.29
2016,8,14,16,15,743.0,99.0,3.3,24.5,491.5,792.09,610.02
2016,8,14,16,30,719.0,95.0,3.3,24.0,443.0,750.18,583.49
2016,8,14,16,45,688.0,90.0,3.35,23.5,392.0,695.2,546.91
2016,8,14,17,0,657.0,85.0,3.4,23.0,341.0,639.73,508.85
2016,8,14,17,15,612.5,78.5,3.3,22.0,290.0,572.48,460.75
2016,8,14,17,30,568.0,72.0,3.2,21.0,239.0,506.74,410.72
2016,8,14,17,45,505.0,63.5,3.15,20.5,190.0,428.88,348.13
2016,8,14,18,0,442.0,55.0,3.1,20.0,141.0,355.37,286.49
2016,8,14,18,15,343.0,43.5,3.0,19.5,98.0,264.52,208.64
2016,8,14,18,30,244.0,32.0,2.9,19.0,55.0,183.42,130.18
2016,8,14,18,45,122.0,16.0,2.85,18.5,27.5,83.63,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,156.0,16.5,2.15,12.5,32.0,13.38,0.0
2016,8,15,6,0,312.0,33.0,2.2,13.0,64.0,27.19,16.84
2016,8,15,6,15,410.5,43.0,2.15,13.5,110.0,35.27,25.27
2016,8,15,6,30,509.0,53.0,2.1,14.0,156.0,43.4,32.94
2016,8,15,6,45,254.5,54.0,2.1,14.5,105.5,40.12,30.24
2016,8,15,7,0,0.0,55.0,2.1,15.0,55.0,42.11,32.03
2016,8,15,7,15,0.0,66.0,2.05,15.5,66.0,50.61,39.49
2016,8,15,7,30,0.0,77.0,2.0,16.0,77.0,58.97,46.69
2016,8,15,7,45,0.0,92.5,2.0,17.0,92.5,70.3,56.24
2016,8,15,8,0,0.0,108.0,2.0,18.0,108.0,81.51,65.51
2016,8,15,8,15,0.0,123.0,1.95,18.5,123.0,92.27,74.37
2016,8,15,8,30,0.0,138.0,1.9,19.0,138.0,102.94,83.04
2016,8,15,8,45,1.5,157.5,1.85,19.5,158.5,116.73,90.01
2016,8,15,9,0,3.0,177.0,1.8,20.0,179.0,131.35,101.17
2016,8,15,9,15,5.5,194.5,1.8,20.5,198.5,145.2,111.58
2016,8,15,9,30,8.0,212.0,1.8,21.0,218.0,159.59,122.34
2016,8,15,9,45,10.0,227.0,1.85,21.5,235.0,172.59,132.02
2016,8,15,10,0,12.0,242.0,1.9,22.0,252.0,186.01,142.0
2016,8,15,10,15,69.0,323.0,1.95,22.0,381.0,268.14,204.24
2016,8,15,10,30,126.0,404.0,2.0,22.0,510.0,361.46,274.0
2016,8,15,10,45,539.0,251.5,2.1,22.5,720.0,489.52,369.06
2016,8,15,11,0,952.0,99.0,2.2,23.0,930.0,642.39,482.31
2016,8,15,11,15,955.0,99.5,2.25,23.0,945.0,694.69,521.57
2016,8,15,11,30,958.0,100.0,2.3,23.0,960.0,744.7,558.91
2016,8,15,11,45,959.0,100.5,2.4,23.5,967.5,790.76,591.84
2016,8,15,12,0,960.0,101.0,2.5,24.0,975.0,833.96,620.75
2016,8,15,12,15,960.0,101.0,2.5,24.0,974.5,872.87,646.51
2016,8,15,12,30,960.0,101.0,2.5,24.0,974.0,908.48,669.96
2016,8,15,12,45,950.5,105.0,2.55,24.0,963.0,936.07,688.48
2016,8,15,13,0,941.0,109.0,2.6,24.0,952.0,959.67,704.49
2016,8,15,13,15,937.5,108.5,2.6,24.0,936.0,980.48,718.33
2016,8,15,13,30,934.0,108.0,2.6,24.0,920.0,997.34,729.69
2016,8,15,13,45,929.0,106.5,2.6,24.0,896.5,1007.76,737.02
2016,8,15,14,0,924.0,105.0,2.6,24.0,873.0,1014.07,741.89
2016,8,15,14,15,917.0,104.0,2.6,23.5,842.5,1014.87,744.8
2016,8,15,14,30,910.0,103.0,2.6,23.0,812.0,1011.61,745.29
2016,8,15,14,45,901.0,100.5,2.6,23.0,775.5,1000.78,739.56
2016,8,15,15,0,892.0,98.0,2.6,23.0,739.0,986.04,731.45
2016,8,15,15,15,879.0,96.0,2.6,22.5,696.5,964.26,720.17
2016,8,15,15,30,866.0,94.0,2.6,22.0,654.0,938.99,706.58
2016,8,15,15,45,850.5,91.0,2.6,22.0,607.5,917.99,694.49
2016,8,15,16,0,835.0,88.0,2.6,22.0,561.0,882.48,672.4
2016,8,15,16,15,812.5,84.5,2.55,21.5,510.5,837.47,644.41
2016,8,15,16,30,790.0,81.0,2.5,21.0,460.0,790.38,614.45
2016,8,15,16,45,761.0,76.5,2.5,20.5,407.5,735.08,578.13
2016,8,15,17,0,732.0,72.0,2.5,20.0,355.0,678.87,540.01
2016,8,15,17,15,688.5,67.0,2.45,19.5,302.0,610.9,491.35
2016,8,15,17,30,645.0,62.0,2.4,19.0,249.0,548.72,444.55
2016,8,15,17,45,580.5,55.0,2.35,18.5,198.0,468.27,380.25
2016,8,15,18,0,516.0,48.0,2.3,18.0,147.0,392.3,316.62
2016,8,15,18,15,412.0,38.5,2.15,17.0,101.5,297.32,235.32
2016,8,15,18,30,308.0,29.0,2.0,16.0,56.0,212.93,149.05
2016,8,15,18,45,154.0,14.5,1.95,15.5,28.0,77.44,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,128.0,16.5,2.0,13.5,29.0,12.62,0.0
2016,8,16,6,0,256.0,33.0,2.1,14.0,58.0,25.23,14.96
2016,8,16,6,15,351.0,44.5,2.05,14.5,101.5,36.17,25.9
2016,8,16,6,30,446.0,56.0,2.0,15.0,145.0,45.3,34.45
2016,8,16,6,45,223.0,59.5,2.0,15.5,104.0,43.55,33.13
2016,8,16,7,0,0.0,63.0,2.0,16.0,63.0,48.15,37.25
2016,8,16,7,15,0.0,76.0,2.0,16.5,76.0,57.78,45.65
2016,8,16,7,30,0.0,89.0,2.0,17.0,89.0,67.34,53.83
2016,8,16,7,45,0.0,112.0,2.0,17.5,112.0,83.63,67.72
2016,8,16,8,0,0.0,135.0,2.0,18.0,135.0,99.65,81.14
2016,8,16,8,15,0.0,148.5,1.95,18.5,149.0,109.27,88.89
2016,8,16,8,30,0.0,162.0,1.9,19.0,163.0,118.8,96.49
2016,8,16,8,45,7.0,192.0,1.9,20.0,197.5,139.45,108.0
2016,8,16,9,0,14.0,222.0,1.9,21.0,232.0,162.14,124.78
2016,8,16,9,15,16.5,239.0,1.9,21.5,251.0,176.94,135.62
2016,8,16,9,30,19.0,256.0,1.9,22.0,270.0,192.25,146.92
2016,8,16,9,45,53.0,309.5,1.9,22.5,350.5,237.09,179.97
2016,8,16,10,0,87.0,363.0,1.9,23.0,431.0,292.67,221.06
2016,8,16,10,15,470.0,248.0,1.95,23.0,637.5,384.26,285.54
2016,8,16,10,30,853.0,133.0,2.0,23.0,844.0,515.13,382.31
2016,8,16,10,45,858.5,134.5,2.05,23.5,866.0,568.97,424.3
2016,8,16,11,0,864.0,136.0,2.1,24.0,888.0,621.44,464.35
2016,8,16,11,15,867.5,137.0,2.15,24.0,903.5,670.69,501.85
2016,8,16,11,30,871.0,138.0,2.2,24.0,919.0,717.97,537.03
2016,8,16,11,45,873.0,138.5,2.25,24.5,926.0,761.6,567.82
2016,8,16,12,0,875.0,139.0,2.3,25.0,933.0,802.74,596.16
2016,8,16,12,15,875.0,139.0,2.3,25.0,932.5,839.18,620.29
2016,8,16,12,30,875.0,139.0,2.3,25.0,932.0,872.62,642.33
2016,8,16,12,45,869.5,140.0,2.35,25.0,923.0,898.97,660.06
2016,8,16,13,0,864.0,141.0,2.4,25.0,914.0,921.76,675.57
2016,8,16,13,15,860.0,140.5,2.4,25.0,898.0,940.96,688.36
2016,8,16,13,30,856.0,140.0,2.4,25.0,882.0,956.47,698.87
2016,8,16,13,45,851.0,138.0,2.45,25.0,859.0,965.89,706.02
2016,8,16,14,0,846.0,136.0,2.5,25.0,836.0,986.55,720.7
2016,8,16,14,15,837.5,134.0,2.5,24.5,806.0,984.78,721.75
2016,8,16,14,30,829.0,132.0,2.5,24.0,776.0,979.09,720.6
2016,8,16,14,45,819.0,129.0,2.5,24.0,740.0,967.01,714.02
2016,8,16,15,0,809.0,126.0,2.5,24.0,704.0,951.21,705.14
2016,8,16,15,15,794.0,123.0,2.5,23.5,662.5,927.03,692.12
2016,8,16,15,30,779.0,120.0,2.5,23.0,621.0,899.55,676.89
2016,8,16,15,45,761.5,115.5,2.5,23.0,575.5,865.07,655.46
2016,8,16,16,0,744.0,111.0,2.5,23.0,530.0,833.72,636.06
2016,8,16,16,15,718.0,106.5,2.5,22.5,481.0,786.75,606.62
2016,8,16,16,30,692.0,102.0,2.5,22.0,432.0,738.22,575.49
2016,8,16,16,45,660.0,96.0,2.5,22.0,381.5,681.83,536.73
2016,8,16,17,0,628.0,90.0,2.5,22.0,331.0,625.08,496.68
2016,8,16,17,15,581.0,83.0,2.5,21.0,279.5,556.2,447.39
2016,8,16,17,30,534.0,76.0,2.5,20.0,228.0,489.06,396.49
2016,8,16,17,45,469.0,66.0,2.55,19.5,179.5,409.42,332.6
2016,8,16,18,0,404.0,56.0,2.6,19.0,131.0,334.45,269.74
2016,8,16,18,15,304.5,42.5,2.5,18.5,89.0,240.91,189.42
2016,8,16,18,30,205.0,29.0,2.4,18.0,47.0,160.97,107.39
2016,8,16,18,45,102.5,14.5,2.35,17.5,23.5,55.41,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,12.2,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,24.33,13.95
2016,8,17,6,15,308.5,44.5,2.05,15.5,94.5,33.92,23.79
2016,8,17,6,30,401.0,57.0,2.0,16.0,136.0,45.78,34.7
2016,8,17,6,45,465.0,66.5,1.95,16.5,184.5,52.86,41.19
2016,8,17,7,0,529.0,76.0,1.9,17.0,233.0,59.86,47.4
2016,8,17,7,15,264.5,98.0,1.85,17.5,176.5,70.96,57.01
2016,8,17,7,30,0.0,120.0,1.8,18.0,120.0,87.97,71.55
2016,8,17,7,45,1.0,136.0,1.75,19.0,136.5,99.34,80.8
2016,8,17,8,0,2.0,152.0,1.7,20.0,153.0,110.62,89.8
2016,8,17,8,15,16.0,185.0,1.65,20.5,194.5,132.66,107.88
2016,8,17,8,30,30.0,218.0,1.6,21.0,236.0,146.54,118.83
2016,8,17,8,45,55.5,252.0,1.6,21.5,288.0,168.56,129.57
2016,8,17,9,0,81.0,286.0,1.6,22.0,340.0,199.36,150.66
2016,8,17,9,15,444.0,203.5,1.6,22.5,521.5,209.1,141.72
2016,8,17,9,30,807.0,121.0,1.6,23.0,703.0,278.57,182.88
2016,8,17,9,45,827.5,118.5,1.65,23.5,741.0,336.95,231.92
2016,8,17,10,0,848.0,116.0,1.7,24.0,779.0,398.73,283.58
2016,8,17,10,15,856.5,117.5,1.75,24.0,808.0,456.1,331.84
2016,8,17,10,30,865.0,119.0,1.8,24.0,837.0,512.86,378.36
2016,8,17,10,45,870.5,120.0,1.9,24.5,859.5,566.82,420.91
2016,8,17,11,0,876.0,121.0,2.0,25.0,882.0,619.36,461.08
2016,8,17,11,15,880.0,121.5,2.05,25.0,897.0,668.94,498.66
2016,8,17,11,30,884.0,122.0,2.1,25.0,912.0,716.52,533.91
2016,8,17,11,45,886.0,122.5,2.15,25.5,919.5,760.46,564.77
2016,8,17,12,0,888.0,123.0,2.2,26.0,927.0,801.85,592.59
2016,8,17,12,15,888.0,123.0,2.25,26.0,926.5,838.47,617.08
2016,8,17,12,30,888.0,123.0,2.3,26.0,926.0,872.03,639.51
2016,8,17,12,45,872.0,131.0,2.4,26.5,913.5,895.5,654.42
2016,8,17,13,0,856.0,139.0,2.5,27.0,901.0,914.95,666.8
2016,8,17,13,15,852.0,138.0,2.55,26.5,885.5,933.42,680.89
2016,8,17,13,30,848.0,137.0,2.6,26.0,870.0,948.23,692.74
2016,8,17,13,45,842.0,135.5,2.65,26.0,847.0,956.92,699.41
2016,8,17,14,0,836.0,134.0,2.7,26.0,824.0,976.76,713.56
2016,8,17,14,15,827.5,132.0,2.7,25.5,794.0,974.82,714.51
2016,8,17,14,30,819.0,130.0,2.7,25.0,764.0,969.01,713.25
2016,8,17,14,45,808.0,127.5,2.7,25.0,728.0,956.41,706.29
2016,8,17,15,0,797.0,125.0,2.7,25.0,692.0,940.15,697.07
2016,8,17,15,15,781.5,122.0,2.7,24.5,651.0,915.51,683.66
2016,8,17,15,30,766.0,119.0,2.7,24.0,610.0,887.65,668.07
2016,8,17,15,45,746.5,115.0,2.7,24.0,564.5,851.98,645.72
2016,8,17,16,0,727.0,111.0,2.7,24.0,519.0,819.7,625.56
2016,8,17,16,15,701.0,106.5,2.7,23.0,470.0,773.07,597.33
2016,8,17,16,30,675.0,102.0,2.7,22.0,421.0,724.94,567.32
2016,8,17,16,45,639.5,96.5,2.75,21.5,370.5,666.75,528.13
2016,8,17,17,0,604.0,91.0,2.8,21.0,320.0,608.49,487.58
2016,8,17,17,15,556.0,83.5,2.75,20.5,269.5,539.13,435.99
2016,8,17,17,30,508.0,76.0,2.7,20.0,219.0,471.69,383.41
2016,8,17,17,45,437.5,66.0,2.7,19.5,171.0,389.57,316.96
2016,8,17,18,0,367.0,56.0,2.7,19.0,123.0,309.63,249.82
2016,8,17,18,15,269.0,42.0,2.65,18.5,82.5,221.89,173.86
2016,8,17,18,30,171.0,28.0,2.6,18.0,42.0,142.11,89.81
2016,8,17,18,45,85.5,14.0,2.55,17.5,21.0,47.76,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,16.5,1.7,14.5,25.0,12.53,0.0
2016,8,18,6,0,186.0,33.0,1.8,15.0,50.0,24.92,14.17
2016,8,18,6,15,279.5,46.5,1.8,15.5,91.5,35.13,24.81
2016,8,18,6,30,373.0,60.0,1.8,16.0,133.0,45.36,34.31
2016,8,18,6,45,437.0,70.5,1.8,16.5,180.5,55.77,43.74
2016,8,18,7,0,501.0,81.0,1.8,17.0,228.0,63.38,50.48
2016,8,18,7,15,250.5,103.5,1.8,17.5,177.5,74.19,59.83
2016,8,18,7,30,0.0,126.0,1.8,18.0,127.0,91.74,74.82
2016,8,18,7,45,11.0,151.0,1.8,18.5,157.0,108.89,89.18
2016,8,18,8,0,22.0,176.0,1.8,19.0,187.0,125.84,103.13
2016,8,18,8,15,43.5,207.0,1.75,19.5,231.5,139.65,114.2
2016,8,18,8,30,65.0,238.0,1.7,20.0,276.0,157.74,128.68
2016,8,18,8,45,142.5,264.5,1.7,20.5,354.5,172.16,131.55
2016,8,18,9,0,220.0,291.0,1.7,21.0,433.0,211.47,155.4
2016,8,18,9,15,277.5,299.5,1.7,21.5,491.0,242.68,175.38
2016,8,18,9,30,335.0,308.0,1.7,22.0,549.0,287.16,207.7
2016,8,18,9,45,513.5,250.0,1.75,22.5,640.5,330.47,237.14
2016,8,18,10,0,692.0,192.0,1.8,23.0,732.0,394.21,284.78
2016,8,18,10,15,702.5,195.0,1.85,23.0,760.5,448.12,329.39
2016,8,18,10,30,713.0,198.0,1.9,23.0,789.0,502.11,373.06
2016,8,18,10,45,709.5,206.0,1.95,23.5,807.5,552.26,411.99
2016,8,18,11,0,706.0,214.0,2.0,24.0,826.0,600.71,448.41
2016,8,18,11,15,711.0,215.5,2.05,24.0,841.0,647.57,483.65
2016,8,18,11,30,716.0,217.0,2.1,24.0,856.0,693.0,517.1
2016,8,18,11,45,711.0,222.5,2.15,24.5,861.0,732.81,544.81
2016,8,18,12,0,706.0,228.0,2.2,25.0,866.0,770.05,570.16
2016,8,18,12,15,706.0,228.0,2.25,25.0,865.5,803.84,594.04
2016,8,18,12,30,706.0,228.0,2.3,25.0,865.0,834.94,615.86
2016,8,18,12,45,708.0,224.5,2.35,25.0,858.0,861.73,634.75
2016,8,18,13,0,710.0,221.0,2.4,25.0,851.0,885.47,651.56
2016,8,18,13,15,705.0,219.0,2.4,25.0,835.5,900.96,662.36
2016,8,18,13,30,700.0,217.0,2.4,25.0,820.0,912.93,670.89
2016,8,18,13,45,691.5,215.0,2.45,25.0,797.5,917.98,675.23
2016,8,18,14,0,683.0,213.0,2.5,25.0,775.0,919.42,677.37
2016,8,18,14,15,672.5,209.5,2.5,24.5,745.5,913.83,675.92
2016,8,18,14,30,662.0,206.0,2.5,24.0,716.0,904.73,672.31
2016,8,18,14,45,650.0,200.5,2.55,24.0,681.5,888.76,663.31
2016,8,18,15,0,638.0,195.0,2.6,24.0,647.0,869.53,652.2
2016,8,18,15,15,620.0,189.0,2.6,23.5,607.0,840.93,635.57
2016,8,18,15,30,602.0,183.0,2.6,23.0,567.0,809.58,616.89
2016,8,18,15,45,477.5,199.0,2.65,22.5,489.5,692.05,534.95
2016,8,18,16,0,353.0,215.0,2.7,22.0,412.0,565.44,443.74
2016,8,18,16,15,312.0,200.0,2.7,21.5,362.5,505.69,401.2
2016,8,18,16,30,271.0,185.0,2.7,21.0,313.0,446.97,357.88
2016,8,18,16,45,256.5,164.0,2.7,20.5,273.5,404.2,326.53
2016,8,18,17,0,242.0,143.0,2.7,20.0,234.0,361.27,294.09
2016,8,18,17,15,294.5,120.5,2.65,19.5,214.5,365.84,299.63
2016,8,18,17,30,347.0,98.0,2.6,19.0,195.0,380.62,311.7
2016,8,18,17,45,290.0,81.0,2.55,18.5,150.0,308.44,251.9
2016,8,18,18,0,233.0,64.0,2.5,18.0,105.0,241.09,194.5
2016,8,18,18,15,161.0,44.0,2.4,17.5,68.0,154.32,119.91
2016,8,18,18,30,89.0,24.0,2.3,17.0,31.0,83.28,47.2
2016,8,18,18,45,44.5,12.0,2.25,16.5,15.5,28.58,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,2.0,14.5,19.5,11.41,0.0
2016,8,19,6,0,110.0,29.0,2.1,15.0,39.0,21.9,11.51
2016,8,19,6,15,180.0,48.5,2.1,15.5,77.5,36.07,25.56
2016,8,19,6,30,250.0,68.0,2.1,16.0,116.0,49.86,38.21
2016,8,19,6,45,305.5,84.0,2.1,16.5,160.5,61.0,48.32
2016,8,19,7,0,361.0,100.0,2.1,17.0,205.0,71.91,57.96
2016,8,19,7,15,182.0,114.0,2.05,17.5,167.0,79.65,64.6
2016,8,19,7,30,3.0,128.0,2.0,18.0,129.0,92.98,75.91
2016,8,19,7,45,26.5,159.5,1.95,18.5,172.0,110.43,90.54
2016,8,19,8,0,50.0,191.0,1.9,19.0,215.0,129.65,106.4
2016,8,19,8,15,75.0,218.5,1.85,19.5,259.0,146.28,119.82
2016,8,19,8,30,100.0,246.0,1.8,20.0,303.0,162.51,132.7
2016,8,19,8,45,165.5,267.0,1.8,20.5,370.0,174.89,133.25
2016,8,19,9,0,231.0,288.0,1.8,21.0,437.0,211.76,155.2
2016,8,19,9,15,432.0,242.0,1.8,21.0,543.5,232.96,161.79
2016,8,19,9,30,633.0,196.0,1.8,21.0,650.0,286.92,197.62
2016,8,19,9,45,639.5,204.0,1.8,21.5,682.0,340.02,241.99
2016,8,19,10,0,646.0,212.0,1.8,22.0,714.0,393.39,286.32
2016,8,19,10,15,656.5,215.5,1.85,22.5,742.5,445.33,328.69
2016,8,19,10,30,667.0,219.0,1.9,23.0,771.0,497.48,370.08
2016,8,19,10,45,668.0,225.5,1.95,23.5,790.5,546.75,408.15
2016,8,19,11,0,669.0,232.0,2.0,24.0,810.0,594.83,444.18
2016,8,19,11,15,674.0,234.0,2.05,24.0,824.5,640.62,478.55
2016,8,19,11,30,679.0,236.0,2.1,24.0,839.0,685.09,511.26
2016,8,19,11,45,676.5,240.0,2.2,24.0,845.0,724.16,539.83
2016,8,19,12,0,674.0,244.0,2.3,24.0,851.0,760.9,566.4
2016,8,19,12,15,673.5,244.0,2.35,24.0,850.5,793.38,589.51
2016,8,19,12,30,673.0,244.0,2.4,24.0,850.0,823.2,610.6
2016,8,19,12,45,680.0,237.0,2.45,24.5,844.5,850.56,628.91
2016,8,19,13,0,687.0,230.0,2.5,25.0,839.0,875.08,645.19
2016,8,19,13,15,682.5,228.5,2.55,24.5,824.0,891.07,658.03
2016,8,19,13,30,678.0,227.0,2.6,24.0,809.0,903.63,668.72
2016,8,19,13,45,667.5,225.5,2.65,24.0,785.5,906.94,671.98
2016,8,19,14,0,657.0,224.0,2.7,24.0,762.0,906.65,672.98
2016,8,19,14,15,646.0,220.0,2.7,23.5,733.0,899.91,670.76
2016,8,19,14,30,635.0,216.0,2.7,23.0,704.0,889.7,666.32
2016,8,19,14,45,619.0,212.0,2.7,23.0,668.5,871.25,655.0
2016,8,19,15,0,603.0,208.0,2.7,23.0,633.0,849.64,641.59
2016,8,19,15,15,585.0,201.0,2.7,22.5,593.5,811.62,618.31
2016,8,19,15,30,567.0,194.0,2.7,22.0,554.0,780.2,599.19
2016,8,19,15,45,543.5,186.0,2.75,22.0,510.0,740.48,572.92
2016,8,19,16,0,520.0,178.0,2.8,22.0,466.0,699.21,545.15
2016,8,19,16,15,409.0,178.5,2.8,21.5,392.0,588.95,465.1
2016,8,19,16,30,298.0,179.0,2.8,21.0,318.0,463.79,371.4
2016,8,19,16,45,273.5,159.5,2.8,20.5,275.5,413.57,334.47
2016,8,19,17,0,249.0,140.0,2.8,20.0,233.0,363.93,296.55
2016,8,19,17,15,206.5,124.5,2.8,19.5,193.5,307.06,251.23
2016,8,19,17,30,164.0,109.0,2.8,19.0,154.0,239.07,195.75
2016,8,19,17,45,177.5,86.0,2.8,18.5,125.0,229.22,187.06
2016,8,19,18,0,191.0,63.0,2.8,18.0,96.0,202.5,163.24
2016,8,19,18,15,129.5,41.5,2.75,17.5,60.5,134.32,103.4
2016,8,19,18,30,68.0,20.0,2.7,17.0,25.0,65.91,32.29
2016,8,19,18,45,34.0,10.0,2.65,16.5,12.5,22.51,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,14.5,17.5,10.62,0.0
2016,8,20,6,0,92.0,27.0,1.9,15.0,35.0,20.43,10.07
2016,8,20,6,15,155.0,47.5,1.9,15.0,72.5,35.22,24.84
2016,8,20,6,30,218.0,68.0,1.9,15.0,110.0,49.78,38.28
2016,8,20,6,45,271.5,86.0,1.95,15.5,154.0,62.48,49.8
2016,8,20,7,0,325.0,104.0,2.0,16.0,198.0,74.11,60.13
2016,8,20,7,15,163.0,114.5,1.95,16.5,162.0,81.93,66.85
2016,8,20,7,30,1.0,125.0,1.9,17.0,126.0,91.0,74.49
2016,8,20,7,45,23.0,156.0,1.9,18.0,167.5,112.02,92.1
2016,8,20,8,0,45.0,187.0,1.9,19.0,209.0,127.32,104.44
2016,8,20,8,15,57.5,212.5,1.9,19.5,243.5,142.69,116.83
2016,8,20,8,30,70.0,238.0,1.9,20.0,278.0,157.69,128.74
2016,8,20,8,45,143.5,263.5,1.9,20.5,353.5,172.55,131.68
2016,8,20,9,0,217.0,289.0,1.9,21.0,429.0,211.33,155.43
