Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,15,416.5,246.0,1.95,21.5,536.0,233.89,163.0
2016,8,20,9,30,616.0,203.0,2.0,22.0,643.0,289.21,199.6
2016,8,20,9,45,644.5,200.0,2.05,22.5,681.0,340.56,241.9
2016,8,20,10,0,673.0,197.0,2.1,23.0,719.0,394.57,286.44
2016,8,20,10,15,683.0,200.5,2.15,23.0,747.0,447.73,330.57
2016,8,20,10,30,693.0,204.0,2.2,23.0,775.0,500.97,373.72
2016,8,20,10,45,701.0,206.0,2.3,23.5,797.0,551.83,413.43
2016,8,20,11,0,709.0,208.0,2.4,24.0,819.0,602.03,451.53
2016,8,20,11,15,714.0,209.5,2.45,24.0,833.5,648.99,487.04
2016,8,20,11,30,719.0,211.0,2.5,24.0,848.0,694.5,520.75
2016,8,20,11,45,722.0,211.0,2.6,24.5,855.5,735.58,549.95
2016,8,20,12,0,725.0,211.0,2.7,25.0,863.0,774.52,577.13
2016,8,20,12,15,725.5,211.0,2.75,24.5,862.5,809.07,602.9
2016,8,20,12,30,726.0,211.0,2.8,24.0,862.0,840.89,626.66
2016,8,20,12,45,704.0,221.5,2.9,24.0,848.0,859.73,640.11
2016,8,20,13,0,682.0,232.0,3.0,24.0,834.0,874.45,650.79
2016,8,20,13,15,677.5,230.0,3.0,24.0,819.0,889.83,661.81
2016,8,20,13,30,673.0,228.0,3.0,24.0,804.0,901.79,670.52
2016,8,20,13,45,671.5,222.0,3.05,24.0,783.0,909.33,676.84
2016,8,20,14,0,670.0,216.0,3.1,24.0,762.0,913.39,680.92
2016,8,20,14,15,659.5,212.0,3.1,23.5,733.0,907.08,678.92
2016,8,20,14,30,649.0,208.0,3.1,23.0,704.0,897.29,674.74
2016,8,20,14,45,643.0,199.5,3.1,23.0,671.0,884.08,667.04
2016,8,20,15,0,637.0,191.0,3.1,23.0,638.0,867.54,657.18
2016,8,20,15,15,619.0,185.5,3.1,22.5,598.0,839.25,640.48
2016,8,20,15,30,601.0,180.0,3.1,22.0,558.0,808.21,621.78
2016,8,20,15,45,586.0,170.0,3.1,22.0,515.5,773.02,598.77
2016,8,20,16,0,571.0,160.0,3.1,22.0,473.0,726.5,567.35
2016,8,20,16,15,542.0,151.0,3.1,21.5,426.0,676.55,533.78
2016,8,20,16,30,513.0,142.0,3.1,21.0,379.0,625.97,498.7
2016,8,20,16,45,483.5,130.0,3.1,20.5,332.0,571.31,459.61
2016,8,20,17,0,454.0,118.0,3.1,20.0,285.0,516.92,419.44
2016,8,20,17,15,406.5,105.0,3.1,19.5,237.0,448.77,366.81
2016,8,20,17,30,359.0,92.0,3.1,19.0,189.0,383.37,314.44
2016,8,20,17,45,302.0,75.5,3.1,18.5,145.0,310.98,254.39
2016,8,20,18,0,245.0,59.0,3.1,18.0,101.0,243.43,196.35
2016,8,20,18,15,169.0,40.0,3.0,17.5,64.0,167.66,129.3
2016,8,20,18,30,93.0,21.0,2.9,17.0,27.0,90.59,38.81
2016,8,20,18,45,46.5,10.5,2.85,16.5,13.5,28.31,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,14.0,2.6,14.5,19.0,11.02,0.0
2016,8,21,6,0,115.0,28.0,2.7,15.0,38.0,21.17,10.27
2016,8,21,6,15,190.0,47.0,2.8,15.0,76.5,34.94,24.52
2016,8,21,6,30,265.0,66.0,2.9,15.0,115.0,48.62,37.21
2016,8,21,6,45,327.0,80.5,3.0,15.5,160.5,58.89,46.62
2016,8,21,7,0,389.0,95.0,3.1,16.0,206.0,68.99,55.63
2016,8,21,7,15,231.5,123.5,3.05,16.5,193.0,86.06,70.51
2016,8,21,7,30,74.0,152.0,3.0,17.0,180.0,105.21,86.91
2016,8,21,7,45,126.0,175.5,2.95,17.5,232.0,117.72,97.28
2016,8,21,8,0,178.0,199.0,2.9,18.0,284.0,132.26,109.2
2016,8,21,8,15,205.5,220.0,2.8,18.5,328.0,144.72,119.18
2016,8,21,8,30,233.0,241.0,2.7,19.0,372.0,156.85,128.74
2016,8,21,8,45,233.5,263.0,2.65,19.5,404.0,177.28,134.43
2016,8,21,9,0,234.0,285.0,2.6,20.0,436.0,211.83,156.02
2016,8,21,9,15,467.0,224.5,2.55,20.5,549.0,231.11,159.71
2016,8,21,9,30,700.0,164.0,2.5,21.0,662.0,284.92,194.62
2016,8,21,9,45,685.5,181.5,2.45,21.5,689.5,342.1,243.64
2016,8,21,10,0,671.0,199.0,2.4,22.0,717.0,397.15,290.26
2016,8,21,10,15,681.5,202.0,2.45,22.0,745.5,450.15,334.54
2016,8,21,10,30,692.0,205.0,2.5,22.0,774.0,503.27,377.88
2016,8,21,10,45,702.5,205.5,2.55,22.5,796.5,554.36,417.87
2016,8,21,11,0,713.0,206.0,2.6,23.0,819.0,604.98,456.35
2016,8,21,11,15,718.0,207.5,2.65,23.0,833.5,652.13,492.22
2016,8,21,11,30,723.0,209.0,2.7,23.0,848.0,697.81,526.26
2016,8,21,11,45,727.0,208.5,2.8,23.5,855.5,739.35,555.97
2016,8,21,12,0,731.0,208.0,2.9,24.0,863.0,778.78,583.66
2016,8,21,12,15,731.0,208.0,2.95,24.0,863.0,813.08,608.23
2016,8,21,12,30,731.0,208.0,3.0,24.0,863.0,844.58,630.65
2016,8,21,12,45,742.5,199.0,3.1,24.0,858.5,874.76,652.66
2016,8,21,13,0,754.0,190.0,3.2,24.0,854.0,892.63,665.46
2016,8,21,13,15,749.5,188.5,3.2,23.5,838.5,918.8,684.73
2016,8,21,13,30,745.0,187.0,3.2,23.0,823.0,931.95,695.29
2016,8,21,13,45,739.0,184.5,3.25,23.0,800.5,939.0,700.98
2016,8,21,14,0,733.0,182.0,3.3,23.0,778.0,942.35,704.39
2016,8,21,14,15,723.0,179.0,3.3,22.5,748.5,937.58,703.51
2016,8,21,14,30,713.0,176.0,3.3,22.0,719.0,929.19,700.36
2016,8,21,14,45,701.0,171.5,3.35,22.0,683.5,913.71,691.48
2016,8,21,15,0,689.0,167.0,3.4,22.0,648.0,894.86,680.4
2016,8,21,15,15,671.5,162.0,3.4,21.5,607.5,866.96,664.04
2016,8,21,15,30,654.0,157.0,3.4,21.0,567.0,836.22,645.6
2016,8,21,15,45,632.5,150.5,3.4,21.0,522.5,797.53,620.1
2016,8,21,16,0,611.0,144.0,3.4,21.0,478.0,756.69,592.8
2016,8,21,16,15,582.0,137.0,3.4,20.5,430.5,706.86,559.58
2016,8,21,16,30,553.0,130.0,3.4,20.0,383.0,647.07,518.13
2016,8,21,16,45,516.0,120.5,3.45,19.5,334.0,587.66,475.59
2016,8,21,17,0,479.0,111.0,3.5,19.0,285.0,529.0,431.89
2016,8,21,17,15,429.5,99.0,3.45,18.5,236.5,459.38,377.64
2016,8,21,17,30,380.0,87.0,3.4,18.0,188.0,392.66,323.72
2016,8,21,17,45,315.0,72.0,3.4,17.5,143.5,315.77,259.49
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,244.6,197.93
2016,8,21,18,15,170.5,38.5,3.3,16.5,62.5,167.28,128.68
2016,8,21,18,30,91.0,20.0,3.2,16.0,26.0,87.34,27.23
2016,8,21,18,45,45.5,10.0,3.1,15.5,13.0,27.5,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.0,14.0,2.7,13.5,18.5,11.02,0.0
2016,8,22,6,0,118.0,28.0,2.8,14.0,37.0,21.04,9.81
2016,8,22,6,15,196.0,46.0,2.8,14.5,75.5,34.27,23.94
2016,8,22,6,30,274.0,64.0,2.8,15.0,114.0,47.31,36.04
2016,8,22,6,45,152.5,84.5,2.85,15.5,114.0,60.28,47.83
2016,8,22,7,0,31.0,105.0,2.9,16.0,114.0,74.32,60.31
2016,8,22,7,15,41.5,126.0,2.8,16.5,140.5,88.27,72.44
2016,8,22,7,30,52.0,147.0,2.7,17.0,167.0,102.01,84.12
2016,8,22,7,45,96.5,173.5,2.65,17.5,217.0,119.09,98.45
2016,8,22,8,0,141.0,200.0,2.6,18.0,267.0,131.96,108.93
2016,8,22,8,15,193.0,219.0,2.5,18.5,321.0,143.88,118.44
2016,8,22,8,30,245.0,238.0,2.4,19.0,375.0,149.35,122.4
2016,8,22,8,45,285.0,252.0,2.35,19.5,424.5,168.27,125.96
2016,8,22,9,0,325.0,266.0,2.3,20.0,474.0,207.02,148.46
2016,8,22,9,15,510.5,215.0,2.3,20.5,566.0,234.5,160.48
2016,8,22,9,30,696.0,164.0,2.3,21.0,658.0,285.75,195.45
2016,8,22,9,45,704.5,169.5,2.35,21.5,691.0,341.43,242.76
2016,8,22,10,0,713.0,175.0,2.4,22.0,724.0,397.43,290.03
2016,8,22,10,15,723.0,177.5,2.45,22.0,752.5,451.97,335.81
2016,8,22,10,30,733.0,180.0,2.5,22.0,781.0,506.43,380.42
2016,8,22,10,45,739.0,182.0,2.6,22.5,802.0,558.03,421.13
2016,8,22,11,0,745.0,184.0,2.7,23.0,823.0,608.63,459.9
2016,8,22,11,15,749.5,185.5,2.75,23.0,837.5,653.32,494.24
2016,8,22,11,30,754.0,187.0,2.8,23.0,852.0,698.58,528.17
2016,8,22,11,45,755.5,188.0,2.9,23.5,858.5,739.41,557.47
2016,8,22,12,0,757.0,189.0,3.0,24.0,865.0,777.96,584.62
2016,8,22,12,15,757.0,188.5,3.05,24.0,864.0,811.54,608.83
2016,8,22,12,30,757.0,188.0,3.1,24.0,863.0,842.31,630.74
2016,8,22,12,45,720.0,208.0,3.2,24.0,845.0,865.56,646.72
2016,8,22,13,0,683.0,228.0,3.3,24.0,827.0,875.79,653.9
2016,8,22,13,15,678.5,226.0,3.3,23.5,811.5,891.03,666.21
2016,8,22,13,30,674.0,224.0,3.3,23.0,796.0,902.83,676.21
2016,8,22,13,45,673.0,217.5,3.35,23.0,775.5,910.19,682.47
2016,8,22,14,0,672.0,211.0,3.4,23.0,755.0,914.06,686.26
2016,8,22,14,15,661.5,207.5,3.4,22.5,726.0,908.06,684.45
2016,8,22,14,30,651.0,204.0,3.4,22.0,697.0,898.58,680.45
2016,8,22,14,45,644.0,196.0,3.45,22.0,664.0,884.67,672.5
2016,8,22,15,0,637.0,188.0,3.5,22.0,631.0,867.45,662.36
2016,8,22,15,15,619.0,182.0,3.5,21.5,591.0,838.43,644.96
2016,8,22,15,30,601.0,176.0,3.5,21.0,551.0,806.7,625.55
2016,8,22,15,45,586.0,166.5,3.5,21.0,508.5,771.79,602.48
2016,8,22,16,0,571.0,157.0,3.5,21.0,466.0,725.43,570.83
2016,8,22,16,15,541.5,148.5,3.45,20.5,419.0,675.42,536.76
2016,8,22,16,30,512.0,140.0,3.4,20.0,372.0,624.83,501.12
2016,8,22,16,45,481.5,128.0,3.35,19.5,325.0,569.21,460.76
2016,8,22,17,0,451.0,116.0,3.3,19.0,278.0,513.96,419.41
2016,8,22,17,15,402.0,103.0,3.2,18.5,230.0,444.67,365.19
2016,8,22,17,30,353.0,90.0,3.1,18.0,182.0,378.32,311.42
2016,8,22,17,45,294.0,73.5,3.05,17.5,138.0,304.82,249.93
2016,8,22,18,0,235.0,57.0,3.0,17.0,94.0,236.48,190.72
2016,8,22,18,15,156.0,37.5,2.85,16.5,58.5,158.98,120.92
2016,8,22,18,30,77.0,18.0,2.7,16.0,23.0,66.87,8.54
2016,8,22,18,45,38.5,9.0,2.6,15.5,11.5,23.71,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.0,10.62,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,40.0,20.48,8.85
2016,8,23,6,15,256.0,42.0,2.3,15.0,80.0,31.78,21.69
2016,8,23,6,30,348.0,57.0,2.3,15.0,120.0,43.05,32.28
2016,8,23,6,45,416.0,67.5,2.3,15.5,167.5,50.98,39.62
2016,8,23,7,0,484.0,78.0,2.3,16.0,215.0,61.19,48.74
2016,8,23,7,15,242.0,87.0,2.2,16.5,155.5,63.61,50.79
2016,8,23,7,30,0.0,96.0,2.1,17.0,96.0,71.89,57.86
2016,8,23,7,45,0.0,111.0,2.05,17.5,111.0,82.7,66.98
2016,8,23,8,0,0.0,126.0,2.0,18.0,126.0,93.43,75.88
2016,8,23,8,15,4.0,154.0,1.95,18.5,156.5,112.61,91.86
2016,8,23,8,30,8.0,182.0,1.9,19.0,187.0,131.41,107.26
2016,8,23,8,45,14.5,207.0,1.85,19.5,216.0,149.32,116.01
2016,8,23,9,0,21.0,232.0,1.8,20.0,245.0,169.62,130.98
2016,8,23,9,15,29.0,258.5,1.8,20.5,278.0,186.5,143.22
2016,8,23,9,30,37.0,285.0,1.8,21.0,311.0,211.49,161.93
2016,8,23,9,45,121.5,324.5,1.8,21.5,416.5,268.44,202.98
2016,8,23,10,0,206.0,364.0,1.8,22.0,522.0,340.08,255.62
2016,8,23,10,15,500.0,258.0,1.85,22.5,661.5,414.98,309.21
2016,8,23,10,30,794.0,152.0,1.9,23.0,801.0,517.47,385.51
2016,8,23,10,45,801.0,153.5,1.95,23.5,823.5,571.04,426.88
2016,8,23,11,0,808.0,155.0,2.0,24.0,846.0,623.55,466.43
2016,8,23,11,15,812.5,156.0,2.05,24.0,860.5,672.72,503.43
2016,8,23,11,30,817.0,157.0,2.1,24.0,875.0,720.1,538.3
2016,8,23,11,45,819.5,157.0,2.2,24.5,882.0,763.11,568.7
2016,8,23,12,0,822.0,157.0,2.3,25.0,889.0,803.69,596.84
2016,8,23,12,15,821.5,157.0,2.35,25.0,888.0,839.16,621.23
2016,8,23,12,30,821.0,157.0,2.4,25.0,887.0,871.58,643.07
2016,8,23,12,45,812.5,160.0,2.45,25.0,876.5,896.53,659.96
2016,8,23,13,0,804.0,163.0,2.5,25.0,866.0,917.78,674.53
2016,8,23,13,15,799.0,161.5,2.55,25.0,849.5,934.27,686.08
2016,8,23,13,30,794.0,160.0,2.6,25.0,833.0,947.02,695.33
2016,8,23,13,45,787.0,158.0,2.7,25.0,809.5,953.57,701.11
2016,8,23,14,0,780.0,156.0,2.8,25.0,786.0,956.3,704.56
2016,8,23,14,15,770.0,154.0,2.8,24.5,755.5,952.27,704.28
2016,8,23,14,30,760.0,152.0,2.8,24.0,725.0,944.5,701.68
2016,8,23,14,45,748.0,148.0,2.85,24.0,689.0,937.39,698.73
2016,8,23,15,0,736.0,144.0,2.9,24.0,653.0,918.48,687.93
2016,8,23,15,15,718.5,140.5,2.9,23.5,612.0,891.51,672.72
2016,8,23,15,30,701.0,137.0,2.9,23.0,571.0,861.6,655.42
2016,8,23,15,45,681.0,131.0,2.95,22.5,526.0,823.79,632.72
2016,8,23,16,0,661.0,125.0,3.0,22.0,481.0,783.68,608.02
2016,8,23,16,15,632.0,119.0,3.0,21.5,432.5,733.61,575.3
2016,8,23,16,30,603.0,113.0,3.0,21.0,384.0,682.39,540.97
2016,8,23,16,45,566.5,105.0,3.05,20.5,335.0,622.05,498.97
2016,8,23,17,0,530.0,97.0,3.1,20.0,286.0,561.92,455.38
2016,8,23,17,15,479.0,87.5,3.1,19.5,237.0,483.39,395.13
2016,8,23,17,30,428.0,78.0,3.1,19.0,188.0,416.32,341.33
2016,8,23,17,45,358.5,64.5,3.1,18.5,142.5,335.8,274.38
2016,8,23,18,0,289.0,51.0,3.1,18.0,97.0,261.46,210.14
2016,8,23,18,15,195.5,34.5,3.0,17.5,60.5,176.94,133.16
2016,8,23,18,30,102.0,18.0,2.9,17.0,24.0,88.17,0.0
2016,8,23,18,45,51.0,9.0,2.85,16.5,12.0,29.13,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,110.0,13.0,2.15,13.5,21.5,10.23,0.0
2016,8,24,6,0,220.0,26.0,2.3,14.0,43.0,21.29,8.86
2016,8,24,6,15,323.5,38.5,2.3,14.5,85.0,31.42,21.37
2016,8,24,6,30,427.0,51.0,2.3,15.0,127.0,41.48,30.88
2016,8,24,6,45,497.0,59.5,2.35,15.5,176.5,48.04,37.0
2016,8,24,7,0,567.0,68.0,2.4,16.0,226.0,54.58,42.9
2016,8,24,7,15,283.5,81.5,2.35,16.5,160.5,58.41,46.22
2016,8,24,7,30,0.0,95.0,2.3,17.0,95.0,71.18,57.25
2016,8,24,7,45,0.0,118.5,2.3,17.5,118.5,87.63,71.28
2016,8,24,8,0,0.0,142.0,2.3,18.0,142.0,103.82,84.85
2016,8,24,8,15,0.0,151.5,2.25,18.5,152.0,110.86,90.4
2016,8,24,8,30,0.0,161.0,2.2,19.0,162.0,117.82,95.83
2016,8,24,8,45,5.0,183.5,2.2,19.5,187.0,133.93,103.96
2016,8,24,9,0,10.0,206.0,2.2,20.0,212.0,151.57,117.23
2016,8,24,9,15,18.0,236.5,2.15,20.5,248.5,176.07,135.69
2016,8,24,9,30,26.0,267.0,2.1,21.0,285.0,202.12,155.26
2016,8,24,9,45,124.5,313.5,2.1,21.5,408.0,263.06,199.16
2016,8,24,10,0,223.0,360.0,2.1,22.0,531.0,344.77,259.41
2016,8,24,10,15,560.0,234.0,2.1,22.0,685.0,426.57,318.58
2016,8,24,10,30,897.0,108.0,2.1,22.0,839.0,534.88,400.34
2016,8,24,10,45,900.0,110.0,2.15,22.5,860.5,590.19,443.63
2016,8,24,11,0,903.0,112.0,2.2,23.0,882.0,643.74,484.46
2016,8,24,11,15,906.5,113.0,2.25,23.0,896.5,694.85,523.26
2016,8,24,11,30,910.0,114.0,2.3,23.0,911.0,743.8,559.59
2016,8,24,11,45,908.5,116.0,2.35,23.5,917.0,787.53,590.33
2016,8,24,12,0,907.0,118.0,2.4,24.0,923.0,828.33,616.98
2016,8,24,12,15,906.5,118.0,2.45,24.0,922.0,865.1,641.75
2016,8,24,12,30,906.0,118.0,2.5,24.0,921.0,898.66,664.33
2016,8,24,12,45,887.0,127.0,2.6,24.5,907.0,920.67,678.35
2016,8,24,13,0,868.0,136.0,2.7,25.0,893.0,938.38,689.68
2016,8,24,13,15,864.0,135.0,2.75,24.5,876.0,956.73,703.86
2016,8,24,13,30,860.0,134.0,2.8,24.0,859.0,971.33,715.73
2016,8,24,13,45,853.0,132.5,2.9,24.0,835.0,978.72,722.06
2016,8,24,14,0,846.0,131.0,3.0,24.0,811.0,997.15,735.9
2016,8,24,14,15,837.0,129.0,3.05,23.5,780.5,994.2,736.7
2016,8,24,14,30,828.0,127.0,3.1,23.0,750.0,987.29,735.21
2016,8,24,14,45,816.5,124.5,3.15,23.0,713.0,973.52,727.85
2016,8,24,15,0,805.0,122.0,3.2,23.0,676.0,956.04,718.13
2016,8,24,15,15,789.0,119.0,3.2,22.5,633.5,930.09,703.72
2016,8,24,15,30,773.0,116.0,3.2,22.0,591.0,900.89,687.04
2016,8,24,15,45,753.5,111.5,3.2,22.0,545.0,863.75,663.37
2016,8,24,16,0,734.0,107.0,3.2,22.0,499.0,830.24,642.07
2016,8,24,16,15,706.0,102.0,3.2,21.5,449.0,780.28,609.85
2016,8,24,16,30,678.0,97.0,3.2,21.0,399.0,728.95,575.92
2016,8,24,16,45,642.0,90.5,3.2,20.5,348.0,668.28,534.03
2016,8,24,17,0,606.0,84.0,3.2,20.0,297.0,607.66,490.75
2016,8,24,17,15,553.5,76.5,3.15,19.5,246.0,534.16,435.33
2016,8,24,17,30,501.0,69.0,3.1,19.0,195.0,463.01,378.54
2016,8,24,17,45,426.5,58.0,3.1,18.5,148.0,376.94,307.33
2016,8,24,18,0,352.0,47.0,3.1,18.0,101.0,296.83,238.14
2016,8,24,18,15,238.0,32.5,3.05,17.5,62.5,198.02,147.33
2016,8,24,18,30,124.0,18.0,3.0,17.0,24.0,98.32,0.0
2016,8,24,18,45,62.0,9.0,2.95,16.5,12.0,33.92,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,107.5,12.5,2.15,13.5,20.5,9.83,0.0
2016,8,25,6,0,215.0,25.0,2.2,14.0,41.0,20.47,7.58
2016,8,25,6,15,319.0,37.0,2.15,14.5,82.0,30.19,20.25
2016,8,25,6,30,423.0,49.0,2.1,15.0,123.0,39.88,29.44
2016,8,25,6,45,211.5,48.0,2.1,15.5,85.0,35.65,26.04
2016,8,25,7,0,0.0,47.0,2.1,16.0,47.0,35.94,26.39
2016,8,25,7,15,0.0,58.5,2.05,16.5,58.5,44.81,34.22
2016,8,25,7,30,0.0,70.0,2.0,17.0,70.0,53.71,41.93
2016,8,25,7,45,0.0,84.0,2.0,17.5,84.0,64.12,50.83
2016,8,25,8,0,0.0,98.0,2.0,18.0,98.0,74.34,59.42
2016,8,25,8,15,0.0,112.5,2.0,18.5,112.5,84.83,68.12
2016,8,25,8,30,0.0,127.0,2.0,19.0,127.0,95.21,76.62
2016,8,25,8,45,0.0,132.0,2.0,19.5,132.0,99.25,76.05
2016,8,25,9,0,0.0,137.0,2.0,20.0,137.0,103.44,79.05
2016,8,25,9,15,2.0,160.5,2.0,20.5,162.0,121.13,92.79
2016,8,25,9,30,4.0,184.0,2.0,21.0,187.0,139.32,106.77
2016,8,25,9,45,6.5,201.5,2.05,21.5,206.5,153.91,117.78
2016,8,25,10,0,9.0,219.0,2.1,22.0,226.0,169.03,129.18
2016,8,25,10,15,19.5,269.5,2.15,22.0,285.5,212.41,162.62
2016,8,25,10,30,30.0,320.0,2.2,22.0,345.0,259.26,198.37
2016,8,25,10,45,247.5,324.5,2.25,22.5,535.0,396.29,302.0
2016,8,25,11,0,465.0,329.0,2.3,23.0,725.0,557.53,420.62
2016,8,25,11,15,693.5,217.0,2.3,23.0,818.0,652.71,491.85
2016,8,25,11,30,922.0,105.0,2.3,23.0,911.0,746.94,562.57
2016,8,25,11,45,925.5,105.0,2.35,23.0,919.0,793.05,595.52
2016,8,25,12,0,929.0,105.0,2.4,23.0,927.0,836.52,624.98
2016,8,25,12,15,929.5,105.0,2.4,23.0,926.5,874.67,650.3
2016,8,25,12,30,930.0,105.0,2.4,23.0,926.0,909.58,673.36
2016,8,25,12,45,923.0,107.5,2.45,23.0,915.5,936.79,691.73
2016,8,25,13,0,916.0,110.0,2.5,23.0,905.0,960.15,707.68
2016,8,25,13,15,912.0,109.0,2.55,23.0,888.5,978.97,720.78
2016,8,25,13,30,908.0,108.0,2.6,23.0,872.0,993.85,731.45
2016,8,25,13,45,902.0,107.0,2.65,23.0,847.5,1002.8,738.42
2016,8,25,14,0,896.0,106.0,2.7,23.0,823.0,1007.71,742.96
2016,8,25,14,15,887.5,105.0,2.75,22.5,792.0,1006.13,744.88
2016,8,25,14,30,879.0,104.0,2.8,22.0,761.0,1000.58,744.38
2016,8,25,14,45,867.5,102.0,2.85,22.0,723.5,987.07,737.32
2016,8,25,15,0,856.0,100.0,2.9,22.0,686.0,969.81,727.9
2016,8,25,15,15,841.5,97.5,2.95,21.5,643.5,957.79,723.49
2016,8,25,15,30,827.0,95.0,3.0,21.0,601.0,929.72,708.09
2016,8,25,15,45,806.5,92.5,3.1,21.0,553.5,892.84,685.56
2016,8,25,16,0,786.0,90.0,3.2,21.0,506.0,853.3,660.83
2016,8,25,16,15,760.0,86.0,3.2,20.5,456.0,804.74,629.81
2016,8,25,16,30,734.0,82.0,3.2,20.0,406.0,754.47,596.81
2016,8,25,16,45,697.5,77.5,3.2,19.5,354.0,698.53,558.61
2016,8,25,17,0,661.0,73.0,3.2,19.0,302.0,638.06,515.61
2016,8,25,17,15,609.5,66.5,3.15,18.0,250.0,564.42,461.36
2016,8,25,17,30,558.0,60.0,3.1,17.0,198.0,493.08,405.52
2016,8,25,17,45,478.0,51.0,3.05,16.5,149.5,403.22,330.62
2016,8,25,18,0,398.0,42.0,3.0,16.0,101.0,319.83,257.83
2016,8,25,18,15,275.5,29.5,2.85,15.5,62.5,217.72,160.3
2016,8,25,18,30,153.0,17.0,2.7,15.0,24.0,111.89,0.0
2016,8,25,18,45,76.5,8.5,2.55,15.0,12.0,39.84,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,5.5,1.9,14.5,5.5,4.33,0.0
2016,8,26,6,0,0.0,11.0,2.0,15.0,11.0,8.35,0.0
2016,8,26,6,15,0.0,23.0,2.05,15.0,23.0,17.53,9.34
2016,8,26,6,30,0.0,35.0,2.1,15.0,35.0,26.74,17.9
2016,8,26,6,45,0.0,49.5,2.15,15.5,49.5,37.82,27.96
2016,8,26,7,0,0.0,64.0,2.2,16.0,64.0,48.54,37.56
2016,8,26,7,15,0.0,79.0,2.2,16.5,79.0,59.52,47.21
2016,8,26,7,30,0.0,94.0,2.2,17.0,94.0,70.42,56.6
2016,8,26,7,45,0.0,116.0,2.2,17.5,116.0,85.89,69.79
2016,8,26,8,0,0.0,138.0,2.2,18.0,138.0,101.14,82.57
2016,8,26,8,15,0.0,148.0,2.15,18.5,148.0,108.51,88.41
2016,8,26,8,30,0.0,158.0,2.1,19.0,158.0,115.79,94.13
2016,8,26,8,45,2.0,171.0,2.05,19.5,172.5,125.63,97.35
2016,8,26,9,0,4.0,184.0,2.0,20.0,187.0,136.29,105.28
2016,8,26,9,15,14.5,223.5,2.0,20.0,234.0,166.88,128.88
2016,8,26,9,30,25.0,263.0,2.0,20.0,281.0,199.41,153.82
2016,8,26,9,45,25.5,277.0,2.0,20.5,296.0,213.27,164.13
2016,8,26,10,0,26.0,291.0,2.0,21.0,311.0,225.66,173.3
2016,8,26,10,15,441.0,210.5,2.05,21.0,567.0,359.76,272.21
2016,8,26,10,30,856.0,130.0,2.1,21.0,823.0,535.41,403.3
2016,8,26,10,45,859.0,132.5,2.15,21.5,844.0,589.25,444.96
2016,8,26,11,0,862.0,135.0,2.2,22.0,865.0,641.43,484.75
2016,8,26,11,15,866.0,136.0,2.25,22.0,880.0,691.25,522.64
2016,8,26,11,30,870.0,137.0,2.3,22.0,895.0,739.07,558.22
2016,8,26,11,45,670.5,242.5,2.35,22.5,829.5,737.05,553.3
2016,8,26,12,0,471.0,348.0,2.4,23.0,764.0,701.21,524.51
2016,8,26,12,15,669.5,244.0,2.45,23.0,834.0,805.18,601.93
2016,8,26,12,30,868.0,140.0,2.5,23.0,904.0,890.03,661.89
2016,8,26,12,45,870.0,137.0,2.6,23.0,896.5,918.98,681.5
2016,8,26,13,0,872.0,134.0,2.7,23.0,889.0,944.55,699.42
2016,8,26,13,15,867.5,133.0,2.7,23.0,872.0,962.37,711.47
2016,8,26,13,30,863.0,132.0,2.7,23.0,855.0,976.38,721.18
2016,8,26,13,45,856.5,130.5,2.75,23.0,830.5,984.11,727.37
2016,8,26,14,0,850.0,129.0,2.8,23.0,806.0,1002.79,740.98
2016,8,26,14,15,840.5,127.0,2.8,22.5,775.0,999.16,740.94
2016,8,26,14,30,831.0,125.0,2.8,22.0,744.0,991.56,738.63
2016,8,26,14,45,820.0,122.0,2.8,22.0,707.0,977.5,730.76
2016,8,26,15,0,809.0,119.0,2.8,22.0,670.0,959.72,720.54
2016,8,26,15,15,792.5,116.0,2.75,21.5,627.0,933.01,705.32
2016,8,26,15,30,776.0,113.0,2.7,21.0,584.0,903.07,687.87
2016,8,26,15,45,756.5,108.5,2.7,21.0,537.5,865.64,664.2
2016,8,26,16,0,737.0,104.0,2.7,21.0,491.0,831.67,642.74
2016,8,26,16,15,708.5,99.0,2.7,20.5,441.5,780.97,610.18
2016,8,26,16,30,680.0,94.0,2.7,20.0,392.0,728.95,575.91
2016,8,26,16,45,642.0,88.0,2.7,19.5,340.5,666.97,533.17
2016,8,26,17,0,604.0,82.0,2.7,19.0,289.0,605.2,489.06
2016,8,26,17,15,550.0,74.0,2.65,18.5,238.0,529.9,432.28
2016,8,26,17,30,496.0,66.0,2.6,18.0,187.0,457.19,374.06
2016,8,26,17,45,416.0,55.5,2.55,17.5,140.0,368.17,300.09
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,285.63,228.39
2016,8,26,18,15,221.0,30.0,2.4,16.5,56.0,187.25,133.15
2016,8,26,18,30,106.0,15.0,2.3,16.0,19.0,63.38,0.0
2016,8,26,18,45,53.0,7.5,2.2,15.5,9.5,5.9,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.5,2.0,13.5,5.5,4.33,0.0
2016,8,27,6,0,0.0,11.0,2.1,14.0,11.0,8.35,0.0
2016,8,27,6,15,0.0,23.5,2.15,14.5,23.5,17.92,9.64
2016,8,27,6,30,0.0,36.0,2.2,15.0,36.0,27.51,18.55
2016,8,27,6,45,0.0,51.0,2.3,15.5,51.0,38.83,28.83
2016,8,27,7,0,0.0,66.0,2.4,16.0,66.0,49.87,38.73
2016,8,27,7,15,0.0,82.0,2.4,16.5,82.0,61.51,48.96
2016,8,27,7,30,0.0,98.0,2.4,17.0,98.0,73.06,58.92
2016,8,27,7,45,0.0,117.5,2.4,17.5,117.5,86.83,70.62
2016,8,27,8,0,0.0,137.0,2.4,18.0,137.0,100.44,82.0
2016,8,27,8,15,0.0,146.0,2.4,18.0,146.0,107.16,87.47
2016,8,27,8,30,0.0,155.0,2.4,18.0,155.0,113.8,92.85
2016,8,27,8,45,9.0,189.0,2.4,18.5,194.5,137.72,107.41
2016,8,27,9,0,18.0,223.0,2.4,19.0,234.0,163.72,127.18
2016,8,27,9,15,30.0,255.0,2.35,19.5,275.0,185.41,143.21
2016,8,27,9,30,42.0,287.0,2.3,20.0,316.0,215.19,165.68
2016,8,27,9,45,49.0,309.0,2.3,20.5,345.0,239.34,183.9
2016,8,27,10,0,56.0,331.0,2.3,21.0,374.0,264.93,203.19
2016,8,27,10,15,109.0,361.0,2.3,21.0,448.0,317.87,243.18
2016,8,27,10,30,162.0,391.0,2.3,21.0,522.0,380.51,290.47
2016,8,27,10,45,508.5,264.5,2.35,21.5,690.5,503.3,383.07
2016,8,27,11,0,855.0,138.0,2.4,22.0,859.0,647.11,490.41
2016,8,27,11,15,858.5,138.5,2.45,22.0,873.5,690.55,523.31
2016,8,27,11,30,862.0,139.0,2.5,22.0,888.0,737.32,558.31
2016,8,27,11,45,863.5,139.5,2.6,22.5,894.5,780.35,589.08
2016,8,27,12,0,865.0,140.0,2.7,23.0,901.0,820.77,616.63
2016,8,27,12,15,864.5,140.0,2.75,23.0,899.5,856.34,640.87
2016,8,27,12,30,864.0,140.0,2.8,23.0,898.0,888.81,663.0
2016,8,27,12,45,855.0,143.0,2.85,23.0,887.0,913.11,679.66
2016,8,27,13,0,846.0,146.0,2.9,23.0,876.0,948.54,703.88
2016,8,27,13,15,841.5,145.0,2.95,22.5,859.0,966.41,717.73
2016,8,27,13,30,837.0,144.0,3.0,22.0,842.0,980.42,729.33
2016,8,27,13,45,831.5,141.5,3.05,22.0,818.0,988.01,735.45
2016,8,27,14,0,826.0,139.0,3.1,22.0,794.0,991.64,739.15
2016,8,27,14,15,816.5,137.0,3.1,22.0,763.0,987.88,737.71
2016,8,27,14,30,807.0,135.0,3.1,22.0,732.0,980.23,733.88
2016,8,27,14,45,798.5,130.0,3.1,22.0,696.0,966.53,726.16
2016,8,27,15,0,790.0,125.0,3.1,22.0,660.0,949.12,716.07
2016,8,27,15,15,773.0,121.5,3.1,21.5,617.5,921.47,700.43
2016,8,27,15,30,756.0,118.0,3.1,21.0,575.0,897.27,687.14
2016,8,27,15,45,741.5,111.5,3.1,20.5,530.0,862.44,666.25
2016,8,27,16,0,727.0,105.0,3.1,20.0,485.0,824.91,643.2
2016,8,27,16,15,698.5,100.0,3.1,19.5,435.0,774.36,610.28
2016,8,27,16,30,670.0,95.0,3.1,19.0,385.0,722.52,575.63
2016,8,27,16,45,640.0,87.0,3.1,19.0,335.0,664.93,534.56
2016,8,27,17,0,610.0,79.0,3.1,19.0,285.0,607.04,491.98
2016,8,27,17,15,556.0,71.5,3.0,18.0,234.5,532.04,435.86
2016,8,27,17,30,502.0,64.0,2.9,17.0,184.0,459.62,377.97
2016,8,27,17,45,429.5,52.5,2.85,16.5,137.5,374.15,306.22
2016,8,27,18,0,357.0,41.0,2.8,16.0,91.0,294.78,236.21
2016,8,27,18,15,237.0,27.0,2.7,15.5,54.0,194.18,133.76
2016,8,27,18,30,117.0,13.0,2.6,15.0,17.0,67.19,0.0
2016,8,27,18,45,58.5,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,118.0,11.0,1.65,13.5,19.0,8.65,0.0
2016,8,28,6,0,236.0,22.0,1.7,14.0,38.0,18.09,3.17
2016,8,28,6,15,347.5,33.5,1.65,14.5,80.0,27.55,17.76
2016,8,28,6,30,459.0,45.0,1.6,15.0,122.0,37.02,26.86
2016,8,28,6,45,234.0,69.0,1.6,15.5,108.5,51.01,39.57
2016,8,28,7,0,9.0,93.0,1.6,16.0,95.0,67.58,54.34
2016,8,28,7,15,15.0,112.5,1.55,16.0,117.5,81.36,66.5
2016,8,28,7,30,21.0,132.0,1.5,16.0,140.0,95.06,78.38
2016,8,28,7,45,35.0,156.5,1.5,16.5,172.0,108.18,89.38
2016,8,28,8,0,49.0,181.0,1.5,17.0,204.0,123.47,102.04
2016,8,28,8,15,112.0,209.5,1.45,17.5,268.5,136.96,112.94
2016,8,28,8,30,175.0,238.0,1.4,18.0,333.0,153.6,126.35
2016,8,28,8,45,513.5,165.0,1.4,19.0,478.5,133.38,90.74
2016,8,28,9,0,852.0,92.0,1.4,20.0,624.0,179.49,104.34
2016,8,28,9,15,865.5,94.0,1.45,20.0,665.5,241.32,151.45
2016,8,28,9,30,879.0,96.0,1.5,20.0,707.0,304.03,204.46
2016,8,28,9,45,884.0,100.0,1.55,20.5,741.5,366.11,258.16
2016,8,28,10,0,889.0,104.0,1.6,21.0,776.0,427.6,310.67
2016,8,28,10,15,896.5,105.5,1.7,21.5,805.0,487.48,360.63
2016,8,28,10,30,904.0,107.0,1.8,22.0,834.0,546.5,408.33
2016,8,28,10,45,909.0,108.0,1.9,22.5,856.0,602.65,452.37
2016,8,28,11,0,914.0,109.0,2.0,23.0,878.0,657.18,493.8
2016,8,28,11,15,917.5,109.5,2.1,23.0,892.5,708.45,532.73
2016,8,28,11,30,921.0,110.0,2.2,23.0,907.0,757.49,569.22
2016,8,28,11,45,923.0,110.0,2.3,23.5,914.0,802.53,600.68
2016,8,28,12,0,925.0,110.0,2.4,24.0,921.0,844.79,628.35
2016,8,28,12,15,924.5,110.0,2.45,24.0,919.5,881.99,653.31
2016,8,28,12,30,924.0,110.0,2.5,24.0,918.0,915.88,676.04
2016,8,28,12,45,932.5,103.5,2.6,24.0,911.5,948.11,698.13
2016,8,28,13,0,941.0,97.0,2.7,24.0,905.0,976.87,717.98
2016,8,28,13,15,937.5,96.0,2.75,24.0,888.0,996.25,731.35
2016,8,28,13,30,934.0,95.0,2.8,24.0,871.0,1011.6,742.3
2016,8,28,13,45,928.5,94.0,2.85,24.0,846.5,1020.9,749.5
2016,8,28,14,0,923.0,93.0,2.9,24.0,822.0,1026.06,754.21
2016,8,28,14,15,915.0,91.5,2.9,23.5,790.5,1024.06,755.45
2016,8,28,14,30,907.0,90.0,2.9,23.0,759.0,1017.96,754.23
2016,8,28,14,45,897.0,88.0,2.9,23.0,721.0,1005.3,747.38
2016,8,28,15,0,887.0,86.0,2.9,23.0,683.0,988.75,738.14
2016,8,28,15,15,873.0,84.0,2.9,22.5,640.0,964.59,725.29
2016,8,28,15,30,859.0,82.0,2.9,22.0,597.0,937.02,710.13
2016,8,28,15,45,840.5,79.5,2.9,21.5,549.5,901.44,689.31
2016,8,28,16,0,822.0,77.0,2.9,21.0,502.0,873.6,673.65
2016,8,28,16,15,796.5,73.5,2.85,20.5,451.5,824.81,642.45
2016,8,28,16,30,771.0,70.0,2.8,20.0,401.0,774.27,609.37
2016,8,28,16,45,736.0,66.0,2.75,19.5,348.5,713.88,568.06
2016,8,28,17,0,701.0,62.0,2.7,19.0,296.0,653.19,525.04
2016,8,28,17,15,649.5,56.5,2.6,18.5,243.5,578.58,469.26
2016,8,28,17,30,598.0,51.0,2.5,18.0,191.0,511.35,416.53
2016,8,28,17,45,515.0,43.5,2.45,17.5,142.0,419.57,340.27
2016,8,28,18,0,432.0,36.0,2.4,17.0,93.0,334.69,265.53
2016,8,28,18,15,295.0,24.0,2.35,16.5,55.0,220.71,143.78
2016,8,28,18,30,158.0,12.0,2.3,16.0,17.0,86.4,0.0
2016,8,28,18,45,79.0,6.0,2.25,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,109.5,11.0,2.5,13.5,17.5,8.65,0.0
2016,8,29,6,0,219.0,22.0,2.6,14.0,35.0,18.08,1.73
2016,8,29,6,15,333.5,33.0,2.7,14.5,76.5,27.1,17.27
2016,8,29,6,30,448.0,44.0,2.8,15.0,118.0,36.16,26.05
2016,8,29,6,45,519.0,52.0,2.95,15.5,167.5,42.55,32.07
2016,8,29,7,0,590.0,60.0,3.1,16.0,217.0,48.95,37.89
2016,8,29,7,15,401.5,100.0,3.1,16.5,217.5,72.23,58.4
2016,8,29,7,30,213.0,140.0,3.1,17.0,218.0,95.71,78.73
2016,8,29,7,45,164.0,165.5,3.1,17.5,230.5,112.5,92.91
2016,8,29,8,0,115.0,191.0,3.1,18.0,243.0,126.34,104.31
2016,8,29,8,15,91.0,209.0,3.05,18.5,253.0,140.74,116.02
2016,8,29,8,30,67.0,227.0,3.0,19.0,263.0,151.18,124.21
2016,8,29,8,45,53.5,238.5,3.0,19.5,269.0,163.48,126.57
2016,8,29,9,0,40.0,250.0,3.0,20.0,275.0,177.28,136.66
2016,8,29,9,15,455.5,171.0,2.95,20.0,485.0,205.93,141.56
2016,8,29,9,30,871.0,92.0,2.9,20.0,695.0,301.15,204.23
2016,8,29,9,45,888.5,89.5,2.85,20.5,732.5,361.95,257.19
2016,8,29,10,0,906.0,87.0,2.8,21.0,770.0,423.43,310.24
2016,8,29,10,15,913.5,88.0,2.8,21.5,799.0,483.65,361.15
2016,8,29,10,30,921.0,89.0,2.8,22.0,828.0,542.99,409.63
2016,8,29,10,45,927.0,89.5,2.85,22.5,850.5,599.92,454.79
2016,8,29,11,0,933.0,90.0,2.9,23.0,873.0,655.27,497.27
2016,8,29,11,15,702.0,212.5,2.95,23.0,807.5,663.53,502.47
2016,8,29,11,30,471.0,335.0,3.0,23.0,742.0,637.8,481.97
2016,8,29,11,45,708.0,213.0,3.05,23.0,829.0,746.93,565.01
2016,8,29,12,0,945.0,91.0,3.1,23.0,916.0,845.65,636.62
2016,8,29,12,15,685.0,224.5,3.15,23.0,822.5,807.4,607.59
2016,8,29,12,30,425.0,358.0,3.2,23.0,729.0,726.51,546.26
2016,8,29,12,45,666.5,233.5,3.25,23.5,807.5,856.16,642.46
2016,8,29,13,0,908.0,109.0,3.3,24.0,886.0,960.4,712.73
2016,8,29,13,15,678.0,216.5,3.35,23.5,790.5,895.27,669.99
2016,8,29,13,30,448.0,324.0,3.4,23.0,695.0,787.6,592.7
2016,8,29,13,45,672.5,212.5,3.45,23.0,750.5,917.64,690.06
2016,8,29,14,0,897.0,101.0,3.5,23.0,806.0,1010.83,753.07
2016,8,29,14,15,570.0,219.5,3.5,23.0,661.5,840.23,636.12
2016,8,29,14,30,243.0,338.0,3.5,23.0,517.0,587.02,450.06
2016,8,29,14,45,555.0,214.5,3.55,23.0,594.0,816.15,625.13
2016,8,29,15,0,867.0,91.0,3.6,23.0,671.0,976.31,736.91
2016,8,29,15,15,690.0,139.5,3.6,22.5,582.5,870.97,666.2
2016,8,29,15,30,513.0,188.0,3.6,22.0,494.0,734.37,571.7
2016,8,29,15,45,477.5,181.0,3.6,22.0,447.5,684.61,537.43
2016,8,29,16,0,442.0,174.0,3.6,22.0,401.0,634.14,501.46
2016,8,29,16,15,598.0,123.0,3.6,21.5,396.5,713.39,565.14
2016,8,29,16,30,754.0,72.0,3.6,21.0,392.0,763.03,603.93
2016,8,29,16,45,718.5,67.5,3.6,21.0,340.0,702.06,560.06
2016,8,29,17,0,683.0,63.0,3.6,21.0,288.0,640.86,515.33
2016,8,29,17,15,629.5,57.5,3.5,20.0,236.5,570.3,463.08
2016,8,29,17,30,576.0,52.0,3.4,19.0,185.0,497.92,406.42
2016,8,29,17,45,490.0,44.0,3.3,18.5,136.5,404.49,328.07
2016,8,29,18,0,404.0,36.0,3.2,18.0,88.0,318.31,251.46
2016,8,29,18,15,202.0,25.5,3.15,17.5,51.5,167.78,99.71
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,11.8,0.0
2016,8,29,18,45,0.0,7.5,3.1,17.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,10.5,10.5,3.0,14.5,11.0,8.26,0.0
2016,8,30,6,0,21.0,21.0,3.1,15.0,22.0,15.9,0.0
2016,8,30,6,15,63.5,39.0,3.1,15.5,48.5,28.92,18.59
2016,8,30,6,30,106.0,57.0,3.1,16.0,75.0,41.87,30.85
2016,8,30,6,45,124.5,78.5,3.1,16.5,106.0,56.61,44.24
2016,8,30,7,0,143.0,100.0,3.1,17.0,137.0,71.04,57.13
2016,8,30,7,15,154.5,121.5,3.0,17.5,170.0,85.09,69.39
2016,8,30,7,30,166.0,143.0,2.9,18.0,203.0,98.78,81.08
2016,8,30,7,45,482.5,105.0,2.85,19.0,316.0,75.9,60.75
