Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,0,799.0,67.0,2.8,20.0,429.0,60.79,47.29
2016,8,30,8,15,822.0,69.5,2.75,20.5,479.0,70.09,55.04
2016,8,30,8,30,845.0,72.0,2.7,21.0,529.0,72.85,57.09
2016,8,30,8,45,864.0,73.0,2.65,21.5,575.5,112.93,63.48
2016,8,30,9,0,883.0,74.0,2.6,22.0,622.0,175.08,98.77
2016,8,30,9,15,895.5,76.0,2.6,22.5,663.0,238.46,147.49
2016,8,30,9,30,908.0,78.0,2.6,23.0,704.0,302.61,201.73
2016,8,30,9,45,915.5,80.0,2.65,24.0,739.0,365.63,255.95
2016,8,30,10,0,923.0,82.0,2.7,25.0,774.0,428.27,308.95
2016,8,30,10,15,929.5,83.0,2.75,25.0,803.0,489.01,360.27
2016,8,30,10,30,936.0,84.0,2.8,25.0,832.0,548.72,409.28
2016,8,30,10,45,942.5,83.5,2.9,25.5,854.0,605.85,454.22
2016,8,30,11,0,949.0,83.0,3.0,26.0,876.0,661.37,496.53
2016,8,30,11,15,951.5,83.5,3.1,26.0,890.0,713.27,536.03
2016,8,30,11,30,954.0,84.0,3.2,26.0,904.0,762.72,572.9
2016,8,30,11,45,956.0,83.5,3.3,26.0,910.5,808.22,604.84
2016,8,30,12,0,958.0,83.0,3.4,26.0,917.0,850.77,633.99
2016,8,30,12,15,957.5,83.0,3.45,26.0,915.5,888.59,659.57
2016,8,30,12,30,957.0,83.0,3.5,26.0,914.0,922.94,682.78
2016,8,30,12,45,951.0,85.5,3.6,26.0,903.5,951.28,702.3
2016,8,30,13,0,945.0,88.0,3.7,26.0,893.0,975.68,719.32
2016,8,30,13,15,941.0,87.0,3.7,26.0,875.5,994.33,732.0
2016,8,30,13,30,937.0,86.0,3.7,26.0,858.0,1008.9,742.14
2016,8,30,13,45,933.5,84.0,3.75,26.0,834.0,1018.74,749.68
2016,8,30,14,0,930.0,82.0,3.8,26.0,810.0,1024.43,754.68
2016,8,30,14,15,922.0,81.0,3.75,25.5,778.5,1022.61,755.72
2016,8,30,14,30,914.0,80.0,3.7,25.0,747.0,1016.69,754.27
2016,8,30,14,45,905.5,78.0,3.7,25.0,709.5,1005.08,748.07
2016,8,30,15,0,897.0,76.0,3.7,25.0,672.0,989.55,739.41
2016,8,30,15,15,883.0,74.0,3.65,24.5,629.0,964.86,725.77
2016,8,30,15,30,869.0,72.0,3.6,24.0,586.0,936.74,709.81
2016,8,30,15,45,852.0,69.5,3.6,24.0,539.0,901.96,688.09
2016,8,30,16,0,835.0,67.0,3.6,24.0,492.0,864.39,664.21
2016,8,30,16,15,810.5,64.5,3.55,23.5,441.5,817.66,634.45
2016,8,30,16,30,786.0,62.0,3.5,23.0,391.0,778.42,609.43
2016,8,30,16,45,751.5,58.5,3.5,22.5,339.0,718.46,568.56
2016,8,30,17,0,717.0,55.0,3.5,22.0,287.0,658.22,525.98
2016,8,30,17,15,665.5,50.0,3.45,21.0,235.0,583.58,471.14
2016,8,30,17,30,614.0,45.0,3.4,20.0,183.0,511.07,415.0
2016,8,30,17,45,527.5,38.5,3.35,19.5,134.5,416.74,336.45
2016,8,30,18,0,441.0,32.0,3.3,19.0,86.0,336.2,263.29
2016,8,30,18,15,220.5,23.0,3.25,18.5,50.0,175.28,91.48
2016,8,30,18,30,0.0,14.0,3.2,18.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,3.2,18.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.5,2.9,14.5,17.5,7.47,0.0
2016,8,31,6,0,270.0,19.0,3.0,15.0,35.0,15.72,0.0
2016,8,31,6,15,392.0,28.5,3.1,15.0,77.5,23.71,14.16
2016,8,31,6,30,514.0,38.0,3.2,15.0,120.0,31.84,22.21
2016,8,31,6,45,582.5,44.0,3.3,15.5,170.0,40.06,29.83
2016,8,31,7,0,651.0,50.0,3.4,16.0,220.0,45.62,34.92
2016,8,31,7,15,696.0,54.5,3.4,16.5,272.5,49.74,38.56
2016,8,31,7,30,741.0,59.0,3.4,17.0,325.0,53.87,42.09
2016,8,31,7,45,772.5,62.5,3.45,18.0,376.5,57.03,44.58
2016,8,31,8,0,804.0,66.0,3.5,19.0,428.0,60.17,46.97
2016,8,31,8,15,826.0,68.5,3.45,19.5,477.5,69.46,54.74
2016,8,31,8,30,848.0,71.0,3.4,20.0,527.0,72.23,56.81
2016,8,31,8,45,864.5,73.0,3.4,20.5,573.0,114.83,64.57
2016,8,31,9,0,881.0,75.0,3.4,21.0,619.0,177.47,101.14
2016,8,31,9,15,893.5,77.0,3.4,21.0,660.5,240.83,150.74
2016,8,31,9,30,906.0,79.0,3.4,21.0,702.0,304.94,206.0
2016,8,31,9,45,911.0,82.5,3.4,21.5,736.0,368.24,261.67
2016,8,31,10,0,916.0,86.0,3.4,22.0,770.0,430.91,316.03
2016,8,31,10,15,923.0,87.0,3.4,22.5,799.0,491.58,367.31
2016,8,31,10,30,930.0,88.0,3.4,23.0,828.0,551.27,416.11
2016,8,31,10,45,934.5,89.0,3.45,23.5,850.0,608.31,461.37
2016,8,31,11,0,939.0,90.0,3.5,24.0,872.0,663.6,503.84
2016,8,31,11,15,942.0,90.5,3.5,24.0,886.5,715.46,543.4
2016,8,31,11,30,945.0,91.0,3.5,24.0,901.0,764.95,580.28
2016,8,31,11,45,946.5,91.0,3.55,24.0,907.5,810.26,612.31
2016,8,31,12,0,948.0,91.0,3.6,24.0,914.0,852.63,641.4
2016,8,31,12,15,947.5,91.0,3.6,24.0,912.0,890.2,666.81
2016,8,31,12,30,947.0,91.0,3.6,24.0,910.0,924.35,689.82
2016,8,31,12,45,937.5,94.5,3.6,24.5,898.5,950.3,705.91
2016,8,31,13,0,928.0,98.0,3.6,25.0,887.0,972.19,719.32
2016,8,31,13,15,924.0,97.5,3.65,25.0,869.5,991.13,732.6
2016,8,31,13,30,920.0,97.0,3.7,25.0,852.0,1006.08,743.38
2016,8,31,13,45,915.5,95.0,3.75,25.0,827.5,1014.89,750.27
2016,8,31,14,0,911.0,93.0,3.8,25.0,803.0,1019.59,754.65
2016,8,31,14,15,902.5,91.5,3.8,24.5,771.0,1016.74,755.36
2016,8,31,14,30,894.0,90.0,3.8,24.0,739.0,1009.84,753.57
2016,8,31,14,45,885.0,87.5,3.85,24.0,701.5,997.33,747.06
2016,8,31,15,0,876.0,85.0,3.9,24.0,664.0,980.97,738.07
2016,8,31,15,15,861.5,82.5,3.9,23.5,621.0,955.51,724.08
2016,8,31,15,30,847.0,80.0,3.9,23.0,578.0,926.7,707.74
2016,8,31,15,45,830.0,76.5,3.9,23.0,531.0,891.18,685.21
2016,8,31,16,0,813.0,73.0,3.9,23.0,484.0,863.31,667.9
2016,8,31,16,15,787.0,70.0,3.85,22.5,433.5,814.65,636.41
2016,8,31,16,30,761.0,67.0,3.8,22.0,383.0,764.32,603.04
2016,8,31,16,45,727.0,62.5,3.8,22.0,331.0,704.19,560.43
2016,8,31,17,0,693.0,58.0,3.8,22.0,279.0,643.78,516.19
2016,8,31,17,15,638.5,52.5,3.7,21.0,227.5,567.06,459.09
2016,8,31,17,30,584.0,47.0,3.6,20.0,176.0,497.97,404.98
2016,8,31,17,45,497.5,39.5,3.55,19.5,128.5,404.56,326.32
2016,8,31,18,0,411.0,32.0,3.5,19.0,81.0,318.75,248.29
2016,8,31,18,15,205.5,16.0,3.5,18.5,40.5,156.47,65.31
2016,8,31,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.5,2.35,14.5,16.0,7.47,0.0
2016,9,1,6,0,248.0,19.0,2.4,15.0,32.0,15.69,0.0
2016,9,1,6,15,372.5,29.0,2.35,15.0,74.5,24.05,14.33
2016,9,1,6,30,497.0,39.0,2.3,15.0,117.0,32.54,22.8
2016,9,1,6,45,564.0,46.0,2.3,15.5,166.5,38.35,28.32
2016,9,1,7,0,631.0,53.0,2.3,16.0,216.0,47.87,36.91
2016,9,1,7,15,317.0,86.0,2.15,16.5,168.0,62.0,49.4
2016,9,1,7,30,3.0,119.0,2.0,17.0,120.0,86.41,70.62
2016,9,1,7,45,28.0,148.5,1.9,17.5,161.0,103.24,84.87
2016,9,1,8,0,53.0,178.0,1.8,18.0,202.0,121.54,100.13
2016,9,1,8,15,35.5,185.0,1.75,18.5,201.5,126.53,103.81
2016,9,1,8,30,18.0,192.0,1.7,19.0,201.0,137.16,112.24
2016,9,1,8,45,27.5,218.0,1.65,19.5,234.0,150.92,116.91
2016,9,1,9,0,37.0,244.0,1.6,20.0,267.0,174.04,133.88
2016,9,1,9,15,129.0,279.0,1.65,20.0,366.5,218.24,164.44
2016,9,1,9,30,221.0,314.0,1.7,20.0,466.0,279.43,209.11
2016,9,1,9,45,570.0,201.0,1.75,20.5,619.5,339.76,247.7
2016,9,1,10,0,919.0,88.0,1.8,21.0,773.0,435.87,318.49
2016,9,1,10,15,926.5,89.0,1.9,21.0,802.0,497.03,370.12
2016,9,1,10,30,934.0,90.0,2.0,21.0,831.0,557.24,419.72
2016,9,1,10,45,937.0,92.0,2.1,21.5,853.0,614.56,464.82
2016,9,1,11,0,940.0,94.0,2.2,22.0,875.0,669.98,507.06
2016,9,1,11,15,943.0,94.5,2.35,22.0,889.0,721.97,546.95
2016,9,1,11,30,946.0,95.0,2.5,22.0,903.0,771.58,584.33
2016,9,1,11,45,944.5,97.0,2.65,22.5,908.5,816.54,615.29
2016,9,1,12,0,943.0,99.0,2.8,23.0,914.0,858.38,643.19
2016,9,1,12,15,942.5,99.0,2.8,23.0,912.0,895.9,668.23
2016,9,1,12,30,942.0,99.0,2.8,23.0,910.0,930.0,690.9
2016,9,1,12,45,937.0,100.0,2.85,23.0,899.5,957.46,709.53
2016,9,1,13,0,932.0,101.0,2.9,23.0,889.0,981.02,725.7
2016,9,1,13,15,928.0,100.5,2.85,23.0,871.5,1000.05,738.13
2016,9,1,13,30,924.0,100.0,2.8,23.0,854.0,1015.06,748.04
2016,9,1,13,45,919.0,98.0,2.75,23.0,829.5,1023.43,753.74
2016,9,1,14,0,914.0,96.0,2.7,23.0,805.0,1027.64,756.93
2016,9,1,14,15,905.5,94.5,2.75,23.0,773.0,1024.78,756.67
2016,9,1,14,30,897.0,93.0,2.8,23.0,741.0,1017.86,753.97
2016,9,1,14,45,680.0,164.5,2.85,23.0,640.5,902.1,678.49
2016,9,1,15,0,463.0,236.0,2.9,23.0,540.0,750.51,573.03
2016,9,1,15,15,653.0,160.5,2.9,22.5,558.5,861.81,657.95
2016,9,1,15,30,843.0,85.0,2.9,22.0,577.0,930.15,707.22
2016,9,1,15,45,819.0,83.5,2.95,22.0,528.5,901.74,689.48
2016,9,1,16,0,795.0,82.0,3.0,22.0,480.0,859.2,662.51
2016,9,1,16,15,767.0,78.5,3.0,21.5,429.0,808.43,630.17
2016,9,1,16,30,739.0,75.0,3.0,21.0,378.0,756.11,595.81
2016,9,1,16,45,695.0,71.0,3.0,20.5,325.0,693.75,552.83
2016,9,1,17,0,651.0,67.0,3.0,20.0,272.0,627.58,505.25
2016,9,1,17,15,592.0,60.5,3.0,19.5,220.5,548.18,445.22
2016,9,1,17,30,533.0,54.0,3.0,19.0,169.0,471.88,384.07
2016,9,1,17,45,433.5,45.0,3.0,18.5,121.5,370.11,298.69
2016,9,1,18,0,334.0,36.0,3.0,18.0,74.0,276.87,214.36
2016,9,1,18,15,167.0,18.0,2.95,17.5,37.0,137.17,36.41
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,2.15,13.5,13.0,7.08,0.0
2016,9,2,6,0,140.0,18.0,2.2,14.0,26.0,13.76,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,64.0,25.65,15.54
2016,9,2,6,30,372.0,45.0,2.2,15.0,102.0,36.63,26.32
2016,9,2,6,45,446.5,54.5,2.2,15.5,149.5,44.01,33.29
2016,9,2,7,0,521.0,64.0,2.2,16.0,197.0,51.37,40.0
2016,9,2,7,15,572.0,71.0,2.1,16.5,247.5,56.52,44.56
2016,9,2,7,30,623.0,78.0,2.0,17.0,298.0,61.63,48.93
2016,9,2,7,45,660.0,82.5,1.9,18.0,348.0,64.71,51.3
2016,9,2,8,0,697.0,87.0,1.8,19.0,398.0,67.79,53.59
2016,9,2,8,15,723.5,91.5,1.75,19.5,446.5,76.46,60.77
2016,9,2,8,30,750.0,96.0,1.7,20.0,495.0,79.4,62.94
2016,9,2,8,45,630.0,147.0,1.65,21.0,502.5,138.21,88.58
2016,9,2,9,0,510.0,198.0,1.6,22.0,510.0,200.35,133.67
2016,9,2,9,15,666.0,152.0,1.65,22.5,588.5,242.19,159.61
2016,9,2,9,30,822.0,106.0,1.7,23.0,667.0,302.73,204.75
2016,9,2,9,45,855.0,97.5,1.75,23.5,708.0,365.38,257.5
2016,9,2,10,0,888.0,89.0,1.8,24.0,749.0,426.71,308.83
2016,9,2,10,15,700.5,185.5,1.85,24.0,718.5,471.33,348.78
2016,9,2,10,30,513.0,282.0,1.9,24.0,688.0,493.53,368.74
2016,9,2,10,45,710.5,189.0,1.95,24.5,767.5,571.96,427.96
2016,9,2,11,0,908.0,96.0,2.0,25.0,847.0,654.18,489.63
2016,9,2,11,15,911.0,96.5,2.05,25.0,861.0,704.59,527.08
2016,9,2,11,30,914.0,97.0,2.1,25.0,875.0,752.7,562.24
2016,9,2,11,45,915.0,97.5,2.2,25.5,881.0,796.79,591.94
2016,9,2,12,0,916.0,98.0,2.3,26.0,887.0,838.0,618.73
2016,9,2,12,15,916.0,98.0,2.35,26.0,885.5,874.86,643.31
2016,9,2,12,30,916.0,98.0,2.4,26.0,884.0,908.43,665.68
2016,9,2,12,45,898.0,106.5,2.5,26.0,870.0,930.63,681.06
2016,9,2,13,0,880.0,115.0,2.6,26.0,856.0,948.52,693.82
2016,9,2,13,15,875.5,114.5,2.7,26.0,839.0,966.13,706.55
2016,9,2,13,30,871.0,114.0,2.8,26.0,822.0,979.9,716.92
2016,9,2,13,45,868.0,111.0,2.9,26.0,798.5,988.69,724.21
2016,9,2,14,0,865.0,108.0,3.0,26.0,775.0,993.54,729.11
2016,9,2,14,15,856.5,106.0,3.1,25.5,744.0,990.02,730.14
2016,9,2,14,30,848.0,104.0,3.2,25.0,713.0,982.61,728.79
2016,9,2,14,45,838.5,101.0,3.3,25.0,676.0,969.29,722.18
2016,9,2,15,0,829.0,98.0,3.4,25.0,639.0,965.07,721.81
2016,9,2,15,15,813.0,95.5,3.45,24.5,596.5,938.36,707.29
2016,9,2,15,30,797.0,93.0,3.5,24.0,554.0,908.42,690.58
2016,9,2,15,45,778.5,89.0,3.55,24.0,508.0,871.3,667.33
2016,9,2,16,0,760.0,85.0,3.6,24.0,462.0,831.57,641.94
2016,9,2,16,15,730.5,81.0,3.55,23.5,412.0,779.68,608.07
2016,9,2,16,30,701.0,77.0,3.5,23.0,362.0,731.37,575.98
2016,9,2,16,45,660.5,72.0,3.5,22.5,311.0,667.35,531.31
2016,9,2,17,0,620.0,67.0,3.5,22.0,260.0,603.84,485.3
2016,9,2,17,15,559.0,60.5,3.5,21.0,209.5,524.18,425.44
2016,9,2,17,30,498.0,54.0,3.5,20.0,159.0,447.85,364.31
2016,9,2,17,45,400.0,44.5,3.5,19.5,113.0,348.08,280.08
2016,9,2,18,0,302.0,35.0,3.5,19.0,67.0,256.91,196.3
2016,9,2,18,15,151.0,17.5,3.45,18.5,33.5,126.25,5.39
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,9.44,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,17.36,0.0
2016,9,3,6,15,178.5,35.5,2.8,13.5,62.5,26.69,16.28
2016,9,3,6,30,357.0,47.0,2.8,14.0,101.0,38.23,27.78
2016,9,3,6,45,428.5,58.0,2.85,14.5,148.0,46.7,35.77
2016,9,3,7,0,500.0,69.0,2.9,15.0,195.0,55.07,43.42
2016,9,3,7,15,552.5,77.0,2.8,15.5,246.0,60.8,48.53
2016,9,3,7,30,605.0,85.0,2.7,16.0,297.0,66.48,53.4
2016,9,3,7,45,637.0,92.5,2.6,17.0,347.0,71.38,57.35
2016,9,3,8,0,669.0,100.0,2.5,18.0,397.0,76.12,61.07
2016,9,3,8,15,696.5,104.5,2.4,18.5,445.5,78.63,62.9
2016,9,3,8,30,724.0,109.0,2.3,19.0,494.0,81.08,64.67
2016,9,3,8,45,742.5,114.0,2.2,19.5,538.5,126.59,75.88
2016,9,3,9,0,761.0,119.0,2.1,20.0,583.0,191.81,117.5
2016,9,3,9,15,776.5,122.0,2.1,20.0,623.5,250.69,163.82
2016,9,3,9,30,792.0,125.0,2.1,20.0,664.0,310.96,215.15
2016,9,3,9,45,834.5,112.5,2.1,20.5,706.5,369.52,264.98
2016,9,3,10,0,877.0,100.0,2.1,21.0,749.0,433.05,318.3
2016,9,3,10,15,884.0,101.5,2.2,21.0,777.0,492.17,368.48
2016,9,3,10,30,891.0,103.0,2.3,21.0,805.0,550.37,416.55
2016,9,3,10,45,894.5,104.5,2.45,21.5,825.5,605.41,460.23
2016,9,3,11,0,898.0,106.0,2.6,22.0,846.0,658.69,501.28
2016,9,3,11,15,901.0,106.5,2.75,22.0,860.0,708.8,539.95
2016,9,3,11,30,904.0,107.0,2.9,22.0,874.0,756.62,576.21
2016,9,3,11,45,905.0,107.5,3.05,22.0,879.5,800.44,608.05
2016,9,3,12,0,906.0,108.0,3.2,22.0,885.0,841.41,636.87
2016,9,3,12,15,905.5,108.0,3.3,22.0,883.5,877.64,662.08
2016,9,3,12,30,905.0,108.0,3.4,22.0,882.0,910.57,685.06
2016,9,3,12,45,890.5,114.5,3.5,22.0,869.0,933.67,701.4
2016,9,3,13,0,876.0,121.0,3.6,22.0,856.0,952.65,715.12
2016,9,3,13,15,872.5,120.0,3.6,22.0,839.5,970.68,727.7
2016,9,3,13,30,869.0,119.0,3.6,22.0,823.0,984.91,737.83
2016,9,3,13,45,867.5,115.5,3.65,22.0,799.5,994.67,745.48
2016,9,3,14,0,866.0,112.0,3.7,22.0,776.0,1000.5,750.68
2016,9,3,14,15,857.5,110.5,3.7,21.5,745.5,997.52,751.26
2016,9,3,14,30,849.0,109.0,3.7,21.0,715.0,1004.39,758.75
2016,9,3,14,45,841.0,105.0,3.7,21.0,678.5,991.1,751.2
2016,9,3,15,0,833.0,101.0,3.7,21.0,642.0,973.99,741.3
2016,9,3,15,15,817.5,98.5,3.75,20.5,599.5,947.63,726.83
2016,9,3,15,30,802.0,96.0,3.8,20.0,557.0,917.98,709.99
2016,9,3,15,45,780.0,93.0,3.85,20.0,509.5,878.53,684.64
2016,9,3,16,0,758.0,90.0,3.9,20.0,462.0,836.57,657.16
2016,9,3,16,15,728.5,86.0,3.95,19.5,412.0,789.96,626.96
2016,9,3,16,30,699.0,82.0,4.0,19.0,362.0,737.02,591.14
2016,9,3,16,45,650.5,77.5,4.05,18.5,309.5,666.9,541.01
2016,9,3,17,0,602.0,73.0,4.1,18.0,257.0,597.76,489.63
2016,9,3,17,15,538.5,65.5,4.0,17.5,206.5,515.38,425.07
2016,9,3,17,30,475.0,58.0,3.9,17.0,156.0,436.42,359.33
2016,9,3,17,45,365.0,47.5,3.85,16.5,109.5,328.31,266.86
2016,9,3,18,0,255.0,37.0,3.8,16.0,63.0,232.06,176.65
2016,9,3,18,15,127.5,18.5,3.75,15.5,31.5,110.81,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,6.69,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,12.95,0.0
2016,9,4,6,15,176.5,35.0,2.8,12.5,57.5,26.32,15.83
2016,9,4,6,30,281.0,53.0,2.8,13.0,95.0,39.71,29.14
2016,9,4,6,45,368.0,65.0,2.8,13.5,142.5,48.77,37.72
2016,9,4,7,0,455.0,77.0,2.8,14.0,190.0,57.83,46.04
2016,9,4,7,15,510.5,86.0,2.65,14.5,241.0,67.19,54.38
2016,9,4,7,30,566.0,95.0,2.5,15.0,292.0,73.34,59.68
2016,9,4,7,45,615.0,99.5,2.45,16.0,344.5,76.05,61.69
2016,9,4,8,0,664.0,104.0,2.4,17.0,397.0,78.84,63.69
2016,9,4,8,15,693.0,109.0,2.3,17.5,446.0,81.61,65.75
2016,9,4,8,30,722.0,114.0,2.2,18.0,495.0,84.32,67.73
2016,9,4,8,45,750.5,115.5,2.1,18.5,542.5,130.1,78.22
2016,9,4,9,0,779.0,117.0,2.0,19.0,590.0,194.91,119.57
2016,9,4,9,15,795.0,119.5,1.95,19.0,631.0,254.76,166.98
2016,9,4,9,30,811.0,122.0,1.9,19.0,672.0,316.02,219.32
2016,9,4,9,45,843.5,114.5,1.9,19.5,712.0,376.3,270.89
2016,9,4,10,0,876.0,107.0,1.9,20.0,752.0,440.15,324.62
2016,9,4,10,15,884.0,108.5,1.95,20.5,781.0,499.84,374.28
2016,9,4,10,30,892.0,110.0,2.0,21.0,810.0,558.71,421.63
2016,9,4,10,45,897.5,110.5,2.05,21.5,831.5,614.3,464.97
2016,9,4,11,0,903.0,111.0,2.1,22.0,853.0,668.27,505.69
2016,9,4,11,15,906.5,112.0,2.2,22.0,867.0,719.48,544.52
2016,9,4,11,30,910.0,113.0,2.3,22.0,881.0,768.46,580.94
2016,9,4,11,45,690.0,223.5,2.4,22.5,808.5,755.53,568.17
2016,9,4,12,0,470.0,334.0,2.5,23.0,736.0,705.34,529.18
2016,9,4,12,15,691.5,223.0,2.6,23.0,813.0,824.23,617.99
2016,9,4,12,30,913.0,112.0,2.7,23.0,890.0,923.56,686.84
2016,9,4,12,45,914.5,109.5,2.8,23.5,881.0,952.71,705.07
2016,9,4,13,0,916.0,107.0,2.9,24.0,872.0,978.24,721.53
2016,9,4,13,15,912.0,106.5,2.95,24.0,854.5,996.82,734.49
2016,9,4,13,30,908.0,106.0,3.0,24.0,837.0,1011.43,745.05
2016,9,4,13,45,901.0,105.0,3.1,24.0,811.5,1018.53,751.29
2016,9,4,14,0,894.0,104.0,3.2,24.0,786.0,1021.55,755.08
2016,9,4,14,15,885.0,102.5,3.2,23.5,754.0,1017.96,755.35
2016,9,4,14,30,876.0,101.0,3.2,23.0,722.0,1010.38,753.18
2016,9,4,14,45,864.0,99.0,3.25,23.0,683.5,995.33,745.14
2016,9,4,15,0,852.0,97.0,3.3,23.0,645.0,989.36,743.35
2016,9,4,15,15,835.5,94.5,3.3,22.5,601.5,961.66,727.93
2016,9,4,15,30,819.0,92.0,3.3,22.0,558.0,930.65,710.29
2016,9,4,15,45,796.5,89.0,3.3,22.0,510.0,890.29,684.59
2016,9,4,16,0,774.0,86.0,3.3,22.0,462.0,847.4,656.81
2016,9,4,16,15,743.5,82.0,3.35,21.5,411.0,793.96,622.39
2016,9,4,16,30,713.0,78.0,3.4,21.0,360.0,744.59,589.91
2016,9,4,16,45,667.0,73.0,3.5,20.5,307.5,675.38,541.5
2016,9,4,17,0,621.0,68.0,3.6,20.0,255.0,607.04,491.66
2016,9,4,17,15,557.5,61.0,3.6,19.0,204.0,524.59,428.84
2016,9,4,17,30,494.0,54.0,3.6,18.0,153.0,445.64,364.67
2016,9,4,17,45,388.5,43.5,3.6,17.5,107.0,339.89,274.38
2016,9,4,18,0,283.0,33.0,3.6,17.0,61.0,243.79,181.63
2016,9,4,18,15,141.5,16.5,3.45,16.5,30.5,116.55,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,72.5,8.0,1.05,12.5,11.0,6.29,0.0
2016,9,5,6,0,145.0,16.0,1.0,13.0,22.0,13.03,0.0
2016,9,5,6,15,270.5,29.0,1.0,13.5,61.0,23.74,13.46
2016,9,5,6,30,396.0,42.0,1.0,14.0,100.0,34.45,24.44
2016,9,5,6,45,477.0,50.5,1.0,15.0,148.5,41.21,30.85
2016,9,5,7,0,558.0,59.0,1.0,16.0,197.0,48.03,37.04
2016,9,5,7,15,609.5,65.5,0.9,16.5,248.5,53.01,41.48
2016,9,5,7,30,661.0,72.0,0.8,17.0,300.0,57.98,45.75
2016,9,5,7,45,698.5,76.5,0.75,18.0,351.5,61.3,48.35
2016,9,5,8,0,736.0,81.0,0.7,19.0,403.0,69.86,55.41
2016,9,5,8,15,761.5,84.5,0.65,19.5,452.5,72.36,57.24
2016,9,5,8,30,787.0,88.0,0.6,20.0,502.0,74.82,59.02
2016,9,5,8,45,807.0,91.0,0.6,20.5,547.5,125.54,71.37
2016,9,5,9,0,827.0,94.0,0.6,21.0,593.0,187.29,109.84
2016,9,5,9,15,841.0,96.0,0.65,21.5,634.0,249.18,158.12
2016,9,5,9,30,855.0,98.0,0.7,22.0,675.0,315.76,213.43
2016,9,5,9,45,872.5,97.0,0.8,23.0,712.0,377.3,264.94
2016,9,5,10,0,890.0,96.0,0.9,24.0,749.0,439.57,316.01
2016,9,5,10,15,897.5,97.0,1.05,24.0,778.0,499.28,365.42
2016,9,5,10,30,905.0,98.0,1.2,24.0,807.0,558.09,412.79
2016,9,5,10,45,909.0,100.0,1.35,24.5,828.0,614.55,456.27
2016,9,5,11,0,913.0,102.0,1.5,25.0,849.0,669.27,497.18
2016,9,5,11,15,916.5,102.5,1.65,25.0,863.0,720.38,535.53
2016,9,5,11,30,920.0,103.0,1.8,25.0,877.0,769.2,571.54
2016,9,5,11,45,919.0,104.5,1.95,25.5,882.5,812.96,601.03
2016,9,5,12,0,918.0,106.0,2.1,26.0,888.0,853.7,627.75
2016,9,5,12,15,917.5,106.0,2.2,26.0,886.0,890.25,652.4
2016,9,5,12,30,917.0,106.0,2.3,26.0,884.0,923.44,674.88
2016,9,5,12,45,900.5,113.5,2.4,26.0,870.0,945.91,690.42
2016,9,5,13,0,884.0,121.0,2.5,26.0,856.0,964.11,703.39
2016,9,5,13,15,879.0,120.0,2.55,26.0,838.0,980.73,715.02
2016,9,5,13,30,874.0,119.0,2.6,26.0,820.0,993.44,724.27
2016,9,5,13,45,867.0,117.5,2.7,26.0,795.0,999.73,730.01
2016,9,5,14,0,860.0,116.0,2.8,26.0,770.0,1002.05,733.38
2016,9,5,14,15,850.5,114.5,2.8,25.5,737.5,1012.07,742.52
2016,9,5,14,30,841.0,113.0,2.8,25.0,705.0,1003.94,739.92
2016,9,5,14,45,829.0,110.0,2.85,25.0,667.5,987.69,731.26
2016,9,5,15,0,817.0,107.0,2.9,25.0,630.0,967.71,720.25
2016,9,5,15,15,800.0,104.0,2.85,24.5,586.5,939.25,704.16
2016,9,5,15,30,783.0,101.0,2.8,24.0,543.0,907.59,685.84
2016,9,5,15,45,763.5,96.0,2.8,24.0,496.5,868.28,661.13
2016,9,5,16,0,744.0,91.0,2.8,24.0,450.0,826.41,634.33
2016,9,5,16,15,713.0,86.5,2.7,23.5,399.5,778.41,603.24
2016,9,5,16,30,682.0,82.0,2.6,23.0,349.0,723.81,566.59
2016,9,5,16,45,641.0,75.5,2.55,22.5,298.0,657.75,520.56
2016,9,5,17,0,600.0,69.0,2.5,22.0,247.0,592.29,473.11
2016,9,5,17,15,536.0,61.0,2.45,21.0,196.5,509.0,410.46
2016,9,5,17,30,472.0,53.0,2.4,20.0,146.0,429.43,346.54
2016,9,5,17,45,371.5,42.0,2.35,19.0,101.0,327.48,260.93
2016,9,5,18,0,271.0,31.0,2.3,18.0,56.0,235.13,169.34
2016,9,5,18,15,135.5,15.5,2.3,17.5,28.0,85.43,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,75.0,7.5,0.9,14.5,10.5,5.9,0.0
2016,9,6,6,0,150.0,15.0,0.8,15.0,21.0,11.8,0.0
2016,9,6,6,15,277.0,27.5,0.7,15.5,59.5,22.55,12.12
2016,9,6,6,30,404.0,40.0,0.6,16.0,98.0,32.89,22.85
2016,9,6,6,45,481.0,49.0,0.55,16.5,146.0,40.09,29.67
2016,9,6,7,0,558.0,58.0,0.5,17.0,194.0,47.29,36.25
2016,9,6,7,15,610.0,64.0,0.5,17.5,245.0,51.93,40.37
2016,9,6,7,30,662.0,70.0,0.5,18.0,296.0,56.59,44.35
2016,9,6,7,45,696.5,75.0,0.5,19.0,347.0,60.25,47.25
2016,9,6,8,0,731.0,80.0,0.5,20.0,398.0,69.06,54.5
2016,9,6,8,15,757.5,83.5,0.55,21.0,447.5,71.6,56.24
2016,9,6,8,30,784.0,87.0,0.6,22.0,497.0,74.09,57.93
2016,9,6,8,45,801.5,90.5,0.7,23.0,542.0,126.73,71.23
2016,9,6,9,0,819.0,94.0,0.8,24.0,587.0,188.2,109.66
2016,9,6,9,15,834.0,96.5,0.8,24.5,628.0,250.21,157.74
2016,9,6,9,30,849.0,99.0,0.8,25.0,669.0,316.94,212.56
2016,9,6,9,45,858.0,101.5,0.8,26.0,703.5,377.9,262.93
2016,9,6,10,0,867.0,104.0,0.8,27.0,738.0,438.7,311.85
2016,9,6,10,15,875.0,105.5,0.85,27.0,766.5,497.86,359.44
2016,9,6,10,30,883.0,107.0,0.9,27.0,795.0,556.21,404.94
2016,9,6,10,45,888.5,108.0,1.0,27.5,816.5,611.66,446.53
2016,9,6,11,0,894.0,109.0,1.1,28.0,838.0,665.53,485.7
2016,9,6,11,15,897.5,110.0,1.25,28.0,852.0,716.24,523.1
2016,9,6,11,30,901.0,111.0,1.4,28.0,866.0,764.73,558.27
2016,9,6,11,45,902.5,111.0,1.6,28.5,872.0,808.35,587.91
2016,9,6,12,0,904.0,111.0,1.8,29.0,878.0,849.14,614.79
2016,9,6,12,15,904.0,111.0,1.9,29.0,876.5,885.64,639.07
2016,9,6,12,30,904.0,111.0,2.0,29.0,875.0,918.87,661.25
2016,9,6,12,45,897.0,113.5,2.15,29.0,863.5,944.73,679.29
2016,9,6,13,0,890.0,116.0,2.3,29.0,852.0,966.77,695.03
2016,9,6,13,15,885.5,115.0,2.35,29.0,834.5,983.81,706.74
2016,9,6,13,30,881.0,114.0,2.4,29.0,817.0,996.94,716.13
2016,9,6,13,45,876.5,111.5,2.5,29.0,792.5,1004.56,722.7
2016,9,6,14,0,872.0,109.0,2.6,29.0,768.0,1008.17,726.92
2016,9,6,14,15,862.5,107.5,2.6,28.5,736.0,1003.87,726.75
2016,9,6,14,30,853.0,106.0,2.6,28.0,704.0,995.67,724.29
2016,9,6,14,45,843.0,102.5,2.6,28.0,666.5,994.21,724.93
2016,9,6,15,0,833.0,99.0,2.6,28.0,629.0,975.34,714.33
2016,9,6,15,15,816.0,96.5,2.55,27.5,585.5,947.16,698.76
2016,9,6,15,30,799.0,94.0,2.5,27.0,542.0,915.75,681.01
2016,9,6,15,45,779.5,89.5,2.5,27.0,495.0,876.58,656.94
2016,9,6,16,0,760.0,85.0,2.5,27.0,448.0,834.84,630.8
2016,9,6,16,15,729.0,81.0,2.45,26.5,397.0,781.12,596.63
2016,9,6,16,30,698.0,77.0,2.4,26.0,346.0,731.76,564.62
2016,9,6,16,45,657.5,70.5,2.35,25.5,295.0,665.48,519.15
2016,9,6,17,0,617.0,64.0,2.3,25.0,244.0,599.8,472.26
2016,9,6,17,15,552.0,57.0,2.15,24.0,193.5,516.39,410.04
2016,9,6,17,30,487.0,50.0,2.0,23.0,143.0,436.76,346.88
2016,9,6,17,45,384.5,39.0,1.9,22.0,98.0,332.97,260.74
2016,9,6,18,0,282.0,28.0,1.8,21.0,53.0,238.97,163.61
2016,9,6,18,15,141.0,14.0,1.75,20.5,26.5,87.22,0.0
2016,9,6,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,68.5,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,137.0,14.0,1.1,18.0,19.0,11.02,0.0
2016,9,7,6,15,261.5,27.0,1.15,18.5,57.0,22.11,11.25
2016,9,7,6,30,386.0,40.0,1.2,19.0,95.0,32.82,22.4
2016,9,7,6,45,466.0,49.5,1.3,20.0,143.0,40.4,29.42
2016,9,7,7,0,546.0,59.0,1.4,21.0,191.0,47.97,36.16
2016,9,7,7,15,598.0,65.5,1.45,21.5,242.0,52.93,40.52
2016,9,7,7,30,650.0,72.0,1.5,22.0,293.0,57.88,44.7
2016,9,7,7,45,687.0,77.0,1.55,22.5,344.0,61.51,47.63
2016,9,7,8,0,724.0,82.0,1.6,23.0,395.0,70.45,55.03
2016,9,7,8,15,750.0,86.0,1.55,23.5,444.0,73.28,57.12
2016,9,7,8,30,776.0,90.0,1.5,24.0,493.0,76.04,59.14
2016,9,7,8,45,796.0,93.0,1.45,25.0,538.5,130.04,73.04
2016,9,7,9,0,816.0,96.0,1.4,26.0,584.0,191.28,111.56
2016,9,7,9,15,830.5,98.5,1.3,26.5,624.5,253.1,159.58
2016,9,7,9,30,845.0,101.0,1.2,27.0,665.0,316.06,211.49
2016,9,7,9,45,855.5,103.0,1.15,28.0,700.0,380.32,264.12
2016,9,7,10,0,866.0,105.0,1.1,29.0,735.0,441.26,312.85
2016,9,7,10,15,874.0,106.0,1.0,29.5,763.5,500.01,358.55
2016,9,7,10,30,882.0,107.0,0.9,30.0,792.0,557.94,401.59
2016,9,7,10,45,888.0,108.0,0.85,30.5,813.5,613.63,441.51
2016,9,7,11,0,894.0,109.0,0.8,31.0,835.0,667.79,478.7
2016,9,7,11,15,897.5,110.0,0.85,31.0,848.5,718.49,514.34
2016,9,7,11,30,901.0,111.0,0.9,31.0,862.0,766.96,547.68
2016,9,7,11,45,903.0,110.5,1.0,31.5,868.0,810.49,575.56
2016,9,7,12,0,905.0,110.0,1.1,32.0,874.0,851.19,600.86
2016,9,7,12,15,904.5,110.5,1.25,32.0,872.5,887.71,625.34
2016,9,7,12,30,904.0,111.0,1.4,32.0,871.0,920.93,647.79
2016,9,7,12,45,877.0,123.5,1.55,32.0,853.5,938.1,660.33
2016,9,7,13,0,850.0,136.0,1.7,32.0,836.0,964.81,679.04
2016,9,7,13,15,845.0,135.0,1.8,32.0,818.5,981.27,690.76
2016,9,7,13,30,840.0,134.0,1.9,32.0,801.0,993.82,700.28
2016,9,7,13,45,831.5,133.0,2.0,32.0,775.5,998.94,705.36
2016,9,7,14,0,823.0,132.0,2.1,32.0,750.0,1000.05,708.14
2016,9,7,14,15,812.0,130.0,2.15,31.5,718.0,993.59,707.22
2016,9,7,14,30,801.0,128.0,2.2,31.0,686.0,983.24,704.02
2016,9,7,14,45,785.5,125.5,2.3,31.0,647.5,964.03,694.37
2016,9,7,15,0,770.0,123.0,2.4,31.0,609.0,941.25,682.43
2016,9,7,15,15,751.0,119.5,2.4,30.5,566.0,918.01,670.61
2016,9,7,15,30,732.0,116.0,2.4,30.0,523.0,884.58,651.95
2016,9,7,15,45,705.0,111.5,2.45,29.5,475.5,839.67,625.71
2016,9,7,16,0,678.0,107.0,2.5,29.0,428.0,792.77,597.53
2016,9,7,16,15,643.0,101.0,2.45,28.0,378.0,735.29,561.6
2016,9,7,16,30,608.0,95.0,2.4,27.0,328.0,677.09,523.93
2016,9,7,16,45,559.5,87.5,2.4,26.5,277.0,605.72,474.3
2016,9,7,17,0,511.0,80.0,2.4,26.0,226.0,535.52,423.42
2016,9,7,17,15,440.5,69.5,2.2,25.0,177.0,447.6,356.0
2016,9,7,17,30,370.0,59.0,2.0,24.0,128.0,362.18,287.3
2016,9,7,17,45,268.5,44.5,1.85,23.0,86.0,262.47,204.04
2016,9,7,18,0,167.0,30.0,1.7,22.0,44.0,170.45,108.98
2016,9,7,18,15,83.5,15.0,1.6,21.5,22.0,56.93,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,7.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,0.0,15.0,1.3,15.0,15.0,11.8,0.0
2016,9,8,6,15,142.0,30.5,1.35,15.5,50.0,22.94,11.69
2016,9,8,6,30,284.0,46.0,1.4,16.0,85.0,34.79,24.34
2016,9,8,6,45,366.0,58.0,1.45,16.5,131.0,43.9,32.91
2016,9,8,7,0,448.0,70.0,1.5,17.0,177.0,55.63,43.5
2016,9,8,7,15,224.0,80.5,1.5,17.5,134.0,59.0,46.53
2016,9,8,7,30,0.0,91.0,1.5,18.0,91.0,67.83,54.17
2016,9,8,7,45,12.0,125.0,1.5,18.5,130.0,91.12,74.16
2016,9,8,8,0,24.0,159.0,1.5,19.0,169.0,113.75,93.19
2016,9,8,8,15,176.0,180.5,1.5,19.5,270.5,122.45,100.05
2016,9,8,8,30,328.0,202.0,1.5,20.0,372.0,132.68,108.15
2016,9,8,8,45,225.0,234.0,1.55,20.5,356.0,173.66,127.93
2016,9,8,9,0,122.0,266.0,1.6,21.0,340.0,198.14,148.8
2016,9,8,9,15,242.5,270.0,1.6,21.5,428.0,239.57,175.86
2016,9,8,9,30,363.0,274.0,1.6,22.0,516.0,299.15,218.71
2016,9,8,9,45,584.0,202.5,1.65,22.5,615.5,358.89,261.32
2016,9,8,10,0,805.0,131.0,1.7,23.0,715.0,438.6,321.63
2016,9,8,10,15,814.0,133.0,1.75,23.0,743.0,496.78,369.46
2016,9,8,10,30,823.0,135.0,1.8,23.0,771.0,554.45,415.61
2016,9,8,10,45,830.5,136.0,1.85,23.5,792.5,609.65,457.76
2016,9,8,11,0,838.0,137.0,1.9,24.0,814.0,663.63,497.67
2016,9,8,11,15,842.0,137.5,1.95,24.0,828.0,713.31,534.43
2016,9,8,11,30,846.0,138.0,2.0,24.0,842.0,760.9,568.93
2016,9,8,11,45,849.0,137.5,2.05,24.5,848.0,804.49,598.88
2016,9,8,12,0,852.0,137.0,2.1,25.0,854.0,845.43,625.14
2016,9,8,12,15,851.5,137.0,2.15,25.0,851.5,881.02,648.88
2016,9,8,12,30,851.0,137.0,2.2,25.0,849.0,913.37,670.48
2016,9,8,12,45,842.0,139.5,2.25,25.0,837.0,937.05,686.44
2016,9,8,13,0,833.0,142.0,2.3,25.0,825.0,956.83,700.02
2016,9,8,13,15,827.5,141.0,2.3,25.0,807.5,972.45,710.55
2016,9,8,13,30,822.0,140.0,2.3,25.0,790.0,984.19,718.71
2016,9,8,13,45,818.0,136.5,2.35,25.0,765.5,990.86,724.3
2016,9,8,14,0,814.0,133.0,2.4,25.0,741.0,993.61,727.56
2016,9,8,14,15,803.0,131.0,2.4,24.5,709.0,987.01,725.84
2016,9,8,14,30,792.0,129.0,2.4,24.0,677.0,976.54,721.81
2016,9,8,14,45,781.5,124.0,2.45,24.0,640.0,959.54,712.7
2016,9,8,15,0,771.0,119.0,2.5,24.0,603.0,938.92,701.26
2016,9,8,15,15,751.5,115.5,2.5,23.5,559.5,914.64,688.27
2016,9,8,15,30,732.0,112.0,2.5,23.0,516.0,880.62,668.55
2016,9,8,15,45,711.5,106.0,2.55,23.0,469.5,839.92,643.09
2016,9,8,16,0,691.0,100.0,2.6,23.0,423.0,796.97,615.6
2016,9,8,16,15,656.5,94.5,2.55,22.5,373.5,740.16,578.04
2016,9,8,16,30,622.0,89.0,2.5,22.0,324.0,682.63,538.89
2016,9,8,16,45,579.5,81.0,2.5,21.5,274.0,615.21,491.12
2016,9,8,17,0,537.0,73.0,2.5,21.0,224.0,548.66,441.91
2016,9,8,17,15,468.5,63.5,2.45,20.0,175.0,462.45,375.25
2016,9,8,17,30,400.0,54.0,2.4,19.0,126.0,380.45,307.77
2016,9,8,17,45,299.0,40.5,2.35,18.5,84.0,277.03,218.85
2016,9,8,18,0,198.0,27.0,2.3,18.0,42.0,182.37,109.59
2016,9,8,18,15,99.0,13.5,2.35,17.5,21.0,64.13,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.0,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,80.0,13.0,1.5,14.0,15.0,10.23,0.0
2016,9,9,6,15,203.5,28.0,1.5,14.5,51.0,21.35,10.12
2016,9,9,6,30,327.0,43.0,1.5,15.0,87.0,35.07,24.63
2016,9,9,6,45,413.5,53.0,1.5,15.5,134.0,42.88,32.12
2016,9,9,7,0,500.0,63.0,1.5,16.0,181.0,50.69,39.32
2016,9,9,7,15,250.0,66.5,1.4,16.5,125.5,48.37,37.35
2016,9,9,7,30,0.0,70.0,1.3,17.0,70.0,53.43,41.76
2016,9,9,7,45,0.0,91.5,1.2,17.5,91.5,68.88,55.11
2016,9,9,8,0,0.0,113.0,1.1,18.0,113.0,84.06,67.98
2016,9,9,8,15,0.0,128.5,1.05,18.5,128.5,95.08,77.07
2016,9,9,8,30,0.0,144.0,1.0,19.0,144.0,106.01,85.95
2016,9,9,8,45,3.0,165.0,0.95,20.0,166.5,121.75,94.05
2016,9,9,9,0,6.0,186.0,0.9,21.0,189.0,138.22,106.32
2016,9,9,9,15,11.5,210.0,0.9,21.5,217.5,158.02,121.19
2016,9,9,9,30,17.0,234.0,0.9,22.0,246.0,178.94,136.84
2016,9,9,9,45,31.0,268.5,0.95,22.5,290.5,210.55,160.49
2016,9,9,10,0,45.0,303.0,1.0,23.0,335.0,246.8,187.52
2016,9,9,10,15,165.0,328.5,1.05,23.5,454.5,332.61,250.82
2016,9,9,10,30,285.0,354.0,1.1,24.0,574.0,435.96,326.14
2016,9,9,10,45,587.0,232.5,1.2,25.0,700.5,550.27,409.3
