Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,0,889.0,111.0,1.3,26.0,827.0,670.8,496.12
2016,9,9,11,15,892.5,111.5,1.4,26.0,840.5,720.83,532.27
2016,9,9,11,30,896.0,112.0,1.5,26.0,854.0,768.6,566.77
2016,9,9,11,45,684.0,217.5,1.65,26.5,786.5,756.27,555.35
2016,9,9,12,0,472.0,323.0,1.8,27.0,719.0,706.43,518.37
2016,9,9,12,15,686.5,217.0,1.9,27.0,790.5,824.66,604.33
2016,9,9,12,30,901.0,111.0,2.0,27.0,862.0,922.3,669.78
2016,9,9,12,45,881.0,120.0,2.1,27.0,847.0,942.28,683.01
2016,9,9,13,0,861.0,129.0,2.2,27.0,832.0,957.86,694.31
2016,9,9,13,15,856.0,128.0,2.25,26.5,813.5,973.81,706.89
2016,9,9,13,30,851.0,127.0,2.3,26.0,795.0,1000.54,726.6
2016,9,9,13,45,845.5,124.5,2.4,26.0,770.0,1006.86,732.33
2016,9,9,14,0,840.0,122.0,2.5,26.0,745.0,1009.17,735.83
2016,9,9,14,15,829.0,120.0,2.55,25.5,713.0,1002.49,734.63
2016,9,9,14,30,818.0,118.0,2.6,25.0,681.0,991.87,731.07
2016,9,9,14,45,805.5,114.5,2.65,25.0,643.0,974.23,721.56
2016,9,9,15,0,793.0,111.0,2.7,25.0,605.0,952.93,709.73
2016,9,9,15,15,774.0,108.0,2.7,24.5,561.5,922.33,692.57
2016,9,9,15,30,755.0,105.0,2.7,24.0,518.0,888.64,673.2
2016,9,9,15,45,731.5,100.0,2.75,23.5,470.5,852.18,651.96
2016,9,9,16,0,708.0,95.0,2.8,23.0,423.0,807.13,624.17
2016,9,9,16,15,673.5,90.0,2.85,22.0,373.0,750.42,588.36
2016,9,9,16,30,639.0,85.0,2.9,21.0,323.0,692.95,550.59
2016,9,9,16,45,591.0,78.0,2.95,20.5,272.0,621.56,499.55
2016,9,9,17,0,543.0,71.0,3.0,20.0,221.0,551.39,447.14
2016,9,9,17,15,470.5,62.0,2.95,19.0,172.0,462.49,377.64
2016,9,9,17,30,398.0,53.0,2.9,18.0,123.0,378.04,307.31
2016,9,9,17,45,287.5,39.5,2.9,17.5,81.0,269.11,212.64
2016,9,9,18,0,177.0,26.0,2.9,17.0,39.0,166.86,87.73
2016,9,9,18,15,88.5,13.0,2.8,16.5,19.5,58.06,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.1,13.0,13.0,8.65,0.0
2016,9,10,6,15,163.0,27.5,2.15,13.5,46.5,20.84,9.28
2016,9,10,6,30,276.0,44.0,2.2,14.0,80.0,33.31,23.14
2016,9,10,6,45,358.0,56.5,2.25,14.5,125.5,42.78,32.13
2016,9,10,7,0,440.0,69.0,2.3,15.0,171.0,54.9,43.17
2016,9,10,7,15,220.0,75.0,2.25,15.5,126.0,55.36,43.68
2016,9,10,7,30,0.0,81.0,2.2,16.0,81.0,61.0,48.6
2016,9,10,7,45,0.0,100.5,2.2,16.5,100.5,74.9,60.62
2016,9,10,8,0,0.0,120.0,2.2,17.0,120.0,88.63,72.28
2016,9,10,8,15,6.0,148.5,2.1,17.5,151.5,108.07,88.67
2016,9,10,8,30,12.0,177.0,2.0,18.0,183.0,127.15,104.47
2016,9,10,8,45,18.5,199.5,1.95,19.0,210.5,145.49,113.25
2016,9,10,9,0,25.0,222.0,1.9,20.0,238.0,165.07,127.64
2016,9,10,9,15,36.5,248.5,1.9,20.5,272.5,186.21,143.34
2016,9,10,9,30,48.0,275.0,1.9,21.0,307.0,213.79,164.21
2016,9,10,9,45,134.0,305.5,1.95,21.5,400.5,273.17,207.97
2016,9,10,10,0,220.0,336.0,2.0,22.0,494.0,344.65,261.37
2016,9,10,10,15,517.5,235.0,2.05,22.0,626.5,437.76,330.91
2016,9,10,10,30,815.0,134.0,2.1,22.0,759.0,553.92,419.07
2016,9,10,10,45,821.0,135.5,2.2,22.5,780.0,608.21,460.71
2016,9,10,11,0,827.0,137.0,2.3,23.0,801.0,661.15,500.49
2016,9,10,11,15,831.0,138.0,2.35,23.0,814.0,710.68,537.52
2016,9,10,11,30,835.0,139.0,2.4,23.0,827.0,758.17,572.31
2016,9,10,11,45,836.0,139.5,2.45,23.5,832.5,800.59,601.78
2016,9,10,12,0,837.0,140.0,2.5,24.0,838.0,840.26,627.55
2016,9,10,12,15,836.5,140.0,2.55,24.0,835.5,875.25,651.21
2016,9,10,12,30,836.0,140.0,2.6,24.0,833.0,907.02,672.72
2016,9,10,12,45,824.0,144.0,2.65,24.0,820.0,928.87,687.67
2016,9,10,13,0,812.0,148.0,2.7,24.0,807.0,946.72,700.16
2016,9,10,13,15,806.0,147.0,2.7,24.0,789.0,961.31,710.22
2016,9,10,13,30,800.0,146.0,2.7,24.0,771.0,972.05,717.89
2016,9,10,13,45,792.5,143.5,2.75,24.0,746.0,975.89,721.64
2016,9,10,14,0,785.0,141.0,2.8,24.0,721.0,975.84,723.04
2016,9,10,14,15,773.5,138.5,2.8,23.5,689.0,967.89,720.37
2016,9,10,14,30,762.0,136.0,2.8,23.0,657.0,956.15,715.36
2016,9,10,14,45,747.0,132.5,2.85,23.0,619.0,944.41,709.5
2016,9,10,15,0,732.0,129.0,2.9,23.0,581.0,921.2,695.95
2016,9,10,15,15,711.5,125.0,2.9,22.5,538.5,888.79,677.06
2016,9,10,15,30,691.0,121.0,2.9,22.0,496.0,853.61,656.07
2016,9,10,15,45,664.5,115.5,2.9,22.0,449.0,808.45,626.48
2016,9,10,16,0,638.0,110.0,2.9,22.0,402.0,761.43,595.07
2016,9,10,16,15,601.5,103.5,2.9,21.5,353.0,702.76,555.52
2016,9,10,16,30,565.0,97.0,2.9,21.0,304.0,643.57,514.33
2016,9,10,16,45,515.5,88.0,2.9,20.5,254.5,570.82,461.19
2016,9,10,17,0,466.0,79.0,2.9,20.0,205.0,493.63,402.33
2016,9,10,17,15,394.5,67.5,2.85,19.0,158.0,407.79,333.59
2016,9,10,17,30,323.0,56.0,2.8,18.0,111.0,327.68,266.16
2016,9,10,17,45,224.0,40.0,2.75,17.5,71.5,230.07,180.08
2016,9,10,18,0,125.0,24.0,2.7,17.0,32.0,131.22,53.26
2016,9,10,18,15,62.5,12.0,2.65,16.5,16.0,43.22,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.5,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,27.0,9.0,2.6,13.0,9.0,7.08,0.0
2016,9,11,6,15,113.5,28.0,2.7,13.5,41.0,21.04,8.8
2016,9,11,6,30,200.0,47.0,2.8,14.0,73.0,35.0,24.51
2016,9,11,6,45,274.0,63.0,2.9,14.5,116.0,46.63,35.46
2016,9,11,7,0,348.0,79.0,3.0,15.0,159.0,58.11,45.98
2016,9,11,7,15,222.5,104.0,2.95,15.5,160.0,73.63,59.81
2016,9,11,7,30,97.0,129.0,2.9,16.0,161.0,89.01,73.24
2016,9,11,7,45,48.5,132.5,2.85,16.5,148.5,93.58,76.96
2016,9,11,8,0,0.0,136.0,2.8,17.0,136.0,98.86,81.19
2016,9,11,8,15,21.0,168.5,2.75,17.0,179.5,120.69,99.77
2016,9,11,8,30,42.0,201.0,2.7,17.0,223.0,136.13,112.65
2016,9,11,8,45,98.5,232.0,2.65,17.5,288.5,166.89,128.49
2016,9,11,9,0,155.0,263.0,2.6,18.0,354.0,203.39,153.83
2016,9,11,9,15,180.5,281.5,2.55,18.5,395.0,237.65,179.73
2016,9,11,9,30,206.0,300.0,2.5,19.0,436.0,275.51,209.17
2016,9,11,9,45,253.5,309.0,2.5,19.5,485.5,319.15,242.89
2016,9,11,10,0,301.0,318.0,2.5,20.0,535.0,368.74,281.37
2016,9,11,10,15,345.5,320.5,2.5,20.0,578.0,417.55,319.76
2016,9,11,10,30,390.0,323.0,2.5,20.0,621.0,470.77,361.21
2016,9,11,10,45,597.0,233.5,2.55,20.5,703.5,560.89,430.17
2016,9,11,11,0,804.0,144.0,2.6,21.0,786.0,654.74,501.53
2016,9,11,11,15,808.5,145.0,2.65,21.0,799.5,703.58,538.23
2016,9,11,11,30,813.0,146.0,2.7,21.0,813.0,750.48,573.06
2016,9,11,11,45,622.0,241.5,2.75,21.5,754.0,732.66,556.69
2016,9,11,12,0,431.0,337.0,2.8,22.0,695.0,688.3,521.23
2016,9,11,12,15,623.5,241.5,2.85,22.0,757.5,796.47,602.83
2016,9,11,12,30,816.0,146.0,2.9,22.0,820.0,897.04,674.32
2016,9,11,12,45,822.5,140.0,3.0,22.0,812.0,925.31,693.62
2016,9,11,13,0,829.0,134.0,3.1,22.0,804.0,950.26,711.37
2016,9,11,13,15,824.0,133.0,3.15,21.5,786.5,965.88,724.0
2016,9,11,13,30,819.0,132.0,3.2,21.0,769.0,977.66,734.32
2016,9,11,13,45,815.0,128.5,3.3,21.0,744.5,983.85,740.06
2016,9,11,14,0,811.0,125.0,3.4,21.0,720.0,986.15,743.38
2016,9,11,14,15,800.5,123.0,3.45,20.5,688.5,979.65,741.98
2016,9,11,14,30,790.0,121.0,3.5,20.0,657.0,969.33,738.18
2016,9,11,14,45,780.0,116.0,3.55,20.0,620.5,952.42,728.55
2016,9,11,15,0,770.0,111.0,3.6,20.0,584.0,931.91,716.52
2016,9,11,15,15,751.0,108.0,3.6,19.5,541.0,901.36,698.49
2016,9,11,15,30,732.0,105.0,3.6,19.0,498.0,874.53,682.99
2016,9,11,15,45,712.0,99.0,3.65,18.5,452.5,833.97,657.6
2016,9,11,16,0,692.0,93.0,3.7,18.0,407.0,791.18,630.08
2016,9,11,16,15,657.5,88.0,3.7,17.5,357.5,734.76,591.41
2016,9,11,16,30,623.0,83.0,3.7,17.0,308.0,677.67,551.02
2016,9,11,16,45,578.0,75.5,3.7,17.0,258.5,608.58,498.8
2016,9,11,17,0,533.0,68.0,3.7,17.0,209.0,540.6,445.4
2016,9,11,17,15,460.5,58.5,3.65,16.5,161.0,451.54,373.23
2016,9,11,17,30,388.0,49.0,3.6,16.0,113.0,367.2,300.71
2016,9,11,17,45,275.0,36.0,3.55,15.5,73.0,259.38,203.66
2016,9,11,18,0,162.0,23.0,3.5,15.0,33.0,150.27,37.64
2016,9,11,18,15,81.0,11.5,3.4,14.5,16.5,52.83,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.0,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,24.0,11.0,3.2,13.0,12.0,8.65,0.0
2016,9,12,6,15,145.0,28.5,3.3,13.0,46.0,21.48,8.35
2016,9,12,6,30,266.0,46.0,3.4,13.0,80.0,34.64,24.22
2016,9,12,6,45,360.5,58.0,3.5,13.5,126.5,43.82,33.1
2016,9,12,7,0,455.0,70.0,3.6,14.0,173.0,55.99,44.27
2016,9,12,7,15,298.0,99.0,3.55,14.5,173.5,71.42,58.09
2016,9,12,7,30,141.0,128.0,3.5,15.0,174.0,88.97,73.51
2016,9,12,7,45,141.5,150.5,3.5,15.5,203.5,102.87,85.43
2016,9,12,8,0,142.0,173.0,3.5,16.0,233.0,116.34,96.76
2016,9,12,8,15,94.0,187.5,3.45,16.0,229.5,127.96,106.5
2016,9,12,8,30,46.0,202.0,3.4,16.0,226.0,136.91,113.85
2016,9,12,8,45,59.0,226.5,3.35,16.5,259.5,160.45,125.28
2016,9,12,9,0,72.0,251.0,3.3,17.0,293.0,186.41,144.64
2016,9,12,9,15,220.5,259.0,3.3,17.5,400.5,233.55,176.05
2016,9,12,9,30,369.0,267.0,3.3,18.0,508.0,301.65,226.14
2016,9,12,9,45,621.0,187.0,3.3,18.5,618.5,368.33,275.14
2016,9,12,10,0,873.0,107.0,3.3,19.0,729.0,456.69,344.04
2016,9,12,10,15,882.0,108.5,3.3,19.0,758.0,516.87,395.21
2016,9,12,10,30,891.0,110.0,3.3,19.0,787.0,576.31,444.37
2016,9,12,10,45,900.0,109.0,3.35,19.5,809.5,632.67,489.03
2016,9,12,11,0,909.0,108.0,3.4,20.0,832.0,687.67,531.28
2016,9,12,11,15,913.0,109.0,3.45,20.0,846.0,739.36,570.94
2016,9,12,11,30,917.0,110.0,3.5,20.0,860.0,788.79,608.08
2016,9,12,11,45,920.0,109.5,3.6,20.0,866.0,833.58,639.77
2016,9,12,12,0,923.0,109.0,3.7,20.0,872.0,875.54,669.25
2016,9,12,12,15,713.0,207.5,3.75,20.0,796.0,844.44,646.5
2016,9,12,12,30,503.0,306.0,3.8,20.0,720.0,772.76,591.99
2016,9,12,12,45,479.0,309.5,3.85,20.0,699.5,775.72,594.91
2016,9,12,13,0,455.0,313.0,3.9,20.0,679.0,775.1,594.78
2016,9,12,13,15,490.0,292.0,3.9,19.5,678.0,804.7,618.8
2016,9,12,13,30,525.0,271.0,3.9,19.0,677.0,832.24,641.28
2016,9,12,13,45,527.0,259.0,3.95,19.0,655.0,833.6,643.56
2016,9,12,14,0,529.0,247.0,4.0,19.0,633.0,831.98,644.01
2016,9,12,14,15,524.5,235.5,4.0,18.5,604.0,821.31,639.0
2016,9,12,14,30,520.0,224.0,4.0,18.0,575.0,807.71,631.99
2016,9,12,14,45,686.5,160.5,4.0,18.0,595.0,917.66,713.96
2016,9,12,15,0,853.0,97.0,4.0,18.0,615.0,999.49,772.29
2016,9,12,15,15,834.5,94.0,3.95,17.5,570.5,968.29,752.94
2016,9,12,15,30,816.0,91.0,3.9,17.0,526.0,933.83,732.02
2016,9,12,15,45,788.0,88.5,3.85,17.0,476.5,887.96,701.28
2016,9,12,16,0,760.0,86.0,3.8,17.0,427.0,839.81,668.45
2016,9,12,16,15,725.0,81.5,3.75,16.5,375.0,787.41,632.98
2016,9,12,16,30,690.0,77.0,3.7,16.0,323.0,728.37,591.34
2016,9,12,16,45,632.5,72.0,3.65,15.5,269.5,649.68,532.96
2016,9,12,17,0,575.0,67.0,3.6,15.0,216.0,572.69,473.36
2016,9,12,17,15,495.5,58.0,3.5,14.5,166.0,477.07,395.76
2016,9,12,17,30,416.0,49.0,3.4,14.0,116.0,386.49,317.64
2016,9,12,17,45,275.5,36.0,3.35,13.5,73.5,259.32,202.67
2016,9,12,18,0,135.0,23.0,3.3,13.0,31.0,132.98,0.11
2016,9,12,18,15,67.5,11.5,3.25,13.0,15.5,45.54,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,8.0,1.8,13.0,9.0,6.29,0.0
2016,9,13,6,15,135.0,26.0,1.85,13.5,41.5,19.63,6.28
2016,9,13,6,30,240.0,44.0,1.9,14.0,74.0,33.08,22.72
2016,9,13,6,45,321.5,58.5,1.95,14.5,119.0,43.87,32.99
2016,9,13,7,0,403.0,73.0,2.0,15.0,164.0,54.58,42.83
2016,9,13,7,15,461.5,83.5,1.95,15.0,213.0,62.27,49.88
2016,9,13,7,30,520.0,94.0,1.9,15.0,262.0,72.71,59.15
2016,9,13,7,45,566.0,101.0,1.85,15.5,312.0,77.09,62.8
2016,9,13,8,0,612.0,108.0,1.8,16.0,362.0,81.45,66.32
2016,9,13,8,15,643.0,114.0,1.75,16.5,410.0,84.77,68.86
2016,9,13,8,30,674.0,120.0,1.7,17.0,458.0,94.07,76.54
2016,9,13,8,45,701.0,123.0,1.7,17.5,503.5,148.55,91.08
2016,9,13,9,0,728.0,126.0,1.7,18.0,549.0,206.42,131.21
2016,9,13,9,15,745.5,129.5,1.75,18.5,589.0,265.61,179.55
2016,9,13,9,30,763.0,133.0,1.8,19.0,629.0,326.45,231.53
2016,9,13,9,45,774.0,136.5,1.85,19.5,663.0,389.12,285.06
2016,9,13,10,0,785.0,140.0,1.9,20.0,697.0,448.46,334.94
2016,9,13,10,15,795.0,142.0,1.9,20.0,725.0,506.17,382.7
2016,9,13,10,30,805.0,144.0,1.9,20.0,753.0,563.51,428.71
2016,9,13,10,45,820.5,141.0,1.9,20.5,776.5,619.24,471.32
2016,9,13,11,0,836.0,138.0,1.9,21.0,800.0,674.42,512.14
2016,9,13,11,15,840.5,138.5,1.85,21.0,813.5,724.25,548.53
2016,9,13,11,30,845.0,139.0,1.8,21.0,827.0,772.01,582.5
2016,9,13,11,45,659.0,227.5,1.8,21.5,766.0,753.51,565.8
2016,9,13,12,0,473.0,316.0,1.8,22.0,705.0,707.98,530.37
2016,9,13,12,15,430.5,334.5,1.75,22.0,688.0,713.2,533.58
2016,9,13,12,30,388.0,353.0,1.7,22.0,671.0,698.11,522.5
2016,9,13,12,45,395.0,343.5,1.7,22.5,663.0,713.45,533.06
2016,9,13,13,0,402.0,334.0,1.7,23.0,655.0,726.97,542.06
2016,9,13,13,15,629.0,228.0,1.7,23.0,717.5,884.94,654.53
2016,9,13,13,30,856.0,122.0,1.7,23.0,780.0,1006.45,733.39
2016,9,13,13,45,664.5,194.0,1.7,23.0,695.0,914.73,673.42
2016,9,13,14,0,473.0,266.0,1.7,23.0,610.0,796.38,592.79
2016,9,13,14,15,650.0,188.5,1.7,23.0,637.5,909.62,674.57
2016,9,13,14,30,827.0,111.0,1.7,23.0,665.0,997.75,732.15
2016,9,13,14,45,814.5,107.5,1.7,23.0,626.5,979.56,720.91
2016,9,13,15,0,802.0,104.0,1.7,23.0,588.0,957.71,708.61
2016,9,13,15,15,782.5,101.0,1.7,22.5,544.0,926.05,691.19
2016,9,13,15,30,763.0,98.0,1.7,22.0,500.0,891.35,671.59
2016,9,13,15,45,737.5,93.5,1.75,22.0,452.5,852.56,648.17
2016,9,13,16,0,712.0,89.0,1.8,22.0,405.0,805.8,618.69
2016,9,13,16,15,676.5,84.0,1.8,21.5,354.5,747.76,581.12
2016,9,13,16,30,641.0,79.0,1.8,21.0,304.0,689.09,541.76
2016,9,13,16,45,588.0,72.5,1.85,20.5,253.0,613.88,488.67
2016,9,13,17,0,535.0,66.0,1.9,20.0,202.0,540.3,434.09
2016,9,13,17,15,458.5,56.5,1.8,19.0,154.0,448.07,362.05
2016,9,13,17,30,382.0,47.0,1.7,18.0,106.0,360.89,289.2
2016,9,13,17,45,261.5,33.0,1.6,17.5,66.0,247.99,186.74
2016,9,13,18,0,141.0,19.0,1.5,17.0,26.0,128.55,0.0
2016,9,13,18,15,70.5,9.5,1.5,16.5,13.0,45.59,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,27.0,7.0,0.8,13.0,8.0,5.51,0.0
2016,9,14,6,15,128.0,25.0,0.85,13.5,39.5,18.88,4.82
2016,9,14,6,30,229.0,43.0,0.9,14.0,71.0,32.31,22.0
2016,9,14,6,45,311.0,58.0,0.95,15.0,115.5,43.44,32.53
2016,9,14,7,0,393.0,73.0,1.0,16.0,160.0,54.48,42.57
2016,9,14,7,15,452.0,83.5,1.0,16.5,208.5,62.16,49.48
2016,9,14,7,30,511.0,94.0,1.0,17.0,257.0,69.76,56.09
2016,9,14,7,45,552.5,102.5,1.0,17.5,306.5,78.09,63.15
2016,9,14,8,0,594.0,111.0,1.0,18.0,356.0,83.37,67.43
2016,9,14,8,15,625.5,117.0,1.0,18.0,404.0,86.6,70.0
2016,9,14,8,30,657.0,123.0,1.0,18.0,452.0,97.45,69.98
2016,9,14,8,45,681.0,128.0,1.0,18.5,496.5,152.0,93.74
2016,9,14,9,0,705.0,133.0,1.0,19.0,541.0,209.64,133.86
2016,9,14,9,15,723.0,137.0,1.05,19.5,581.0,268.01,181.03
2016,9,14,9,30,741.0,141.0,1.1,20.0,621.0,328.14,231.66
2016,9,14,9,45,804.0,120.5,1.15,20.5,667.0,389.45,282.26
2016,9,14,10,0,867.0,100.0,1.2,21.0,713.0,453.08,334.31
2016,9,14,10,15,875.5,101.5,1.2,21.5,741.0,512.54,382.32
2016,9,14,10,30,884.0,103.0,1.2,22.0,769.0,571.21,427.9
2016,9,14,10,45,891.0,103.5,1.3,22.5,790.5,627.09,470.52
2016,9,14,11,0,898.0,104.0,1.4,23.0,812.0,681.47,510.77
2016,9,14,11,15,901.5,104.5,1.45,23.0,825.0,731.68,547.61
2016,9,14,11,30,905.0,105.0,1.5,23.0,838.0,779.58,581.84
2016,9,14,11,45,908.0,104.5,1.6,23.5,844.0,823.64,610.61
2016,9,14,12,0,911.0,104.0,1.7,24.0,850.0,864.89,637.31
2016,9,14,12,15,910.5,104.0,1.75,24.0,847.5,900.62,660.96
2016,9,14,12,30,910.0,104.0,1.8,24.0,845.0,932.97,682.42
2016,9,14,12,45,899.0,108.0,1.85,24.0,832.0,956.14,697.99
2016,9,14,13,0,888.0,112.0,1.9,24.0,819.0,975.26,711.14
2016,9,14,13,15,883.0,111.0,1.95,24.0,800.5,991.0,722.28
2016,9,14,13,30,878.0,110.0,2.0,24.0,782.0,1002.8,731.07
2016,9,14,13,45,873.0,107.5,2.05,24.0,756.5,1009.02,736.48
2016,9,14,14,0,868.0,105.0,2.1,24.0,731.0,1011.24,739.54
2016,9,14,14,15,858.0,103.5,2.1,24.0,698.5,1005.55,737.1
2016,9,14,14,30,848.0,102.0,2.1,24.0,666.0,1009.51,741.17
2016,9,14,14,45,836.5,98.5,2.15,24.0,627.5,992.03,731.96
2016,9,14,15,0,825.0,95.0,2.2,24.0,589.0,970.82,720.54
2016,9,14,15,15,806.5,92.0,2.2,23.5,545.0,939.75,703.41
2016,9,14,15,30,788.0,89.0,2.2,23.0,501.0,905.57,684.04
2016,9,14,15,45,766.0,84.5,2.2,23.0,453.5,863.37,657.56
2016,9,14,16,0,744.0,80.0,2.2,23.0,406.0,818.81,628.99
2016,9,14,16,15,709.0,75.5,2.15,22.5,355.5,760.54,590.74
2016,9,14,16,30,674.0,71.0,2.1,22.0,305.0,707.54,555.07
2016,9,14,16,45,627.0,64.5,2.1,21.5,254.0,636.19,504.52
2016,9,14,17,0,580.0,58.0,2.1,21.0,203.0,566.14,452.42
2016,9,14,17,15,502.0,50.0,2.0,20.0,154.0,473.03,379.96
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,385.22,306.85
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,269.24,198.13
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,145.29,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,13.77,1.06
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,28.13,18.32
2016,9,15,6,45,471.0,42.5,1.65,15.0,126.5,35.09,25.17
2016,9,15,7,0,560.0,51.0,1.7,16.0,174.0,42.13,31.67
2016,9,15,7,15,616.0,57.0,1.6,16.5,225.0,46.98,36.09
2016,9,15,7,30,672.0,63.0,1.5,17.0,276.0,56.13,44.14
2016,9,15,7,45,438.0,114.5,1.45,17.5,262.5,81.65,66.3
2016,9,15,8,0,204.0,166.0,1.4,18.0,249.0,113.44,93.41
2016,9,15,8,15,502.5,122.5,1.3,18.5,362.5,86.64,69.88
2016,9,15,8,30,801.0,79.0,1.2,19.0,476.0,79.85,52.79
2016,9,15,8,45,820.5,81.5,1.15,20.0,521.5,140.37,78.33
2016,9,15,9,0,840.0,84.0,1.1,21.0,567.0,203.13,122.12
2016,9,15,9,15,854.5,86.0,1.1,21.5,607.5,270.45,176.95
2016,9,15,9,30,869.0,88.0,1.1,22.0,648.0,333.65,230.72
2016,9,15,9,45,883.0,88.5,1.15,22.5,683.5,396.18,283.92
2016,9,15,10,0,897.0,89.0,1.2,23.0,719.0,459.01,336.05
2016,9,15,10,15,713.5,173.0,1.25,23.0,687.0,495.77,368.88
2016,9,15,10,30,530.0,257.0,1.3,23.0,655.0,507.73,380.63
2016,9,15,10,45,726.0,175.0,1.4,23.5,736.0,597.74,448.14
2016,9,15,11,0,922.0,93.0,1.5,24.0,817.0,689.36,515.84
2016,9,15,11,15,676.5,209.5,1.6,24.0,745.5,680.3,507.86
2016,9,15,11,30,431.0,326.0,1.7,24.0,674.0,631.83,471.8
2016,9,15,11,45,441.0,320.0,1.85,24.5,678.0,662.16,494.22
2016,9,15,12,0,451.0,314.0,2.0,25.0,682.0,691.28,514.92
2016,9,15,12,15,690.0,204.5,2.1,25.0,765.0,827.34,614.09
2016,9,15,12,30,929.0,95.0,2.2,25.0,848.0,942.71,691.33
2016,9,15,12,45,912.0,102.0,2.3,25.0,833.0,963.78,705.22
2016,9,15,13,0,895.0,109.0,2.4,25.0,818.0,980.49,717.34
2016,9,15,13,15,890.0,108.5,2.45,25.0,799.0,996.74,728.85
2016,9,15,13,30,885.0,108.0,2.5,25.0,780.0,1009.06,737.96
2016,9,15,13,45,877.5,106.5,2.55,25.0,754.0,1013.81,742.36
2016,9,15,14,0,870.0,105.0,2.6,25.0,728.0,1014.53,744.4
2016,9,15,14,15,859.5,103.0,2.65,24.5,695.0,1007.67,743.14
2016,9,15,14,30,849.0,101.0,2.7,24.0,662.0,1010.4,748.4
2016,9,15,14,45,835.0,98.5,2.75,24.0,623.0,991.49,737.99
2016,9,15,15,0,821.0,96.0,2.8,24.0,584.0,968.9,725.34
2016,9,15,15,15,802.0,93.0,2.8,23.5,540.0,937.28,707.54
2016,9,15,15,30,783.0,90.0,2.8,23.0,496.0,902.58,687.46
2016,9,15,15,45,757.5,86.5,2.8,23.0,448.0,858.26,659.06
2016,9,15,16,0,732.0,83.0,2.8,23.0,400.0,811.72,628.59
2016,9,15,16,15,695.5,78.0,2.8,22.5,349.0,757.9,593.27
2016,9,15,16,30,659.0,73.0,2.8,22.0,298.0,697.7,551.98
2016,9,15,16,45,607.5,66.5,2.85,21.5,247.0,623.08,498.24
2016,9,15,17,0,556.0,60.0,2.9,21.0,196.0,550.07,442.99
2016,9,15,17,15,473.5,51.0,2.85,20.0,147.5,453.26,366.54
2016,9,15,17,30,391.0,42.0,2.8,19.0,99.0,362.27,289.55
2016,9,15,17,45,258.0,29.0,2.8,18.5,60.0,242.45,173.79
2016,9,15,18,0,125.0,16.0,2.8,18.0,21.0,86.42,0.0
2016,9,15,18,15,62.5,8.0,2.75,17.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,18.0,0.7,13.5,18.0,13.74,0.0
2016,9,16,6,30,0.0,36.0,0.6,14.0,36.0,26.81,17.14
2016,9,16,6,45,13.0,56.5,0.55,15.0,59.5,41.47,30.76
2016,9,16,7,0,26.0,77.0,0.5,16.0,83.0,55.41,43.36
2016,9,16,7,15,34.5,98.0,0.4,16.5,108.0,69.62,55.99
2016,9,16,7,30,43.0,119.0,0.3,17.0,133.0,83.6,68.1
2016,9,16,7,45,47.5,140.5,0.25,17.5,158.5,97.55,79.87
2016,9,16,8,0,52.0,162.0,0.2,18.0,184.0,111.23,91.13
2016,9,16,8,15,56.0,182.0,0.15,18.5,208.0,123.82,101.21
2016,9,16,8,30,60.0,202.0,0.1,19.0,232.0,138.03,106.76
2016,9,16,8,45,139.5,226.5,0.1,20.0,304.5,166.61,123.88
2016,9,16,9,0,219.0,251.0,0.1,21.0,377.0,210.46,152.78
2016,9,16,9,15,305.0,253.0,0.15,21.5,441.0,251.81,181.24
2016,9,16,9,30,391.0,255.0,0.2,22.0,505.0,305.49,220.62
2016,9,16,9,45,451.0,247.0,0.3,23.0,551.0,355.43,258.44
2016,9,16,10,0,511.0,239.0,0.4,24.0,597.0,410.41,299.99
2016,9,16,10,15,519.0,248.0,0.5,24.5,623.5,459.07,337.38
2016,9,16,10,30,527.0,257.0,0.6,25.0,650.0,507.92,373.95
2016,9,16,10,45,542.5,261.0,0.7,25.5,675.5,557.21,409.95
2016,9,16,11,0,558.0,265.0,0.8,26.0,701.0,606.87,445.37
2016,9,16,11,15,491.0,296.5,0.95,26.0,684.5,622.08,456.91
2016,9,16,11,30,424.0,328.0,1.1,26.0,668.0,629.91,463.06
2016,9,16,11,45,479.5,309.0,1.25,26.5,696.5,684.7,502.22
2016,9,16,12,0,535.0,290.0,1.4,27.0,725.0,741.16,541.64
2016,9,16,12,15,529.5,290.5,1.45,27.0,719.5,763.9,557.22
2016,9,16,12,30,524.0,291.0,1.5,27.0,714.0,783.98,571.28
2016,9,16,12,45,511.0,290.0,1.6,27.5,697.5,792.94,577.27
2016,9,16,13,0,498.0,289.0,1.7,28.0,681.0,798.71,581.23
2016,9,16,13,15,694.0,196.5,1.75,28.0,729.0,921.81,666.78
2016,9,16,13,30,890.0,104.0,1.8,28.0,777.0,1011.11,723.55
2016,9,16,13,45,883.0,103.0,1.85,28.0,751.0,1016.79,727.7
2016,9,16,14,0,876.0,102.0,1.9,28.0,725.0,1018.46,730.44
2016,9,16,14,15,866.0,100.0,1.9,27.5,692.5,1011.97,729.03
2016,9,16,14,30,856.0,98.0,1.9,27.0,660.0,1001.56,725.36
2016,9,16,14,45,843.0,95.5,1.95,27.0,621.0,996.84,724.69
2016,9,16,15,0,830.0,93.0,2.0,27.0,582.0,975.07,713.08
2016,9,16,15,15,811.5,90.0,2.0,27.0,538.0,943.71,694.77
2016,9,16,15,30,793.0,87.0,2.0,27.0,494.0,909.24,674.32
2016,9,16,15,45,768.5,83.0,2.05,27.0,446.0,864.97,647.5
2016,9,16,16,0,744.0,79.0,2.1,27.0,398.0,818.44,618.55
2016,9,16,16,15,707.5,74.5,2.1,26.0,347.0,764.38,585.39
2016,9,16,16,30,671.0,70.0,2.1,25.0,296.0,704.45,546.55
2016,9,16,16,45,619.0,63.5,2.1,24.5,244.5,628.96,493.31
2016,9,16,17,0,567.0,57.0,2.1,24.0,193.0,555.18,438.59
2016,9,16,17,15,484.5,48.5,2.05,23.0,144.5,458.61,363.87
2016,9,16,17,30,402.0,40.0,2.0,22.0,96.0,367.88,288.3
2016,9,16,17,45,265.0,27.0,1.95,21.0,57.5,243.85,165.33
2016,9,16,18,0,128.0,14.0,1.9,20.0,19.0,86.59,0.0
2016,9,16,18,15,64.0,7.0,1.95,19.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,9.51,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,19.08,10.45
2016,9,17,6,45,0.0,41.5,0.5,15.5,41.5,31.43,21.92
2016,9,17,7,0,0.0,58.0,0.4,16.0,58.0,43.48,32.88
2016,9,17,7,15,0.0,75.5,0.35,16.5,75.5,56.1,44.16
2016,9,17,7,30,0.0,93.0,0.3,17.0,93.0,68.62,55.09
2016,9,17,7,45,0.0,111.0,0.3,18.0,111.0,81.35,65.82
2016,9,17,8,0,0.0,129.0,0.3,19.0,129.0,93.97,76.19
2016,9,17,8,15,3.5,146.5,0.3,19.5,148.5,106.23,86.18
2016,9,17,8,30,7.0,164.0,0.3,20.0,168.0,118.89,91.94
2016,9,17,8,45,18.5,191.5,0.35,21.0,202.5,140.7,108.02
2016,9,17,9,0,30.0,219.0,0.4,22.0,237.0,161.32,122.83
2016,9,17,9,15,59.5,252.0,0.45,22.5,290.0,195.91,148.09
2016,9,17,9,30,89.0,285.0,0.5,23.0,343.0,235.46,177.22
2016,9,17,9,45,489.5,186.5,0.55,24.0,525.0,327.07,238.04
2016,9,17,10,0,890.0,88.0,0.6,25.0,707.0,459.51,332.13
2016,9,17,10,15,716.0,169.0,0.65,25.5,680.0,497.95,363.85
2016,9,17,10,30,542.0,250.0,0.7,26.0,653.0,512.34,376.23
2016,9,17,10,45,729.0,171.0,0.8,26.5,728.5,600.27,440.67
2016,9,17,11,0,916.0,92.0,0.9,27.0,804.0,688.73,504.44
2016,9,17,11,15,674.5,207.0,1.0,27.0,736.0,680.69,497.45
2016,9,17,11,30,433.0,322.0,1.1,27.0,668.0,633.24,463.3
2016,9,17,11,45,678.5,207.5,1.2,27.5,753.5,758.76,553.45
2016,9,17,12,0,924.0,93.0,1.3,28.0,839.0,870.64,627.61
2016,9,17,12,15,923.0,93.0,1.4,28.0,835.5,905.97,650.25
2016,9,17,12,30,922.0,93.0,1.5,28.0,832.0,937.82,671.58
2016,9,17,12,45,908.0,98.5,1.6,28.5,818.0,959.74,685.36
2016,9,17,13,0,894.0,104.0,1.7,29.0,804.0,977.46,696.65
2016,9,17,13,15,888.5,103.0,1.75,28.5,785.0,992.38,708.49
2016,9,17,13,30,883.0,102.0,1.8,28.0,766.0,1003.33,718.05
2016,9,17,13,45,875.0,101.0,1.9,28.0,739.5,1007.78,722.96
2016,9,17,14,0,867.0,100.0,2.0,28.0,713.0,1008.23,725.55
2016,9,17,14,15,856.5,98.0,2.0,28.0,680.0,1001.05,722.25
2016,9,17,14,30,846.0,96.0,2.0,28.0,647.0,990.0,716.71
2016,9,17,14,45,831.0,94.0,2.05,28.0,608.0,983.69,714.97
2016,9,17,15,0,816.0,92.0,2.1,28.0,569.0,960.54,702.37
2016,9,17,15,15,797.0,89.0,2.1,27.5,525.0,928.77,685.06
2016,9,17,15,30,778.0,86.0,2.1,27.0,481.0,893.96,665.56
2016,9,17,15,45,751.0,82.5,2.15,27.0,433.5,848.16,637.41
2016,9,17,16,0,724.0,79.0,2.2,27.0,386.0,800.28,607.21
2016,9,17,16,15,687.5,74.5,2.15,26.0,335.5,746.91,573.78
2016,9,17,16,30,651.0,70.0,2.1,25.0,285.0,687.58,534.64
2016,9,17,16,45,598.0,63.5,2.1,24.5,234.5,611.94,480.87
2016,9,17,17,0,545.0,57.0,2.1,24.0,184.0,538.14,425.69
2016,9,17,17,15,460.5,48.0,1.95,23.0,136.5,440.38,349.26
2016,9,17,17,30,376.0,39.0,1.8,22.0,89.0,348.8,272.14
2016,9,17,17,45,239.5,26.0,1.7,21.0,52.5,223.53,141.81
2016,9,17,18,0,103.0,13.0,1.6,20.0,16.0,71.02,0.0
2016,9,17,18,15,51.5,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.85,16.5,34.5,12.55,0.0
2016,9,18,6,30,352.0,31.0,0.9,17.0,69.0,25.59,15.62
2016,9,18,6,45,445.5,39.5,1.0,18.0,115.5,32.58,22.59
2016,9,18,7,0,539.0,48.0,1.1,19.0,162.0,39.67,29.07
2016,9,18,7,15,596.5,54.0,1.05,19.5,212.0,44.56,33.5
2016,9,18,7,30,654.0,60.0,1.0,20.0,262.0,53.56,41.35
2016,9,18,7,45,693.5,64.5,0.95,21.0,312.5,57.39,44.45
2016,9,18,8,0,733.0,69.0,0.9,22.0,363.0,61.2,47.43
2016,9,18,8,15,760.5,72.5,0.9,23.0,411.0,64.04,49.5
2016,9,18,8,30,788.0,76.0,0.9,24.0,459.0,83.2,50.86
2016,9,18,8,45,808.0,78.5,0.9,25.0,504.0,143.03,78.24
2016,9,18,9,0,828.0,81.0,0.9,26.0,549.0,210.01,125.6
2016,9,18,9,15,843.0,83.0,0.85,26.5,589.0,271.66,175.23
2016,9,18,9,30,858.0,85.0,0.8,27.0,629.0,334.31,227.31
2016,9,18,9,45,876.5,83.0,0.75,28.0,665.0,395.75,277.33
2016,9,18,10,0,895.0,81.0,0.7,29.0,701.0,457.91,326.13
2016,9,18,10,15,716.5,165.5,0.6,29.5,674.5,497.42,357.71
2016,9,18,10,30,538.0,250.0,0.5,30.0,648.0,511.95,368.67
2016,9,18,10,45,729.5,167.5,0.45,31.0,723.0,599.59,429.25
2016,9,18,11,0,921.0,85.0,0.4,32.0,798.0,687.6,488.12
2016,9,18,11,15,924.0,85.5,0.5,32.5,810.5,738.06,522.0
2016,9,18,11,30,927.0,86.0,0.6,33.0,823.0,786.08,552.82
2016,9,18,11,45,928.5,86.0,0.7,33.5,828.0,829.75,579.75
2016,9,18,12,0,930.0,86.0,0.8,34.0,833.0,870.43,604.66
2016,9,18,12,15,929.5,86.0,0.95,34.0,830.0,906.19,628.54
2016,9,18,12,30,929.0,86.0,1.1,34.0,827.0,938.47,650.37
2016,9,18,12,45,921.5,88.0,1.25,34.0,814.5,962.78,667.41
2016,9,18,13,0,914.0,90.0,1.4,34.0,802.0,983.09,682.19
2016,9,18,13,15,909.5,89.0,1.5,34.0,783.5,999.0,693.7
2016,9,18,13,30,905.0,88.0,1.6,34.0,765.0,1010.89,702.94
2016,9,18,13,45,898.5,87.0,1.7,34.0,739.0,1016.73,708.68
2016,9,18,14,0,892.0,86.0,1.8,34.0,713.0,1018.51,712.14
2016,9,18,14,15,882.0,84.5,1.85,33.5,680.0,1012.12,711.55
2016,9,18,14,30,872.0,83.0,1.9,33.0,647.0,1001.78,708.71
2016,9,18,14,45,859.0,81.0,2.0,33.0,608.0,983.97,700.45
2016,9,18,15,0,846.0,79.0,2.1,33.0,569.0,962.55,689.91
2016,9,18,15,15,827.5,76.5,2.15,32.5,525.0,931.64,674.05
2016,9,18,15,30,809.0,74.0,2.2,32.0,481.0,909.23,663.53
2016,9,18,15,45,784.0,71.0,2.25,32.0,433.0,865.28,637.11
2016,9,18,16,0,759.0,68.0,2.3,32.0,385.0,819.15,608.75
2016,9,18,16,15,723.5,64.0,2.25,31.0,334.5,760.47,572.51
2016,9,18,16,30,688.0,60.0,2.2,30.0,284.0,701.03,534.19
2016,9,18,16,45,636.0,54.5,2.2,29.0,233.5,625.76,482.67
2016,9,18,17,0,584.0,49.0,2.2,28.0,183.0,558.31,433.85
2016,9,18,17,15,500.0,41.5,2.1,27.0,135.0,461.54,359.37
2016,9,18,17,30,416.0,34.0,2.0,26.0,87.0,371.19,283.91
2016,9,18,17,45,271.0,22.5,1.9,25.0,50.5,237.55,134.41
2016,9,18,18,0,126.0,11.0,1.8,24.0,14.0,82.99,0.0
2016,9,18,18,15,63.0,5.5,1.75,23.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,171.0,15.0,1.05,18.5,33.5,12.14,0.0
2016,9,19,6,30,342.0,30.0,1.1,19.0,67.0,24.75,14.62
2016,9,19,6,45,433.0,39.5,1.15,19.5,112.0,32.52,22.34
2016,9,19,7,0,524.0,49.0,1.2,20.0,157.0,40.33,29.5
2016,9,19,7,15,582.5,55.0,1.15,20.5,207.0,45.17,33.88
2016,9,19,7,30,641.0,61.0,1.1,21.0,257.0,50.05,38.12
2016,9,19,7,45,680.0,65.5,1.05,22.0,306.5,57.98,44.78
2016,9,19,8,0,719.0,70.0,1.0,23.0,356.0,61.73,47.69
2016,9,19,8,15,746.5,73.5,1.0,23.5,404.0,64.52,49.82
2016,9,19,8,30,774.0,77.0,1.0,24.0,452.0,85.3,51.73
2016,9,19,8,45,794.5,80.0,1.05,25.0,496.5,144.7,79.83
2016,9,19,9,0,815.0,83.0,1.1,26.0,541.0,206.47,123.64
2016,9,19,9,15,830.0,85.0,1.1,26.5,580.5,272.07,176.67
2016,9,19,9,30,845.0,87.0,1.1,27.0,620.0,333.96,228.49
2016,9,19,9,45,847.0,92.5,1.15,28.0,651.5,394.61,278.81
2016,9,19,10,0,849.0,98.0,1.2,29.0,683.0,454.29,326.73
2016,9,19,10,15,857.5,99.5,1.2,29.5,710.5,512.64,372.27
2016,9,19,10,30,866.0,101.0,1.2,30.0,738.0,570.21,415.47
2016,9,19,10,45,873.5,101.0,1.3,30.5,759.0,624.83,455.76
2016,9,19,11,0,881.0,101.0,1.4,31.0,780.0,678.0,493.82
