Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,15,884.5,101.5,1.5,31.0,792.5,727.11,529.15
2016,9,19,11,30,888.0,102.0,1.6,31.0,805.0,773.93,561.67
2016,9,19,11,45,892.0,101.0,1.75,31.5,811.0,817.22,589.6
2016,9,19,12,0,896.0,100.0,1.9,32.0,817.0,857.79,615.59
2016,9,19,12,15,895.5,100.0,1.95,32.0,814.0,892.54,638.05
2016,9,19,12,30,895.0,100.0,2.0,32.0,811.0,923.93,658.4
2016,9,19,12,45,883.0,104.5,2.15,32.0,797.0,945.8,673.81
2016,9,19,13,0,871.0,109.0,2.3,32.0,783.0,963.64,686.85
2016,9,19,13,15,866.0,108.0,2.35,32.0,764.5,978.5,697.19
2016,9,19,13,30,861.0,107.0,2.4,32.0,746.0,989.48,705.27
2016,9,19,13,45,857.5,104.0,2.5,32.0,721.0,995.88,711.12
2016,9,19,14,0,854.0,101.0,2.6,32.0,696.0,998.36,714.69
2016,9,19,14,15,843.5,99.0,2.65,31.5,663.5,990.96,713.12
2016,9,19,14,30,833.0,97.0,2.7,31.0,631.0,993.07,717.89
2016,9,19,14,45,823.0,93.0,2.75,31.0,593.5,975.97,708.88
2016,9,19,15,0,813.0,89.0,2.8,31.0,556.0,955.2,697.68
2016,9,19,15,15,793.5,86.5,2.8,30.5,512.5,923.4,680.17
2016,9,19,15,30,774.0,84.0,2.8,30.0,469.0,888.61,660.48
2016,9,19,15,45,752.5,79.0,2.85,29.5,422.5,846.08,635.47
2016,9,19,16,0,731.0,74.0,2.9,29.0,376.0,801.27,608.18
2016,9,19,16,15,694.0,69.5,2.85,28.0,326.0,741.22,569.74
2016,9,19,16,30,657.0,65.0,2.8,27.0,276.0,686.62,533.62
2016,9,19,16,45,608.5,58.0,2.75,26.5,226.0,613.77,481.07
2016,9,19,17,0,560.0,51.0,2.7,26.0,176.0,542.56,427.06
2016,9,19,17,15,473.0,43.0,2.6,25.0,129.0,443.84,349.54
2016,9,19,17,30,386.0,35.0,2.5,24.0,82.0,351.69,270.46
2016,9,19,17,45,241.5,22.5,2.4,23.0,47.0,215.9,104.15
2016,9,19,18,0,97.0,10.0,2.3,22.0,12.0,65.08,0.0
2016,9,19,18,15,48.5,5.0,2.3,21.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,155.5,17.0,2.6,14.5,33.0,13.81,0.0
2016,9,20,6,30,311.0,34.0,2.7,15.0,66.0,28.02,17.41
2016,9,20,6,45,413.5,43.5,2.8,15.5,112.0,35.67,25.41
2016,9,20,7,0,516.0,53.0,2.9,16.0,158.0,43.44,32.69
2016,9,20,7,15,577.5,59.5,2.9,16.5,208.5,48.55,37.41
2016,9,20,7,30,639.0,66.0,2.9,17.0,259.0,53.71,41.98
2016,9,20,7,45,683.5,70.0,2.95,17.5,310.0,56.85,44.64
2016,9,20,8,0,728.0,74.0,3.0,18.0,361.0,64.93,51.52
2016,9,20,8,15,756.0,77.5,2.95,18.5,409.5,67.65,53.62
2016,9,20,8,30,784.0,81.0,2.9,19.0,458.0,90.58,56.03
2016,9,20,8,45,808.5,82.0,2.85,19.5,503.5,149.73,85.16
2016,9,20,9,0,833.0,83.0,2.8,20.0,549.0,211.69,130.83
2016,9,20,9,15,847.5,85.5,2.8,20.5,589.0,278.67,187.13
2016,9,20,9,30,862.0,88.0,2.8,21.0,629.0,341.96,242.33
2016,9,20,9,45,739.0,142.5,2.8,21.5,624.0,393.26,290.47
2016,9,20,10,0,616.0,197.0,2.8,22.0,619.0,434.04,327.27
2016,9,20,10,15,757.5,145.0,2.8,22.0,685.0,504.61,383.55
2016,9,20,10,30,899.0,93.0,2.8,22.0,751.0,583.42,445.82
2016,9,20,10,45,904.5,93.5,2.85,22.5,771.0,638.89,488.7
2016,9,20,11,0,910.0,94.0,2.9,23.0,791.0,692.63,529.08
2016,9,20,11,15,913.0,94.5,2.95,23.0,803.5,742.64,566.71
2016,9,20,11,30,916.0,95.0,3.0,23.0,816.0,790.23,600.78
2016,9,20,11,45,916.5,95.5,3.05,23.5,820.5,833.19,629.1
2016,9,20,12,0,917.0,96.0,3.1,24.0,825.0,873.11,655.1
2016,9,20,12,15,916.0,95.5,3.15,24.0,821.5,907.52,678.52
2016,9,20,12,30,915.0,95.0,3.2,24.0,818.0,938.44,699.61
2016,9,20,12,45,909.0,96.5,3.25,24.5,805.5,963.19,715.24
2016,9,20,13,0,903.0,98.0,3.3,25.0,793.0,984.06,728.36
2016,9,20,13,15,740.5,167.0,3.3,24.5,728.0,941.93,702.08
2016,9,20,13,30,578.0,236.0,3.3,24.0,663.0,859.03,646.77
2016,9,20,13,45,567.0,228.5,3.35,24.0,635.0,851.42,643.47
2016,9,20,14,0,556.0,221.0,3.4,24.0,607.0,840.61,637.45
2016,9,20,14,15,579.5,200.0,3.4,23.5,585.0,846.89,645.34
2016,9,20,14,30,603.0,179.0,3.4,23.0,563.0,860.56,657.4
2016,9,20,14,45,712.0,133.5,3.45,23.0,559.5,919.94,700.28
2016,9,20,15,0,821.0,88.0,3.5,23.0,556.0,962.65,731.23
2016,9,20,15,15,801.0,85.0,3.5,22.5,511.5,929.51,711.41
2016,9,20,15,30,781.0,82.0,3.5,22.0,467.0,893.38,689.83
2016,9,20,15,45,754.0,78.5,3.55,22.0,419.0,847.26,659.72
2016,9,20,16,0,727.0,75.0,3.6,22.0,371.0,799.09,627.47
2016,9,20,16,15,688.5,70.5,3.55,21.5,321.0,743.49,589.51
2016,9,20,16,30,650.0,66.0,3.5,21.0,271.0,682.3,545.9
2016,9,20,16,45,595.0,59.5,3.5,20.5,220.5,604.97,488.13
2016,9,20,17,0,540.0,53.0,3.5,20.0,170.0,529.73,429.01
2016,9,20,17,15,449.0,44.0,3.45,19.5,123.5,427.5,345.22
2016,9,20,17,30,358.0,35.0,3.4,19.0,77.0,332.29,259.63
2016,9,20,17,45,179.0,17.5,3.35,18.5,38.5,167.4,59.51
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,10.0,3.6,14.0,10.0,7.6,0.0
2016,9,21,6,30,0.0,20.0,3.8,14.0,20.0,15.24,6.82
2016,9,21,6,45,0.0,34.5,4.0,14.5,34.5,26.38,17.38
2016,9,21,7,0,0.0,49.0,4.2,15.0,49.0,37.17,27.27
2016,9,21,7,15,0.0,65.0,4.3,15.5,65.0,48.86,37.83
2016,9,21,7,30,0.0,81.0,4.4,16.0,81.0,60.47,48.13
2016,9,21,7,45,0.0,97.5,4.5,16.5,97.5,72.31,58.44
2016,9,21,8,0,0.0,114.0,4.6,17.0,114.0,84.05,68.48
2016,9,21,8,15,176.5,146.5,4.6,17.0,231.0,102.81,84.62
2016,9,21,8,30,353.0,179.0,4.6,17.0,348.0,132.67,98.55
2016,9,21,8,45,279.5,211.5,4.65,17.5,353.5,173.97,127.08
2016,9,21,9,0,206.0,244.0,4.7,18.0,359.0,207.86,156.25
2016,9,21,9,15,357.5,225.5,4.7,18.0,442.0,252.15,186.95
2016,9,21,9,30,509.0,207.0,4.7,18.0,525.0,317.02,236.98
2016,9,21,9,45,700.5,149.0,4.75,18.5,612.0,386.11,291.57
2016,9,21,10,0,892.0,91.0,4.8,19.0,699.0,471.17,360.48
2016,9,21,10,15,901.0,92.5,4.8,19.0,728.0,532.17,412.84
2016,9,21,10,30,910.0,94.0,4.8,19.0,757.0,592.34,463.09
2016,9,21,10,45,918.5,94.0,4.8,19.5,778.5,649.78,508.88
2016,9,21,11,0,927.0,94.0,4.8,20.0,800.0,705.75,552.14
2016,9,21,11,15,931.5,94.5,4.8,20.0,814.0,757.62,592.28
2016,9,21,11,30,936.0,95.0,4.8,20.0,828.0,807.15,628.59
2016,9,21,11,45,727.5,190.0,4.85,20.0,762.0,788.84,613.37
2016,9,21,12,0,519.0,285.0,4.9,20.0,696.0,731.2,568.15
2016,9,21,12,15,529.0,277.0,4.95,20.0,694.0,758.54,589.56
2016,9,21,12,30,539.0,269.0,5.0,20.0,692.0,783.91,609.04
2016,9,21,12,45,735.5,184.0,5.05,20.5,752.5,913.4,704.82
2016,9,21,13,0,932.0,99.0,5.1,21.0,813.0,1014.38,774.04
2016,9,21,13,15,928.0,98.0,5.15,21.0,794.0,1031.08,786.0
2016,9,21,13,30,924.0,97.0,5.2,21.0,775.0,1043.69,795.87
2016,9,21,13,45,920.0,94.5,5.3,21.0,749.0,1050.48,802.36
2016,9,21,14,0,916.0,92.0,5.4,21.0,723.0,1053.1,806.2
2016,9,21,14,15,906.0,90.5,5.45,20.5,689.0,1046.64,805.14
2016,9,21,14,30,896.0,89.0,5.5,20.0,655.0,1036.13,801.45
2016,9,21,14,45,885.5,85.5,5.55,20.0,615.5,1018.74,791.45
2016,9,21,15,0,875.0,82.0,5.6,20.0,576.0,997.53,778.83
2016,9,21,15,15,855.5,79.5,5.6,19.5,530.5,977.04,767.9
2016,9,21,15,30,836.0,77.0,5.6,19.0,485.0,940.99,745.57
2016,9,21,15,45,813.0,73.0,5.6,19.0,436.0,896.76,715.47
2016,9,21,16,0,790.0,69.0,5.6,19.0,387.0,850.12,682.99
2016,9,21,16,15,752.5,65.0,5.5,18.5,334.5,788.42,639.01
2016,9,21,16,30,715.0,61.0,5.4,18.0,282.0,725.9,592.84
2016,9,21,16,45,659.0,55.0,5.35,17.5,229.5,645.34,530.64
2016,9,21,17,0,603.0,49.0,5.3,17.0,177.0,574.01,472.6
2016,9,21,17,15,507.0,41.0,5.2,16.5,128.0,466.8,382.31
2016,9,21,17,30,411.0,33.0,5.1,16.0,79.0,366.97,288.75
2016,9,21,17,45,205.5,16.5,5.05,15.5,39.5,180.98,30.08
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,15.5,3.8,12.5,30.5,12.61,0.0
2016,9,22,6,30,312.0,31.0,3.9,13.0,61.0,25.57,15.1
2016,9,22,6,45,417.0,40.5,4.05,13.5,107.5,33.32,23.48
2016,9,22,7,0,522.0,50.0,4.2,14.0,154.0,41.18,30.91
2016,9,22,7,15,585.0,56.5,4.1,14.5,204.5,46.39,35.78
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,51.65,40.5
2016,9,22,7,45,696.0,66.5,3.95,15.5,307.0,59.06,46.96
2016,9,22,8,0,744.0,70.0,3.9,16.0,359.0,62.21,49.55
2016,9,22,8,15,773.0,73.5,3.7,16.5,408.5,65.07,51.83
2016,9,22,8,30,802.0,77.0,3.5,17.0,458.0,92.43,55.71
2016,9,22,8,45,826.0,78.5,3.35,17.5,504.0,153.13,87.45
2016,9,22,9,0,850.0,80.0,3.2,18.0,550.0,221.09,139.04
2016,9,22,9,15,864.5,82.0,3.1,18.5,590.0,284.16,193.02
2016,9,22,9,30,879.0,84.0,3.0,19.0,630.0,348.11,249.39
2016,9,22,9,45,710.0,152.0,2.9,19.5,608.5,393.96,294.48
2016,9,22,10,0,541.0,220.0,2.8,20.0,587.0,419.32,319.84
2016,9,22,10,15,733.0,152.5,2.75,20.0,671.5,502.83,385.73
2016,9,22,10,30,925.0,85.0,2.7,20.0,756.0,594.67,457.86
2016,9,22,10,45,930.0,86.0,2.65,20.5,776.0,651.49,501.43
2016,9,22,11,0,935.0,87.0,2.6,21.0,796.0,706.46,542.28
2016,9,22,11,15,938.0,87.5,2.65,21.0,808.5,757.47,580.64
2016,9,22,11,30,941.0,88.0,2.7,21.0,821.0,805.96,614.86
2016,9,22,11,45,941.5,88.5,2.75,21.5,825.5,849.73,643.7
2016,9,22,12,0,942.0,89.0,2.8,22.0,830.0,890.38,670.15
2016,9,22,12,15,941.0,89.0,2.8,22.0,826.0,925.89,693.91
2016,9,22,12,30,940.0,89.0,2.8,22.0,822.0,957.85,715.25
2016,9,22,12,45,932.5,90.5,2.85,22.5,809.5,981.64,730.2
2016,9,22,13,0,925.0,92.0,2.9,23.0,797.0,1001.37,742.58
2016,9,22,13,15,920.0,91.5,2.95,23.0,777.5,1017.25,754.0
2016,9,22,13,30,915.0,91.0,3.0,23.0,758.0,1029.06,762.94
2016,9,22,13,45,905.0,91.0,3.05,23.0,730.5,1032.32,766.46
2016,9,22,14,0,895.0,91.0,3.1,23.0,703.0,1031.48,767.53
2016,9,22,14,15,884.5,89.0,3.2,22.5,669.0,1023.72,766.11
2016,9,22,14,30,874.0,87.0,3.3,22.0,635.0,1011.98,762.18
2016,9,22,14,45,856.0,86.0,3.4,22.0,594.5,990.06,749.96
2016,9,22,15,0,838.0,85.0,3.5,22.0,554.0,977.14,743.95
2016,9,22,15,15,817.5,82.5,3.6,21.5,509.0,943.71,725.09
2016,9,22,15,30,797.0,80.0,3.7,21.0,464.0,907.27,703.86
2016,9,22,15,45,763.5,77.5,3.85,21.0,414.5,855.7,670.23
2016,9,22,16,0,730.0,75.0,4.0,21.0,365.0,802.3,634.35
2016,9,22,16,15,689.5,70.5,4.05,20.5,314.5,745.08,595.12
2016,9,22,16,30,649.0,66.0,4.1,20.0,264.0,681.99,549.75
2016,9,22,16,45,584.5,60.0,4.2,19.5,213.0,597.41,485.64
2016,9,22,17,0,520.0,54.0,4.3,19.0,162.0,515.5,420.33
2016,9,22,17,15,421.0,44.0,4.15,18.0,115.0,406.88,330.32
2016,9,22,17,30,322.0,34.0,4.0,17.0,68.0,306.13,236.0
2016,9,22,17,45,161.0,17.0,3.9,16.5,34.0,151.08,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.5,1.85,12.5,30.0,10.99,0.0
2016,9,23,6,30,357.0,27.0,1.9,13.0,60.0,22.42,12.32
2016,9,23,6,45,453.0,35.5,1.95,14.0,105.5,29.52,20.1
2016,9,23,7,0,549.0,44.0,2.0,15.0,151.0,36.71,26.85
2016,9,23,7,15,608.0,49.5,1.9,15.5,201.0,44.79,34.22
2016,9,23,7,30,667.0,55.0,1.8,16.0,251.0,49.79,38.7
2016,9,23,7,45,705.0,59.5,1.75,17.0,300.5,53.74,42.01
2016,9,23,8,0,743.0,64.0,1.7,18.0,350.0,57.67,45.2
2016,9,23,8,15,770.0,67.0,1.65,18.5,398.0,60.27,47.24
2016,9,23,8,30,797.0,70.0,1.6,19.0,446.0,89.03,51.58
2016,9,23,8,45,817.0,72.0,1.6,20.0,490.0,154.6,87.72
2016,9,23,9,0,837.0,74.0,1.6,21.0,534.0,216.18,133.63
2016,9,23,9,15,851.0,76.0,1.55,21.5,573.0,278.13,185.78
2016,9,23,9,30,865.0,78.0,1.5,22.0,612.0,340.92,239.94
2016,9,23,9,45,875.5,79.5,1.5,22.5,645.5,402.58,292.74
2016,9,23,10,0,886.0,81.0,1.5,23.0,679.0,464.11,343.88
2016,9,23,10,15,893.5,82.0,1.55,23.0,705.5,523.33,392.48
2016,9,23,10,30,901.0,83.0,1.6,23.0,732.0,581.54,438.76
2016,9,23,10,45,905.0,84.0,1.65,23.5,751.5,636.35,480.26
2016,9,23,11,0,909.0,85.0,1.7,24.0,771.0,689.27,519.04
2016,9,23,11,15,912.0,85.5,1.8,24.0,783.0,738.89,555.85
2016,9,23,11,30,915.0,86.0,1.9,24.0,795.0,786.07,588.74
2016,9,23,11,45,913.5,87.0,2.0,24.5,798.5,827.5,615.83
2016,9,23,12,0,912.0,88.0,2.1,25.0,802.0,865.75,640.65
2016,9,23,12,15,911.0,88.0,2.25,25.0,798.0,900.07,664.51
2016,9,23,12,30,910.0,88.0,2.4,25.0,794.0,930.94,686.15
2016,9,23,12,45,903.5,89.0,2.55,25.0,781.5,954.16,702.87
2016,9,23,13,0,897.0,90.0,2.7,25.0,769.0,973.47,717.19
2016,9,23,13,15,892.0,89.5,2.8,24.5,750.0,988.64,729.96
2016,9,23,13,30,887.0,89.0,2.9,24.0,731.0,999.85,740.36
2016,9,23,13,45,879.0,88.0,3.05,24.0,704.5,1003.5,744.97
2016,9,23,14,0,871.0,87.0,3.2,24.0,678.0,1003.16,747.12
2016,9,23,14,15,861.0,85.0,3.25,24.0,645.5,995.64,743.86
2016,9,23,14,30,851.0,83.0,3.3,24.0,613.0,984.25,738.21
2016,9,23,14,45,663.0,136.0,3.4,24.0,532.5,875.22,666.17
2016,9,23,15,0,475.0,189.0,3.5,24.0,452.0,731.33,566.07
2016,9,23,15,15,631.5,131.0,3.5,23.5,450.5,825.6,638.53
2016,9,23,15,30,788.0,73.0,3.5,23.0,449.0,889.7,686.15
2016,9,23,15,45,758.0,70.5,3.55,22.5,401.0,841.7,655.18
2016,9,23,16,0,728.0,68.0,3.6,22.0,353.0,791.86,622.79
2016,9,23,16,15,689.0,63.5,3.6,21.5,303.5,729.91,580.04
2016,9,23,16,30,650.0,59.0,3.6,21.0,254.0,667.53,535.2
2016,9,23,16,45,594.0,52.5,3.6,20.5,204.5,595.17,480.39
2016,9,23,17,0,538.0,46.0,3.6,20.0,155.0,519.46,419.92
2016,9,23,17,15,441.0,37.5,3.55,19.0,109.5,413.96,332.99
2016,9,23,17,30,344.0,29.0,3.5,18.0,64.0,316.78,238.85
2016,9,23,17,45,172.0,14.5,3.45,17.5,32.0,152.82,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,12.5,1.35,14.5,29.5,9.83,0.0
2016,9,24,6,30,380.0,25.0,1.4,15.0,59.0,20.87,10.69
2016,9,24,6,45,478.5,32.5,1.5,16.0,105.0,29.62,19.97
2016,9,24,7,0,577.0,40.0,1.6,17.0,151.0,36.67,26.55
2016,9,24,7,15,636.0,45.5,1.65,17.5,201.5,41.78,31.28
2016,9,24,7,30,695.0,51.0,1.7,18.0,252.0,46.94,35.87
2016,9,24,7,45,734.0,54.5,1.75,19.0,303.0,50.29,38.65
2016,9,24,8,0,773.0,58.0,1.8,20.0,354.0,53.66,41.34
2016,9,24,8,15,800.0,61.0,1.9,20.5,402.5,62.56,48.84
2016,9,24,8,30,827.0,64.0,2.0,21.0,451.0,94.26,53.91
2016,9,24,8,45,847.5,65.5,2.1,22.0,496.0,155.28,86.2
2016,9,24,9,0,868.0,67.0,2.2,23.0,541.0,218.43,133.46
2016,9,24,9,15,882.5,69.0,2.2,23.5,581.0,282.36,187.35
2016,9,24,9,30,897.0,71.0,2.2,24.0,621.0,347.17,243.34
2016,9,24,9,45,911.0,70.5,2.2,24.5,656.0,410.29,297.45
2016,9,24,10,0,925.0,70.0,2.2,25.0,691.0,473.56,350.17
2016,9,24,10,15,932.5,71.0,2.15,25.5,718.5,534.83,399.43
2016,9,24,10,30,940.0,72.0,2.1,26.0,746.0,595.01,445.9
2016,9,24,10,45,945.5,72.5,2.1,26.5,766.5,652.13,488.65
2016,9,24,11,0,951.0,73.0,2.1,27.0,787.0,707.4,528.58
2016,9,24,11,15,954.0,73.5,2.05,27.5,799.5,758.79,564.15
2016,9,24,11,30,957.0,74.0,2.0,28.0,812.0,807.61,594.76
2016,9,24,11,45,958.5,74.0,1.95,28.5,816.5,851.91,621.84
2016,9,24,12,0,960.0,74.0,1.9,29.0,821.0,893.09,646.47
2016,9,24,12,15,959.5,74.0,1.9,29.0,817.5,929.2,669.39
2016,9,24,12,30,959.0,74.0,1.9,29.0,814.0,961.71,689.97
2016,9,24,12,45,945.5,79.5,1.95,29.0,800.0,984.43,704.97
2016,9,24,13,0,932.0,85.0,2.0,29.0,786.0,1002.83,717.45
2016,9,24,13,15,927.5,84.0,2.05,29.0,766.5,1018.43,728.36
2016,9,24,13,30,923.0,83.0,2.1,29.0,747.0,1029.93,736.87
2016,9,24,13,45,915.0,82.5,2.15,29.0,720.0,1034.37,741.17
2016,9,24,14,0,907.0,82.0,2.2,29.0,693.0,1034.7,743.11
2016,9,24,14,15,896.5,80.5,2.2,29.0,659.0,1027.19,739.71
2016,9,24,14,30,886.0,79.0,2.2,29.0,625.0,1015.69,734.01
2016,9,24,14,45,871.5,77.0,2.25,29.0,585.5,995.66,723.54
2016,9,24,15,0,857.0,75.0,2.3,29.0,546.0,972.02,710.8
2016,9,24,15,15,837.0,72.5,2.3,28.5,501.0,938.9,692.66
2016,9,24,15,30,817.0,70.0,2.3,28.0,456.0,914.26,679.94
2016,9,24,15,45,789.5,67.0,2.35,28.0,407.0,867.27,650.86
2016,9,24,16,0,762.0,64.0,2.4,28.0,358.0,818.24,619.73
2016,9,24,16,15,722.0,60.0,2.35,27.0,307.5,755.04,579.16
2016,9,24,16,30,682.0,56.0,2.3,26.0,257.0,691.4,536.32
2016,9,24,16,45,620.0,50.5,2.3,25.0,206.0,607.77,476.49
2016,9,24,17,0,558.0,45.0,2.3,24.0,155.0,533.92,420.27
2016,9,24,17,15,456.5,36.5,2.25,23.0,108.5,424.3,332.44
2016,9,24,17,30,355.0,28.0,2.2,22.0,62.0,323.51,233.07
2016,9,24,17,45,177.5,14.0,2.2,21.0,31.0,124.16,0.0
2016,9,24,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,12.5,1.7,16.5,29.5,9.83,0.0
2016,9,25,6,30,382.0,25.0,1.8,17.0,59.0,20.89,10.24
2016,9,25,6,45,486.0,33.0,1.9,18.0,106.0,30.12,20.14
2016,9,25,7,0,590.0,41.0,2.0,19.0,153.0,37.63,27.11
2016,9,25,7,15,650.0,46.5,2.05,19.5,204.0,42.75,31.83
2016,9,25,7,30,710.0,52.0,2.1,20.0,255.0,47.92,36.4
2016,9,25,7,45,748.5,55.5,2.15,21.0,306.5,51.26,39.16
2016,9,25,8,0,787.0,59.0,2.2,22.0,358.0,54.63,41.83
2016,9,25,8,15,813.5,62.0,2.2,22.5,407.0,57.42,44.02
2016,9,25,8,30,840.0,65.0,2.2,23.0,456.0,97.52,54.95
2016,9,25,8,45,858.5,67.5,2.25,24.0,501.0,160.0,88.64
2016,9,25,9,0,877.0,70.0,2.3,25.0,546.0,224.37,136.84
2016,9,25,9,15,891.0,72.0,2.25,25.5,586.0,288.86,190.86
2016,9,25,9,30,905.0,74.0,2.2,26.0,626.0,354.15,246.77
2016,9,25,9,45,917.5,74.0,2.2,27.0,660.5,417.7,300.17
2016,9,25,10,0,930.0,74.0,2.2,28.0,695.0,481.23,351.78
2016,9,25,10,15,937.0,75.0,2.15,28.5,722.0,542.61,400.42
2016,9,25,10,30,944.0,76.0,2.1,29.0,749.0,602.82,446.25
2016,9,25,10,45,946.5,77.5,2.1,29.5,768.5,659.31,487.91
2016,9,25,11,0,949.0,79.0,2.1,30.0,788.0,713.66,526.59
2016,9,25,11,15,951.5,79.5,2.0,30.5,800.0,764.66,561.04
2016,9,25,11,30,954.0,80.0,1.9,31.0,812.0,813.04,590.52
2016,9,25,11,45,952.5,81.5,1.85,32.0,815.5,856.41,615.26
2016,9,25,12,0,951.0,83.0,1.8,33.0,819.0,896.48,637.38
2016,9,25,12,15,950.0,82.5,1.7,33.0,815.0,931.41,657.97
2016,9,25,12,30,949.0,82.0,1.6,33.0,811.0,962.71,676.06
2016,9,25,12,45,943.0,83.0,1.5,33.5,798.0,987.22,688.4
2016,9,25,13,0,937.0,84.0,1.4,34.0,785.0,1007.69,698.17
2016,9,25,13,15,932.0,83.5,1.25,34.0,765.0,1023.35,705.58
2016,9,25,13,30,927.0,83.0,1.1,34.0,745.0,1034.91,710.43
2016,9,25,13,45,915.5,83.5,1.0,34.5,717.0,1036.96,709.11
2016,9,25,14,0,904.0,84.0,0.9,35.0,689.0,1034.85,705.53
2016,9,25,14,15,893.0,82.5,0.8,34.5,655.0,1026.77,701.46
2016,9,25,14,30,882.0,81.0,0.7,34.0,621.0,1014.73,695.2
2016,9,25,14,45,863.0,80.0,0.6,34.0,580.0,991.38,680.94
2016,9,25,15,0,844.0,79.0,0.5,34.0,539.0,964.58,664.82
2016,9,25,15,15,823.5,76.5,0.55,33.5,494.0,943.08,656.45
2016,9,25,15,30,803.0,74.0,0.6,33.0,449.0,906.31,638.37
2016,9,25,15,45,551.5,108.0,0.65,33.0,352.5,699.19,508.83
2016,9,25,16,0,300.0,142.0,0.7,33.0,256.0,463.66,348.52
2016,9,25,16,15,280.5,124.0,0.8,32.0,219.0,418.16,320.08
2016,9,25,16,30,261.0,106.0,0.9,31.0,182.0,372.72,288.43
2016,9,25,16,45,234.0,87.0,1.05,30.0,145.0,319.93,249.41
2016,9,25,17,0,207.0,68.0,1.2,29.0,108.0,268.22,208.99
2016,9,25,17,15,162.0,49.0,1.3,27.5,74.5,204.47,156.86
2016,9,25,17,30,117.0,30.0,1.4,26.0,41.0,143.25,96.35
2016,9,25,17,45,58.5,15.0,1.5,25.0,20.5,49.07,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,14.0,0.45,17.5,24.0,11.02,0.0
2016,9,26,6,30,240.0,28.0,0.4,18.0,48.0,22.94,11.33
2016,9,26,6,45,343.0,40.5,0.35,19.0,92.0,33.06,22.56
2016,9,26,7,0,446.0,53.0,0.3,20.0,136.0,43.13,31.77
2016,9,26,7,15,512.5,61.5,0.3,20.5,185.0,49.66,37.71
2016,9,26,7,30,579.0,70.0,0.3,21.0,234.0,56.18,43.43
2016,9,26,7,45,624.5,76.5,0.3,22.0,284.5,60.9,47.32
2016,9,26,8,0,670.0,83.0,0.3,23.0,335.0,65.6,51.03
2016,9,26,8,15,702.0,87.5,0.25,23.5,383.0,68.62,53.35
2016,9,26,8,30,734.0,92.0,0.2,24.0,431.0,102.13,59.88
2016,9,26,8,45,756.5,96.5,0.2,25.0,476.0,166.28,96.37
2016,9,26,9,0,779.0,101.0,0.2,26.0,521.0,227.67,141.01
2016,9,26,9,15,796.5,104.0,0.3,27.0,561.0,289.06,190.21
2016,9,26,9,30,814.0,107.0,0.4,28.0,601.0,351.93,241.38
2016,9,26,9,45,826.0,109.5,0.55,29.0,635.0,413.5,291.18
2016,9,26,10,0,838.0,112.0,0.7,30.0,669.0,475.3,339.67
2016,9,26,10,15,847.5,114.0,0.75,30.5,696.5,535.35,385.31
2016,9,26,10,30,857.0,116.0,0.8,31.0,724.0,594.76,428.84
2016,9,26,10,45,863.0,117.0,0.9,31.5,744.0,650.2,468.67
2016,9,26,11,0,869.0,118.0,1.0,32.0,764.0,704.04,506.25
2016,9,26,11,15,872.5,119.0,1.1,32.0,776.5,747.01,537.0
2016,9,26,11,30,876.0,120.0,1.2,32.0,789.0,793.73,569.02
2016,9,26,11,45,878.0,120.0,1.3,32.5,793.0,835.82,595.34
2016,9,26,12,0,880.0,120.0,1.4,33.0,797.0,875.09,619.7
2016,9,26,12,15,879.0,119.5,1.5,33.0,793.0,908.22,641.42
2016,9,26,12,30,878.0,119.0,1.6,33.0,789.0,937.97,661.12
2016,9,26,12,45,901.5,106.0,1.75,33.5,784.5,974.3,684.22
2016,9,26,13,0,925.0,93.0,1.9,34.0,780.0,1007.3,705.16
2016,9,26,13,15,920.0,92.0,1.95,33.5,760.5,1022.26,716.76
2016,9,26,13,30,915.0,91.0,2.0,33.0,741.0,1033.13,726.24
2016,9,26,13,45,908.0,89.5,2.1,33.0,713.5,1037.31,730.95
2016,9,26,14,0,901.0,88.0,2.2,33.0,686.0,1037.37,733.31
2016,9,26,14,15,890.0,86.5,2.2,32.5,652.0,1029.28,731.13
2016,9,26,14,30,879.0,85.0,2.2,32.0,618.0,1017.24,726.67
2016,9,26,14,45,865.5,82.0,2.25,32.0,578.5,996.97,716.2
2016,9,26,15,0,852.0,79.0,2.3,32.0,539.0,973.07,703.45
2016,9,26,15,15,831.5,76.5,2.25,31.5,493.5,951.37,692.48
2016,9,26,15,30,811.0,74.0,2.2,31.0,448.0,914.37,671.32
2016,9,26,15,45,574.5,104.0,2.15,31.0,354.5,716.63,539.42
2016,9,26,16,0,338.0,134.0,2.1,31.0,261.0,488.78,377.47
2016,9,26,16,15,317.0,117.5,1.9,30.0,223.0,442.54,345.74
2016,9,26,16,30,296.0,101.0,1.7,29.0,185.0,396.43,311.75
2016,9,26,16,45,269.0,82.5,1.55,28.0,147.0,342.78,270.51
2016,9,26,17,0,242.0,64.0,1.4,27.0,109.0,308.2,241.59
2016,9,26,17,15,195.0,46.0,1.35,25.5,75.0,242.13,186.54
2016,9,26,17,30,148.0,28.0,1.3,24.0,41.0,176.91,114.51
2016,9,26,17,45,74.0,14.0,1.3,23.0,20.5,58.13,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,25.0,9.83,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,50.0,20.66,9.16
2016,9,27,6,45,403.0,35.5,0.2,18.5,94.5,29.32,19.39
2016,9,27,7,0,505.0,46.0,0.2,19.0,139.0,38.01,27.48
2016,9,27,7,15,570.0,53.0,0.2,19.5,188.5,43.68,32.68
2016,9,27,7,30,635.0,60.0,0.2,20.0,238.0,49.37,37.72
2016,9,27,7,45,675.5,65.5,0.2,21.0,288.0,53.65,41.28
2016,9,27,8,0,716.0,71.0,0.2,22.0,338.0,62.63,48.74
2016,9,27,8,15,746.0,75.0,0.2,22.5,386.5,65.81,51.2
2016,9,27,8,30,776.0,79.0,0.2,23.0,435.0,102.09,58.37
2016,9,27,8,45,797.0,82.5,0.25,24.0,479.5,162.47,92.04
2016,9,27,9,0,818.0,86.0,0.3,25.0,524.0,225.27,138.54
2016,9,27,9,15,834.0,88.0,0.35,25.5,563.5,287.74,189.6
2016,9,27,9,30,850.0,90.0,0.4,26.0,603.0,351.4,242.43
2016,9,27,9,45,875.5,86.5,0.5,27.0,640.5,416.0,294.67
2016,9,27,10,0,901.0,83.0,0.6,28.0,678.0,480.02,345.01
2016,9,27,10,15,909.0,84.0,0.65,28.5,705.0,540.32,391.43
2016,9,27,10,30,917.0,85.0,0.7,29.0,732.0,599.61,435.39
2016,9,27,10,45,921.0,86.0,0.8,29.5,751.5,655.16,475.76
2016,9,27,11,0,925.0,87.0,0.9,30.0,771.0,708.76,513.58
2016,9,27,11,15,928.5,87.5,0.95,30.5,783.0,759.34,547.77
2016,9,27,11,30,932.0,88.0,1.0,31.0,795.0,807.46,577.71
2016,9,27,11,45,932.0,88.5,1.1,31.5,799.0,850.08,604.29
2016,9,27,12,0,932.0,89.0,1.2,32.0,803.0,889.55,628.74
2016,9,27,12,15,931.0,89.0,1.3,32.0,799.0,924.3,651.46
2016,9,27,12,30,930.0,89.0,1.4,32.0,795.0,955.5,672.07
2016,9,27,12,45,931.5,86.0,1.5,32.0,784.0,982.08,689.92
2016,9,27,13,0,933.0,83.0,1.6,32.0,773.0,1004.87,705.58
2016,9,27,13,15,928.0,82.5,1.65,32.0,753.0,1020.24,716.16
2016,9,27,13,30,923.0,82.0,1.7,32.0,733.0,1031.53,724.47
2016,9,27,13,45,914.0,81.0,1.75,32.0,705.5,1034.06,727.62
2016,9,27,14,0,905.0,80.0,1.8,32.0,678.0,1032.44,728.48
2016,9,27,14,15,894.5,78.5,1.85,31.5,643.5,1024.61,727.15
2016,9,27,14,30,884.0,77.0,1.9,31.0,609.0,1012.82,723.51
2016,9,27,14,45,868.0,75.5,2.0,31.0,569.0,991.62,713.17
2016,9,27,15,0,852.0,74.0,2.1,31.0,529.0,966.92,700.54
2016,9,27,15,15,831.5,71.5,2.15,30.5,484.0,933.15,682.71
2016,9,27,15,30,811.0,69.0,2.2,30.0,439.0,907.88,670.14
2016,9,27,15,45,781.5,66.0,2.25,29.5,390.5,858.91,641.18
2016,9,27,16,0,752.0,63.0,2.3,29.0,342.0,808.05,610.04
2016,9,27,16,15,711.0,58.5,2.25,28.0,291.0,743.42,568.29
2016,9,27,16,30,670.0,54.0,2.2,27.0,240.0,678.49,524.19
2016,9,27,16,45,605.5,48.0,2.2,26.5,190.0,592.55,461.27
2016,9,27,17,0,541.0,42.0,2.2,26.0,140.0,517.05,402.41
2016,9,27,17,15,435.0,33.0,2.15,24.5,95.0,404.58,311.76
2016,9,27,17,30,329.0,24.0,2.1,23.0,50.0,295.73,180.44
2016,9,27,17,45,164.5,12.0,2.05,22.0,25.0,114.13,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,135.5,12.5,1.75,14.5,23.5,9.83,0.0
2016,9,28,6,30,271.0,25.0,1.8,15.0,47.0,20.59,8.6
2016,9,28,6,45,380.0,35.5,1.9,15.5,90.5,29.22,19.43
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,37.92,27.64
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,43.56,32.91
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,49.24,38.02
2016,9,28,7,45,410.0,103.5,1.75,17.5,226.0,74.56,60.19
2016,9,28,8,0,198.0,147.0,1.7,18.0,220.0,101.73,83.55
2016,9,28,8,15,486.0,112.0,1.65,18.5,324.5,80.32,64.66
2016,9,28,8,30,774.0,77.0,1.6,19.0,429.0,102.32,59.03
2016,9,28,8,45,548.0,145.5,1.6,19.5,407.5,171.44,111.94
2016,9,28,9,0,322.0,214.0,1.6,20.0,386.0,215.98,156.1
2016,9,28,9,15,587.5,150.0,1.65,20.5,492.0,270.82,191.37
2016,9,28,9,30,853.0,86.0,1.7,21.0,598.0,352.99,252.43
2016,9,28,9,45,865.0,87.5,1.75,21.5,631.5,414.63,305.29
2016,9,28,10,0,877.0,89.0,1.8,22.0,665.0,476.3,356.75
2016,9,28,10,15,885.5,90.5,1.85,22.5,692.0,535.98,405.0
2016,9,28,10,30,894.0,92.0,1.9,23.0,719.0,594.75,450.85
2016,9,28,10,45,900.0,93.0,2.0,23.5,739.0,650.38,493.16
2016,9,28,11,0,906.0,94.0,2.1,24.0,759.0,704.32,532.99
2016,9,28,11,15,909.0,94.5,2.2,24.0,771.0,753.69,569.67
2016,9,28,11,30,912.0,95.0,2.3,24.0,783.0,800.61,602.39
2016,9,28,11,45,914.0,94.5,2.4,24.0,787.5,843.06,631.49
2016,9,28,12,0,916.0,94.0,2.5,24.0,792.0,882.53,658.52
2016,9,28,12,15,915.0,94.0,2.55,24.0,787.5,916.73,681.58
2016,9,28,12,30,914.0,94.0,2.6,24.0,783.0,947.45,702.36
2016,9,28,12,45,910.0,94.0,2.7,24.0,770.5,971.73,719.42
2016,9,28,13,0,906.0,94.0,2.8,24.0,758.0,992.16,734.11
2016,9,28,13,15,900.0,93.0,2.85,24.0,738.0,1005.59,743.93
2016,9,28,13,30,894.0,92.0,2.9,24.0,718.0,1014.98,751.33
2016,9,28,13,45,887.0,90.0,3.0,24.0,691.0,1018.16,755.29
2016,9,28,14,0,880.0,88.0,3.1,24.0,664.0,1017.29,756.8
2016,9,28,14,15,868.0,86.5,3.1,23.5,630.0,1007.95,753.49
2016,9,28,14,30,856.0,85.0,3.1,23.0,596.0,994.76,747.79
2016,9,28,14,45,840.5,82.5,3.15,23.0,556.5,985.67,743.94
2016,9,28,15,0,825.0,80.0,3.2,23.0,517.0,960.22,729.0
2016,9,28,15,15,803.5,77.0,3.25,22.5,472.0,924.82,708.58
2016,9,28,15,30,782.0,74.0,3.3,22.0,427.0,886.55,685.77
2016,9,28,15,45,751.0,70.5,3.35,21.5,378.5,836.02,653.59
2016,9,28,16,0,720.0,67.0,3.4,21.0,330.0,783.74,619.07
2016,9,28,16,15,676.0,62.5,3.35,20.0,280.0,717.19,573.16
2016,9,28,16,30,632.0,58.0,3.3,19.0,230.0,657.49,530.16
2016,9,28,16,45,558.5,52.0,3.3,18.5,180.5,566.29,459.43
2016,9,28,17,0,485.0,46.0,3.3,18.0,131.0,478.74,387.85
2016,9,28,17,15,370.5,35.5,3.25,17.5,87.5,360.4,286.38
2016,9,28,17,30,256.0,25.0,3.2,17.0,44.0,243.23,134.86
2016,9,28,17,45,128.0,12.5,3.15,16.5,22.0,91.26,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,113.5,13.5,2.5,12.0,22.0,10.62,0.0
2016,9,29,6,30,227.0,27.0,2.6,12.0,44.0,22.21,9.06
2016,9,29,6,45,342.0,38.5,2.75,12.5,87.0,31.55,21.62
2016,9,29,7,0,457.0,50.0,2.9,13.0,130.0,40.94,30.62
2016,9,29,7,15,228.5,65.5,2.85,13.5,105.5,47.81,37.09
2016,9,29,7,30,0.0,81.0,2.8,14.0,81.0,59.95,48.02
2016,9,29,7,45,0.0,99.0,2.8,14.5,99.0,72.72,59.29
2016,9,29,8,0,0.0,117.0,2.8,15.0,117.0,85.37,70.24
2016,9,29,8,15,0.0,131.0,2.8,15.5,131.0,95.38,78.69
2016,9,29,8,30,0.0,145.0,2.8,16.0,145.0,106.15,83.73
2016,9,29,8,45,12.0,172.0,2.8,16.5,178.5,127.64,100.55
2016,9,29,9,0,24.0,199.0,2.8,17.0,212.0,151.3,118.87
2016,9,29,9,15,20.0,205.5,2.8,17.5,217.0,158.59,124.52
2016,9,29,9,30,16.0,212.0,2.8,18.0,222.0,165.14,129.55
2016,9,29,9,45,200.5,238.5,2.8,19.0,369.0,264.79,205.24
2016,9,29,10,0,385.0,265.0,2.8,20.0,516.0,389.59,300.45
2016,9,29,10,15,637.5,178.5,2.8,20.0,614.5,489.11,377.64
2016,9,29,10,30,890.0,92.0,2.8,20.0,713.0,594.2,459.86
2016,9,29,10,45,896.5,92.0,2.85,20.5,732.5,648.95,502.09
2016,9,29,11,0,903.0,92.0,2.9,21.0,752.0,702.02,542.07
2016,9,29,11,15,906.0,92.0,2.95,21.0,763.0,750.66,578.85
2016,9,29,11,30,909.0,92.0,3.0,21.0,774.0,796.83,611.39
2016,9,29,11,45,910.0,92.0,3.05,21.5,777.5,838.7,639.23
2016,9,29,12,0,911.0,92.0,3.1,22.0,781.0,877.55,664.76
2016,9,29,12,15,909.5,92.0,3.15,22.0,776.5,911.0,687.77
