Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,30,908.0,92.0,3.2,22.0,772.0,940.95,708.46
2016,9,29,12,45,904.0,91.5,3.25,22.0,759.5,964.39,724.81
2016,9,29,13,0,900.0,91.0,3.3,22.0,747.0,983.97,738.74
2016,9,29,13,15,894.5,90.0,3.3,22.0,727.0,997.61,748.47
2016,9,29,13,30,889.0,89.0,3.3,22.0,707.0,1007.26,755.73
2016,9,29,13,45,880.5,88.0,3.35,22.0,680.0,1009.89,758.88
2016,9,29,14,0,872.0,87.0,3.4,22.0,653.0,1008.53,759.58
2016,9,29,14,15,860.0,85.0,3.45,21.5,619.5,998.44,756.05
2016,9,29,14,30,848.0,83.0,3.5,21.0,586.0,984.52,750.07
2016,9,29,14,45,832.0,81.0,3.55,21.0,546.0,975.44,746.07
2016,9,29,15,0,816.0,79.0,3.6,21.0,506.0,950.14,730.88
2016,9,29,15,15,794.0,76.5,3.65,20.5,462.0,914.96,710.11
2016,9,29,15,30,772.0,74.0,3.7,20.0,418.0,876.97,686.96
2016,9,29,15,45,741.0,70.5,3.75,20.0,370.0,826.6,652.93
2016,9,29,16,0,710.0,67.0,3.8,20.0,322.0,774.51,616.71
2016,9,29,16,15,665.5,62.0,3.75,19.5,272.5,707.13,568.41
2016,9,29,16,30,621.0,57.0,3.7,19.0,223.0,646.78,523.3
2016,9,29,16,45,551.5,50.0,3.7,18.5,174.0,557.94,453.67
2016,9,29,17,0,482.0,43.0,3.7,18.0,125.0,472.74,383.2
2016,9,29,17,15,366.5,33.0,3.55,17.0,82.5,354.75,280.96
2016,9,29,17,30,251.0,23.0,3.4,16.0,40.0,235.11,106.32
2016,9,29,17,45,125.5,11.5,3.3,15.5,20.0,88.85,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,121.0,12.5,3.35,12.0,21.0,9.83,0.0
2016,9,30,6,30,242.0,25.0,3.5,12.0,42.0,20.59,7.03
2016,9,30,6,45,356.0,35.5,3.65,12.5,85.0,29.17,19.48
2016,9,30,7,0,470.0,46.0,3.8,13.0,128.0,37.84,27.85
2016,9,30,7,15,538.5,53.5,3.85,13.5,176.5,43.84,33.52
2016,9,30,7,30,607.0,61.0,3.9,14.0,225.0,49.86,39.02
2016,9,30,7,45,654.5,65.5,4.0,14.5,275.0,53.43,42.17
2016,9,30,8,0,702.0,70.0,4.1,15.0,325.0,61.73,49.39
2016,9,30,8,15,733.0,74.0,4.1,15.5,372.5,64.92,52.0
2016,9,30,8,30,764.0,78.0,4.1,16.0,420.0,106.05,61.9
2016,9,30,8,45,788.0,80.0,4.2,16.5,464.5,164.94,97.91
2016,9,30,9,0,812.0,82.0,4.3,17.0,509.0,226.56,147.13
2016,9,30,9,15,828.5,84.5,4.3,17.5,548.0,289.1,201.95
2016,9,30,9,30,845.0,87.0,4.3,18.0,587.0,352.91,258.82
2016,9,30,9,45,857.5,88.0,4.3,18.5,620.5,415.66,314.28
2016,9,30,10,0,870.0,89.0,4.3,19.0,654.0,476.65,366.92
2016,9,30,10,15,879.0,90.5,4.25,19.0,681.0,536.1,417.39
2016,9,30,10,30,888.0,92.0,4.2,19.0,708.0,594.72,465.71
2016,9,30,10,45,892.5,93.5,4.2,19.5,727.5,649.45,508.86
2016,9,30,11,0,897.0,95.0,4.2,20.0,747.0,702.37,549.32
2016,9,30,11,15,900.5,95.5,4.25,20.0,758.5,751.56,587.21
2016,9,30,11,30,904.0,96.0,4.3,20.0,770.0,798.36,620.96
2016,9,30,11,45,905.5,96.0,4.35,20.0,774.0,840.44,650.76
2016,9,30,12,0,907.0,96.0,4.4,20.0,778.0,879.54,678.49
2016,9,30,12,15,906.0,96.0,4.4,20.0,774.0,913.3,702.05
2016,9,30,12,30,905.0,96.0,4.4,20.0,770.0,943.6,723.2
2016,9,30,12,45,900.5,96.0,4.45,20.0,757.5,967.02,740.07
2016,9,30,13,0,896.0,96.0,4.5,20.0,745.0,986.61,754.46
2016,9,30,13,15,890.5,95.0,4.5,19.5,725.0,1000.2,765.95
2016,9,30,13,30,885.0,94.0,4.5,19.0,705.0,1009.81,774.93
2016,9,30,13,45,878.5,92.0,4.55,19.0,678.0,1013.26,778.83
2016,9,30,14,0,872.0,90.0,4.6,19.0,651.0,1012.73,780.2
2016,9,30,14,15,860.5,88.0,4.55,19.0,617.5,1003.14,774.55
2016,9,30,14,30,849.0,86.0,4.5,19.0,584.0,989.73,766.45
2016,9,30,14,45,835.0,83.0,4.5,19.0,545.0,981.47,762.56
2016,9,30,15,0,821.0,80.0,4.5,19.0,506.0,956.77,747.12
2016,9,30,15,15,799.0,77.0,4.45,18.5,461.5,920.78,724.64
2016,9,30,15,30,777.0,74.0,4.4,18.0,417.0,881.97,699.8
2016,9,30,15,45,747.5,70.5,4.35,18.0,369.0,832.84,665.5
2016,9,30,16,0,718.0,67.0,4.3,18.0,321.0,781.87,628.99
2016,9,30,16,15,673.0,62.0,4.2,17.5,271.0,713.72,579.24
2016,9,30,16,30,628.0,57.0,4.1,17.0,221.0,652.91,532.94
2016,9,30,16,45,556.0,50.0,4.05,16.5,172.0,561.75,460.38
2016,9,30,17,0,484.0,43.0,4.0,16.0,123.0,474.34,387.01
2016,9,30,17,15,365.0,32.5,3.85,15.5,80.0,353.18,279.2
2016,9,30,17,30,246.0,22.0,3.7,15.0,37.0,227.77,68.49
2016,9,30,17,45,123.0,11.0,3.55,14.5,18.5,86.83,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,132.0,12.0,2.05,11.5,21.0,9.44,0.0
2016,10,1,6,30,264.0,24.0,2.1,12.0,42.0,19.84,5.44
2016,10,1,6,45,383.5,34.0,2.2,12.5,86.0,28.11,18.49
2016,10,1,7,0,503.0,44.0,2.3,13.0,130.0,36.51,26.65
2016,10,1,7,15,573.0,50.5,2.35,13.5,179.5,41.86,31.76
2016,10,1,7,30,643.0,57.0,2.4,14.0,229.0,47.29,36.74
2016,10,1,7,45,690.0,61.5,2.45,15.0,280.0,55.2,43.66
2016,10,1,8,0,737.0,66.0,2.5,16.0,331.0,59.19,46.96
2016,10,1,8,15,767.5,69.5,2.4,16.5,379.5,62.16,49.37
2016,10,1,8,30,798.0,73.0,2.3,17.0,428.0,106.26,60.16
2016,10,1,8,45,821.5,75.5,2.25,17.5,473.0,167.65,97.98
2016,10,1,9,0,845.0,78.0,2.2,18.0,518.0,231.7,148.84
2016,10,1,9,15,861.0,80.0,2.15,18.5,558.0,298.65,206.58
2016,10,1,9,30,877.0,82.0,2.1,19.0,598.0,362.86,262.89
2016,10,1,9,45,893.0,81.5,2.1,19.5,633.0,425.73,317.35
2016,10,1,10,0,909.0,81.0,2.1,20.0,668.0,488.95,370.47
2016,10,1,10,15,917.5,82.0,2.1,20.0,695.0,549.79,420.78
2016,10,1,10,30,926.0,83.0,2.1,20.0,722.0,609.64,468.66
2016,10,1,10,45,931.0,84.0,2.1,20.5,741.5,666.04,511.52
2016,10,1,11,0,936.0,85.0,2.1,21.0,761.0,720.56,551.56
2016,10,1,11,15,939.5,85.5,2.2,21.0,773.0,771.38,589.42
2016,10,1,11,30,943.0,86.0,2.3,21.0,785.0,819.69,622.94
2016,10,1,11,45,943.0,86.5,2.4,21.5,788.5,862.43,651.23
2016,10,1,12,0,943.0,87.0,2.5,22.0,792.0,901.97,677.18
2016,10,1,12,15,942.0,87.0,2.6,22.0,788.0,936.73,701.15
2016,10,1,12,30,941.0,87.0,2.7,22.0,784.0,967.89,722.8
2016,10,1,12,45,936.5,87.5,2.85,22.0,771.0,992.6,740.71
2016,10,1,13,0,932.0,88.0,3.0,22.0,758.0,1013.36,756.18
2016,10,1,13,15,926.5,87.0,3.05,22.0,737.5,1027.38,766.49
2016,10,1,13,30,921.0,86.0,3.1,22.0,717.0,1037.29,774.31
2016,10,1,13,45,911.5,85.0,3.2,22.0,689.0,1039.02,777.37
2016,10,1,14,0,902.0,84.0,3.3,22.0,661.0,1036.62,777.9
2016,10,1,14,15,890.5,82.5,3.35,21.5,626.5,1027.52,775.22
2016,10,1,14,30,879.0,81.0,3.4,21.0,592.0,1014.49,770.04
2016,10,1,14,45,862.0,79.0,3.5,21.0,551.5,991.48,757.03
2016,10,1,15,0,845.0,77.0,3.6,21.0,511.0,977.18,750.02
2016,10,1,15,15,822.5,74.5,3.65,20.5,465.5,940.94,728.66
2016,10,1,15,30,800.0,72.0,3.7,20.0,420.0,901.81,704.92
2016,10,1,15,45,767.5,68.5,3.75,20.0,371.0,849.27,669.51
2016,10,1,16,0,735.0,65.0,3.8,20.0,322.0,794.99,631.8
2016,10,1,16,15,688.5,60.0,3.75,19.5,271.0,725.0,581.58
2016,10,1,16,30,642.0,55.0,3.7,19.0,220.0,662.18,534.45
2016,10,1,16,45,568.5,48.0,3.7,18.5,170.0,569.33,461.43
2016,10,1,17,0,495.0,41.0,3.7,18.0,120.0,480.43,387.44
2016,10,1,17,15,366.0,31.0,3.6,17.5,77.0,352.35,273.17
2016,10,1,17,30,237.0,21.0,3.5,17.0,34.0,217.75,15.58
2016,10,1,17,45,118.5,10.5,3.45,16.5,17.0,83.55,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,119.5,11.5,2.35,11.5,19.5,9.05,0.0
2016,10,2,6,30,239.0,23.0,2.5,12.0,39.0,18.96,3.56
2016,10,2,6,45,351.0,34.0,2.65,13.0,80.5,27.99,18.23
2016,10,2,7,0,463.0,45.0,2.8,14.0,122.0,37.06,26.97
2016,10,2,7,15,533.5,52.0,2.9,14.5,170.5,42.68,32.33
2016,10,2,7,30,604.0,59.0,3.0,15.0,219.0,48.37,37.53
2016,10,2,7,45,646.5,65.0,3.15,15.5,267.5,53.01,41.62
2016,10,2,8,0,689.0,71.0,3.3,16.0,316.0,57.6,45.56
2016,10,2,8,15,520.0,117.0,3.35,16.0,317.0,84.19,68.84
2016,10,2,8,30,351.0,163.0,3.4,16.0,318.0,134.1,96.45
2016,10,2,8,45,220.5,193.0,3.45,16.5,294.0,166.03,123.13
2016,10,2,9,0,90.0,223.0,3.5,17.0,270.0,179.22,139.0
2016,10,2,9,15,99.0,242.5,3.5,17.0,298.0,205.33,160.11
2016,10,2,9,30,108.0,262.0,3.5,17.0,326.0,232.99,182.63
2016,10,2,9,45,57.5,231.0,3.55,17.5,265.5,201.14,158.22
2016,10,2,10,0,7.0,200.0,3.6,18.0,205.0,157.1,123.1
2016,10,2,10,15,12.0,222.5,3.6,18.0,231.5,178.61,140.31
2016,10,2,10,30,17.0,245.0,3.6,18.0,258.0,201.17,158.23
2016,10,2,10,45,9.5,209.5,3.65,18.0,217.0,170.05,133.16
2016,10,2,11,0,2.0,174.0,3.7,18.0,176.0,137.53,106.86
2016,10,2,11,15,438.5,141.5,3.7,18.0,465.0,474.39,380.83
2016,10,2,11,30,875.0,109.0,3.7,18.0,754.0,791.4,620.47
2016,10,2,11,45,697.0,185.5,3.75,18.5,700.5,776.64,605.0
2016,10,2,12,0,519.0,262.0,3.8,19.0,647.0,724.2,563.16
2016,10,2,12,15,707.0,182.0,3.85,19.0,703.5,845.37,655.5
2016,10,2,12,30,895.0,102.0,3.9,19.0,760.0,942.89,723.67
2016,10,2,12,45,893.5,101.0,3.95,19.0,749.0,967.74,740.85
2016,10,2,13,0,892.0,100.0,4.0,19.0,738.0,988.89,756.15
2016,10,2,13,15,886.0,99.0,4.05,19.0,717.5,1001.82,765.97
2016,10,2,13,30,880.0,98.0,4.1,19.0,697.0,1010.78,773.29
2016,10,2,13,45,873.0,96.0,4.2,19.0,670.0,1013.59,776.92
2016,10,2,14,0,866.0,94.0,4.3,19.0,643.0,1012.44,778.04
2016,10,2,14,15,853.0,92.0,4.3,18.5,608.5,1014.41,782.4
2016,10,2,14,30,840.0,90.0,4.3,18.0,574.0,999.25,774.97
2016,10,2,14,45,820.5,88.0,4.35,18.0,533.5,973.74,759.22
2016,10,2,15,0,801.0,86.0,4.4,18.0,493.0,944.79,741.27
2016,10,2,15,15,776.5,83.0,4.35,17.5,448.0,906.45,716.93
2016,10,2,15,30,752.0,80.0,4.3,17.0,403.0,865.37,690.2
2016,10,2,15,45,718.0,75.5,4.3,17.0,355.0,811.02,652.05
2016,10,2,16,0,684.0,71.0,4.3,17.0,307.0,762.18,616.99
2016,10,2,16,15,634.5,65.5,4.2,16.5,257.0,690.9,564.04
2016,10,2,16,30,585.0,60.0,4.1,16.0,207.0,620.26,509.34
2016,10,2,16,45,513.0,51.5,4.0,16.0,159.0,528.6,434.32
2016,10,2,17,0,441.0,43.0,3.9,16.0,111.0,440.81,358.81
2016,10,2,17,15,311.0,31.5,3.7,15.5,70.5,312.63,240.91
2016,10,2,17,30,181.0,20.0,3.5,15.0,30.0,175.72,0.0
2016,10,2,17,45,90.5,10.0,3.3,14.5,15.0,65.35,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,16.5,11.0,1.55,11.5,12.0,8.65,0.0
2016,10,3,6,30,33.0,22.0,1.6,12.0,24.0,16.64,0.93
2016,10,3,6,45,76.0,40.5,1.7,12.5,51.0,29.97,19.86
2016,10,3,7,0,119.0,59.0,1.8,13.0,78.0,42.86,32.16
2016,10,3,7,15,139.0,79.5,1.8,13.5,110.0,57.3,45.41
2016,10,3,7,30,159.0,100.0,1.8,14.0,142.0,71.12,57.87
2016,10,3,7,45,171.5,120.0,1.85,14.5,173.5,84.27,69.47
2016,10,3,8,0,184.0,140.0,1.9,15.0,205.0,97.1,80.54
2016,10,3,8,15,92.5,141.5,1.9,15.0,174.0,97.69,80.88
2016,10,3,8,30,1.0,143.0,1.9,15.0,143.0,104.8,82.92
2016,10,3,8,45,32.5,179.0,1.9,15.5,195.5,133.17,104.59
2016,10,3,9,0,64.0,215.0,1.9,16.0,248.0,169.12,132.14
2016,10,3,9,15,52.5,225.5,1.9,16.0,254.0,181.68,142.77
2016,10,3,9,30,41.0,236.0,1.9,16.0,260.0,192.65,152.03
2016,10,3,9,45,20.5,185.5,1.95,16.5,197.5,150.01,117.79
2016,10,3,10,0,0.0,135.0,2.0,17.0,135.0,104.04,80.4
2016,10,3,10,15,2.0,162.0,2.05,17.0,163.5,126.36,98.5
2016,10,3,10,30,4.0,189.0,2.1,17.0,192.0,149.39,116.97
2016,10,3,10,45,43.5,258.5,2.15,17.0,290.0,239.82,189.47
2016,10,3,11,0,83.0,328.0,2.2,17.0,388.0,332.66,262.21
2016,10,3,11,15,82.5,333.0,2.25,17.0,393.0,345.1,271.56
2016,10,3,11,30,82.0,338.0,2.3,17.0,398.0,357.4,281.12
2016,10,3,11,45,116.0,347.0,2.35,17.5,432.5,418.18,327.82
2016,10,3,12,0,150.0,356.0,2.4,18.0,467.0,466.53,364.43
2016,10,3,12,15,81.0,296.5,2.4,18.0,356.5,337.41,265.16
2016,10,3,12,30,12.0,237.0,2.4,18.0,246.0,204.87,160.25
2016,10,3,12,45,6.5,202.5,2.45,18.0,207.5,170.32,133.09
2016,10,3,13,0,1.0,168.0,2.5,18.0,169.0,135.58,105.21
2016,10,3,13,15,0.5,167.5,2.45,17.5,168.5,135.19,105.23
2016,10,3,13,30,0.0,167.0,2.4,17.0,168.0,134.84,105.27
2016,10,3,13,45,4.0,184.5,2.4,17.0,187.5,155.61,122.43
2016,10,3,14,0,8.0,202.0,2.4,17.0,207.0,177.62,140.55
2016,10,3,14,15,4.0,170.0,2.35,17.0,172.5,144.49,113.81
2016,10,3,14,30,0.0,138.0,2.3,17.0,138.0,111.61,87.07
2016,10,3,14,45,19.5,168.5,2.3,17.0,178.5,162.27,129.76
2016,10,3,15,0,39.0,199.0,2.3,17.0,219.0,239.63,193.36
2016,10,3,15,15,19.5,106.5,2.25,16.5,116.5,115.45,92.01
2016,10,3,15,30,0.0,14.0,2.2,16.0,14.0,10.66,3.43
2016,10,3,15,45,0.0,12.5,2.15,16.0,12.5,9.51,2.48
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,8.36,1.51
2016,10,3,16,15,270.5,36.0,1.95,16.0,103.0,319.28,269.21
2016,10,3,16,30,541.0,61.0,1.8,16.0,195.0,583.87,475.54
2016,10,3,16,45,460.5,53.0,1.7,16.0,148.0,487.41,395.45
2016,10,3,17,0,380.0,45.0,1.6,16.0,101.0,395.19,317.84
2016,10,3,17,15,190.0,35.0,1.5,15.5,63.0,229.08,170.75
2016,10,3,17,30,0.0,25.0,1.4,15.0,25.0,32.14,0.0
2016,10,3,17,45,0.0,12.5,1.3,15.0,12.5,9.83,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,7.5,1.7,13.0,7.5,5.9,0.0
2016,10,4,6,30,0.0,15.0,1.8,13.0,15.0,11.43,0.0
2016,10,4,6,45,0.0,33.5,1.95,13.5,33.5,25.06,15.49
2016,10,4,7,0,0.0,52.0,2.1,14.0,52.0,38.35,28.02
2016,10,4,7,15,7.5,72.0,2.1,14.0,74.0,52.54,41.08
2016,10,4,7,30,15.0,92.0,2.1,14.0,96.0,66.64,53.89
2016,10,4,7,45,23.0,111.5,2.1,14.5,119.5,78.67,64.54
2016,10,4,8,0,31.0,131.0,2.1,15.0,143.0,91.52,75.67
2016,10,4,8,15,69.0,156.5,2.0,15.5,186.0,107.91,89.67
2016,10,4,8,30,107.0,182.0,1.9,16.0,229.0,131.68,101.49
2016,10,4,8,45,206.5,194.5,1.85,16.5,296.0,166.23,123.6
2016,10,4,9,0,306.0,207.0,1.8,17.0,363.0,214.13,157.82
2016,10,4,9,15,576.0,147.5,1.7,17.5,469.5,275.19,198.79
2016,10,4,9,30,846.0,88.0,1.6,18.0,576.0,361.09,263.5
2016,10,4,9,45,858.5,90.0,1.55,18.5,609.5,424.31,317.57
2016,10,4,10,0,871.0,92.0,1.5,19.0,643.0,486.16,368.9
2016,10,4,10,15,880.5,93.0,1.45,19.0,670.0,545.41,417.14
2016,10,4,10,30,890.0,94.0,1.4,19.0,697.0,603.83,462.99
2016,10,4,10,45,900.0,93.5,1.4,19.5,717.5,660.08,505.12
2016,10,4,11,0,910.0,93.0,1.4,20.0,738.0,714.96,544.84
2016,10,4,11,15,913.5,93.0,1.5,20.0,750.0,763.99,581.25
2016,10,4,11,30,917.0,93.0,1.6,20.0,762.0,810.55,613.44
2016,10,4,11,45,921.5,92.0,1.7,20.5,766.0,854.23,642.29
2016,10,4,12,0,926.0,91.0,1.8,21.0,770.0,895.06,669.04
2016,10,4,12,15,925.0,90.5,1.95,21.0,765.5,928.51,692.66
2016,10,4,12,30,924.0,90.0,2.1,21.0,761.0,958.41,714.06
2016,10,4,12,45,917.0,91.0,2.3,21.0,747.5,980.64,731.04
2016,10,4,13,0,910.0,92.0,2.5,21.0,734.0,998.88,745.57
2016,10,4,13,15,904.0,91.0,2.65,21.0,713.5,1011.81,756.22
2016,10,4,13,30,898.0,90.0,2.8,21.0,693.0,1020.7,764.41
2016,10,4,13,45,888.5,89.0,2.95,21.0,665.0,1022.02,767.73
2016,10,4,14,0,879.0,88.0,3.1,21.0,637.0,1019.32,768.55
2016,10,4,14,15,866.5,86.0,3.2,21.0,602.5,1008.38,763.54
2016,10,4,14,30,854.0,84.0,3.3,21.0,568.0,1006.39,764.76
2016,10,4,14,45,836.0,82.0,3.4,21.0,527.5,982.15,750.8
2016,10,4,15,0,818.0,80.0,3.5,21.0,487.0,954.44,734.48
2016,10,4,15,15,794.0,77.0,3.55,20.5,442.0,916.24,711.62
2016,10,4,15,30,770.0,74.0,3.6,20.0,397.0,875.3,686.3
2016,10,4,15,45,732.5,70.5,3.7,20.0,348.0,818.47,647.63
2016,10,4,16,0,695.0,67.0,3.8,20.0,299.0,760.18,606.6
2016,10,4,16,15,643.5,61.5,3.8,19.5,249.0,693.48,558.16
2016,10,4,16,30,592.0,56.0,3.8,19.0,199.0,620.96,502.76
2016,10,4,16,45,503.0,49.0,3.8,18.5,150.5,517.24,419.94
2016,10,4,17,0,414.0,42.0,3.8,18.0,102.0,418.41,336.49
2016,10,4,17,15,274.0,29.5,3.7,17.0,62.5,283.65,207.33
2016,10,4,17,30,134.0,17.0,3.6,16.0,23.0,104.57,0.0
2016,10,4,17,45,67.0,8.5,3.55,15.5,11.5,6.69,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,10.0,2.15,10.5,17.0,7.87,0.0
2016,10,5,6,30,234.0,20.0,2.2,11.0,34.0,16.5,0.0
2016,10,5,6,45,370.5,30.0,2.25,12.0,77.0,24.86,15.28
2016,10,5,7,0,507.0,40.0,2.3,13.0,120.0,33.41,23.77
2016,10,5,7,15,580.5,47.0,2.3,13.5,170.0,39.27,29.37
2016,10,5,7,30,654.0,54.0,2.3,14.0,220.0,48.96,38.18
2016,10,5,7,45,704.5,57.5,2.3,15.0,271.0,52.24,41.04
2016,10,5,8,0,755.0,61.0,2.3,16.0,322.0,55.62,43.84
2016,10,5,8,15,786.0,64.5,2.3,16.5,370.5,58.75,46.41
2016,10,5,8,30,817.0,68.0,2.3,17.0,419.0,110.79,61.03
2016,10,5,8,45,841.5,69.5,2.3,17.5,464.5,172.74,101.03
2016,10,5,9,0,866.0,71.0,2.3,18.0,510.0,241.01,156.23
2016,10,5,9,15,881.5,73.0,2.15,18.5,550.0,305.21,212.2
2016,10,5,9,30,897.0,75.0,2.0,19.0,590.0,370.34,269.3
2016,10,5,9,45,908.5,76.5,1.9,19.5,623.5,434.1,324.25
2016,10,5,10,0,920.0,78.0,1.8,20.0,657.0,497.75,377.14
2016,10,5,10,15,927.5,79.5,1.75,20.0,683.5,558.93,427.07
2016,10,5,10,30,935.0,81.0,1.7,20.0,710.0,618.98,474.33
2016,10,5,10,45,941.0,81.0,1.65,20.5,729.5,675.26,516.24
2016,10,5,11,0,947.0,81.0,1.6,21.0,749.0,729.66,555.24
2016,10,5,11,15,949.5,81.5,1.65,21.0,760.0,779.92,591.45
2016,10,5,11,30,952.0,82.0,1.7,21.0,771.0,827.53,623.67
2016,10,5,11,45,953.0,82.0,1.8,21.5,774.5,870.53,651.86
2016,10,5,12,0,954.0,82.0,1.9,22.0,778.0,910.35,677.77
2016,10,5,12,15,952.5,81.5,1.95,22.0,772.5,944.04,700.32
2016,10,5,12,30,951.0,81.0,2.0,22.0,767.0,974.05,720.52
2016,10,5,12,45,937.5,85.0,2.15,22.5,751.5,994.04,734.03
2016,10,5,13,0,924.0,89.0,2.3,23.0,736.0,1009.71,744.91
2016,10,5,13,15,917.5,88.0,2.35,23.0,715.0,1022.26,754.25
2016,10,5,13,30,911.0,87.0,2.4,23.0,694.0,1030.71,761.13
2016,10,5,13,45,900.5,86.5,2.5,23.0,665.5,1031.62,763.86
2016,10,5,14,0,890.0,86.0,2.6,23.0,637.0,1028.46,764.15
2016,10,5,14,15,877.0,84.0,2.65,22.5,602.0,1016.91,760.03
2016,10,5,14,30,864.0,82.0,2.7,22.0,567.0,1001.51,753.49
2016,10,5,14,45,844.0,80.5,2.8,22.0,525.5,988.45,747.59
2016,10,5,15,0,824.0,79.0,2.9,22.0,484.0,959.24,730.63
2016,10,5,15,15,799.0,76.0,2.95,21.5,438.5,919.91,707.49
2016,10,5,15,30,774.0,73.0,3.0,21.0,393.0,877.85,681.87
2016,10,5,15,45,736.5,69.0,3.05,21.0,344.0,820.26,643.02
2016,10,5,16,0,699.0,65.0,3.1,21.0,295.0,761.27,601.86
2016,10,5,16,15,646.5,60.0,3.05,20.0,245.0,694.06,554.45
2016,10,5,16,30,594.0,55.0,3.0,19.0,195.0,621.32,500.11
2016,10,5,16,45,508.5,47.5,3.0,18.5,146.5,519.81,419.49
2016,10,5,17,0,423.0,40.0,3.0,18.0,98.0,423.14,337.77
2016,10,5,17,15,279.0,27.5,3.05,17.5,59.0,284.63,199.51
2016,10,5,17,30,135.0,15.0,3.1,17.0,20.0,103.61,0.0
2016,10,5,17,45,67.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,12.5,15.5,7.47,0.0
2016,10,6,6,30,222.0,19.0,1.5,13.0,31.0,15.65,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.5,73.0,24.0,14.3
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,32.54,22.87
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,38.39,28.45
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,48.0,37.17
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,51.66,40.43
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,55.38,43.63
2016,10,6,8,15,769.0,64.5,1.95,16.5,361.0,58.47,46.18
2016,10,6,8,30,800.0,68.0,1.9,17.0,409.0,111.21,61.41
2016,10,6,8,45,823.5,70.0,1.9,18.0,453.0,172.3,101.14
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,239.49,155.17
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.5,302.48,209.87
2016,10,6,9,30,878.0,76.0,1.8,20.0,576.0,366.4,265.7
2016,10,6,9,45,894.0,75.5,1.75,20.5,610.0,429.01,319.38
2016,10,6,10,0,910.0,75.0,1.7,21.0,644.0,491.96,371.54
2016,10,6,10,15,917.5,76.0,1.6,21.5,670.5,551.98,419.31
2016,10,6,10,30,925.0,77.0,1.5,22.0,697.0,610.86,464.14
2016,10,6,10,45,931.0,77.5,1.45,22.5,716.0,666.92,505.38
2016,10,6,11,0,937.0,78.0,1.4,23.0,735.0,721.16,543.76
2016,10,6,11,15,940.0,78.5,1.35,23.0,746.0,771.15,578.25
2016,10,6,11,30,943.0,79.0,1.3,23.0,757.0,818.57,608.78
2016,10,6,11,45,944.5,78.5,1.3,23.5,760.5,860.92,634.94
2016,10,6,12,0,946.0,78.0,1.3,24.0,764.0,900.12,658.78
2016,10,6,12,15,945.0,78.0,1.35,24.0,759.0,934.36,681.26
2016,10,6,12,30,944.0,78.0,1.4,24.0,754.0,964.98,701.5
2016,10,6,12,45,937.5,79.0,1.5,24.5,740.5,987.84,716.25
2016,10,6,13,0,931.0,80.0,1.6,25.0,727.0,1006.67,728.59
2016,10,6,13,15,925.0,79.0,1.65,25.0,706.5,1019.55,738.02
2016,10,6,13,30,919.0,78.0,1.7,25.0,686.0,1028.31,745.1
2016,10,6,13,45,909.5,77.5,1.75,25.0,658.0,1030.06,747.94
2016,10,6,14,0,900.0,77.0,1.8,25.0,630.0,1027.73,748.44
2016,10,6,14,15,887.5,75.5,1.85,24.5,595.0,1017.06,745.24
2016,10,6,14,30,875.0,74.0,1.9,24.0,560.0,1002.53,739.7
2016,10,6,14,45,857.0,72.0,2.0,24.0,519.5,978.06,726.86
2016,10,6,15,0,839.0,70.0,2.1,24.0,479.0,950.22,711.65
2016,10,6,15,15,685.5,92.5,2.15,23.5,405.5,835.45,637.6
2016,10,6,15,30,532.0,115.0,2.2,23.0,332.0,691.74,540.09
2016,10,6,15,45,506.0,104.5,2.25,23.0,290.5,643.65,507.56
2016,10,6,16,0,480.0,94.0,2.3,23.0,249.0,594.77,472.51
2016,10,6,16,15,550.5,71.5,2.25,22.0,220.5,623.77,495.64
2016,10,6,16,30,621.0,49.0,2.2,21.0,192.0,628.78,498.59
2016,10,6,16,45,537.0,42.0,2.15,20.5,144.0,535.62,424.88
2016,10,6,17,0,453.0,35.0,2.1,20.0,96.0,440.58,345.07
2016,10,6,17,15,226.5,27.0,2.1,19.0,57.5,242.46,158.83
2016,10,6,17,30,0.0,19.0,2.1,18.0,19.0,14.95,0.0
2016,10,6,17,45,0.0,9.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,11.41,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,20.35,0.0
2016,10,7,6,45,236.0,34.0,1.5,14.5,69.5,25.87,15.55
2016,10,7,7,0,472.0,39.0,1.6,15.0,110.0,32.43,22.62
2016,10,7,7,15,545.5,45.5,1.6,15.5,157.5,37.84,27.82
2016,10,7,7,30,619.0,52.0,1.6,16.0,205.0,43.34,32.88
2016,10,7,7,45,667.5,56.5,1.6,16.5,254.5,51.0,39.69
2016,10,7,8,0,716.0,61.0,1.6,17.0,304.0,55.07,43.18
2016,10,7,8,15,548.5,105.5,1.6,17.5,307.5,79.75,64.6
2016,10,7,8,30,381.0,150.0,1.6,18.0,311.0,131.78,91.55
2016,10,7,8,45,605.0,111.0,1.65,19.0,398.5,170.2,108.37
2016,10,7,9,0,829.0,72.0,1.7,20.0,486.0,233.88,150.92
2016,10,7,9,15,845.0,74.5,1.7,20.5,525.0,299.65,207.56
2016,10,7,9,30,861.0,77.0,1.7,21.0,564.0,363.04,262.65
2016,10,7,9,45,854.0,86.0,1.75,22.0,592.5,423.65,314.38
2016,10,7,10,0,847.0,95.0,1.8,23.0,621.0,483.17,363.2
2016,10,7,10,15,856.0,96.5,1.75,23.5,647.5,540.12,408.46
2016,10,7,10,30,865.0,98.0,1.7,24.0,674.0,597.25,452.03
2016,10,7,10,45,873.5,98.0,1.7,25.0,693.0,651.61,491.35
2016,10,7,11,0,882.0,98.0,1.7,26.0,712.0,704.52,528.15
2016,10,7,11,15,885.5,98.5,1.6,26.5,723.5,752.58,560.56
2016,10,7,11,30,889.0,99.0,1.5,27.0,735.0,798.27,588.49
2016,10,7,11,45,891.5,98.5,1.45,27.5,738.5,839.55,613.39
2016,10,7,12,0,894.0,98.0,1.4,28.0,742.0,877.95,636.05
2016,10,7,12,15,893.0,98.0,1.3,28.0,737.5,910.72,655.4
2016,10,7,12,30,892.0,98.0,1.2,28.0,733.0,940.08,672.37
2016,10,7,12,45,862.5,109.0,1.1,28.0,714.0,963.26,685.29
2016,10,7,13,0,833.0,120.0,1.0,28.0,695.0,970.33,688.17
2016,10,7,13,15,826.0,118.5,0.9,28.0,674.5,980.86,693.42
2016,10,7,13,30,819.0,117.0,0.8,28.0,654.0,987.48,696.22
2016,10,7,13,45,810.5,114.5,0.75,28.5,627.0,987.52,694.79
2016,10,7,14,0,802.0,112.0,0.7,29.0,600.0,983.67,691.21
2016,10,7,14,15,684.5,136.0,0.7,28.5,536.0,903.99,644.61
2016,10,7,14,30,567.0,160.0,0.7,28.0,472.0,800.76,582.32
2016,10,7,14,45,480.5,168.0,0.7,28.0,419.0,721.81,532.48
2016,10,7,15,0,394.0,176.0,0.7,28.0,366.0,641.79,478.84
2016,10,7,15,15,434.0,150.0,0.75,27.5,341.0,646.96,487.45
2016,10,7,15,30,474.0,124.0,0.8,27.0,316.0,647.5,491.14
2016,10,7,15,45,436.0,116.0,0.9,26.5,275.0,592.89,455.55
2016,10,7,16,0,398.0,108.0,1.0,26.0,234.0,538.46,418.74
2016,10,7,16,15,359.5,93.0,1.1,25.0,192.5,475.15,374.03
2016,10,7,16,30,321.0,78.0,1.2,24.0,151.0,413.02,327.52
2016,10,7,16,45,263.5,61.5,1.35,23.5,111.5,335.13,265.31
2016,10,7,17,0,206.0,45.0,1.5,23.0,72.0,261.41,202.45
2016,10,7,17,15,103.0,28.0,1.55,22.0,41.5,135.42,78.73
2016,10,7,17,30,0.0,11.0,1.6,21.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,1.65,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,60.0,9.0,1.1,14.5,12.0,7.08,0.0
2016,10,8,6,30,120.0,18.0,1.1,15.0,24.0,13.7,0.0
2016,10,8,6,45,247.5,31.5,1.1,15.5,62.0,25.72,15.12
2016,10,8,7,0,375.0,45.0,1.1,16.0,100.0,36.78,26.24
2016,10,8,7,15,456.0,54.0,1.1,16.5,147.0,43.85,32.94
2016,10,8,7,30,537.0,63.0,1.1,17.0,194.0,50.95,39.42
2016,10,8,7,45,589.0,69.5,1.1,17.5,242.5,55.83,43.76
2016,10,8,8,0,641.0,76.0,1.1,18.0,291.0,60.71,47.95
2016,10,8,8,15,677.5,81.0,1.1,19.0,338.0,64.27,50.77
2016,10,8,8,30,714.0,86.0,1.1,20.0,385.0,116.9,67.24
2016,10,8,8,45,739.0,90.0,1.1,21.0,428.5,175.08,105.51
2016,10,8,9,0,764.0,94.0,1.1,22.0,472.0,239.78,156.63
2016,10,8,9,15,783.0,97.0,1.15,23.0,511.0,300.5,207.58
2016,10,8,9,30,802.0,100.0,1.2,24.0,550.0,362.85,259.89
2016,10,8,9,45,848.0,89.5,1.25,25.0,590.5,425.49,310.95
2016,10,8,10,0,894.0,79.0,1.3,26.0,631.0,491.06,362.81
2016,10,8,10,15,902.5,80.0,1.25,26.5,657.0,550.64,408.96
2016,10,8,10,30,911.0,81.0,1.2,27.0,683.0,609.22,452.46
2016,10,8,10,45,915.5,82.5,1.2,27.5,702.0,664.52,492.31
2016,10,8,11,0,920.0,84.0,1.2,28.0,721.0,717.91,529.43
2016,10,8,11,15,923.5,84.5,1.1,28.5,732.0,767.43,561.09
2016,10,8,11,30,927.0,85.0,1.0,29.0,743.0,814.46,588.57
2016,10,8,11,45,927.0,85.5,0.9,29.5,746.0,855.94,611.77
2016,10,8,12,0,927.0,86.0,0.8,30.0,749.0,894.27,632.43
2016,10,8,12,15,926.0,85.5,0.7,30.0,744.0,927.3,650.63
2016,10,8,12,30,925.0,85.0,0.6,30.0,739.0,956.77,666.39
2016,10,8,12,45,921.5,84.5,0.5,30.0,726.5,980.21,678.34
2016,10,8,13,0,918.0,84.0,0.4,30.0,714.0,999.77,687.95
2016,10,8,13,15,912.0,83.0,0.35,30.0,693.5,1012.33,694.66
2016,10,8,13,30,906.0,82.0,0.3,30.0,673.0,1020.84,699.23
2016,10,8,13,45,897.0,81.0,0.3,30.0,645.0,1022.27,700.99
2016,10,8,14,0,888.0,80.0,0.3,30.0,617.0,1019.68,700.67
2016,10,8,14,15,875.5,78.5,0.4,30.0,582.5,1008.94,698.03
2016,10,8,14,30,863.0,77.0,0.5,30.0,548.0,994.4,693.33
2016,10,8,14,45,845.5,74.5,0.6,30.0,507.5,969.83,682.51
2016,10,8,15,0,828.0,72.0,0.7,30.0,467.0,953.9,676.9
2016,10,8,15,15,803.5,69.5,0.8,29.5,422.0,915.54,658.12
2016,10,8,15,30,779.0,67.0,0.9,29.0,377.0,874.49,637.01
2016,10,8,15,45,743.5,63.0,1.05,28.5,329.0,818.67,605.7
2016,10,8,16,0,708.0,59.0,1.2,28.0,281.0,761.43,571.43
2016,10,8,16,15,656.0,54.0,1.2,27.0,231.5,687.27,522.39
2016,10,8,16,30,604.0,49.0,1.2,26.0,182.0,621.48,476.14
2016,10,8,16,45,519.0,41.0,1.3,25.0,134.5,519.74,400.63
2016,10,8,17,0,434.0,33.0,1.4,24.0,87.0,423.56,321.75
2016,10,8,17,15,283.5,21.5,1.45,23.0,50.0,272.42,141.69
2016,10,8,17,30,133.0,10.0,1.5,22.0,13.0,98.14,0.0
2016,10,8,17,45,66.5,5.0,1.55,21.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.0,0.7,14.5,12.5,6.29,0.0
2016,10,9,6,30,189.0,16.0,0.7,15.0,25.0,13.12,0.0
2016,10,9,6,45,320.0,27.5,0.7,15.5,64.5,22.69,12.42
2016,10,9,7,0,451.0,39.0,0.7,16.0,104.0,32.35,22.39
2016,10,9,7,15,528.5,46.5,0.65,16.5,152.0,38.52,28.27
2016,10,9,7,30,606.0,54.0,0.6,17.0,200.0,44.75,33.99
2016,10,9,7,45,654.5,59.5,0.55,17.5,249.0,49.2,37.96
2016,10,9,8,0,703.0,65.0,0.5,18.0,298.0,58.06,45.65
2016,10,9,8,15,736.5,69.0,0.5,19.0,345.5,61.41,48.29
2016,10,9,8,30,770.0,73.0,0.5,20.0,393.0,117.51,65.38
2016,10,9,8,45,793.0,76.0,0.5,21.0,436.5,177.47,104.74
2016,10,9,9,0,816.0,79.0,0.5,22.0,480.0,240.01,154.12
2016,10,9,9,15,833.5,81.5,0.55,22.5,519.0,302.94,207.19
2016,10,9,9,30,851.0,84.0,0.6,23.0,558.0,367.19,261.41
2016,10,9,9,45,867.5,84.0,0.65,24.0,592.0,430.11,312.9
2016,10,9,10,0,884.0,84.0,0.7,25.0,626.0,492.26,362.0
2016,10,9,10,15,892.5,85.5,0.8,25.5,652.5,551.78,408.49
2016,10,9,10,30,901.0,87.0,0.9,26.0,679.0,610.34,452.7
2016,10,9,10,45,905.5,88.5,1.0,27.0,697.5,665.16,491.94
2016,10,9,11,0,910.0,90.0,1.1,28.0,716.0,718.09,528.55
2016,10,9,11,15,913.0,90.5,1.2,28.0,727.0,766.82,563.1
2016,10,9,11,30,916.0,91.0,1.3,28.0,738.0,813.05,593.95
2016,10,9,11,45,915.0,92.0,1.4,28.5,740.5,853.83,619.88
2016,10,9,12,0,914.0,93.0,1.5,29.0,743.0,891.42,643.65
2016,10,9,12,15,912.5,93.0,1.55,29.0,737.5,924.17,664.95
2016,10,9,12,30,911.0,93.0,1.6,29.0,732.0,953.41,684.08
2016,10,9,12,45,902.0,94.5,1.7,29.0,718.0,973.6,698.26
2016,10,9,13,0,893.0,96.0,1.8,29.0,704.0,989.79,710.15
2016,10,9,13,15,886.5,95.0,1.85,28.5,683.0,1001.58,720.25
2016,10,9,13,30,880.0,94.0,1.9,28.0,662.0,1009.41,728.09
2016,10,9,13,45,867.5,93.5,1.95,28.0,633.5,1007.81,728.73
2016,10,9,14,0,855.0,93.0,2.0,28.0,605.0,1015.4,735.49
2016,10,9,14,15,840.5,90.5,2.05,27.5,570.0,1001.41,729.96
