Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,30,826.0,88.0,2.1,27.0,535.0,983.58,722.21
2016,10,9,14,45,805.5,86.0,2.15,27.0,494.5,956.66,707.05
2016,10,9,15,0,785.0,84.0,2.2,27.0,454.0,926.4,689.58
2016,10,9,15,15,599.0,107.5,2.2,26.5,374.0,768.97,585.57
2016,10,9,15,30,413.0,131.0,2.2,26.0,294.0,597.88,466.46
2016,10,9,15,45,384.5,119.0,2.2,25.5,255.5,548.69,432.81
2016,10,9,16,0,356.0,107.0,2.2,25.0,217.0,499.31,396.86
2016,10,9,16,15,449.0,80.5,2.05,24.0,194.0,538.07,427.51
2016,10,9,16,30,542.0,54.0,1.9,23.0,171.0,575.46,453.47
2016,10,9,16,45,453.5,45.0,1.8,22.5,125.0,471.66,370.76
2016,10,9,17,0,365.0,36.0,1.7,22.0,79.0,373.43,286.25
2016,10,9,17,15,182.5,18.0,1.6,21.0,39.5,191.78,79.78
2016,10,9,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,13.0,8.0,6.29,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,12.59,0.0
2016,10,10,6,45,82.0,33.0,1.3,13.5,45.0,24.49,13.61
2016,10,10,7,0,164.0,50.0,1.4,14.0,74.0,36.94,26.47
2016,10,10,7,15,200.5,69.0,1.45,14.0,109.0,50.27,38.87
2016,10,10,7,30,237.0,88.0,1.5,14.0,144.0,63.33,50.84
2016,10,10,7,45,271.0,102.5,1.55,14.5,180.5,73.32,59.77
2016,10,10,8,0,305.0,117.0,1.6,15.0,217.0,83.11,68.3
2016,10,10,8,15,490.0,100.0,1.55,15.5,289.0,73.13,59.3
2016,10,10,8,30,675.0,83.0,1.5,16.0,361.0,114.5,67.02
2016,10,10,8,45,666.5,96.5,1.5,16.5,395.5,172.35,108.51
2016,10,10,9,0,658.0,110.0,1.5,17.0,430.0,229.22,156.23
2016,10,10,9,15,730.5,104.0,1.5,17.5,486.5,291.68,207.88
2016,10,10,9,30,803.0,98.0,1.5,18.0,543.0,364.36,268.43
2016,10,10,9,45,826.5,96.5,1.5,18.5,577.5,425.87,320.75
2016,10,10,10,0,850.0,95.0,1.5,19.0,612.0,488.72,372.58
2016,10,10,10,15,859.0,96.5,1.55,19.5,638.0,547.82,420.14
2016,10,10,10,30,868.0,98.0,1.6,20.0,664.0,602.64,463.0
2016,10,10,10,45,875.5,98.5,1.65,20.5,683.0,656.81,503.95
2016,10,10,11,0,883.0,99.0,1.7,21.0,702.0,709.43,542.52
2016,10,10,11,15,887.0,99.5,1.75,21.0,713.5,757.72,578.02
2016,10,10,11,30,891.0,100.0,1.8,21.0,725.0,803.67,609.46
2016,10,10,11,45,891.5,100.5,1.85,21.5,728.0,844.22,635.8
2016,10,10,12,0,892.0,101.0,1.9,22.0,731.0,881.77,659.95
2016,10,10,12,15,891.0,100.5,1.95,22.0,726.0,913.76,681.59
2016,10,10,12,30,890.0,100.0,2.0,22.0,721.0,942.32,701.04
2016,10,10,12,45,879.0,102.5,2.1,22.0,706.5,961.2,714.76
2016,10,10,13,0,868.0,105.0,2.2,22.0,692.0,988.74,734.45
2016,10,10,13,15,861.5,104.0,2.25,22.0,671.5,1000.54,743.26
2016,10,10,13,30,855.0,103.0,2.3,22.0,651.0,1008.36,749.8
2016,10,10,13,45,839.0,103.5,2.35,22.0,622.0,1004.35,748.78
2016,10,10,14,0,823.0,104.0,2.4,22.0,593.0,996.28,745.33
2016,10,10,14,15,808.0,101.5,2.4,21.5,558.5,981.74,738.63
2016,10,10,14,30,793.0,99.0,2.4,21.0,524.0,963.43,729.5
2016,10,10,14,45,764.5,98.5,2.45,21.0,483.0,930.19,709.3
2016,10,10,15,0,736.0,98.0,2.5,21.0,442.0,902.04,692.48
2016,10,10,15,15,589.0,111.0,2.55,20.5,369.0,763.12,598.0
2016,10,10,15,30,442.0,124.0,2.6,20.0,296.0,617.36,494.47
2016,10,10,15,45,396.0,116.5,2.7,19.5,255.5,556.66,451.04
2016,10,10,16,0,350.0,109.0,2.8,19.0,215.0,496.73,405.6
2016,10,10,16,15,404.5,86.5,2.75,18.0,187.5,507.44,415.83
2016,10,10,16,30,459.0,64.0,2.7,17.0,160.0,515.43,420.65
2016,10,10,16,45,363.0,52.0,2.7,16.5,115.0,403.54,328.29
2016,10,10,17,0,267.0,40.0,2.7,16.0,70.0,303.51,238.0
2016,10,10,17,15,133.5,20.0,2.6,15.5,35.0,152.97,41.28
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,9.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,0.0,19.0,1.4,12.0,19.0,14.95,0.0
2016,10,11,6,45,176.5,31.5,1.45,12.5,56.0,23.78,12.69
2016,10,11,7,0,353.0,44.0,1.5,13.0,93.0,36.01,25.71
2016,10,11,7,15,436.0,54.0,1.55,13.5,139.0,43.87,33.27
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,51.72,40.54
2016,10,11,7,45,576.5,70.0,1.65,14.5,233.5,56.21,44.62
2016,10,11,8,0,634.0,76.0,1.7,15.0,282.0,60.76,48.6
2016,10,11,8,15,671.0,81.0,1.65,15.5,328.5,65.22,52.37
2016,10,11,8,30,708.0,86.0,1.6,16.0,375.0,120.82,70.82
2016,10,11,8,45,738.5,88.5,1.6,16.5,419.0,178.31,110.25
2016,10,11,9,0,769.0,91.0,1.6,17.0,463.0,242.76,162.84
2016,10,11,9,15,788.0,93.5,1.55,17.0,501.5,303.28,215.82
2016,10,11,9,30,807.0,96.0,1.5,17.0,540.0,365.38,270.35
2016,10,11,9,45,839.0,91.0,1.5,17.5,576.5,427.37,323.23
2016,10,11,10,0,871.0,86.0,1.5,18.0,613.0,490.54,375.55
2016,10,11,10,15,880.5,87.5,1.5,18.0,639.0,549.77,424.05
2016,10,11,10,30,890.0,89.0,1.5,18.0,665.0,608.16,470.31
2016,10,11,10,45,896.0,89.5,1.5,18.5,684.0,662.28,511.06
2016,10,11,11,0,902.0,90.0,1.5,19.0,703.0,714.66,549.19
2016,10,11,11,15,905.5,90.5,1.5,19.0,714.0,763.22,584.12
2016,10,11,11,30,909.0,91.0,1.5,19.0,725.0,809.35,615.15
2016,10,11,11,45,909.0,92.0,1.5,19.5,728.0,850.49,641.3
2016,10,11,12,0,909.0,93.0,1.5,20.0,731.0,888.56,665.13
2016,10,11,12,15,908.0,92.5,1.5,20.0,726.0,920.88,686.26
2016,10,11,12,30,907.0,92.0,1.5,20.0,721.0,949.71,705.14
2016,10,11,12,45,888.5,98.0,1.55,20.5,704.5,965.67,715.03
2016,10,11,13,0,870.0,104.0,1.6,21.0,688.0,989.9,730.57
2016,10,11,13,15,863.0,102.5,1.65,20.5,667.0,1000.56,740.11
2016,10,11,13,30,856.0,101.0,1.7,20.0,646.0,1007.2,747.41
2016,10,11,13,45,629.0,165.0,1.8,20.0,556.0,869.81,658.23
2016,10,11,14,0,402.0,229.0,1.9,20.0,466.0,682.3,527.59
2016,10,11,14,15,602.0,162.0,2.0,19.5,493.0,848.72,652.93
2016,10,11,14,30,802.0,95.0,2.1,19.0,520.0,967.76,736.52
2016,10,11,14,45,697.0,107.5,2.25,19.0,456.5,880.83,678.93
2016,10,11,15,0,592.0,120.0,2.4,19.0,393.0,784.6,614.73
2016,10,11,15,15,585.0,108.0,2.5,18.5,355.5,755.59,597.94
2016,10,11,15,30,578.0,96.0,2.6,18.0,318.0,723.88,577.96
2016,10,11,15,45,527.0,92.5,2.75,18.0,274.5,658.15,530.83
2016,10,11,16,0,476.0,89.0,2.9,18.0,231.0,585.74,476.87
2016,10,11,16,15,482.5,73.0,2.85,17.5,194.5,563.88,460.03
2016,10,11,16,30,489.0,57.0,2.8,17.0,158.0,533.54,434.18
2016,10,11,16,45,393.0,46.5,2.8,16.5,113.0,423.66,343.43
2016,10,11,17,0,297.0,36.0,2.8,16.0,68.0,320.04,248.55
2016,10,11,17,15,148.5,18.0,2.7,15.5,34.0,158.4,8.48
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.0,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,86.0,14.0,1.3,12.0,17.0,11.02,0.0
2016,10,12,6,45,216.5,29.0,1.2,12.5,53.5,22.12,10.92
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,36.05,25.69
2016,10,12,7,15,430.5,54.0,1.0,13.5,136.0,43.89,33.27
2016,10,12,7,30,514.0,64.0,0.9,14.0,182.0,51.74,40.55
2016,10,12,7,45,257.0,73.0,0.85,14.5,132.0,52.88,41.67
2016,10,12,8,0,0.0,82.0,0.8,15.0,82.0,61.51,49.27
2016,10,12,8,15,0.0,95.5,0.8,15.5,95.5,71.31,57.73
2016,10,12,8,30,0.0,109.0,0.8,16.0,109.0,81.65,63.47
2016,10,12,8,45,1.5,133.5,0.85,16.5,134.5,100.08,78.39
2016,10,12,9,0,3.0,158.0,0.9,17.0,160.0,119.18,93.62
2016,10,12,9,15,15.0,184.0,1.0,17.0,192.5,143.01,112.41
2016,10,12,9,30,27.0,210.0,1.1,17.0,225.0,168.97,132.95
2016,10,12,9,45,50.5,237.0,1.25,17.0,267.0,206.41,162.58
2016,10,12,10,0,74.0,264.0,1.4,17.0,309.0,245.32,193.38
2016,10,12,10,15,145.0,280.5,1.6,17.0,372.5,312.2,246.21
2016,10,12,10,30,216.0,297.0,1.8,17.0,436.0,380.87,300.24
2016,10,12,10,45,537.0,203.0,2.0,17.5,562.0,541.36,425.58
2016,10,12,11,0,858.0,109.0,2.2,18.0,688.0,710.04,553.49
2016,10,12,11,15,861.5,109.5,2.2,18.0,698.5,757.93,588.1
2016,10,12,11,30,865.0,110.0,2.2,18.0,709.0,803.46,620.06
2016,10,12,11,45,870.0,108.5,2.2,18.5,712.5,845.53,647.62
2016,10,12,12,0,875.0,107.0,2.2,19.0,716.0,874.78,666.11
2016,10,12,12,15,568.5,212.0,2.15,19.0,606.5,751.78,578.07
2016,10,12,12,30,262.0,317.0,2.1,19.0,497.0,580.5,448.94
2016,10,12,12,45,563.5,209.5,2.1,19.5,588.0,787.59,605.78
2016,10,12,13,0,865.0,102.0,2.1,20.0,679.0,983.04,737.6
2016,10,12,13,15,699.0,154.0,2.15,20.0,611.0,904.78,684.24
2016,10,12,13,30,533.0,206.0,2.2,20.0,543.0,798.54,612.13
2016,10,12,13,45,285.5,221.0,2.3,20.0,400.5,548.12,429.79
2016,10,12,14,0,38.0,236.0,2.4,20.0,258.0,270.85,213.12
2016,10,12,14,15,202.5,220.0,2.45,19.5,327.5,448.64,358.99
2016,10,12,14,30,367.0,204.0,2.5,19.0,397.0,625.74,497.27
2016,10,12,14,45,222.0,198.0,2.65,19.0,312.0,449.61,361.56
2016,10,12,15,0,77.0,192.0,2.8,19.0,227.0,277.99,224.21
2016,10,12,15,15,388.5,133.5,2.65,18.5,283.5,583.04,473.13
2016,10,12,15,30,700.0,75.0,2.5,18.0,340.0,814.3,644.9
2016,10,12,15,45,663.5,69.5,2.45,18.0,293.5,757.64,602.24
2016,10,12,16,0,627.0,64.0,2.4,18.0,247.0,700.09,560.04
2016,10,12,16,15,567.0,57.5,2.3,17.5,199.5,619.99,499.6
2016,10,12,16,30,507.0,51.0,2.2,17.0,152.0,541.58,437.46
2016,10,12,16,45,413.0,41.5,2.15,16.5,108.0,434.37,349.42
2016,10,12,17,0,319.0,32.0,2.1,16.0,64.0,333.76,254.57
2016,10,12,17,15,159.5,16.0,2.1,15.5,32.0,165.82,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.9,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.9,12.0,15.0,11.8,0.0
2016,10,13,6,45,141.0,28.0,1.95,12.5,46.5,21.12,9.56
2016,10,13,7,0,282.0,41.0,2.0,13.0,78.0,31.21,21.39
2016,10,13,7,15,333.0,55.0,2.1,13.5,117.0,41.54,31.13
2016,10,13,7,30,384.0,69.0,2.2,14.0,156.0,51.68,40.45
2016,10,13,7,45,421.0,81.5,2.35,14.5,197.5,60.47,48.38
2016,10,13,8,0,458.0,94.0,2.5,15.0,239.0,69.06,55.94
2016,10,13,8,15,477.0,106.5,2.45,15.5,278.5,79.82,65.24
2016,10,13,8,30,496.0,119.0,2.4,16.0,318.0,126.77,82.99
2016,10,13,8,45,543.5,122.0,2.35,16.5,362.0,177.17,118.12
2016,10,13,9,0,591.0,125.0,2.3,17.0,406.0,230.32,160.69
2016,10,13,9,15,418.5,179.5,2.25,17.0,387.0,262.8,196.44
2016,10,13,9,30,246.0,234.0,2.2,17.0,368.0,273.0,211.66
2016,10,13,9,45,139.0,234.5,2.15,17.5,311.0,246.06,193.12
2016,10,13,10,0,32.0,235.0,2.1,18.0,254.0,202.79,159.63
2016,10,13,10,15,179.5,255.0,2.05,18.5,369.0,309.72,244.04
2016,10,13,10,30,327.0,275.0,2.0,19.0,484.0,437.06,342.03
2016,10,13,10,45,229.0,295.0,2.0,19.5,444.0,405.15,316.61
2016,10,13,11,0,131.0,315.0,2.0,20.0,404.0,373.29,290.9
2016,10,13,11,15,266.0,299.0,2.05,20.0,481.5,483.62,376.86
2016,10,13,11,30,401.0,283.0,2.1,20.0,559.0,591.51,458.71
2016,10,13,11,45,410.5,278.0,2.15,20.5,561.0,617.04,476.64
2016,10,13,12,0,420.0,273.0,2.2,21.0,563.0,659.71,506.87
2016,10,13,12,15,365.0,289.0,2.25,21.0,540.0,629.34,484.59
2016,10,13,12,30,310.0,305.0,2.3,21.0,517.0,612.81,472.13
2016,10,13,12,45,275.0,305.0,2.35,21.0,490.5,594.16,458.66
2016,10,13,13,0,240.0,305.0,2.4,21.0,464.0,549.56,426.47
2016,10,13,13,15,297.0,283.5,2.4,20.5,473.5,615.34,477.75
2016,10,13,13,30,354.0,262.0,2.4,20.0,483.0,657.71,511.53
2016,10,13,13,45,378.5,243.0,2.4,20.0,470.5,669.07,521.34
2016,10,13,14,0,403.0,224.0,2.4,20.0,458.0,678.48,530.07
2016,10,13,14,15,353.0,219.0,2.4,19.5,415.0,626.77,493.36
2016,10,13,14,30,303.0,214.0,2.4,19.0,372.0,573.73,455.32
2016,10,13,14,45,354.0,187.0,2.4,19.0,357.5,593.93,473.76
2016,10,13,15,0,405.0,160.0,2.4,19.0,343.0,635.71,507.11
2016,10,13,15,15,410.0,141.0,2.35,18.5,310.5,613.9,493.02
2016,10,13,15,30,415.0,122.0,2.3,18.0,278.0,589.47,477.04
2016,10,13,15,45,392.0,108.0,2.3,18.0,239.0,542.7,442.0
2016,10,13,16,0,369.0,94.0,2.3,18.0,200.0,495.36,405.44
2016,10,13,16,15,334.0,79.0,2.15,17.5,161.0,435.87,357.9
2016,10,13,16,30,299.0,64.0,2.0,17.0,122.0,377.47,309.19
2016,10,13,16,45,238.0,48.5,1.95,17.0,86.0,299.04,241.34
2016,10,13,17,0,177.0,33.0,1.9,17.0,50.0,225.63,167.8
2016,10,13,17,15,88.5,16.5,1.8,16.5,25.0,109.75,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,3.75,16.0,1.0,0.75,0.0
2016,10,14,7,0,0.0,2.0,3.6,16.0,2.0,1.51,0.0
2016,10,14,7,15,0.0,3.0,3.4,16.0,3.0,2.27,0.0
2016,10,14,7,30,0.0,4.0,3.2,16.0,4.0,3.03,0.0
2016,10,14,7,45,0.0,5.5,3.0,16.0,5.5,4.17,0.0
2016,10,14,8,0,0.0,7.0,2.8,16.0,7.0,5.31,0.0
2016,10,14,8,15,0.0,8.0,2.65,16.0,8.0,6.08,0.0
2016,10,14,8,30,0.0,9.0,2.5,16.0,9.0,6.84,0.19
2016,10,14,8,45,0.0,54.0,2.45,16.5,54.0,41.35,29.45
2016,10,14,9,0,0.0,99.0,2.4,17.0,99.0,75.71,58.06
2016,10,14,9,15,0.0,95.5,2.35,17.0,95.5,73.32,55.89
2016,10,14,9,30,0.0,92.0,2.3,17.0,92.0,70.78,53.64
2016,10,14,9,45,0.0,98.5,2.3,17.5,98.5,75.84,57.6
2016,10,14,10,0,0.0,105.0,2.3,18.0,105.0,80.95,61.56
2016,10,14,10,15,0.0,80.5,2.25,18.0,80.5,61.97,45.83
2016,10,14,10,30,0.0,56.0,2.2,18.0,56.0,43.03,30.14
2016,10,14,10,45,0.0,96.5,2.15,18.0,96.5,74.47,56.0
2016,10,14,11,0,0.0,137.0,2.1,18.0,137.0,106.86,82.34
2016,10,14,11,15,0.0,139.0,2.05,18.0,139.0,108.7,83.71
2016,10,14,11,30,0.0,141.0,2.0,18.0,141.0,110.55,85.17
2016,10,14,11,45,0.0,148.5,1.95,18.5,148.5,117.0,90.18
2016,10,14,12,0,0.0,156.0,1.9,19.0,156.0,123.59,95.28
2016,10,14,12,15,16.0,214.0,1.85,19.0,225.0,188.82,147.96
2016,10,14,12,30,32.0,272.0,1.8,19.0,294.0,279.93,219.67
2016,10,14,12,45,16.5,222.5,1.8,19.0,234.0,200.21,156.71
2016,10,14,13,0,1.0,173.0,1.8,19.0,174.0,141.28,109.56
2016,10,14,13,15,9.0,198.5,1.75,19.0,204.5,173.61,136.03
2016,10,14,13,30,17.0,224.0,1.7,19.0,235.0,208.1,163.83
2016,10,14,13,45,8.5,188.0,1.65,19.0,193.5,166.19,130.3
2016,10,14,14,0,0.0,152.0,1.6,19.0,152.0,124.52,96.69
2016,10,14,14,15,0.0,81.5,1.55,18.5,81.5,62.68,46.53
2016,10,14,14,30,0.0,11.0,1.5,18.0,11.0,8.39,1.41
2016,10,14,14,45,0.0,52.0,1.5,18.0,52.0,39.83,27.9
2016,10,14,15,0,0.0,93.0,1.5,18.0,93.0,73.25,55.9
2016,10,14,15,15,2.0,110.0,1.45,18.0,111.0,93.25,72.73
2016,10,14,15,30,4.0,127.0,1.4,18.0,129.0,117.45,92.97
2016,10,14,15,45,2.0,109.5,1.4,18.0,110.5,100.08,78.56
2016,10,14,16,0,0.0,92.0,1.4,18.0,92.0,82.69,64.0
2016,10,14,16,15,0.0,73.5,1.25,17.5,73.5,65.67,49.71
2016,10,14,16,30,0.0,55.0,1.1,17.0,55.0,48.17,34.77
2016,10,14,16,45,0.0,38.5,1.0,16.5,38.5,32.64,21.31
2016,10,14,17,0,0.0,22.0,0.9,16.0,22.0,16.79,6.94
2016,10,14,17,15,0.0,11.0,0.85,15.5,11.0,8.65,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,1.9,13.0,13.0,10.23,0.0
2016,10,15,6,45,173.0,25.5,2.0,13.5,47.0,19.4,6.73
2016,10,15,7,0,346.0,38.0,2.1,14.0,81.0,31.2,21.1
2016,10,15,7,15,432.5,46.5,2.2,14.5,125.0,37.99,27.8
2016,10,15,7,30,519.0,55.0,2.3,15.0,169.0,44.86,34.21
2016,10,15,7,45,573.0,61.5,2.45,15.5,215.5,49.91,38.82
2016,10,15,8,0,627.0,68.0,2.6,16.0,262.0,54.96,43.27
2016,10,15,8,15,403.5,115.0,2.9,16.5,247.5,85.58,70.07
2016,10,15,8,30,180.0,162.0,3.2,17.0,233.0,129.77,96.63
2016,10,15,8,45,185.0,181.5,3.5,17.5,261.5,160.36,119.88
2016,10,15,9,0,190.0,201.0,3.8,18.0,290.0,192.05,145.73
2016,10,15,9,15,95.0,144.0,4.0,18.0,188.5,140.55,108.07
2016,10,15,9,30,0.0,87.0,4.2,18.0,87.0,66.94,50.23
2016,10,15,9,45,60.0,177.5,4.45,18.5,213.0,164.61,129.42
2016,10,15,10,0,120.0,268.0,4.7,19.0,339.0,278.31,220.13
2016,10,15,10,15,140.5,281.0,4.85,19.0,367.5,312.21,247.36
2016,10,15,10,30,161.0,294.0,5.0,19.0,396.0,348.56,276.64
2016,10,15,10,45,502.5,197.5,5.15,19.0,527.0,517.13,412.79
2016,10,15,11,0,844.0,101.0,5.3,19.0,658.0,695.02,553.87
2016,10,15,11,15,478.0,210.0,5.4,19.0,526.5,572.26,456.45
2016,10,15,11,30,112.0,319.0,5.5,19.0,395.0,371.23,294.57
2016,10,15,11,45,87.0,311.0,5.65,19.5,370.0,351.45,278.71
2016,10,15,12,0,62.0,303.0,5.8,20.0,345.0,329.1,260.27
2016,10,15,12,15,31.0,165.5,5.85,19.5,186.5,170.95,134.79
2016,10,15,12,30,0.0,28.0,5.9,19.0,28.0,21.48,12.11
2016,10,15,12,45,8.5,130.5,6.0,19.0,136.0,110.93,85.95
2016,10,15,13,0,17.0,233.0,6.1,19.0,244.0,212.83,168.68
2016,10,15,13,15,182.0,246.0,6.1,19.0,358.5,436.36,352.26
2016,10,15,13,30,347.0,259.0,6.1,19.0,473.0,648.5,520.14
2016,10,15,13,45,173.5,209.5,6.15,19.0,316.5,398.36,322.86
2016,10,15,14,0,0.0,160.0,6.2,19.0,160.0,132.32,103.4
2016,10,15,14,15,0.0,155.5,6.15,19.0,155.5,129.44,101.46
2016,10,15,14,30,0.0,151.0,6.1,19.0,151.0,126.79,99.53
2016,10,15,14,45,0.0,104.0,6.05,19.0,104.0,82.72,63.38
2016,10,15,15,0,0.0,57.0,6.0,19.0,57.0,43.66,31.0
2016,10,15,15,15,0.0,44.5,5.8,18.5,44.5,34.02,23.05
2016,10,15,15,30,0.0,32.0,5.6,18.0,32.0,24.41,15.03
2016,10,15,15,45,0.0,27.0,5.45,17.5,27.0,20.57,11.83
2016,10,15,16,0,0.0,22.0,5.3,17.0,22.0,16.74,8.59
2016,10,15,16,15,0.0,17.5,5.15,17.0,17.5,13.29,5.62
2016,10,15,16,30,0.0,13.0,5.0,17.0,13.0,9.86,2.62
2016,10,15,16,45,0.0,9.0,4.85,17.0,9.0,6.82,0.0
2016,10,15,17,0,0.0,5.0,4.7,17.0,5.0,3.78,0.0
2016,10,15,17,15,0.0,2.5,4.55,17.0,2.5,1.97,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,1.45,13.5,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,1.5,14.0,5.0,3.93,0.0
2016,10,16,6,45,0.0,19.5,1.6,14.5,19.5,14.88,2.99
2016,10,16,7,0,0.0,34.0,1.7,15.0,34.0,25.59,16.14
2016,10,16,7,15,0.0,52.5,1.8,15.0,52.5,38.87,28.47
2016,10,16,7,30,0.0,71.0,1.9,15.0,71.0,52.02,40.51
2016,10,16,7,45,3.5,89.5,2.0,15.5,90.5,65.09,52.22
2016,10,16,8,0,7.0,108.0,2.1,16.0,110.0,78.05,63.62
2016,10,16,8,15,11.5,125.0,2.2,16.0,129.0,90.34,70.87
2016,10,16,8,30,16.0,142.0,2.3,16.0,148.0,105.07,82.54
2016,10,16,8,45,8.0,101.0,2.4,16.5,104.0,77.97,59.83
2016,10,16,9,0,0.0,60.0,2.5,17.0,60.0,45.99,33.19
2016,10,16,9,15,0.0,70.0,2.55,17.0,70.0,53.74,39.6
2016,10,16,9,30,0.0,80.0,2.6,17.0,80.0,61.5,45.98
2016,10,16,9,45,0.0,56.5,2.7,17.5,56.5,43.35,30.66
2016,10,16,10,0,0.0,33.0,2.8,18.0,33.0,25.27,15.49
2016,10,16,10,15,0.0,86.5,2.85,18.0,86.5,66.62,49.74
2016,10,16,10,30,0.0,140.0,2.9,18.0,140.0,108.85,84.26
2016,10,16,10,45,0.0,76.5,3.0,18.5,76.5,58.9,43.1
2016,10,16,11,0,0.0,13.0,3.1,19.0,13.0,9.96,2.6
2016,10,16,11,15,0.0,33.5,3.1,19.0,33.5,25.71,15.65
2016,10,16,11,30,0.0,54.0,3.1,19.0,54.0,41.52,28.68
2016,10,16,11,45,0.0,54.0,3.15,19.0,54.0,41.53,28.67
2016,10,16,12,0,0.0,54.0,3.2,19.0,54.0,41.53,28.67
2016,10,16,12,15,0.0,86.5,3.3,19.0,86.5,66.7,49.33
2016,10,16,12,30,0.0,119.0,3.4,19.0,119.0,93.07,70.87
2016,10,16,12,45,0.0,89.5,3.55,19.0,89.5,69.01,51.25
2016,10,16,13,0,0.0,60.0,3.7,19.0,60.0,46.13,32.52
2016,10,16,13,15,0.0,44.0,3.85,19.0,44.0,33.77,22.36
2016,10,16,13,30,0.0,28.0,4.0,19.0,28.0,21.45,12.18
2016,10,16,13,45,0.0,76.5,4.2,19.0,76.5,58.84,43.2
2016,10,16,14,0,0.0,125.0,4.4,19.0,125.0,99.9,77.07
2016,10,16,14,15,0.0,94.5,4.5,19.0,94.5,73.3,55.3
2016,10,16,14,30,0.0,64.0,4.6,19.0,64.0,49.1,35.37
2016,10,16,14,45,0.0,59.0,4.7,19.0,59.0,45.22,32.24
2016,10,16,15,0,0.0,54.0,4.8,19.0,54.0,41.35,29.09
2016,10,16,15,15,0.0,58.5,4.7,18.5,58.5,44.81,32.14
2016,10,16,15,30,0.0,63.0,4.6,18.0,63.0,48.29,35.21
2016,10,16,15,45,0.0,53.5,4.6,18.0,53.5,40.95,29.04
2016,10,16,16,0,0.0,44.0,4.6,18.0,44.0,33.62,22.83
2016,10,16,16,15,0.0,35.0,4.45,17.5,35.0,26.7,16.92
2016,10,16,16,30,0.0,26.0,4.3,17.0,26.0,19.8,10.95
2016,10,16,16,45,0.0,17.5,4.2,16.5,17.5,13.3,5.25
2016,10,16,17,0,0.0,9.0,4.1,16.0,9.0,6.82,0.0
2016,10,16,17,15,0.0,4.5,4.1,15.5,4.5,3.54,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,10.0,5.0,1.6,12.5,5.0,0.0,0.0
2016,10,17,6,30,20.0,10.0,1.6,13.0,10.0,7.87,0.0
2016,10,17,6,45,148.5,26.0,1.6,13.5,42.0,19.66,4.41
2016,10,17,7,0,277.0,42.0,1.6,14.0,74.0,31.83,21.41
2016,10,17,7,15,371.0,52.5,1.6,14.0,118.0,42.6,31.82
2016,10,17,7,30,465.0,63.0,1.6,14.0,162.0,50.85,39.61
2016,10,17,7,45,533.0,69.0,1.6,14.5,209.0,55.33,43.77
2016,10,17,8,0,601.0,75.0,1.6,15.0,256.0,59.93,47.85
2016,10,17,8,15,641.0,80.0,1.6,15.5,301.5,71.42,49.52
2016,10,17,8,30,681.0,85.0,1.6,16.0,347.0,125.42,74.11
2016,10,17,8,45,716.5,86.5,1.6,16.5,390.5,181.11,113.69
2016,10,17,9,0,752.0,88.0,1.6,17.0,434.0,244.06,165.58
2016,10,17,9,15,771.5,90.5,1.6,17.0,471.5,303.41,217.87
2016,10,17,9,30,791.0,93.0,1.6,17.0,509.0,364.37,271.63
2016,10,17,9,45,807.5,94.0,1.6,17.5,541.0,424.09,322.93
2016,10,17,10,0,824.0,95.0,1.6,18.0,573.0,484.43,373.07
2016,10,17,10,15,833.5,96.5,1.6,18.0,598.0,541.88,420.11
2016,10,17,10,30,843.0,98.0,1.6,18.0,623.0,598.59,465.08
2016,10,17,10,45,852.5,98.0,1.65,18.5,641.5,652.82,506.29
2016,10,17,11,0,862.0,98.0,1.7,19.0,660.0,699.82,541.29
2016,10,17,11,15,865.0,98.5,1.75,19.0,670.0,745.85,575.42
2016,10,17,11,30,868.0,99.0,1.8,19.0,680.0,789.51,605.71
2016,10,17,11,45,869.5,98.5,1.9,19.5,682.5,828.34,631.77
2016,10,17,12,0,871.0,98.0,2.0,20.0,685.0,864.28,655.74
2016,10,17,12,15,869.0,98.0,2.05,20.0,679.0,894.61,676.64
2016,10,17,12,30,867.0,98.0,2.1,20.0,673.0,921.56,695.36
2016,10,17,12,45,864.0,96.0,2.15,20.0,660.0,941.84,709.7
2016,10,17,13,0,861.0,94.0,2.2,20.0,647.0,958.44,721.79
2016,10,17,13,15,853.5,93.0,2.25,19.5,626.5,968.07,730.8
2016,10,17,13,30,846.0,92.0,2.3,19.0,606.0,986.57,746.05
2016,10,17,13,45,837.0,90.0,2.35,19.0,578.5,985.96,747.17
2016,10,17,14,0,828.0,88.0,2.4,19.0,551.0,981.48,746.02
2016,10,17,14,15,812.5,85.5,2.4,19.0,517.0,965.93,737.01
2016,10,17,14,30,797.0,83.0,2.4,19.0,483.0,946.72,725.67
2016,10,17,14,45,777.0,80.0,2.45,19.0,443.5,918.87,708.81
2016,10,17,15,0,757.0,77.0,2.5,19.0,404.0,887.85,689.56
2016,10,17,15,15,727.0,73.5,2.45,18.5,360.5,843.47,660.87
2016,10,17,15,30,697.0,70.0,2.4,18.0,317.0,803.68,634.73
2016,10,17,15,45,655.5,65.0,2.4,18.0,271.0,743.16,591.53
2016,10,17,16,0,614.0,60.0,2.4,18.0,225.0,682.09,546.19
2016,10,17,16,15,547.5,53.5,2.25,17.5,178.5,596.89,480.46
2016,10,17,16,30,481.0,47.0,2.1,17.0,132.0,513.86,413.12
2016,10,17,16,45,372.5,37.0,2.0,16.5,90.0,395.94,313.87
2016,10,17,17,0,264.0,27.0,1.9,16.0,48.0,279.34,175.25
2016,10,17,17,15,132.0,13.5,1.9,15.5,24.0,105.48,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,185.0,17.5,1.9,12.5,38.5,14.18,0.34
2016,10,18,7,0,370.0,35.0,1.9,13.0,77.0,28.97,18.93
2016,10,18,7,15,462.0,43.0,2.0,13.5,122.0,35.5,25.6
2016,10,18,7,30,554.0,51.0,2.1,14.0,167.0,42.15,31.88
2016,10,18,7,45,617.0,55.5,2.25,14.5,215.0,45.93,35.41
2016,10,18,8,0,680.0,60.0,2.4,15.0,263.0,53.95,42.55
2016,10,18,8,15,717.0,64.0,2.45,15.5,309.0,67.06,44.43
2016,10,18,8,30,754.0,68.0,2.5,16.0,355.0,124.13,70.13
2016,10,18,8,45,783.0,70.0,2.55,16.5,398.5,182.94,112.57
2016,10,18,9,0,812.0,72.0,2.6,17.0,442.0,245.01,164.76
2016,10,18,9,15,830.5,74.0,2.5,17.0,480.0,307.07,220.17
2016,10,18,9,30,849.0,76.0,2.4,17.0,518.0,371.33,277.44
2016,10,18,9,45,864.5,76.5,2.35,17.5,550.5,432.32,330.6
2016,10,18,10,0,880.0,77.0,2.3,18.0,583.0,493.61,382.27
2016,10,18,10,15,889.0,78.5,2.2,18.5,608.5,552.47,430.04
2016,10,18,10,30,898.0,80.0,2.1,19.0,634.0,610.41,475.19
2016,10,18,10,45,905.5,80.0,2.05,19.5,652.5,664.71,516.23
2016,10,18,11,0,913.0,80.0,2.0,20.0,671.0,717.36,554.64
2016,10,18,11,15,916.0,80.5,1.95,20.0,681.5,765.33,588.55
2016,10,18,11,30,919.0,81.0,1.9,20.0,692.0,810.79,619.05
2016,10,18,11,45,923.0,79.5,1.85,20.5,695.0,852.15,645.16
2016,10,18,12,0,927.0,78.0,1.8,21.0,698.0,890.6,668.94
2016,10,18,12,15,925.5,78.0,1.85,21.0,692.5,922.76,690.75
2016,10,18,12,30,924.0,78.0,1.9,21.0,687.0,951.39,710.31
2016,10,18,12,45,916.5,78.5,1.95,21.0,672.5,971.28,724.22
2016,10,18,13,0,909.0,79.0,2.0,21.0,658.0,987.2,735.75
2016,10,18,13,15,902.0,78.5,2.0,21.0,637.0,998.41,743.78
2016,10,18,13,30,895.0,78.0,2.0,21.0,616.0,1005.65,749.42
2016,10,18,13,45,882.5,77.0,2.05,21.0,587.5,1002.76,749.24
2016,10,18,14,0,870.0,76.0,2.1,21.0,559.0,995.92,746.7
2016,10,18,14,15,855.0,74.5,2.15,21.0,524.0,982.07,739.64
2016,10,18,14,30,840.0,73.0,2.2,21.0,489.0,976.86,738.49
2016,10,18,14,45,815.5,71.5,2.25,21.0,448.5,946.14,720.02
2016,10,18,15,0,791.0,70.0,2.3,21.0,408.0,912.25,699.32
2016,10,18,15,15,762.0,67.0,2.25,20.5,363.5,869.07,672.04
2016,10,18,15,30,733.0,64.0,2.2,20.0,319.0,823.53,642.32
2016,10,18,15,45,687.5,60.0,2.2,20.0,272.0,759.19,597.08
2016,10,18,16,0,642.0,56.0,2.2,20.0,225.0,701.71,554.97
2016,10,18,16,15,576.0,49.5,2.2,19.0,178.0,616.27,491.46
2016,10,18,16,30,510.0,43.0,2.2,18.0,131.0,533.15,425.74
2016,10,18,16,45,399.0,33.5,2.2,17.5,88.5,413.23,324.58
2016,10,18,17,0,288.0,24.0,2.2,17.0,46.0,292.29,165.15
2016,10,18,17,15,144.0,12.0,2.3,16.5,23.0,112.86,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,11.5,38.5,12.21,0.0
2016,10,19,7,0,429.0,30.0,1.9,12.0,77.0,25.11,15.6
2016,10,19,7,15,515.5,37.0,1.95,12.5,122.0,33.73,24.11
2016,10,19,7,30,602.0,44.0,2.0,13.0,167.0,40.25,30.3
2016,10,19,7,45,655.5,48.5,2.05,14.0,214.5,44.45,34.16
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,48.71,37.9
2016,10,19,8,15,612.5,79.5,2.1,15.5,281.5,72.45,49.39
2016,10,19,8,30,516.0,106.0,2.1,16.0,301.0,125.25,80.03
2016,10,19,8,45,535.5,116.5,2.15,16.5,339.5,174.6,116.55
2016,10,19,9,0,555.0,127.0,2.2,17.0,378.0,230.24,162.82
2016,10,19,9,15,708.0,97.5,2.15,17.5,445.5,290.59,210.31
2016,10,19,9,30,861.0,68.0,2.1,18.0,513.0,369.32,274.48
2016,10,19,9,45,872.0,70.0,2.1,19.0,544.5,430.29,326.84
2016,10,19,10,0,883.0,72.0,2.1,20.0,576.0,491.1,377.19
2016,10,19,10,15,891.5,73.0,2.0,20.0,601.0,549.2,424.73
2016,10,19,10,30,900.0,74.0,1.9,20.0,626.0,606.3,469.77
2016,10,19,10,45,902.0,76.5,1.85,20.5,643.0,659.53,509.68
2016,10,19,11,0,904.0,79.0,1.8,21.0,660.0,710.65,546.62
2016,10,19,11,15,907.0,79.0,1.75,21.0,670.0,757.57,579.5
2016,10,19,11,30,910.0,79.0,1.7,21.0,680.0,801.98,609.05
2016,10,19,11,45,909.0,80.0,1.7,21.5,682.0,841.51,634.24
2016,10,19,12,0,908.0,81.0,1.7,22.0,684.0,877.89,657.08
2016,10,19,12,15,906.5,80.5,1.7,22.0,678.5,908.84,677.46
2016,10,19,12,30,905.0,80.0,1.7,22.0,673.0,936.29,695.57
2016,10,19,12,45,900.0,80.0,1.75,22.5,659.5,957.43,708.9
2016,10,19,13,0,895.0,80.0,1.8,23.0,646.0,974.78,719.9
2016,10,19,13,15,888.0,79.0,1.8,23.0,625.0,985.08,727.23
2016,10,19,13,30,881.0,78.0,1.8,23.0,604.0,991.46,732.25
2016,10,19,13,45,872.0,76.5,1.85,23.0,576.5,991.29,733.88
2016,10,19,14,0,863.0,75.0,1.9,23.0,549.0,987.25,733.21
2016,10,19,14,15,848.5,73.0,1.95,23.0,515.0,973.19,726.08
2016,10,19,14,30,834.0,71.0,2.0,23.0,481.0,955.5,716.67
2016,10,19,14,45,813.5,69.0,2.05,23.0,441.0,940.36,708.93
2016,10,19,15,0,793.0,67.0,2.1,23.0,401.0,909.81,690.57
