Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,15,764.0,63.5,2.05,22.5,357.0,865.93,663.05
2016,10,19,15,30,735.0,60.0,2.0,22.0,313.0,819.77,633.16
2016,10,19,15,45,693.5,56.0,1.95,21.5,266.5,759.3,591.83
2016,10,19,16,0,652.0,52.0,1.9,21.0,220.0,697.91,547.89
2016,10,19,16,15,586.5,46.0,1.85,20.0,173.5,612.51,484.53
2016,10,19,16,30,521.0,40.0,1.8,19.0,127.0,538.23,425.55
2016,10,19,16,45,411.5,31.0,1.75,18.0,85.0,420.13,325.97
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,298.19,143.53
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,117.03,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.0,1.45,12.5,37.5,12.22,0.0
2016,10,20,7,0,418.0,30.0,1.5,13.0,75.0,25.09,15.35
2016,10,20,7,15,508.5,37.5,1.5,13.5,120.5,31.43,21.96
2016,10,20,7,30,599.0,45.0,1.5,14.0,166.0,41.09,30.89
2016,10,20,7,45,656.5,50.0,1.55,15.0,214.0,45.7,35.11
2016,10,20,8,0,714.0,55.0,1.6,16.0,262.0,50.37,39.21
2016,10,20,8,15,749.5,58.5,1.5,16.5,308.5,65.81,41.38
2016,10,20,8,30,785.0,62.0,1.4,17.0,355.0,124.35,68.37
2016,10,20,8,45,811.0,64.5,1.35,18.0,398.0,184.94,112.07
2016,10,20,9,0,837.0,67.0,1.3,19.0,441.0,248.37,164.67
2016,10,20,9,15,854.5,68.5,1.25,19.5,479.0,312.8,220.72
2016,10,20,9,30,872.0,70.0,1.2,20.0,517.0,375.8,275.31
2016,10,20,9,45,886.0,71.0,1.2,20.5,549.5,437.75,327.89
2016,10,20,10,0,900.0,72.0,1.2,21.0,582.0,499.82,378.7
2016,10,20,10,15,908.5,73.0,1.2,21.5,607.0,558.83,425.35
2016,10,20,10,30,917.0,74.0,1.2,22.0,632.0,616.79,469.43
2016,10,20,10,45,922.0,75.0,1.25,23.0,650.0,671.23,508.83
2016,10,20,11,0,927.0,76.0,1.3,24.0,668.0,723.76,545.49
2016,10,20,11,15,929.5,76.5,1.3,24.0,678.0,771.79,578.33
2016,10,20,11,30,932.0,77.0,1.3,24.0,688.0,817.22,608.1
2016,10,20,11,45,932.5,77.0,1.3,24.5,690.0,857.65,633.07
2016,10,20,12,0,933.0,77.0,1.3,25.0,692.0,894.94,655.74
2016,10,20,12,15,931.0,77.0,1.3,25.0,686.0,926.7,676.0
2016,10,20,12,30,929.0,77.0,1.3,25.0,680.0,954.87,693.99
2016,10,20,12,45,922.5,77.5,1.35,25.5,666.0,975.7,706.79
2016,10,20,13,0,916.0,78.0,1.4,26.0,652.0,992.59,717.27
2016,10,20,13,15,909.0,77.0,1.4,26.0,631.0,1003.18,724.57
2016,10,20,13,30,902.0,76.0,1.4,26.0,610.0,1009.76,729.57
2016,10,20,13,45,892.5,74.0,1.45,26.5,582.0,1008.55,729.25
2016,10,20,14,0,883.0,72.0,1.5,27.0,554.0,1003.35,726.64
2016,10,20,14,15,868.5,70.5,1.5,26.5,519.0,989.89,721.01
2016,10,20,14,30,854.0,69.0,1.5,26.0,484.0,972.75,713.13
2016,10,20,14,45,834.0,66.5,1.5,26.0,444.0,945.23,697.09
2016,10,20,15,0,814.0,64.0,1.5,26.0,404.0,926.17,686.49
2016,10,20,15,15,785.0,61.0,1.5,25.5,359.5,882.67,660.56
2016,10,20,15,30,756.0,58.0,1.5,25.0,315.0,836.83,632.33
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.5,775.46,592.5
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,713.18,549.76
2016,10,20,16,15,605.5,44.0,1.6,23.0,173.0,626.44,486.98
2016,10,20,16,30,539.0,38.0,1.6,22.0,126.0,541.41,421.17
2016,10,20,16,45,422.5,29.5,1.65,21.0,83.5,427.07,324.65
2016,10,20,17,0,306.0,21.0,1.7,20.0,41.0,297.43,108.42
2016,10,20,17,15,153.0,10.5,1.7,19.5,20.5,118.01,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,14.5,1.2,14.5,34.5,11.8,0.0
2016,10,21,7,0,396.0,29.0,1.2,15.0,69.0,24.18,14.26
2016,10,21,7,15,486.5,36.5,1.15,15.5,113.5,30.5,20.92
2016,10,21,7,30,577.0,44.0,1.1,16.0,158.0,40.06,29.71
2016,10,21,7,45,633.0,49.0,1.05,16.5,205.0,44.64,33.95
2016,10,21,8,0,689.0,54.0,1.0,17.0,252.0,49.27,38.08
2016,10,21,8,15,725.0,57.5,0.9,17.5,297.5,65.32,40.41
2016,10,21,8,30,761.0,61.0,0.8,18.0,343.0,122.27,67.05
2016,10,21,8,45,786.5,63.5,0.7,19.0,385.0,181.16,109.35
2016,10,21,9,0,812.0,66.0,0.6,20.0,427.0,242.84,159.92
2016,10,21,9,15,830.0,68.5,0.55,20.5,464.5,306.56,214.4
2016,10,21,9,30,848.0,71.0,0.5,21.0,502.0,369.06,267.38
2016,10,21,9,45,858.0,73.5,0.5,21.5,533.0,429.24,317.49
2016,10,21,10,0,868.0,76.0,0.5,22.0,564.0,489.18,365.52
2016,10,21,10,15,877.0,77.5,0.5,22.5,589.0,547.13,410.19
2016,10,21,10,30,886.0,79.0,0.5,23.0,614.0,604.18,452.44
2016,10,21,10,45,891.5,80.0,0.55,23.5,631.5,657.34,491.02
2016,10,21,11,0,897.0,81.0,0.6,24.0,649.0,708.73,527.21
2016,10,21,11,15,900.0,81.5,0.7,24.0,659.0,755.74,560.33
2016,10,21,11,30,903.0,82.0,0.8,24.0,669.0,800.29,590.51
2016,10,21,11,45,903.0,82.0,0.9,24.5,671.5,839.18,615.69
2016,10,21,12,0,903.0,82.0,1.0,25.0,674.0,874.98,638.8
2016,10,21,12,15,901.5,82.0,1.1,25.0,668.0,906.21,660.22
2016,10,21,12,30,900.0,82.0,1.2,25.0,662.0,934.01,679.55
2016,10,21,12,45,891.5,83.0,1.35,25.0,648.0,952.82,694.04
2016,10,21,13,0,883.0,84.0,1.5,25.0,634.0,967.75,706.24
2016,10,21,13,15,876.0,83.0,1.65,25.0,613.0,977.84,715.47
2016,10,21,13,30,869.0,82.0,1.8,25.0,592.0,984.06,722.36
2016,10,21,13,45,857.0,81.0,1.95,25.0,564.0,981.4,723.61
2016,10,21,14,0,845.0,80.0,2.1,25.0,536.0,987.42,730.67
2016,10,21,14,15,829.5,78.0,2.2,24.5,501.5,972.33,724.67
2016,10,21,14,30,814.0,76.0,2.3,24.0,467.0,953.58,716.36
2016,10,21,14,45,791.5,73.5,2.4,24.0,427.5,923.65,698.94
2016,10,21,15,0,769.0,71.0,2.5,24.0,388.0,890.61,679.07
2016,10,21,15,15,738.0,67.5,2.5,23.5,344.5,845.1,650.42
2016,10,21,15,30,707.0,64.0,2.5,23.0,301.0,797.39,619.26
2016,10,21,15,45,662.0,59.5,2.55,22.5,254.5,733.46,575.28
2016,10,21,16,0,617.0,55.0,2.6,22.0,208.0,677.12,534.59
2016,10,21,16,15,547.0,48.0,2.6,21.0,162.0,588.44,467.62
2016,10,21,16,30,477.0,41.0,2.6,20.0,116.0,502.48,398.56
2016,10,21,16,45,358.5,31.0,2.6,19.5,76.0,377.81,289.59
2016,10,21,17,0,240.0,21.0,2.6,19.0,36.0,244.37,52.3
2016,10,21,17,15,120.0,10.5,2.65,18.5,18.0,94.3,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,154.0,16.0,1.7,12.5,31.5,12.98,0.0
2016,10,22,7,0,308.0,32.0,1.7,13.0,63.0,26.37,15.95
2016,10,22,7,15,391.5,43.5,1.7,13.0,105.0,35.64,25.58
2016,10,22,7,30,475.0,55.0,1.7,13.0,147.0,44.84,34.28
2016,10,22,7,45,534.5,61.5,1.7,13.5,191.5,49.82,38.97
2016,10,22,8,0,594.0,68.0,1.7,14.0,236.0,54.85,43.51
2016,10,22,8,15,647.5,67.5,1.65,14.5,279.5,67.5,43.18
2016,10,22,8,30,701.0,67.0,1.6,15.0,323.0,122.33,70.23
2016,10,22,8,45,710.5,77.5,1.55,15.5,363.5,178.11,112.16
2016,10,22,9,0,720.0,88.0,1.5,16.0,404.0,238.71,163.82
2016,10,22,9,15,522.5,145.5,1.4,16.5,385.5,274.3,203.3
2016,10,22,9,30,325.0,203.0,1.3,17.0,367.0,282.82,217.79
2016,10,22,9,45,342.5,214.0,1.2,17.5,396.0,324.2,251.69
2016,10,22,10,0,360.0,225.0,1.1,18.0,425.0,367.43,286.05
2016,10,22,10,15,450.0,208.5,1.1,18.0,470.5,436.79,340.34
2016,10,22,10,30,540.0,192.0,1.1,18.0,516.0,506.17,393.97
2016,10,22,10,45,490.0,217.0,1.1,18.5,518.0,531.32,412.14
2016,10,22,11,0,440.0,242.0,1.1,19.0,520.0,550.53,425.46
2016,10,22,11,15,404.5,256.5,1.15,19.0,515.0,550.85,426.33
2016,10,22,11,30,369.0,271.0,1.2,19.0,510.0,561.06,433.94
2016,10,22,11,45,488.0,231.0,1.25,19.0,548.0,657.44,506.16
2016,10,22,12,0,607.0,191.0,1.3,19.0,586.0,750.96,574.28
2016,10,22,12,15,749.5,143.5,1.35,19.0,626.5,855.21,646.91
2016,10,22,12,30,892.0,96.0,1.4,19.0,667.0,942.65,705.04
2016,10,22,12,45,890.0,94.5,1.45,19.0,654.0,964.74,719.7
2016,10,22,13,0,888.0,93.0,1.5,19.0,641.0,983.14,732.91
2016,10,22,13,15,751.5,126.5,1.55,19.0,579.5,925.93,696.36
2016,10,22,13,30,615.0,160.0,1.6,19.0,518.0,841.12,641.2
2016,10,22,13,45,466.0,190.5,1.7,19.0,454.5,724.82,561.36
2016,10,22,14,0,317.0,221.0,1.8,19.0,391.0,592.04,464.95
2016,10,22,14,15,208.5,213.5,1.85,19.0,322.5,453.89,361.66
2016,10,22,14,30,100.0,206.0,1.9,19.0,254.0,316.97,254.35
2016,10,22,14,45,205.5,181.0,1.95,19.0,268.5,418.37,338.45
2016,10,22,15,0,311.0,156.0,2.0,19.0,283.0,516.23,416.76
2016,10,22,15,15,294.0,141.5,2.05,18.5,251.0,480.57,390.35
2016,10,22,15,30,277.0,127.0,2.1,18.0,219.0,444.31,363.58
2016,10,22,15,45,262.5,109.0,2.15,18.0,185.5,404.75,332.73
2016,10,22,16,0,248.0,91.0,2.2,18.0,152.0,364.65,300.27
2016,10,22,16,15,217.5,73.0,2.15,17.0,118.0,310.22,255.35
2016,10,22,16,30,187.0,55.0,2.1,16.0,84.0,256.72,209.13
2016,10,22,16,45,128.5,37.5,2.1,15.5,54.0,182.93,140.35
2016,10,22,17,0,70.0,20.0,2.1,15.0,24.0,96.16,0.0
2016,10,22,17,15,35.0,10.0,2.15,14.5,12.0,32.95,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.5,1.35,11.5,32.0,11.81,0.0
2016,10,23,7,0,366.0,29.0,1.3,12.0,64.0,24.12,13.91
2016,10,23,7,15,464.0,37.5,1.3,12.5,108.5,31.21,21.72
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,38.41,28.56
2016,10,23,7,45,620.0,52.0,1.3,13.5,200.0,43.39,33.23
2016,10,23,8,0,678.0,58.0,1.3,14.0,247.0,52.4,41.34
2016,10,23,8,15,716.5,62.0,1.3,14.5,293.0,70.53,44.27
2016,10,23,8,30,755.0,66.0,1.3,15.0,339.0,127.63,72.34
2016,10,23,8,45,780.0,69.5,1.3,15.5,381.0,186.92,116.28
2016,10,23,9,0,805.0,73.0,1.3,16.0,423.0,249.01,168.76
2016,10,23,9,15,823.5,75.0,1.3,16.0,460.5,310.41,223.35
2016,10,23,9,30,842.0,77.0,1.3,16.0,498.0,373.16,278.96
2016,10,23,9,45,858.5,78.0,1.35,16.5,530.5,434.81,332.15
2016,10,23,10,0,875.0,79.0,1.4,17.0,563.0,496.43,383.62
2016,10,23,10,15,884.5,80.0,1.45,17.0,588.0,554.51,431.54
2016,10,23,10,30,894.0,81.0,1.5,17.0,613.0,611.7,477.31
2016,10,23,10,45,901.5,81.0,1.55,17.5,631.0,665.45,518.32
2016,10,23,11,0,909.0,81.0,1.6,18.0,649.0,717.55,556.9
2016,10,23,11,15,912.0,81.5,1.65,18.0,659.5,764.99,591.15
2016,10,23,11,30,915.0,82.0,1.7,18.0,670.0,809.93,622.25
2016,10,23,11,45,916.5,82.0,1.75,18.5,672.0,850.39,648.87
2016,10,23,12,0,918.0,82.0,1.8,19.0,674.0,887.85,673.28
2016,10,23,12,15,916.5,81.5,1.85,19.0,668.5,918.89,694.57
2016,10,23,12,30,915.0,81.0,1.9,19.0,663.0,946.41,713.62
2016,10,23,12,45,902.5,83.5,2.0,19.5,647.5,963.51,725.05
2016,10,23,13,0,890.0,86.0,2.1,20.0,632.0,976.54,733.99
2016,10,23,13,15,881.5,85.0,2.15,20.0,610.5,985.24,741.06
2016,10,23,13,30,873.0,84.0,2.2,20.0,589.0,990.0,745.73
2016,10,23,13,45,864.0,81.5,2.25,20.0,561.0,988.5,746.43
2016,10,23,14,0,855.0,79.0,2.3,20.0,533.0,995.54,753.08
2016,10,23,14,15,745.0,96.0,2.3,19.5,473.0,908.43,696.64
2016,10,23,14,30,635.0,113.0,2.3,19.0,413.0,825.96,642.68
2016,10,23,14,45,604.5,109.5,2.35,19.0,375.0,788.18,618.34
2016,10,23,15,0,574.0,106.0,2.4,19.0,337.0,747.93,591.27
2016,10,23,15,15,543.5,99.0,2.35,18.5,298.0,701.55,559.46
2016,10,23,15,30,513.0,92.0,2.3,18.0,259.0,653.48,525.41
2016,10,23,15,45,475.0,82.0,2.3,17.5,218.0,586.81,476.09
2016,10,23,16,0,437.0,72.0,2.3,17.0,177.0,528.94,431.44
2016,10,23,16,15,384.5,59.5,2.15,16.5,136.5,455.49,371.65
2016,10,23,16,30,332.0,47.0,2.0,16.0,96.0,384.68,310.91
2016,10,23,16,45,166.0,36.5,1.9,15.5,61.0,231.25,174.88
2016,10,23,17,0,0.0,26.0,1.8,15.0,26.0,34.27,0.0
2016,10,23,17,15,0.0,13.0,1.8,14.5,13.0,10.23,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.0,3.45,13.5,4.0,3.02,0.0
2016,10,24,7,0,0.0,8.0,3.6,14.0,8.0,6.06,0.0
2016,10,24,7,15,0.0,14.5,3.65,14.0,14.5,11.01,3.92
2016,10,24,7,30,0.0,21.0,3.7,14.0,21.0,15.97,8.52
2016,10,24,7,45,0.0,28.0,3.8,14.5,28.0,21.33,13.4
2016,10,24,8,0,0.0,35.0,3.9,15.0,35.0,26.7,18.24
2016,10,24,8,15,0.0,42.0,4.0,15.0,42.0,32.08,21.86
2016,10,24,8,30,0.0,49.0,4.1,15.0,49.0,37.47,26.45
2016,10,24,8,45,0.0,87.0,4.25,15.5,87.0,66.4,50.87
2016,10,24,9,0,0.0,125.0,4.4,16.0,125.0,94.86,74.53
2016,10,24,9,15,108.5,169.5,4.4,16.0,223.5,166.1,130.21
2016,10,24,9,30,217.0,214.0,4.4,16.0,322.0,249.36,196.7
2016,10,24,9,45,108.5,138.5,4.4,16.0,192.5,160.66,127.23
2016,10,24,10,0,0.0,63.0,4.4,16.0,63.0,48.36,35.04
2016,10,24,10,15,0.0,93.5,4.45,16.0,93.5,72.04,54.8
2016,10,24,10,30,0.0,124.0,4.5,16.0,124.0,96.31,74.84
2016,10,24,10,45,0.0,136.5,4.55,16.5,136.5,106.59,83.06
2016,10,24,11,0,0.0,149.0,4.6,17.0,149.0,117.09,91.42
2016,10,24,11,15,17.5,204.0,4.6,17.0,215.5,176.97,140.64
2016,10,24,11,30,35.0,259.0,4.6,17.0,282.0,257.46,205.75
2016,10,24,11,45,43.0,267.0,4.65,17.5,294.5,276.45,220.62
2016,10,24,12,0,51.0,275.0,4.7,18.0,307.0,296.44,236.37
2016,10,24,12,15,48.5,270.5,4.75,18.0,301.5,294.66,235.04
2016,10,24,12,30,46.0,266.0,4.8,18.0,296.0,292.54,233.51
2016,10,24,12,45,23.0,200.5,4.85,18.0,215.5,188.32,149.71
2016,10,24,13,0,0.0,135.0,4.9,18.0,135.0,107.6,83.34
2016,10,24,13,15,0.0,108.5,4.95,18.0,108.5,84.85,64.8
2016,10,24,13,30,0.0,82.0,5.0,18.0,82.0,63.09,46.92
2016,10,24,13,45,58.5,158.0,5.05,18.0,189.0,205.49,166.71
2016,10,24,14,0,117.0,234.0,5.1,18.0,296.0,382.71,310.71
2016,10,24,14,15,58.5,174.0,4.95,18.0,205.0,230.11,186.77
2016,10,24,14,30,0.0,114.0,4.8,18.0,114.0,92.51,71.71
2016,10,24,14,45,0.0,63.0,4.7,18.0,63.0,48.3,35.04
2016,10,24,15,0,0.0,12.0,4.6,18.0,12.0,9.13,2.08
2016,10,24,15,15,0.0,10.5,4.45,17.5,10.5,7.98,1.13
2016,10,24,15,30,0.0,9.0,4.3,17.0,9.0,6.83,0.17
2016,10,24,15,45,0.0,7.5,4.15,16.5,7.5,5.69,0.0
2016,10,24,16,0,0.0,6.0,4.0,16.0,6.0,4.55,0.0
2016,10,24,16,15,0.0,4.5,3.9,15.5,4.5,3.41,0.0
2016,10,24,16,30,0.0,3.0,3.8,15.0,3.0,2.27,0.0
2016,10,24,16,45,0.0,1.5,3.7,15.0,1.5,1.13,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,3.45,15.0,5.5,4.33,0.0
2016,10,25,7,0,0.0,11.0,3.6,15.0,11.0,8.35,0.76
2016,10,25,7,15,0.0,20.0,3.6,15.0,20.0,15.22,7.5
2016,10,25,7,30,0.0,29.0,3.6,15.0,29.0,22.11,13.86
2016,10,25,7,45,0.0,39.0,3.65,15.5,39.0,29.78,20.84
2016,10,25,8,0,0.0,49.0,3.7,16.0,49.0,37.48,27.74
2016,10,25,8,15,0.0,58.5,3.65,16.0,58.5,44.81,32.6
2016,10,25,8,30,0.0,68.0,3.6,16.0,68.0,52.16,38.8
2016,10,25,8,45,0.0,76.5,3.55,16.5,76.5,58.65,44.13
2016,10,25,9,0,0.0,85.0,3.5,17.0,85.0,65.17,49.41
2016,10,25,9,15,7.5,131.5,3.55,17.0,135.5,102.68,80.33
2016,10,25,9,30,15.0,178.0,3.6,17.0,186.0,142.1,112.56
2016,10,25,9,45,7.5,117.5,3.7,17.5,121.5,93.72,72.51
2016,10,25,10,0,0.0,57.0,3.8,18.0,57.0,43.73,30.92
2016,10,25,10,15,31.0,155.5,3.85,18.0,173.5,143.19,113.05
2016,10,25,10,30,62.0,254.0,3.9,18.0,290.0,250.66,199.78
2016,10,25,10,45,31.0,140.0,3.95,18.5,158.0,135.39,106.35
2016,10,25,11,0,0.0,26.0,4.0,19.0,26.0,19.92,10.89
2016,10,25,11,15,0.0,62.5,4.0,19.0,62.5,48.04,34.17
2016,10,25,11,30,0.0,99.0,4.0,19.0,99.0,76.52,57.55
2016,10,25,11,45,19.5,180.5,4.05,19.0,193.0,161.16,126.97
2016,10,25,12,0,39.0,262.0,4.1,19.0,287.0,273.17,216.72
2016,10,25,12,15,19.5,177.0,4.0,19.0,189.5,160.71,126.45
2016,10,25,12,30,0.0,92.0,3.9,19.0,92.0,70.91,52.9
2016,10,25,12,45,0.0,60.5,3.85,19.0,60.5,46.49,32.89
2016,10,25,13,0,0.0,29.0,3.8,19.0,29.0,22.21,12.83
2016,10,25,13,15,30.0,136.0,3.75,19.0,153.5,150.38,119.55
2016,10,25,13,30,60.0,243.0,3.7,19.0,278.0,301.25,241.15
2016,10,25,13,45,46.0,224.0,3.65,19.0,250.0,269.58,215.56
2016,10,25,14,0,32.0,205.0,3.6,19.0,222.0,237.25,189.7
2016,10,25,14,15,30.5,191.5,3.5,19.0,207.0,224.05,179.53
2016,10,25,14,30,29.0,178.0,3.4,19.0,192.0,210.75,169.18
2016,10,25,14,45,14.5,149.0,3.35,19.0,156.0,146.27,116.49
2016,10,25,15,0,0.0,120.0,3.3,19.0,120.0,103.09,80.55
2016,10,25,15,15,0.0,105.5,3.15,19.0,105.5,90.45,70.24
2016,10,25,15,30,0.0,91.0,3.0,19.0,91.0,77.77,59.75
2016,10,25,15,45,0.0,76.0,2.9,19.0,76.0,64.43,48.56
2016,10,25,16,0,0.0,61.0,2.8,19.0,61.0,50.93,37.1
2016,10,25,16,15,0.0,46.5,2.6,18.5,46.5,37.78,25.87
2016,10,25,16,30,0.0,32.0,2.4,18.0,32.0,24.46,14.41
2016,10,25,16,45,0.0,20.0,2.25,17.5,20.0,15.25,5.67
2016,10,25,17,0,0.0,8.0,2.1,17.0,8.0,6.07,0.0
2016,10,25,17,15,0.0,4.0,2.05,16.5,4.0,3.15,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.5,13.0,1.7,13.5,27.5,10.23,0.0
2016,10,26,7,0,337.0,26.0,1.7,14.0,55.0,21.59,10.52
2016,10,26,7,15,439.0,34.5,1.7,14.5,97.5,28.7,19.14
2016,10,26,7,30,541.0,43.0,1.7,15.0,140.0,35.93,26.02
2016,10,26,7,45,602.5,48.5,1.75,15.5,186.0,43.99,33.41
2016,10,26,8,0,664.0,54.0,1.8,16.0,232.0,49.02,37.96
2016,10,26,8,15,377.5,98.0,1.85,16.5,203.5,81.03,56.9
2016,10,26,8,30,91.0,142.0,1.9,17.0,175.0,111.39,84.54
2016,10,26,8,45,444.0,104.5,2.0,17.5,289.5,155.68,104.9
2016,10,26,9,0,797.0,67.0,2.1,18.0,404.0,244.13,164.95
2016,10,26,9,15,816.0,69.0,2.15,18.5,441.0,304.84,218.71
2016,10,26,9,30,835.0,71.0,2.2,19.0,478.0,366.97,273.53
2016,10,26,9,45,852.5,71.0,2.3,19.5,509.5,427.33,325.96
2016,10,26,10,0,870.0,71.0,2.4,20.0,541.0,487.72,376.92
2016,10,26,10,15,879.0,72.0,2.45,20.0,565.5,544.84,424.49
2016,10,26,10,30,888.0,73.0,2.5,20.0,590.0,601.03,469.94
2016,10,26,10,45,891.5,75.0,2.6,20.5,607.0,653.58,510.65
2016,10,26,11,0,895.0,77.0,2.7,21.0,624.0,704.18,548.8
2016,10,26,11,15,899.0,77.5,2.75,21.0,634.0,751.4,583.28
2016,10,26,11,30,903.0,78.0,2.8,21.0,644.0,796.25,614.8
2016,10,26,11,45,901.5,79.0,2.9,21.5,646.0,834.61,640.68
2016,10,26,12,0,900.0,80.0,3.0,22.0,648.0,869.83,664.28
2016,10,26,12,15,899.5,80.0,3.0,22.0,643.0,901.51,686.02
2016,10,26,12,30,899.0,80.0,3.0,22.0,638.0,929.84,705.49
2016,10,26,12,45,891.5,81.0,3.05,22.0,624.5,949.31,719.39
2016,10,26,13,0,884.0,82.0,3.1,22.0,611.0,964.97,730.92
2016,10,26,13,15,877.5,81.0,3.05,22.0,591.0,975.33,738.25
2016,10,26,13,30,871.0,80.0,3.0,22.0,571.0,981.86,743.19
2016,10,26,13,45,859.0,79.0,2.95,22.0,543.5,979.07,742.0
2016,10,26,14,0,847.0,78.0,2.9,22.0,516.0,984.82,746.83
2016,10,26,14,15,831.0,76.0,2.8,21.5,481.5,969.12,738.13
2016,10,26,14,30,815.0,74.0,2.7,21.0,447.0,949.79,727.12
2016,10,26,14,45,791.5,71.5,2.65,21.0,407.5,918.82,707.06
2016,10,26,15,0,768.0,69.0,2.6,21.0,368.0,884.78,684.63
2016,10,26,15,15,735.0,65.5,2.45,20.5,324.5,837.38,652.71
2016,10,26,15,30,702.0,62.0,2.3,20.0,281.0,787.83,618.29
2016,10,26,15,45,653.0,57.0,2.2,19.5,235.0,727.5,574.87
2016,10,26,16,0,604.0,52.0,2.1,19.0,189.0,660.22,524.09
2016,10,26,16,15,525.0,45.0,1.8,18.0,143.5,564.52,448.89
2016,10,26,16,30,446.0,38.0,1.5,17.0,98.0,472.15,371.54
2016,10,26,16,45,223.0,30.5,1.25,16.5,60.5,268.62,188.15
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,18.1,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,9.05,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,2.15,13.5,5.0,3.93,0.0
2016,10,27,7,0,0.0,10.0,2.3,14.0,10.0,7.58,0.0
2016,10,27,7,15,0.0,18.5,2.4,14.5,18.5,14.07,6.47
2016,10,27,7,30,0.0,27.0,2.5,15.0,27.0,20.57,12.48
2016,10,27,7,45,0.0,35.5,2.6,15.5,35.5,27.09,18.43
2016,10,27,8,0,0.0,44.0,2.7,16.0,44.0,33.63,24.31
2016,10,27,8,15,0.0,53.0,2.65,16.0,53.0,40.56,28.99
2016,10,27,8,30,0.0,62.0,2.6,16.0,62.0,47.51,34.88
2016,10,27,8,45,0.0,38.5,2.55,16.5,38.5,29.4,19.4
2016,10,27,9,0,0.0,15.0,2.5,17.0,15.0,11.42,4.06
2016,10,27,9,15,0.0,51.0,2.45,17.0,51.0,39.04,27.4
2016,10,27,9,30,0.0,87.0,2.4,17.0,87.0,66.89,50.66
2016,10,27,9,45,0.0,124.5,2.35,17.5,124.5,96.12,74.64
2016,10,27,10,0,0.0,162.0,2.3,18.0,162.0,126.21,98.95
2016,10,27,10,15,5.0,180.0,2.25,18.0,183.0,144.08,113.29
2016,10,27,10,30,10.0,198.0,2.2,18.0,204.0,162.93,128.42
2016,10,27,10,45,11.0,204.5,2.15,18.0,211.5,170.43,134.32
2016,10,27,11,0,12.0,211.0,2.1,18.0,219.0,178.13,140.4
2016,10,27,11,15,6.0,179.5,2.2,18.0,183.5,147.84,115.87
2016,10,27,11,30,0.0,148.0,2.3,18.0,148.0,117.05,90.79
2016,10,27,11,45,0.0,148.0,2.4,18.0,148.0,117.36,91.08
2016,10,27,12,0,0.0,148.0,2.5,18.0,148.0,117.69,91.36
2016,10,27,12,15,0.0,126.0,2.5,17.5,126.0,99.15,76.43
2016,10,27,12,30,0.0,104.0,2.5,17.0,104.0,80.79,61.54
2016,10,27,12,45,0.0,119.5,2.5,17.0,119.5,94.01,72.5
2016,10,27,13,0,0.0,135.0,2.5,17.0,135.0,107.85,83.92
2016,10,27,13,15,0.0,136.5,2.4,17.0,136.5,109.7,85.51
2016,10,27,13,30,0.0,138.0,2.3,17.0,138.0,111.73,87.3
2016,10,27,13,45,0.0,136.5,2.2,17.0,136.5,111.19,86.99
2016,10,27,14,0,0.0,135.0,2.1,17.0,135.0,110.85,86.87
2016,10,27,14,15,0.0,137.0,2.0,17.0,137.0,114.3,89.89
2016,10,27,14,30,0.0,139.0,1.9,17.0,139.0,118.48,93.53
2016,10,27,14,45,0.0,107.5,1.8,17.0,107.5,88.17,68.58
2016,10,27,15,0,0.0,76.0,1.7,17.0,76.0,58.84,44.19
2016,10,27,15,15,0.0,66.5,1.6,17.0,66.5,51.0,37.68
2016,10,27,15,30,0.0,57.0,1.5,17.0,57.0,43.65,31.49
2016,10,27,15,45,0.0,47.0,1.4,17.0,47.0,35.94,24.92
2016,10,27,16,0,0.0,37.0,1.3,17.0,37.0,28.25,18.29
2016,10,27,16,15,0.0,28.0,1.2,16.5,28.0,21.34,12.29
2016,10,27,16,30,0.0,19.0,1.1,16.0,19.0,14.45,6.24
2016,10,27,16,45,0.0,11.5,1.0,16.0,11.5,8.73,0.45
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,3.5,13.0,0.35,15.0,13.5,10.23,0.0
2016,10,28,7,0,7.0,26.0,0.3,15.0,27.0,19.42,7.63
2016,10,28,7,15,35.5,44.5,0.35,15.0,50.5,32.68,22.4
2016,10,28,7,30,64.0,63.0,0.4,15.0,74.0,45.49,34.36
2016,10,28,7,45,77.5,82.5,0.5,15.5,100.0,58.63,46.27
2016,10,28,8,0,91.0,102.0,0.6,16.0,126.0,71.48,57.71
2016,10,28,8,15,101.0,121.0,0.7,16.0,151.5,87.88,67.08
2016,10,28,8,30,111.0,140.0,0.8,16.0,177.0,112.56,84.87
2016,10,28,8,45,55.5,105.0,0.9,16.5,123.5,89.2,67.19
2016,10,28,9,0,0.0,70.0,1.0,17.0,70.0,53.71,39.79
2016,10,28,9,15,205.0,122.0,1.1,17.0,220.0,161.54,122.87
2016,10,28,9,30,410.0,174.0,1.2,17.0,370.0,298.64,229.64
2016,10,28,9,45,205.0,110.5,1.35,17.5,208.5,182.74,142.67
2016,10,28,10,0,0.0,47.0,1.5,18.0,47.0,36.01,24.47
2016,10,28,10,15,0.0,58.0,1.6,18.0,58.0,44.5,31.6
2016,10,28,10,30,0.0,69.0,1.7,18.0,69.0,53.02,38.61
2016,10,28,10,45,0.0,98.5,1.85,18.0,98.5,76.06,57.57
2016,10,28,11,0,0.0,128.0,2.0,18.0,128.0,100.0,77.11
2016,10,28,11,15,0.0,76.5,2.1,18.0,76.5,58.87,43.26
2016,10,28,11,30,0.0,25.0,2.2,18.0,25.0,19.15,10.33
2016,10,28,11,45,0.0,25.5,2.35,18.5,25.5,19.53,10.63
2016,10,28,12,0,0.0,26.0,2.5,19.0,26.0,19.92,10.92
2016,10,28,12,15,0.0,47.0,2.55,19.0,47.0,36.07,24.31
2016,10,28,12,30,0.0,68.0,2.6,19.0,68.0,52.28,37.71
2016,10,28,12,45,125.0,166.0,2.65,19.0,240.0,285.44,230.7
2016,10,28,13,0,250.0,264.0,2.7,19.0,412.0,545.4,432.22
2016,10,28,13,15,246.0,256.5,2.7,19.0,397.5,519.49,412.26
2016,10,28,13,30,242.0,249.0,2.7,19.0,383.0,515.34,409.95
2016,10,28,13,45,177.0,236.5,2.7,19.0,332.0,442.56,353.56
2016,10,28,14,0,112.0,224.0,2.7,19.0,281.0,344.79,276.97
2016,10,28,14,15,108.5,210.0,2.65,18.5,262.0,329.72,266.55
2016,10,28,14,30,105.0,196.0,2.6,18.0,243.0,314.36,255.45
2016,10,28,14,45,103.0,177.0,2.6,18.0,220.0,293.18,239.27
2016,10,28,15,0,101.0,158.0,2.6,18.0,197.0,292.73,239.33
2016,10,28,15,15,94.0,140.0,2.45,17.5,173.0,266.34,218.59
2016,10,28,15,30,87.0,122.0,2.3,17.0,149.0,220.32,181.61
2016,10,28,15,45,79.5,102.5,2.15,17.0,124.0,209.92,172.52
2016,10,28,16,0,72.0,83.0,2.0,17.0,99.0,179.77,146.74
2016,10,28,16,15,57.0,63.5,1.75,16.0,74.5,142.53,114.72
2016,10,28,16,30,42.0,44.0,1.5,15.0,50.0,104.63,81.11
2016,10,28,16,45,21.0,27.0,1.3,14.5,30.0,50.5,28.56
2016,10,28,17,0,0.0,10.0,1.1,14.0,10.0,7.87,0.0
2016,10,28,17,15,0.0,5.0,1.1,13.5,5.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,100.5,13.5,1.7,14.5,21.0,10.62,0.0
2016,10,29,7,0,201.0,27.0,1.8,15.0,42.0,20.57,7.41
2016,10,29,7,15,308.5,38.5,1.9,15.0,81.0,31.46,21.17
2016,10,29,7,30,416.0,50.0,2.0,15.0,120.0,40.79,30.13
2016,10,29,7,45,491.5,56.5,2.15,15.5,164.5,45.88,34.99
2016,10,29,8,0,567.0,63.0,2.3,16.0,209.0,51.09,39.75
2016,10,29,8,15,283.5,80.0,2.4,16.0,153.0,66.7,46.04
2016,10,29,8,30,0.0,97.0,2.5,16.0,97.0,72.78,56.24
2016,10,29,8,45,0.0,115.0,2.6,16.5,115.0,86.63,67.67
2016,10,29,9,0,0.0,133.0,2.7,17.0,133.0,100.81,79.21
2016,10,29,9,15,30.5,165.5,2.8,17.0,180.5,137.65,108.61
2016,10,29,9,30,61.0,198.0,2.9,17.0,228.0,178.29,141.31
2016,10,29,9,45,49.5,205.5,3.05,17.5,230.5,186.08,147.72
2016,10,29,10,0,38.0,213.0,3.2,18.0,233.0,192.43,152.74
2016,10,29,10,15,433.5,152.5,3.25,18.0,398.5,381.97,305.35
2016,10,29,10,30,829.0,92.0,3.3,18.0,564.0,589.69,468.54
2016,10,29,10,45,643.0,157.0,3.35,18.5,530.0,582.91,462.06
2016,10,29,11,0,457.0,222.0,3.4,19.0,496.0,546.57,432.88
2016,10,29,11,15,663.0,155.5,3.35,19.0,559.5,668.8,528.73
2016,10,29,11,30,869.0,89.0,3.3,19.0,623.0,781.38,612.77
2016,10,29,11,45,877.0,86.5,3.3,19.5,627.0,822.33,639.97
2016,10,29,12,0,885.0,84.0,3.3,20.0,631.0,860.78,665.67
2016,10,29,12,15,883.5,84.0,3.25,20.0,625.5,891.02,686.42
2016,10,29,12,30,882.0,84.0,3.2,20.0,620.0,917.91,704.89
2016,10,29,12,45,880.0,82.5,3.15,20.0,607.0,939.09,719.45
2016,10,29,13,0,878.0,81.0,3.1,20.0,594.0,956.67,731.66
2016,10,29,13,15,870.0,80.0,3.0,20.0,573.5,965.35,737.5
2016,10,29,13,30,862.0,79.0,2.9,20.0,553.0,970.2,740.93
2016,10,29,13,45,854.0,76.0,2.85,20.0,526.0,968.69,740.59
2016,10,29,14,0,846.0,73.0,2.8,20.0,499.0,963.38,737.85
2016,10,29,14,15,829.0,71.0,2.7,19.5,465.0,958.75,736.67
2016,10,29,14,30,812.0,69.0,2.6,19.0,431.0,938.41,724.65
2016,10,29,14,45,789.5,66.5,2.55,19.0,391.5,908.51,705.06
2016,10,29,15,0,767.0,64.0,2.5,19.0,352.0,875.59,683.08
2016,10,29,15,15,732.5,60.5,2.35,18.5,309.0,826.91,649.72
2016,10,29,15,30,698.0,57.0,2.2,18.0,266.0,776.25,613.87
2016,10,29,15,45,645.5,52.5,2.1,18.0,220.5,705.97,561.29
2016,10,29,16,0,593.0,48.0,2.0,18.0,175.0,643.98,512.55
2016,10,29,16,15,511.0,41.0,1.85,17.0,131.0,546.48,435.57
2016,10,29,16,30,429.0,34.0,1.7,16.0,87.0,452.88,355.24
