Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,45,283.0,23.0,1.55,15.5,51.5,300.63,180.46
2016,10,29,17,0,137.0,12.0,1.4,15.0,16.0,112.78,0.0
2016,10,29,17,15,68.5,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,13.5,5.5,4.33,0.0
2016,10,30,7,0,0.0,11.0,4.3,14.0,11.0,8.35,0.0
2016,10,30,7,15,0.0,22.5,4.3,14.0,22.5,17.15,8.95
2016,10,30,7,30,0.0,34.0,4.3,14.0,34.0,25.97,17.2
2016,10,30,7,45,0.0,47.0,4.35,14.5,47.0,35.89,26.24
2016,10,30,8,0,0.0,60.0,4.4,15.0,60.0,45.48,34.91
2016,10,30,8,15,0.0,73.0,4.45,15.0,73.0,55.11,41.48
2016,10,30,8,30,0.0,86.0,4.5,15.0,86.0,65.01,49.9
2016,10,30,8,45,0.0,84.5,4.55,15.5,84.5,64.48,49.28
2016,10,30,9,0,0.0,83.0,4.6,16.0,83.0,63.62,48.37
2016,10,30,9,15,0.0,45.0,4.65,16.0,45.0,34.42,23.59
2016,10,30,9,30,0.0,7.0,4.7,16.0,7.0,5.33,0.0
2016,10,30,9,45,0.0,9.0,4.8,16.5,9.0,6.86,0.15
2016,10,30,10,0,0.0,11.0,4.9,17.0,11.0,8.39,1.42
2016,10,30,10,15,13.5,115.0,4.95,17.0,123.0,96.25,74.94
2016,10,30,10,30,27.0,219.0,5.0,17.0,235.0,191.14,152.81
2016,10,30,10,45,244.5,219.0,5.1,17.5,364.5,366.89,296.86
2016,10,30,11,0,462.0,219.0,5.2,18.0,494.0,547.43,440.56
2016,10,30,11,15,254.5,238.0,5.15,18.0,390.0,426.16,343.31
2016,10,30,11,30,47.0,257.0,5.1,18.0,286.0,267.68,213.66
2016,10,30,11,45,52.0,261.5,5.1,18.0,293.5,281.31,225.05
2016,10,30,12,0,57.0,266.0,5.1,18.0,301.0,295.52,236.61
2016,10,30,12,15,431.0,189.5,5.05,18.0,450.0,611.42,493.74
2016,10,30,12,30,805.0,113.0,5.0,18.0,599.0,891.21,704.58
2016,10,30,12,45,500.5,189.5,4.95,18.0,489.5,710.1,567.82
2016,10,30,13,0,196.0,266.0,4.9,18.0,380.0,474.08,381.1
2016,10,30,13,15,98.0,144.0,4.85,18.0,201.0,244.69,199.1
2016,10,30,13,30,0.0,22.0,4.8,18.0,22.0,16.82,8.42
2016,10,30,13,45,14.0,107.5,4.75,18.0,114.5,98.91,77.57
2016,10,30,14,0,28.0,193.0,4.7,18.0,207.0,221.84,178.89
2016,10,30,14,15,147.0,186.5,4.55,17.5,252.0,361.73,296.97
2016,10,30,14,30,266.0,180.0,4.4,17.0,297.0,501.82,412.09
2016,10,30,14,45,274.0,161.5,4.3,17.0,272.5,488.58,402.3
2016,10,30,15,0,282.0,143.0,4.2,17.0,248.0,473.55,391.56
2016,10,30,15,15,427.5,111.0,4.0,16.5,248.0,594.83,490.85
2016,10,30,15,30,573.0,79.0,3.8,16.0,248.0,693.26,566.58
2016,10,30,15,45,529.0,70.0,3.65,16.0,205.5,628.2,514.34
2016,10,30,16,0,485.0,61.0,3.5,16.0,163.0,562.95,460.78
2016,10,30,16,15,394.0,51.5,3.4,15.5,120.5,456.61,373.1
2016,10,30,16,30,303.0,42.0,3.3,15.0,78.0,357.33,285.3
2016,10,30,16,45,173.5,27.0,3.2,15.0,46.0,216.07,118.08
2016,10,30,17,0,44.0,12.0,3.1,15.0,14.0,42.61,0.0
2016,10,30,17,15,22.0,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,90.5,13.5,1.7,11.5,19.5,10.62,0.0
2016,10,31,7,0,181.0,27.0,1.7,12.0,39.0,20.47,4.72
2016,10,31,7,15,297.5,38.5,1.8,12.5,78.0,31.56,21.23
2016,10,31,7,30,414.0,50.0,1.9,13.0,117.0,40.92,30.4
2016,10,31,7,45,238.5,73.5,2.0,13.5,115.0,53.72,42.17
2016,10,31,8,0,63.0,97.0,2.1,14.0,113.0,68.63,55.61
2016,10,31,8,15,73.5,115.0,2.15,14.0,137.0,83.94,64.74
2016,10,31,8,30,84.0,133.0,2.2,14.0,161.0,105.17,80.6
2016,10,31,8,45,190.5,144.5,2.3,14.5,218.5,141.19,105.48
2016,10,31,9,0,297.0,156.0,2.4,15.0,276.0,192.98,144.78
2016,10,31,9,15,172.0,172.5,2.45,15.0,244.0,188.64,147.19
2016,10,31,9,30,47.0,189.0,2.5,15.0,212.0,166.63,132.97
2016,10,31,9,45,78.0,209.5,2.55,15.5,249.5,201.72,161.31
2016,10,31,10,0,109.0,230.0,2.6,16.0,287.0,241.17,193.09
2016,10,31,10,15,68.0,223.5,2.6,16.0,260.0,222.71,178.41
2016,10,31,10,30,27.0,217.0,2.6,16.0,233.0,189.63,151.41
2016,10,31,10,45,58.0,241.0,2.65,16.0,275.0,244.68,196.33
2016,10,31,11,0,89.0,265.0,2.7,16.0,317.0,294.6,236.6
2016,10,31,11,15,218.0,260.0,2.75,16.0,391.0,406.21,327.09
2016,10,31,11,30,347.0,255.0,2.8,16.0,465.0,531.66,425.9
2016,10,31,11,45,322.0,261.0,2.85,16.5,456.5,537.01,428.54
2016,10,31,12,0,297.0,267.0,2.9,17.0,448.0,539.6,429.65
2016,10,31,12,15,338.5,255.5,2.95,17.0,459.5,579.31,461.32
2016,10,31,12,30,380.0,244.0,3.0,17.0,471.0,619.79,493.23
2016,10,31,12,45,326.0,248.5,3.1,17.5,440.5,589.16,468.8
2016,10,31,13,0,272.0,253.0,3.2,18.0,410.0,555.03,441.89
2016,10,31,13,15,269.5,244.5,3.25,17.5,395.5,552.88,442.17
2016,10,31,13,30,267.0,236.0,3.3,17.0,381.0,549.33,441.25
2016,10,31,13,45,137.5,203.0,3.35,17.0,277.5,362.53,294.22
2016,10,31,14,0,8.0,170.0,3.4,17.0,174.0,155.54,123.87
2016,10,31,14,15,17.5,168.5,3.45,17.0,176.5,166.66,134.06
2016,10,31,14,30,27.0,167.0,3.5,17.0,179.0,198.98,161.26
2016,10,31,14,45,168.0,152.5,3.55,17.0,215.5,347.84,288.05
2016,10,31,15,0,309.0,138.0,3.6,17.0,252.0,493.5,407.86
2016,10,31,15,15,289.5,123.5,3.55,16.5,220.0,455.22,377.78
2016,10,31,15,30,270.0,109.0,3.5,16.0,188.0,416.48,347.29
2016,10,31,15,45,242.5,92.5,3.5,16.0,154.0,366.97,306.32
2016,10,31,16,0,215.0,76.0,3.5,16.0,120.0,317.86,264.34
2016,10,31,16,15,176.0,58.5,3.5,15.5,88.5,257.62,211.97
2016,10,31,16,30,137.0,41.0,3.5,15.0,57.0,198.79,157.51
2016,10,31,16,45,68.5,25.0,3.5,15.0,33.0,111.07,50.21
2016,10,31,17,0,0.0,9.0,3.5,15.0,9.0,7.08,0.0
2016,10,31,17,15,0.0,4.5,3.6,14.5,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,102.5,12.0,1.95,11.5,18.5,9.44,0.0
2016,11,1,7,0,205.0,24.0,1.9,12.0,37.0,19.77,2.4
2016,11,1,7,15,325.5,35.0,1.95,12.5,76.5,28.79,18.72
2016,11,1,7,30,446.0,46.0,2.0,13.0,116.0,37.9,27.7
2016,11,1,7,45,521.5,52.5,2.05,13.5,160.5,43.12,32.75
2016,11,1,8,0,597.0,59.0,2.1,14.0,205.0,48.46,37.7
2016,11,1,8,15,643.5,64.0,2.15,14.0,249.5,71.51,43.27
2016,11,1,8,30,690.0,69.0,2.2,14.0,294.0,125.79,73.03
2016,11,1,8,45,723.0,72.0,2.25,14.5,335.5,184.95,118.34
2016,11,1,9,0,756.0,75.0,2.3,15.0,377.0,244.41,169.23
2016,11,1,9,15,778.5,78.0,2.25,15.0,414.0,304.31,223.09
2016,11,1,9,30,801.0,81.0,2.2,15.0,451.0,366.15,278.45
2016,11,1,9,45,817.0,82.5,2.15,15.5,482.0,425.53,330.34
2016,11,1,10,0,833.0,84.0,2.1,16.0,513.0,485.42,380.94
2016,11,1,10,15,844.0,85.5,1.95,16.0,537.5,542.9,428.3
2016,11,1,10,30,855.0,87.0,1.8,16.0,562.0,599.78,473.41
2016,11,1,10,45,862.5,88.0,1.7,16.5,579.5,653.05,513.52
2016,11,1,11,0,870.0,89.0,1.6,17.0,597.0,704.8,551.01
2016,11,1,11,15,873.5,89.5,1.5,17.0,607.0,744.53,579.29
2016,11,1,11,30,877.0,90.0,1.4,17.0,617.0,787.8,607.98
2016,11,1,11,45,877.0,90.0,1.35,17.5,618.5,825.17,631.47
2016,11,1,12,0,877.0,90.0,1.3,18.0,620.0,859.57,652.65
2016,11,1,12,15,874.5,90.0,1.25,18.0,614.0,888.66,671.3
2016,11,1,12,30,872.0,90.0,1.2,18.0,608.0,914.4,687.67
2016,11,1,12,45,868.5,88.5,1.2,18.0,595.0,945.16,708.19
2016,11,1,13,0,865.0,87.0,1.2,18.0,582.0,961.52,719.2
2016,11,1,13,15,856.0,86.0,1.15,18.0,560.5,969.4,724.1
2016,11,1,13,30,847.0,85.0,1.1,18.0,539.0,973.39,726.68
2016,11,1,13,45,833.0,83.5,1.1,18.0,511.0,967.88,724.16
2016,11,1,14,0,819.0,82.0,1.1,18.0,483.0,958.53,719.36
2016,11,1,14,15,800.5,79.5,1.1,18.0,449.0,939.65,708.37
2016,11,1,14,30,782.0,77.0,1.1,18.0,415.0,917.24,695.09
2016,11,1,14,45,753.5,74.5,1.1,18.0,375.5,881.56,672.66
2016,11,1,15,0,725.0,72.0,1.1,18.0,336.0,842.95,647.87
2016,11,1,15,15,687.0,68.0,1.15,17.5,293.0,798.54,620.09
2016,11,1,15,30,649.0,64.0,1.2,17.0,250.0,745.49,584.71
2016,11,1,15,45,593.5,58.0,1.25,17.0,205.5,672.34,531.65
2016,11,1,16,0,538.0,52.0,1.3,17.0,161.0,599.54,475.98
2016,11,1,16,15,446.5,43.5,1.45,16.0,118.0,493.42,393.59
2016,11,1,16,30,355.0,35.0,1.6,15.0,75.0,391.74,304.99
2016,11,1,16,45,177.5,17.5,1.75,14.5,37.5,202.95,77.49
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,1.8,9.5,18.0,8.65,0.0
2016,11,2,7,0,233.0,22.0,1.8,10.0,36.0,18.17,0.0
2016,11,2,7,15,352.0,32.5,1.85,10.5,75.5,26.87,17.08
2016,11,2,7,30,471.0,43.0,1.9,11.0,115.0,35.65,25.9
2016,11,2,7,45,541.5,50.0,2.0,11.5,159.5,41.35,31.42
2016,11,2,8,0,612.0,57.0,2.1,12.0,204.0,47.11,36.79
2016,11,2,8,15,657.5,61.5,2.1,12.5,248.5,70.56,42.24
2016,11,2,8,30,703.0,66.0,2.1,13.0,293.0,128.5,75.03
2016,11,2,8,45,734.5,69.5,2.15,14.0,334.5,185.06,118.15
2016,11,2,9,0,766.0,73.0,2.2,15.0,376.0,245.23,169.53
2016,11,2,9,15,788.0,75.5,2.15,15.5,412.5,305.06,222.98
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,366.72,277.63
2016,11,2,9,45,835.5,77.0,2.1,16.5,482.0,428.05,330.86
2016,11,2,10,0,861.0,76.0,2.1,17.0,515.0,489.11,382.36
2016,11,2,10,15,871.0,77.0,1.95,17.0,539.5,545.91,429.2
2016,11,2,10,30,881.0,78.0,1.8,17.0,564.0,601.9,473.63
2016,11,2,10,45,887.0,79.0,1.7,17.5,581.0,654.3,513.07
2016,11,2,11,0,893.0,80.0,1.6,18.0,598.0,704.98,549.74
2016,11,2,11,15,896.0,80.5,1.5,18.0,608.0,751.01,581.87
2016,11,2,11,30,899.0,81.0,1.4,18.0,618.0,794.61,610.54
2016,11,2,11,45,899.5,81.0,1.3,18.5,619.5,833.0,633.94
2016,11,2,12,0,900.0,81.0,1.2,19.0,621.0,868.4,654.86
2016,11,2,12,15,898.0,81.0,1.1,19.0,615.0,898.46,673.1
2016,11,2,12,30,896.0,81.0,1.0,19.0,609.0,925.11,688.9
2016,11,2,12,45,892.0,79.5,0.95,19.5,596.0,944.57,699.48
2016,11,2,13,0,888.0,78.0,0.9,20.0,583.0,960.3,707.74
2016,11,2,13,15,880.0,77.0,0.85,20.0,562.0,969.03,712.94
2016,11,2,13,30,872.0,76.0,0.8,20.0,541.0,973.92,715.89
2016,11,2,13,45,859.5,74.5,0.75,20.0,513.0,969.89,713.29
2016,11,2,14,0,847.0,73.0,0.7,20.0,485.0,974.12,716.24
2016,11,2,14,15,830.0,71.0,0.7,20.0,451.0,957.41,706.78
2016,11,2,14,30,813.0,69.0,0.7,20.0,417.0,937.12,695.28
2016,11,2,14,45,787.0,66.5,0.75,20.0,377.5,903.82,676.09
2016,11,2,15,0,761.0,64.0,0.8,20.0,338.0,867.57,654.48
2016,11,2,15,15,725.5,60.5,0.85,19.5,295.0,818.13,624.2
2016,11,2,15,30,690.0,57.0,0.9,19.0,252.0,766.69,591.0
2016,11,2,15,45,634.0,52.0,0.95,18.5,207.0,692.81,539.67
2016,11,2,16,0,578.0,47.0,1.0,18.0,162.0,628.45,492.06
2016,11,2,16,15,490.5,39.0,1.1,17.0,118.5,525.66,413.2
2016,11,2,16,30,403.0,31.0,1.2,16.0,75.0,427.52,326.35
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.5,216.81,57.46
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.5,10.0,1.95,9.5,17.0,7.87,0.0
2016,11,3,7,0,243.0,20.0,2.0,10.0,34.0,16.52,0.0
2016,11,3,7,15,364.5,30.0,2.05,10.5,73.5,24.87,15.19
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,33.34,23.8
2016,11,3,7,45,557.5,47.0,2.15,12.0,158.0,39.14,29.35
2016,11,3,8,0,629.0,54.0,2.2,13.0,203.0,45.0,34.73
2016,11,3,8,15,674.5,58.5,2.15,13.5,247.5,72.99,43.64
2016,11,3,8,30,720.0,63.0,2.1,14.0,292.0,128.06,73.62
2016,11,3,8,45,751.0,66.0,2.1,14.5,333.5,185.08,117.24
2016,11,3,9,0,782.0,69.0,2.1,15.0,375.0,245.61,169.24
2016,11,3,9,15,803.5,71.5,2.05,15.5,412.0,306.13,223.36
2016,11,3,9,30,825.0,74.0,2.0,16.0,449.0,368.39,278.58
2016,11,3,9,45,843.0,75.0,2.0,17.0,480.5,429.23,330.92
2016,11,3,10,0,861.0,76.0,2.0,18.0,512.0,490.74,381.92
2016,11,3,10,15,871.0,77.5,1.9,18.5,536.5,546.23,426.9
2016,11,3,10,30,881.0,79.0,1.8,19.0,561.0,602.68,470.74
2016,11,3,10,45,887.5,79.5,1.7,19.5,578.5,654.83,509.71
2016,11,3,11,0,894.0,80.0,1.6,20.0,596.0,705.3,545.98
2016,11,3,11,15,897.5,80.5,1.5,20.0,605.5,751.69,578.13
2016,11,3,11,30,901.0,81.0,1.4,20.0,615.0,795.69,606.87
2016,11,3,11,45,901.0,81.5,1.35,20.5,617.0,834.27,630.82
2016,11,3,12,0,901.0,82.0,1.3,21.0,619.0,869.85,652.45
2016,11,3,12,15,898.5,82.0,1.25,21.0,613.0,899.49,671.17
2016,11,3,12,30,896.0,82.0,1.2,21.0,607.0,925.69,687.6
2016,11,3,12,45,889.5,81.5,1.15,21.5,593.0,944.03,697.57
2016,11,3,13,0,883.0,81.0,1.1,22.0,579.0,958.6,705.19
2016,11,3,13,15,874.5,80.0,1.05,22.0,558.0,966.82,710.2
2016,11,3,13,30,866.0,79.0,1.0,22.0,537.0,971.22,712.95
2016,11,3,13,45,852.0,78.0,1.0,22.0,508.5,978.4,718.62
2016,11,3,14,0,838.0,77.0,1.0,22.0,480.0,969.8,714.24
2016,11,3,14,15,820.0,74.5,0.95,21.5,446.0,951.45,704.23
2016,11,3,14,30,802.0,72.0,0.9,21.0,412.0,929.54,691.95
2016,11,3,14,45,774.5,69.5,0.85,21.0,372.5,894.83,669.75
2016,11,3,15,0,747.0,67.0,0.8,21.0,333.0,857.18,645.29
2016,11,3,15,15,710.5,63.0,0.75,20.5,290.0,806.28,612.32
2016,11,3,15,30,674.0,59.0,0.7,20.0,247.0,753.41,576.7
2016,11,3,15,45,616.5,53.5,0.7,19.5,202.0,686.74,530.13
2016,11,3,16,0,559.0,48.0,0.7,19.0,157.0,612.64,475.37
2016,11,3,16,15,467.5,40.0,0.75,18.5,114.0,507.0,394.06
2016,11,3,16,30,376.0,32.0,0.8,18.0,71.0,406.04,303.91
2016,11,3,16,45,188.0,16.0,0.85,18.0,35.5,205.59,23.78
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,101.0,10.0,2.0,11.0,15.5,7.87,0.0
2016,11,4,7,0,202.0,20.0,2.0,11.0,31.0,16.47,0.0
2016,11,4,7,15,326.5,31.0,2.05,11.5,69.5,25.59,15.47
2016,11,4,7,30,451.0,42.0,2.1,12.0,108.0,34.79,24.91
2016,11,4,7,45,524.5,49.5,2.2,13.0,152.5,40.88,30.73
2016,11,4,8,0,598.0,57.0,2.3,14.0,197.0,47.03,36.37
2016,11,4,8,15,645.5,62.0,2.15,14.5,241.0,71.18,42.33
2016,11,4,8,30,693.0,67.0,2.0,15.0,285.0,125.52,72.28
2016,11,4,8,45,724.0,71.0,1.95,15.5,326.0,185.05,117.94
2016,11,4,9,0,755.0,75.0,1.9,16.0,367.0,244.78,168.88
2016,11,4,9,15,778.0,78.0,1.75,16.5,404.0,304.58,221.74
2016,11,4,9,30,801.0,81.0,1.6,17.0,441.0,366.37,275.72
2016,11,4,9,45,816.5,83.0,1.45,17.5,472.0,425.81,326.51
2016,11,4,10,0,832.0,85.0,1.3,18.0,503.0,485.73,375.64
2016,11,4,10,15,843.0,86.5,1.15,18.5,527.5,542.98,420.61
2016,11,4,10,30,854.0,88.0,1.0,19.0,552.0,599.63,462.98
2016,11,4,10,45,861.0,89.0,0.9,19.5,569.5,652.36,500.99
2016,11,4,11,0,868.0,90.0,0.8,20.0,587.0,703.54,536.27
2016,11,4,11,15,872.0,90.5,0.7,20.0,596.5,750.21,567.77
2016,11,4,11,30,876.0,91.0,0.6,20.0,606.0,794.57,595.27
2016,11,4,11,45,877.5,90.5,0.5,20.5,608.0,833.26,617.25
2016,11,4,12,0,879.0,90.0,0.4,21.0,610.0,859.71,630.84
2016,11,4,12,15,877.0,90.0,0.3,21.0,604.5,899.24,653.99
2016,11,4,12,30,875.0,90.0,0.2,21.0,599.0,926.04,668.68
2016,11,4,12,45,872.5,88.0,0.15,21.5,586.0,946.42,679.27
2016,11,4,13,0,870.0,86.0,0.1,22.0,573.0,963.13,687.81
2016,11,4,13,15,861.5,84.5,0.15,22.0,552.0,970.9,693.95
2016,11,4,13,30,853.0,83.0,0.2,22.0,531.0,974.78,698.11
2016,11,4,13,45,841.0,81.0,0.25,22.5,503.0,970.67,696.28
2016,11,4,14,0,829.0,79.0,0.3,23.0,475.0,962.72,692.34
2016,11,4,14,15,810.5,77.0,0.3,22.5,441.0,944.55,683.68
2016,11,4,14,30,792.0,75.0,0.3,22.0,407.0,922.82,672.8
2016,11,4,14,45,767.0,71.5,0.35,22.0,368.0,889.37,653.91
2016,11,4,15,0,742.0,68.0,0.4,22.0,329.0,852.95,632.64
2016,11,4,15,15,704.0,64.0,0.45,21.5,286.0,800.67,601.04
2016,11,4,15,30,666.0,60.0,0.5,21.0,243.0,754.94,572.34
2016,11,4,15,45,609.5,54.0,0.55,21.0,198.5,680.77,520.64
2016,11,4,16,0,553.0,48.0,0.6,21.0,154.0,607.07,466.34
2016,11,4,16,15,459.5,39.5,0.7,20.0,111.0,499.33,385.18
2016,11,4,16,30,366.0,31.0,0.8,19.0,68.0,396.64,292.99
2016,11,4,16,45,183.0,15.5,0.9,18.5,34.0,199.33,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.5,0.65,12.0,14.5,7.47,0.0
2016,11,5,7,0,201.0,19.0,0.7,12.0,29.0,15.66,0.0
2016,11,5,7,15,322.0,30.0,0.7,12.5,66.5,24.78,14.48
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,33.97,24.07
2016,11,5,7,45,510.5,49.0,0.75,13.5,146.5,40.41,30.26
2016,11,5,8,0,578.0,57.0,0.8,14.0,189.0,46.87,36.24
2016,11,5,8,15,624.5,62.0,0.8,14.5,232.5,70.64,42.17
2016,11,5,8,30,671.0,67.0,0.8,15.0,276.0,123.48,71.31
2016,11,5,8,45,702.0,71.5,0.85,15.5,316.0,179.11,113.59
2016,11,5,9,0,733.0,76.0,0.9,16.0,356.0,240.68,165.57
2016,11,5,9,15,560.0,119.5,0.85,16.5,346.0,274.49,202.81
2016,11,5,9,30,387.0,163.0,0.8,17.0,336.0,283.89,217.72
2016,11,5,9,45,600.5,123.5,0.8,17.5,412.5,372.49,286.52
2016,11,5,10,0,814.0,84.0,0.8,18.0,489.0,476.12,366.5
2016,11,5,10,15,648.5,135.5,0.8,18.0,468.0,487.26,377.76
2016,11,5,10,30,483.0,187.0,0.8,18.0,447.0,472.01,367.95
2016,11,5,10,45,492.0,191.0,0.85,18.5,463.5,512.13,398.94
2016,11,5,11,0,501.0,195.0,0.9,19.0,480.0,551.92,428.47
2016,11,5,11,15,520.0,192.0,1.0,19.0,491.5,591.65,458.89
2016,11,5,11,30,539.0,189.0,1.1,19.0,503.0,631.19,488.87
2016,11,5,11,45,698.5,138.0,1.2,19.5,547.0,743.72,571.38
2016,11,5,12,0,858.0,87.0,1.3,20.0,591.0,837.93,634.89
2016,11,5,12,15,855.0,86.5,1.35,20.0,584.5,865.19,652.97
2016,11,5,12,30,852.0,86.0,1.4,20.0,578.0,899.61,676.72
2016,11,5,12,45,843.0,86.5,1.45,20.0,564.0,916.31,688.61
2016,11,5,13,0,834.0,87.0,1.5,20.0,550.0,929.25,698.36
2016,11,5,13,15,824.5,85.5,1.55,20.0,529.5,935.43,703.82
2016,11,5,13,30,815.0,84.0,1.6,20.0,509.0,937.84,706.98
2016,11,5,13,45,711.0,104.0,1.65,20.0,460.0,876.16,667.04
2016,11,5,14,0,607.0,124.0,1.7,20.0,411.0,802.58,618.64
2016,11,5,14,15,536.5,129.0,1.7,19.5,369.5,730.22,570.51
2016,11,5,14,30,466.0,134.0,1.7,19.0,328.0,667.87,528.21
2016,11,5,14,45,448.5,124.0,1.75,19.0,296.0,637.58,507.76
2016,11,5,15,0,431.0,114.0,1.8,19.0,264.0,605.54,485.18
2016,11,5,15,15,410.0,101.0,1.75,18.5,229.0,564.64,455.5
2016,11,5,15,30,389.0,88.0,1.7,18.0,194.0,522.58,423.88
2016,11,5,15,45,353.5,74.5,1.7,17.5,157.5,465.69,379.45
2016,11,5,16,0,318.0,61.0,1.7,17.0,121.0,409.25,333.29
2016,11,5,16,15,258.5,47.0,1.6,16.5,86.5,332.45,267.85
2016,11,5,16,30,199.0,33.0,1.5,16.0,52.0,259.59,194.98
2016,11,5,16,45,99.5,16.5,1.45,16.0,26.0,128.57,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,14.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.8,14.0,13.0,9.91,0.0
2016,11,6,7,15,11.5,30.5,0.9,14.0,32.0,22.81,12.45
2016,11,6,7,30,23.0,48.0,1.0,14.0,51.0,35.19,24.94
2016,11,6,7,45,35.0,66.5,1.1,14.5,73.5,48.01,36.74
2016,11,6,8,0,47.0,85.0,1.2,15.0,96.0,60.64,48.19
2016,11,6,8,15,55.0,103.0,1.2,15.0,118.5,75.64,57.68
2016,11,6,8,30,63.0,121.0,1.2,15.0,141.0,95.21,72.72
2016,11,6,8,45,68.0,138.0,1.3,15.5,162.0,115.05,88.69
2016,11,6,9,0,73.0,155.0,1.4,16.0,183.0,135.88,105.83
2016,11,6,9,15,94.0,172.5,1.4,16.0,212.0,162.78,127.75
2016,11,6,9,30,115.0,190.0,1.4,16.0,241.0,198.09,156.68
2016,11,6,9,45,98.0,201.5,1.4,16.5,247.5,204.78,162.6
2016,11,6,10,0,81.0,213.0,1.4,17.0,254.0,214.97,170.98
2016,11,6,10,15,70.5,220.5,1.35,17.0,257.0,223.19,177.71
2016,11,6,10,30,60.0,228.0,1.3,17.0,260.0,230.27,183.31
2016,11,6,10,45,118.5,242.5,1.3,17.5,308.5,298.93,237.9
2016,11,6,11,0,177.0,257.0,1.3,18.0,357.0,362.94,287.76
2016,11,6,11,15,221.0,257.0,1.35,18.0,384.0,407.44,322.72
2016,11,6,11,30,265.0,257.0,1.4,18.0,411.0,471.97,372.34
2016,11,6,11,45,239.5,261.5,1.45,18.5,401.0,454.29,358.22
2016,11,6,12,0,214.0,266.0,1.5,19.0,391.0,450.98,355.1
2016,11,6,12,15,293.0,249.0,1.5,19.0,418.5,533.46,418.75
2016,11,6,12,30,372.0,232.0,1.5,19.0,446.0,599.86,469.25
2016,11,6,12,45,327.5,235.0,1.5,19.0,420.0,576.34,451.09
2016,11,6,13,0,283.0,238.0,1.5,19.0,394.0,549.73,431.24
2016,11,6,13,15,316.0,222.0,1.45,19.0,390.5,572.85,449.96
2016,11,6,13,30,349.0,206.0,1.4,19.0,387.0,595.09,467.57
2016,11,6,13,45,390.0,186.0,1.4,19.0,378.0,618.94,487.0
2016,11,6,14,0,431.0,166.0,1.4,19.0,369.0,666.16,522.64
2016,11,6,14,15,327.0,168.0,1.35,19.0,315.5,544.8,432.38
2016,11,6,14,30,223.0,170.0,1.3,19.0,262.0,448.4,358.71
2016,11,6,14,45,215.5,154.5,1.3,19.0,236.5,424.07,341.54
2016,11,6,15,0,208.0,139.0,1.3,19.0,211.0,398.79,322.72
2016,11,6,15,15,196.5,122.0,1.15,18.5,182.5,366.59,298.04
2016,11,6,15,30,185.0,105.0,1.0,18.0,154.0,333.79,272.19
2016,11,6,15,45,168.5,86.5,0.9,17.5,125.0,293.4,239.44
2016,11,6,16,0,152.0,68.0,0.8,17.0,96.0,252.65,205.23
2016,11,6,16,15,119.0,50.5,0.75,16.5,68.5,199.32,159.06
2016,11,6,16,30,86.0,33.0,0.7,16.0,41.0,146.67,106.71
2016,11,6,16,45,43.0,16.5,0.7,15.5,20.5,69.66,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,13.0,8.5,6.69,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,11,7,7,15,77.5,32.0,1.5,13.5,42.5,23.77,12.79
2016,11,7,7,30,155.0,47.0,1.5,14.0,68.0,34.82,24.51
2016,11,7,7,45,183.5,64.0,1.55,14.5,98.5,46.78,35.6
2016,11,7,8,0,212.0,81.0,1.6,15.0,129.0,58.48,46.25
2016,11,7,8,15,230.0,98.0,1.55,15.5,159.5,78.77,56.64
2016,11,7,8,30,248.0,115.0,1.5,16.0,190.0,111.83,78.73
2016,11,7,8,45,258.0,130.5,1.45,16.5,218.5,145.2,104.97
2016,11,7,9,0,268.0,146.0,1.4,17.0,247.0,180.14,134.18
2016,11,7,9,15,408.5,136.0,1.35,17.5,306.5,239.38,179.63
2016,11,7,9,30,549.0,126.0,1.3,18.0,366.0,310.57,236.03
2016,11,7,9,45,469.5,155.0,1.3,18.5,371.0,340.24,263.47
2016,11,7,10,0,390.0,184.0,1.3,19.0,376.0,351.45,274.88
2016,11,7,10,15,394.5,193.5,1.25,19.5,395.5,388.68,304.71
2016,11,7,10,30,399.0,203.0,1.2,20.0,415.0,425.89,333.48
2016,11,7,10,45,584.5,154.5,1.15,20.5,476.0,542.67,421.96
2016,11,7,11,0,770.0,106.0,1.1,21.0,537.0,651.99,502.15
2016,11,7,11,15,774.5,107.0,1.05,21.0,546.5,695.24,532.46
2016,11,7,11,30,779.0,108.0,1.0,21.0,556.0,736.53,560.6
2016,11,7,11,45,780.0,108.0,1.0,21.5,558.0,771.78,583.04
2016,11,7,12,0,781.0,108.0,1.0,22.0,560.0,804.4,603.54
2016,11,7,12,15,778.5,107.5,1.0,22.0,554.0,830.62,620.84
2016,11,7,12,30,776.0,107.0,1.0,22.0,548.0,853.71,636.15
2016,11,7,12,45,793.5,97.5,1.05,22.0,540.0,881.95,655.75
2016,11,7,13,0,811.0,88.0,1.1,22.0,532.0,907.12,673.34
2016,11,7,13,15,639.0,133.0,1.05,22.0,475.0,817.51,613.46
2016,11,7,13,30,467.0,178.0,1.0,22.0,418.0,701.75,534.29
2016,11,7,13,45,401.5,180.5,1.0,22.0,378.5,647.7,497.4
2016,11,7,14,0,336.0,183.0,1.0,22.0,339.0,568.24,441.27
2016,11,7,14,15,237.0,178.0,0.95,22.0,284.5,468.42,367.2
2016,11,7,14,30,138.0,173.0,0.9,22.0,230.0,345.62,273.53
2016,11,7,14,45,132.5,157.0,0.9,22.0,207.0,323.87,258.15
2016,11,7,15,0,127.0,141.0,0.9,22.0,184.0,301.64,241.4
2016,11,7,15,15,119.0,123.0,0.8,21.5,159.0,273.45,219.73
2016,11,7,15,30,111.0,105.0,0.7,21.0,134.0,244.86,197.18
2016,11,7,15,45,98.0,86.0,0.6,20.5,108.5,209.52,168.4
2016,11,7,16,0,85.0,67.0,0.5,20.0,83.0,173.78,138.49
2016,11,7,16,15,60.5,49.0,0.5,19.5,58.5,129.56,100.5
2016,11,7,16,30,36.0,31.0,0.5,19.0,34.0,84.66,57.58
2016,11,7,16,45,18.0,15.5,0.55,18.5,17.0,37.97,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,1.3,12.5,10.0,7.87,0.0
2016,11,8,7,0,0.0,20.0,1.3,13.0,20.0,15.74,0.0
2016,11,8,7,15,173.5,30.0,1.3,13.5,53.0,22.69,11.45
2016,11,8,7,30,347.0,40.0,1.3,14.0,86.0,32.75,22.65
2016,11,8,7,45,412.0,50.5,1.35,14.5,125.5,41.03,30.52
2016,11,8,8,0,477.0,61.0,1.4,15.0,165.0,49.23,38.07
2016,11,8,8,15,520.5,68.5,1.3,15.5,204.5,72.2,45.19
2016,11,8,8,30,564.0,76.0,1.2,16.0,244.0,120.09,72.62
2016,11,8,8,45,601.0,79.0,1.15,16.5,281.5,168.75,109.28
2016,11,8,9,0,638.0,82.0,1.1,17.0,319.0,221.73,153.66
2016,11,8,9,15,704.5,79.0,1.05,17.5,364.5,282.05,204.51
2016,11,8,9,30,771.0,76.0,1.0,18.0,410.0,350.71,262.1
2016,11,8,9,45,796.5,75.5,0.95,19.0,442.0,409.7,311.34
2016,11,8,10,0,822.0,75.0,0.9,20.0,474.0,470.21,359.91
2016,11,8,10,15,833.0,76.0,0.85,20.0,497.5,525.86,404.45
2016,11,8,10,30,844.0,77.0,0.8,20.0,521.0,580.92,446.93
2016,11,8,10,45,849.0,78.5,0.8,20.5,538.0,627.24,481.39
2016,11,8,11,0,854.0,80.0,0.8,21.0,555.0,675.59,516.08
2016,11,8,11,15,858.0,80.5,0.75,21.5,564.5,720.25,545.83
2016,11,8,11,30,862.0,81.0,0.7,22.0,574.0,762.72,572.11
2016,11,8,11,45,862.0,82.0,0.7,22.5,576.0,800.13,595.34
2016,11,8,12,0,862.0,83.0,0.7,23.0,578.0,834.71,616.51
2016,11,8,12,15,860.0,82.5,0.7,23.0,572.5,862.82,634.54
2016,11,8,12,30,858.0,82.0,0.7,23.0,567.0,887.67,650.55
2016,11,8,12,45,856.5,80.5,0.7,23.0,555.0,908.42,664.01
2016,11,8,13,0,855.0,79.0,0.7,23.0,543.0,925.75,675.42
2016,11,8,13,15,847.0,77.5,0.7,23.0,523.0,944.79,688.08
2016,11,8,13,30,839.0,76.0,0.7,23.0,503.0,948.88,691.32
2016,11,8,13,45,825.5,75.0,0.75,23.5,476.0,944.45,689.2
2016,11,8,14,0,812.0,74.0,0.8,24.0,449.0,936.3,684.88
2016,11,8,14,15,794.0,71.5,0.7,23.5,416.0,918.05,673.81
2016,11,8,14,30,776.0,69.0,0.6,23.0,383.0,896.37,660.54
2016,11,8,14,45,749.0,66.5,0.55,23.0,345.0,862.58,638.89
2016,11,8,15,0,722.0,64.0,0.5,23.0,307.0,825.97,615.03
2016,11,8,15,15,684.0,60.0,0.45,22.5,265.5,774.31,581.43
2016,11,8,15,30,646.0,56.0,0.4,22.0,224.0,728.98,550.78
2016,11,8,15,45,586.0,50.5,0.35,22.0,181.0,653.21,496.05
2016,11,8,16,0,526.0,45.0,0.3,22.0,138.0,578.18,439.27
2016,11,8,16,15,431.0,36.0,0.6,21.0,97.5,469.97,358.8
2016,11,8,16,30,336.0,27.0,0.9,20.0,57.0,367.7,254.55
2016,11,8,16,45,168.0,13.5,1.2,19.5,28.5,143.05,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
