Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,57.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,115.0,14.0,1.4,13.0,18.0,11.02,0.0
2016,11,9,7,15,234.0,27.5,1.45,13.5,52.0,22.55,10.71
2016,11,9,7,30,353.0,41.0,1.5,14.0,86.0,33.69,23.36
2016,11,9,7,45,430.5,50.0,1.55,14.5,127.0,40.83,30.29
2016,11,9,8,0,508.0,59.0,1.6,15.0,168.0,47.99,36.94
2016,11,9,8,15,559.0,65.5,1.5,15.5,210.0,71.47,43.76
2016,11,9,8,30,610.0,72.0,1.4,16.0,252.0,121.67,72.08
2016,11,9,8,45,611.5,79.5,1.35,16.5,281.5,170.92,110.68
2016,11,9,9,0,613.0,87.0,1.3,17.0,311.0,220.2,153.54
2016,11,9,9,15,652.0,87.5,1.3,17.5,347.5,274.19,200.2
2016,11,9,9,30,691.0,88.0,1.3,18.0,384.0,332.08,250.02
2016,11,9,9,45,670.5,101.0,1.35,18.5,406.0,380.79,292.78
2016,11,9,10,0,650.0,114.0,1.4,19.0,428.0,426.37,331.47
2016,11,9,10,15,735.0,101.0,1.4,19.5,472.0,499.23,389.0
2016,11,9,10,30,820.0,88.0,1.4,20.0,516.0,577.91,449.29
2016,11,9,10,45,828.5,89.0,1.4,20.5,533.5,629.55,487.93
2016,11,9,11,0,837.0,90.0,1.4,21.0,551.0,679.88,524.61
2016,11,9,11,15,841.0,90.5,1.4,21.5,560.5,724.88,556.45
2016,11,9,11,30,845.0,91.0,1.4,22.0,570.0,767.68,584.37
2016,11,9,11,45,846.5,90.5,1.4,22.5,572.0,804.95,608.16
2016,11,9,12,0,848.0,90.0,1.4,23.0,574.0,839.42,629.87
2016,11,9,12,15,845.5,90.0,1.35,23.0,568.5,868.03,648.14
2016,11,9,12,30,843.0,90.0,1.3,23.0,563.0,893.35,664.21
2016,11,9,12,45,845.5,86.5,1.3,23.0,551.5,915.66,679.04
2016,11,9,13,0,848.0,83.0,1.3,23.0,540.0,934.57,691.77
2016,11,9,13,15,838.5,81.5,1.25,23.0,519.5,940.95,695.7
2016,11,9,13,30,829.0,80.0,1.2,23.0,499.0,943.53,697.42
2016,11,9,13,45,638.5,119.0,1.15,23.5,431.0,820.3,614.86
2016,11,9,14,0,448.0,158.0,1.1,24.0,363.0,672.98,513.67
2016,11,9,14,15,605.0,115.0,1.05,23.5,370.5,790.71,598.9
2016,11,9,14,30,762.0,72.0,1.0,23.0,378.0,885.75,662.8
2016,11,9,14,45,735.0,69.0,0.95,23.0,340.0,851.41,638.87
2016,11,9,15,0,708.0,66.0,0.9,23.0,302.0,814.25,614.24
2016,11,9,15,15,668.5,61.5,0.85,22.5,260.5,768.38,583.95
2016,11,9,15,30,629.0,57.0,0.8,22.0,219.0,714.18,546.48
2016,11,9,15,45,570.0,51.0,0.75,21.5,176.5,639.05,492.17
2016,11,9,16,0,511.0,45.0,0.7,21.0,134.0,564.65,435.43
2016,11,9,16,15,413.5,36.0,0.75,20.5,94.0,454.85,348.85
2016,11,9,16,30,316.0,27.0,0.8,20.0,54.0,349.28,235.88
2016,11,9,16,45,158.0,13.5,0.85,20.0,27.0,135.12,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,13.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,14.0,10.0,7.87,0.0
2016,11,10,7,15,27.0,27.0,2.15,14.5,30.5,20.24,8.26
2016,11,10,7,30,54.0,44.0,2.2,15.0,51.0,32.34,21.97
2016,11,10,7,45,72.0,62.5,2.25,15.5,75.5,45.12,33.84
2016,11,10,8,0,90.0,81.0,2.3,16.0,100.0,57.66,45.23
2016,11,10,8,15,101.5,99.5,2.15,16.0,125.5,74.78,55.71
2016,11,10,8,30,113.0,118.0,2.0,16.0,151.0,99.09,73.66
2016,11,10,8,45,123.0,134.5,1.9,16.5,175.0,123.74,93.25
2016,11,10,9,0,133.0,151.0,1.8,17.0,199.0,149.98,114.88
2016,11,10,9,15,174.0,165.0,1.65,17.5,234.5,184.86,142.83
2016,11,10,9,30,215.0,179.0,1.5,18.0,270.0,224.9,175.23
2016,11,10,9,45,218.0,192.5,1.4,18.5,291.0,253.95,199.34
2016,11,10,10,0,221.0,206.0,1.3,19.0,312.0,283.42,223.23
2016,11,10,10,15,521.5,145.0,1.25,19.5,411.0,421.91,331.14
2016,11,10,10,30,822.0,84.0,1.2,20.0,510.0,574.44,446.38
2016,11,10,10,45,828.5,85.0,1.15,20.5,526.5,624.77,482.8
2016,11,10,11,0,835.0,86.0,1.1,21.0,543.0,673.6,517.74
2016,11,10,11,15,838.5,86.5,1.0,21.0,552.5,718.0,548.77
2016,11,10,11,30,842.0,87.0,0.9,21.0,562.0,760.18,575.77
2016,11,10,11,45,841.0,88.0,0.8,21.5,563.0,796.9,597.41
2016,11,10,12,0,840.0,89.0,0.7,22.0,564.0,830.74,616.66
2016,11,10,12,15,700.0,130.0,0.6,22.0,523.5,790.84,588.17
2016,11,10,12,30,560.0,171.0,0.5,22.0,483.0,723.64,541.83
2016,11,10,12,45,692.0,128.0,0.4,22.5,504.5,827.27,609.78
2016,11,10,13,0,824.0,85.0,0.3,23.0,526.0,913.46,661.0
2016,11,10,13,15,814.5,84.0,0.25,23.0,506.0,920.1,663.51
2016,11,10,13,30,805.0,83.0,0.2,23.0,486.0,923.04,665.17
2016,11,10,13,45,790.5,81.0,0.15,23.5,459.0,916.1,659.59
2016,11,10,14,0,776.0,79.0,0.1,24.0,432.0,905.53,652.09
2016,11,10,14,15,756.0,76.5,0.1,23.5,399.5,885.33,641.85
2016,11,10,14,30,736.0,74.0,0.1,23.0,367.0,861.82,629.45
2016,11,10,14,45,707.5,71.0,0.15,23.0,329.5,826.18,608.37
2016,11,10,15,0,679.0,68.0,0.2,23.0,292.0,795.47,590.12
2016,11,10,15,15,639.0,63.0,0.2,22.5,251.5,741.92,555.89
2016,11,10,15,30,599.0,58.0,0.2,22.0,211.0,687.12,519.35
2016,11,10,15,45,537.5,52.0,0.2,22.0,169.0,610.43,464.36
2016,11,10,16,0,476.0,46.0,0.2,22.0,127.0,534.57,407.08
2016,11,10,16,15,379.0,36.5,0.2,21.5,88.5,425.68,321.81
2016,11,10,16,30,282.0,27.0,0.2,21.0,50.0,318.97,206.54
2016,11,10,16,45,141.0,13.5,0.2,20.5,25.0,121.69,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,1.3,14.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,1.3,14.0,10.0,7.87,0.0
2016,11,11,7,15,59.5,26.5,1.3,14.5,33.5,19.8,7.09
2016,11,11,7,30,119.0,43.0,1.3,15.0,57.0,31.75,21.38
2016,11,11,7,45,152.5,60.5,1.35,15.5,86.5,44.06,32.88
2016,11,11,8,0,186.0,78.0,1.4,16.0,116.0,56.12,43.86
2016,11,11,8,15,206.5,95.0,1.25,16.5,146.5,75.88,54.37
2016,11,11,8,30,227.0,112.0,1.1,17.0,177.0,107.7,75.79
2016,11,11,8,45,245.5,126.0,1.0,17.5,206.0,140.03,100.78
2016,11,11,9,0,264.0,140.0,0.9,18.0,235.0,174.87,129.35
2016,11,11,9,15,377.5,136.0,0.85,18.0,287.0,230.39,172.56
2016,11,11,9,30,491.0,132.0,0.8,18.0,339.0,294.93,224.06
2016,11,11,9,45,374.5,165.5,0.8,18.5,330.5,302.02,233.94
2016,11,11,10,0,258.0,199.0,0.8,19.0,322.0,303.2,237.19
2016,11,11,10,15,177.0,213.0,0.8,19.5,299.5,282.92,222.2
2016,11,11,10,30,96.0,227.0,0.8,20.0,277.0,251.68,197.61
2016,11,11,10,45,77.0,229.5,0.85,20.5,270.5,249.55,195.8
2016,11,11,11,0,58.0,232.0,0.9,21.0,264.0,245.39,192.04
2016,11,11,11,15,106.5,244.0,0.95,21.0,303.5,297.83,233.77
2016,11,11,11,30,155.0,256.0,1.0,21.0,343.0,371.18,290.45
2016,11,11,11,45,144.5,257.0,1.1,21.0,338.5,374.42,292.73
2016,11,11,12,0,134.0,258.0,1.2,21.0,334.0,376.54,294.59
2016,11,11,12,15,134.0,255.5,1.2,21.0,330.5,382.85,299.63
2016,11,11,12,30,134.0,253.0,1.2,21.0,327.0,388.75,304.37
2016,11,11,12,45,67.0,203.0,1.3,21.0,240.0,255.37,201.29
2016,11,11,13,0,0.0,153.0,1.4,21.0,153.0,126.38,97.49
2016,11,11,13,15,1.0,158.0,1.4,21.0,158.5,133.43,103.61
2016,11,11,13,30,2.0,163.0,1.4,21.0,164.0,141.15,110.01
2016,11,11,13,45,14.0,168.5,1.45,21.0,175.0,161.21,126.88
2016,11,11,14,0,26.0,174.0,1.5,21.0,186.0,182.72,144.86
2016,11,11,14,15,80.0,170.5,1.45,20.5,203.0,258.25,207.76
2016,11,11,14,30,134.0,167.0,1.4,20.0,220.0,335.67,270.81
2016,11,11,14,45,127.5,151.0,1.4,20.0,197.5,312.85,252.88
2016,11,11,15,0,121.0,135.0,1.4,20.0,175.0,289.58,234.83
2016,11,11,15,15,111.5,117.5,1.3,19.5,150.0,260.68,212.06
2016,11,11,15,30,102.0,100.0,1.2,19.0,125.0,231.51,188.47
2016,11,11,15,45,89.0,81.0,1.1,18.5,100.0,196.13,159.04
2016,11,11,16,0,76.0,62.0,1.0,18.0,75.0,160.24,128.39
2016,11,11,16,15,47.0,44.5,0.95,17.5,51.5,112.97,86.9
2016,11,11,16,30,18.0,27.0,0.9,17.0,28.0,48.93,27.45
2016,11,11,16,45,9.0,13.5,0.9,16.5,14.0,17.71,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,6.0,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,114.0,12.0,0.9,14.0,14.0,9.44,0.0
2016,11,12,7,15,251.0,23.0,0.9,14.5,46.5,18.93,5.46
2016,11,12,7,30,388.0,34.0,0.9,15.0,79.0,28.17,18.25
2016,11,12,7,45,470.5,41.0,0.9,15.5,119.5,33.95,24.05
2016,11,12,8,0,553.0,48.0,0.9,16.0,160.0,39.83,29.56
2016,11,12,8,15,604.5,53.0,0.85,16.5,201.5,63.44,35.94
2016,11,12,8,30,656.0,58.0,0.8,17.0,243.0,117.8,66.68
2016,11,12,8,45,692.0,61.0,0.8,17.5,282.5,170.92,106.53
2016,11,12,9,0,728.0,64.0,0.8,18.0,322.0,228.16,154.52
2016,11,12,9,15,752.0,66.5,0.8,18.0,357.5,285.32,204.85
2016,11,12,9,30,776.0,69.0,0.8,18.0,393.0,344.58,256.73
2016,11,12,9,45,795.5,70.0,0.8,18.5,423.5,402.35,305.94
2016,11,12,10,0,815.0,71.0,0.8,19.0,454.0,461.05,354.24
2016,11,12,10,15,826.0,72.5,0.8,19.0,477.5,516.48,399.16
2016,11,12,10,30,837.0,74.0,0.8,19.0,501.0,567.7,439.64
2016,11,12,10,45,845.0,74.5,0.85,19.5,518.0,617.92,477.72
2016,11,12,11,0,853.0,75.0,0.9,20.0,535.0,666.76,513.67
2016,11,12,11,15,694.0,127.0,0.95,20.0,505.5,658.46,506.77
2016,11,12,11,30,535.0,179.0,1.0,20.0,476.0,615.91,475.57
2016,11,12,11,45,699.0,127.5,1.1,20.5,517.0,729.12,559.28
2016,11,12,12,0,863.0,76.0,1.2,21.0,558.0,824.14,623.3
2016,11,12,12,15,861.0,76.0,1.25,21.0,553.0,852.66,642.19
2016,11,12,12,30,859.0,76.0,1.3,21.0,548.0,877.97,659.8
2016,11,12,12,45,846.5,77.5,1.4,21.0,533.5,892.15,670.79
2016,11,12,13,0,834.0,79.0,1.5,21.0,519.0,913.66,686.96
2016,11,12,13,15,825.5,78.0,1.55,21.0,499.5,921.39,693.31
2016,11,12,13,30,817.0,77.0,1.6,21.0,480.0,925.45,697.51
2016,11,12,13,45,803.5,75.0,1.65,21.0,453.5,919.61,695.23
2016,11,12,14,0,790.0,73.0,1.7,21.0,427.0,910.14,690.68
2016,11,12,14,15,771.0,71.0,1.7,21.0,395.0,891.71,679.44
2016,11,12,14,30,752.0,69.0,1.7,21.0,363.0,869.94,665.88
2016,11,12,14,45,725.0,65.5,1.75,21.0,326.0,835.21,643.59
2016,11,12,15,0,698.0,62.0,1.8,21.0,289.0,797.78,618.79
2016,11,12,15,15,657.5,58.0,1.85,20.5,248.0,744.37,582.62
2016,11,12,15,30,617.0,54.0,1.9,20.0,207.0,697.68,549.54
2016,11,12,15,45,554.5,48.0,1.95,19.5,165.5,619.96,491.21
2016,11,12,16,0,492.0,42.0,2.0,19.0,124.0,543.33,430.36
2016,11,12,16,15,388.5,33.5,2.0,18.5,85.5,430.16,335.75
2016,11,12,16,30,285.0,25.0,2.0,18.0,47.0,315.76,195.33
2016,11,12,16,45,142.5,12.5,2.05,17.5,23.5,122.02,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,45.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,90.0,10.0,1.0,13.0,12.0,7.87,0.0
2016,11,13,7,15,222.5,22.5,0.95,13.0,43.5,18.46,3.92
2016,11,13,7,30,355.0,35.0,0.9,13.0,75.0,28.9,18.9
2016,11,13,7,45,438.5,43.5,0.85,13.5,115.5,35.8,25.84
2016,11,13,8,0,522.0,52.0,0.8,14.0,156.0,42.75,32.38
2016,11,13,8,15,575.0,57.5,0.7,14.5,197.5,65.75,38.85
2016,11,13,8,30,628.0,63.0,0.6,15.0,239.0,115.96,66.8
2016,11,13,8,45,354.5,103.0,0.55,15.5,205.5,143.33,99.3
2016,11,13,9,0,81.0,143.0,0.5,16.0,172.0,129.16,99.64
2016,11,13,9,15,92.5,159.5,0.45,16.5,195.5,152.85,119.08
2016,11,13,9,30,104.0,176.0,0.4,17.0,219.0,178.32,139.71
2016,11,13,9,45,138.0,189.5,0.35,17.5,251.5,218.99,171.91
2016,11,13,10,0,172.0,203.0,0.3,18.0,284.0,258.25,202.63
2016,11,13,10,15,282.0,198.0,0.35,18.0,338.0,334.05,262.06
2016,11,13,10,30,392.0,193.0,0.4,18.0,392.0,412.1,322.52
2016,11,13,10,45,608.0,141.0,0.5,18.5,461.0,542.61,421.15
2016,11,13,11,0,824.0,89.0,0.6,19.0,530.0,667.2,512.73
2016,11,13,11,15,829.0,89.5,0.6,19.0,540.0,712.14,544.07
2016,11,13,11,30,834.0,90.0,0.6,19.0,550.0,755.02,572.8
2016,11,13,11,45,837.5,89.5,0.65,19.5,553.0,793.33,597.73
2016,11,13,12,0,841.0,89.0,0.7,20.0,556.0,829.04,620.79
2016,11,13,12,15,839.5,88.5,0.65,20.0,550.5,857.63,638.48
2016,11,13,12,30,838.0,88.0,0.6,20.0,545.0,883.02,654.05
2016,11,13,12,45,843.5,83.5,0.6,20.5,534.5,906.65,668.21
2016,11,13,13,0,849.0,79.0,0.6,21.0,524.0,926.99,680.28
2016,11,13,13,15,840.0,78.0,0.6,21.0,504.0,934.52,685.56
2016,11,13,13,30,831.0,77.0,0.6,21.0,484.0,938.32,688.78
2016,11,13,13,45,819.0,75.0,0.6,21.5,457.5,934.13,685.74
2016,11,13,14,0,807.0,73.0,0.6,22.0,431.0,926.27,680.56
2016,11,13,14,15,787.5,70.5,0.6,21.5,398.5,906.74,670.47
2016,11,13,14,30,768.0,68.0,0.6,21.0,366.0,883.83,658.13
2016,11,13,14,45,740.5,65.0,0.6,21.0,328.5,849.22,636.48
2016,11,13,15,0,713.0,62.0,0.6,21.0,291.0,811.84,612.43
2016,11,13,15,15,672.5,57.5,0.65,20.5,250.0,757.63,577.8
2016,11,13,15,30,632.0,53.0,0.7,20.0,209.0,710.01,545.89
2016,11,13,15,45,570.0,47.5,0.75,20.0,166.5,633.27,489.79
2016,11,13,16,0,508.0,42.0,0.8,20.0,124.0,557.45,431.06
2016,11,13,16,15,405.5,33.0,0.9,19.0,85.0,444.13,339.92
2016,11,13,16,30,303.0,24.0,1.0,18.0,46.0,327.88,190.73
2016,11,13,16,45,151.5,12.0,1.1,17.5,23.0,128.69,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.0,5.0,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,104.0,10.0,1.5,12.0,11.0,7.87,0.0
2016,11,14,7,15,246.0,21.5,1.45,12.5,43.0,17.72,1.9
2016,11,14,7,30,388.0,33.0,1.4,13.0,75.0,27.42,17.47
2016,11,14,7,45,471.0,41.0,1.35,13.5,116.0,34.02,24.21
2016,11,14,8,0,554.0,49.0,1.3,14.0,157.0,40.68,30.49
2016,11,14,8,15,606.5,54.0,1.2,14.5,199.0,64.05,36.84
2016,11,14,8,30,659.0,59.0,1.1,15.0,241.0,115.63,65.36
2016,11,14,8,45,352.0,98.0,1.0,15.5,196.5,139.0,96.02
2016,11,14,9,0,45.0,137.0,0.9,16.0,152.0,116.5,90.78
2016,11,14,9,15,73.0,155.5,0.8,16.5,183.5,144.13,112.83
2016,11,14,9,30,101.0,174.0,0.7,17.0,215.0,175.72,138.08
2016,11,14,9,45,125.5,188.0,0.6,17.5,243.0,212.72,167.6
2016,11,14,10,0,150.0,202.0,0.5,18.0,271.0,247.26,194.76
2016,11,14,10,15,223.0,206.0,0.45,18.5,315.0,300.78,236.52
2016,11,14,10,30,296.0,210.0,0.4,19.0,359.0,373.12,291.74
2016,11,14,10,45,335.0,210.0,0.35,19.5,384.0,417.35,324.55
2016,11,14,11,0,374.0,210.0,0.3,20.0,409.0,464.48,359.04
2016,11,14,11,15,609.0,149.5,0.35,20.0,480.0,618.34,473.12
2016,11,14,11,30,844.0,89.0,0.4,20.0,551.0,760.64,572.78
2016,11,14,11,45,843.5,89.5,0.45,20.5,553.0,797.23,594.75
2016,11,14,12,0,843.0,90.0,0.5,21.0,555.0,830.95,616.26
2016,11,14,12,15,840.5,89.5,0.55,21.0,549.5,858.76,635.07
2016,11,14,12,30,838.0,89.0,0.6,21.0,544.0,883.3,651.9
2016,11,14,12,45,835.0,87.5,0.65,21.0,531.5,902.8,665.62
2016,11,14,13,0,832.0,86.0,0.7,21.0,519.0,918.83,677.3
2016,11,14,13,15,822.5,85.0,0.75,21.0,499.0,925.71,683.25
2016,11,14,13,30,813.0,84.0,0.8,21.0,479.0,928.86,687.07
2016,11,14,13,45,798.5,82.0,0.9,21.5,452.5,922.14,684.27
2016,11,14,14,0,784.0,80.0,1.0,22.0,426.0,911.76,679.14
2016,11,14,14,15,763.5,77.5,1.1,21.5,393.0,891.25,669.77
2016,11,14,14,30,743.0,75.0,1.2,21.0,360.0,867.36,657.85
2016,11,14,14,45,713.5,71.5,1.35,21.0,322.5,837.71,640.83
2016,11,14,15,0,684.0,68.0,1.5,21.0,285.0,798.7,616.37
2016,11,14,15,15,641.5,63.0,1.55,20.0,244.5,743.0,579.96
2016,11,14,15,30,599.0,58.0,1.6,19.0,204.0,686.05,540.58
2016,11,14,15,45,535.0,51.5,1.65,18.5,162.0,606.66,480.95
2016,11,14,16,0,471.0,45.0,1.7,18.0,120.0,528.15,418.44
2016,11,14,16,15,366.5,35.0,1.8,17.5,81.5,412.88,321.35
2016,11,14,16,30,262.0,25.0,1.9,17.0,43.0,293.01,162.29
2016,11,14,16,45,131.0,12.5,2.0,16.5,21.5,112.93,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,207.0,14.0,1.9,13.5,36.0,11.38,0.0
2016,11,15,7,30,414.0,28.0,2.0,14.0,72.0,23.41,13.86
2016,11,15,7,45,493.0,35.0,2.1,14.5,112.0,31.87,22.17
2016,11,15,8,0,572.0,42.0,2.2,15.0,152.0,38.33,28.24
2016,11,15,8,15,622.0,46.0,2.25,15.5,192.5,61.06,33.95
2016,11,15,8,30,672.0,50.0,2.3,16.0,233.0,111.85,61.54
2016,11,15,8,45,336.0,78.5,2.35,16.5,170.0,121.01,81.67
2016,11,15,9,0,0.0,107.0,2.4,17.0,107.0,81.71,63.44
2016,11,15,9,15,390.0,85.0,2.45,17.0,243.0,190.87,142.25
2016,11,15,9,30,780.0,63.0,2.5,17.0,379.0,338.68,256.58
2016,11,15,9,45,509.0,128.5,2.6,17.5,341.0,332.08,259.96
2016,11,15,10,0,238.0,194.0,2.7,18.0,303.0,289.59,230.42
2016,11,15,10,15,203.0,208.0,2.75,18.0,304.5,292.3,233.97
2016,11,15,10,30,168.0,222.0,2.8,18.0,306.0,299.96,240.59
2016,11,15,10,45,99.5,215.5,2.85,18.0,265.5,251.02,201.34
2016,11,15,11,0,31.0,209.0,2.9,18.0,225.0,205.58,163.88
2016,11,15,11,15,28.5,210.0,3.0,18.0,225.5,208.27,166.12
2016,11,15,11,30,26.0,211.0,3.1,18.0,226.0,195.97,156.19
2016,11,15,11,45,41.0,222.0,3.25,18.0,245.0,237.66,190.25
2016,11,15,12,0,56.0,233.0,3.4,18.0,264.0,266.44,213.75
2016,11,15,12,15,28.0,192.0,3.5,18.0,207.5,201.78,161.19
2016,11,15,12,30,0.0,151.0,3.6,18.0,151.0,123.37,96.6
2016,11,15,12,45,24.5,183.0,3.7,18.0,196.0,177.95,142.38
2016,11,15,13,0,49.0,215.0,3.8,18.0,241.0,258.96,208.74
2016,11,15,13,15,57.0,210.0,3.8,17.5,239.0,265.71,215.0
2016,11,15,13,30,65.0,205.0,3.8,17.0,237.0,272.88,221.86
2016,11,15,13,45,32.5,128.5,3.85,17.0,144.5,152.18,122.89
2016,11,15,14,0,0.0,52.0,3.9,17.0,52.0,39.81,28.01
2016,11,15,14,15,0.0,84.0,3.85,16.5,84.0,65.68,50.01
2016,11,15,14,30,0.0,116.0,3.8,16.0,116.0,99.73,78.85
2016,11,15,14,45,0.0,104.5,3.75,16.0,104.5,89.95,70.7
2016,11,15,15,0,0.0,93.0,3.7,16.0,93.0,80.23,62.56
2016,11,15,15,15,0.0,79.5,3.55,15.5,79.5,68.19,52.47
2016,11,15,15,30,0.0,66.0,3.4,15.0,66.0,56.07,42.14
2016,11,15,15,45,0.0,52.5,3.25,15.0,52.5,43.78,31.46
2016,11,15,16,0,0.0,39.0,3.1,15.0,39.0,31.18,20.46
2016,11,15,16,15,0.0,26.5,2.95,14.5,26.5,20.24,10.75
2016,11,15,16,30,0.0,14.0,2.8,14.0,14.0,10.65,0.07
2016,11,15,16,45,0.0,7.0,2.7,14.0,7.0,5.51,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.0,16.0,2.8,9.5,36.5,13.02,0.0
2016,11,16,7,30,396.0,32.0,2.9,10.0,73.0,26.7,16.68
2016,11,16,7,45,489.0,39.5,3.05,11.0,115.0,32.97,23.42
2016,11,16,8,0,582.0,47.0,3.2,12.0,157.0,39.37,29.48
2016,11,16,8,15,636.0,52.0,3.35,12.5,199.5,63.13,35.98
2016,11,16,8,30,690.0,57.0,3.5,13.0,242.0,119.33,67.96
2016,11,16,8,45,729.0,60.0,3.7,13.5,283.0,174.75,110.44
2016,11,16,9,0,768.0,63.0,3.9,14.0,324.0,234.64,162.21
2016,11,16,9,15,792.0,65.5,3.95,14.0,360.0,293.95,216.6
2016,11,16,9,30,816.0,68.0,4.0,14.0,396.0,355.31,272.95
2016,11,16,9,45,831.5,70.0,4.05,14.5,426.5,414.51,326.35
2016,11,16,10,0,847.0,72.0,4.1,15.0,457.0,474.16,378.66
2016,11,16,10,15,858.0,73.5,4.1,15.0,481.0,531.17,428.03
2016,11,16,10,30,869.0,75.0,4.1,15.0,505.0,587.58,475.56
2016,11,16,10,45,870.5,78.0,4.1,15.0,521.0,638.85,517.81
2016,11,16,11,0,872.0,81.0,4.1,15.0,537.0,688.15,557.48
2016,11,16,11,15,875.5,81.5,4.1,15.0,547.0,733.91,593.46
2016,11,16,11,30,879.0,82.0,4.1,15.0,557.0,770.02,619.95
2016,11,16,11,45,870.0,85.5,4.1,15.0,557.0,811.87,650.63
2016,11,16,12,0,861.0,89.0,4.1,15.0,557.0,842.87,673.15
2016,11,16,12,15,858.5,88.5,4.05,15.0,551.5,871.25,693.57
2016,11,16,12,30,856.0,88.0,4.0,15.0,546.0,896.3,711.61
2016,11,16,12,45,854.5,85.5,4.0,15.0,533.5,916.43,726.43
2016,11,16,13,0,853.0,83.0,4.0,15.0,521.0,933.04,738.88
2016,11,16,13,15,843.0,82.0,3.95,15.0,501.0,939.84,744.14
2016,11,16,13,30,833.0,81.0,3.9,15.0,481.0,942.83,746.89
2016,11,16,13,45,812.0,81.0,3.9,15.0,453.0,932.53,740.53
2016,11,16,14,0,791.0,81.0,3.9,15.0,425.0,918.37,731.54
2016,11,16,14,15,770.0,78.0,3.85,15.0,392.0,896.86,716.9
2016,11,16,14,30,749.0,75.0,3.8,15.0,359.0,871.94,699.64
2016,11,16,14,45,710.0,73.5,3.8,15.0,320.0,836.16,674.27
2016,11,16,15,0,671.0,72.0,3.8,15.0,281.0,790.82,641.1
2016,11,16,15,15,626.5,66.5,3.7,14.5,240.0,732.8,597.89
2016,11,16,15,30,582.0,61.0,3.6,14.0,199.0,673.52,551.9
2016,11,16,15,45,504.5,54.5,3.5,13.5,156.5,582.03,478.51
2016,11,16,16,0,427.0,48.0,3.4,13.0,114.0,491.61,402.63
2016,11,16,16,15,321.5,36.0,3.3,12.5,76.5,374.82,298.61
2016,11,16,16,30,216.0,24.0,3.2,12.0,39.0,251.07,120.6
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.5,94.43,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,14.5,1.35,6.5,35.0,11.82,0.0
2016,11,17,7,30,416.0,29.0,1.3,7.0,70.0,24.3,14.69
2016,11,17,7,45,505.0,36.0,1.3,7.5,111.5,30.25,21.34
2016,11,17,8,0,594.0,43.0,1.3,8.0,153.0,39.39,30.02
2016,11,17,8,15,647.5,47.5,1.3,8.5,195.5,62.71,36.16
2016,11,17,8,30,701.0,52.0,1.3,9.0,238.0,115.74,65.42
2016,11,17,8,45,739.0,55.0,1.35,10.0,278.5,171.5,108.24
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,231.57,160.0
2016,11,17,9,15,801.0,60.5,1.3,11.5,355.0,291.23,213.91
2016,11,17,9,30,825.0,63.0,1.2,12.0,391.0,352.91,269.11
2016,11,17,9,45,843.0,64.0,1.2,12.5,422.0,411.48,320.87
2016,11,17,10,0,861.0,65.0,1.2,13.0,453.0,470.86,371.61
2016,11,17,10,15,872.5,66.5,1.15,13.5,477.5,527.78,418.38
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,584.12,462.82
2016,11,17,10,45,893.0,68.0,1.05,14.5,519.5,636.44,502.6
2016,11,17,11,0,902.0,68.0,1.0,15.0,537.0,687.36,539.89
2016,11,17,11,15,905.5,68.5,0.95,15.0,547.0,733.27,572.39
2016,11,17,11,30,909.0,69.0,0.9,15.0,557.0,776.84,601.43
2016,11,17,11,45,910.5,69.0,0.85,15.5,559.5,815.72,625.66
2016,11,17,12,0,912.0,69.0,0.8,16.0,562.0,851.73,647.59
2016,11,17,12,15,910.0,69.0,0.8,16.0,556.5,881.7,667.34
2016,11,17,12,30,908.0,69.0,0.8,16.0,551.0,908.32,684.93
2016,11,17,12,45,902.0,68.5,0.85,16.5,538.0,927.18,697.16
2016,11,17,13,0,896.0,68.0,0.9,17.0,525.0,942.35,707.15
2016,11,17,13,15,887.0,67.0,0.9,16.5,505.0,950.28,714.24
2016,11,17,13,30,878.0,66.0,0.9,16.0,485.0,954.42,719.1
2016,11,17,13,45,864.0,65.0,0.9,16.0,457.5,949.95,717.11
2016,11,17,14,0,850.0,64.0,0.9,16.0,430.0,941.81,712.89
2016,11,17,14,15,831.0,62.0,0.85,16.0,397.5,935.22,708.76
2016,11,17,14,30,812.0,60.0,0.8,16.0,365.0,913.65,694.5
2016,11,17,14,45,784.0,57.5,0.8,16.0,327.0,879.3,672.47
2016,11,17,15,0,756.0,55.0,0.8,16.0,289.0,842.12,647.91
2016,11,17,15,15,715.0,51.0,0.75,15.5,247.5,787.97,610.77
2016,11,17,15,30,674.0,47.0,0.7,15.0,206.0,732.15,570.75
2016,11,17,15,45,611.0,42.0,0.65,15.0,163.0,653.74,511.07
2016,11,17,16,0,548.0,37.0,0.6,15.0,120.0,575.48,448.16
2016,11,17,16,15,440.0,29.0,0.6,14.5,81.0,456.95,347.59
2016,11,17,16,30,332.0,21.0,0.6,14.0,42.0,342.69,142.91
2016,11,17,16,45,166.0,10.5,0.6,13.5,21.0,138.88,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,14.5,2.4,6.5,32.0,11.78,0.0
2016,11,18,7,30,369.0,29.0,2.4,7.0,64.0,24.14,14.24
2016,11,18,7,45,460.5,37.5,2.45,7.5,105.5,31.23,22.12
2016,11,18,8,0,552.0,46.0,2.5,8.0,147.0,38.38,29.04
2016,11,18,8,15,609.5,52.0,2.35,8.5,189.5,61.54,36.05
2016,11,18,8,30,667.0,58.0,2.2,9.0,232.0,114.26,65.68
2016,11,18,8,45,706.5,62.0,2.1,10.0,273.0,171.87,110.2
2016,11,18,9,0,746.0,66.0,2.0,11.0,314.0,231.23,161.26
2016,11,18,9,15,772.0,68.5,2.05,11.5,350.0,289.7,214.37
2016,11,18,9,30,798.0,71.0,2.1,12.0,386.0,350.49,269.39
2016,11,18,9,45,821.5,72.0,2.15,13.0,418.0,410.84,322.54
2016,11,18,10,0,845.0,73.0,2.2,14.0,450.0,472.54,375.09
2016,11,18,10,15,855.5,74.5,2.35,14.5,474.0,529.1,423.04
2016,11,18,10,30,866.0,76.0,2.5,15.0,498.0,585.02,469.06
2016,11,18,10,45,872.0,77.0,2.65,15.5,515.0,636.73,510.57
2016,11,18,11,0,878.0,78.0,2.8,16.0,532.0,681.28,545.83
2016,11,18,11,15,880.5,78.5,2.85,16.5,541.0,725.6,579.06
2016,11,18,11,30,883.0,79.0,2.9,17.0,550.0,767.58,608.38
2016,11,18,11,45,881.5,79.5,3.0,17.5,551.5,803.86,633.61
2016,11,18,12,0,880.0,80.0,3.1,18.0,553.0,837.17,656.62
2016,11,18,12,15,877.0,80.0,3.2,18.0,547.0,865.5,677.33
2016,11,18,12,30,874.0,80.0,3.3,18.0,541.0,890.54,695.82
2016,11,18,12,45,869.0,78.5,3.4,18.0,528.0,919.0,716.86
2016,11,18,13,0,864.0,77.0,3.5,18.0,515.0,933.79,728.35
2016,11,18,13,15,854.5,76.0,3.55,18.0,495.5,941.26,734.61
2016,11,18,13,30,845.0,75.0,3.6,18.0,476.0,944.93,738.4
2016,11,18,13,45,831.5,73.5,3.7,18.0,449.0,940.29,736.78
2016,11,18,14,0,818.0,72.0,3.8,18.0,422.0,931.92,732.62
2016,11,18,14,15,798.5,69.5,3.75,17.5,390.0,912.71,721.14
2016,11,18,14,30,779.0,67.0,3.7,17.0,358.0,890.07,707.05
2016,11,18,14,45,751.5,64.0,3.65,17.0,320.5,855.73,682.73
2016,11,18,15,0,724.0,61.0,3.6,17.0,283.0,818.55,655.69
2016,11,18,15,15,682.0,56.5,3.4,16.5,242.0,763.12,614.45
2016,11,18,15,30,640.0,52.0,3.2,16.0,201.0,705.95,570.2
2016,11,18,15,45,574.5,46.0,3.05,15.5,158.5,634.49,512.9
2016,11,18,16,0,509.0,40.0,2.9,15.0,116.0,555.2,446.22
2016,11,18,16,15,396.0,31.0,2.8,14.0,77.5,433.64,338.06
2016,11,18,16,30,283.0,22.0,2.7,13.0,39.0,301.91,111.96
2016,11,18,16,45,141.5,11.0,2.65,12.5,19.5,120.0,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
