Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,13.0,1.0,0.75,0.0
2016,11,19,7,30,0.0,2.0,4.9,13.0,2.0,1.51,0.0
2016,11,19,7,45,0.0,4.0,4.9,13.0,4.0,3.02,0.0
2016,11,19,8,0,0.0,6.0,4.9,13.0,6.0,4.54,0.0
2016,11,19,8,15,0.0,7.5,4.9,13.0,7.5,5.68,0.0
2016,11,19,8,30,0.0,9.0,4.9,13.0,9.0,6.83,0.23
2016,11,19,8,45,0.0,11.0,4.9,13.5,11.0,8.35,1.55
2016,11,19,9,0,0.0,13.0,4.9,14.0,13.0,9.88,2.86
2016,11,19,9,15,0.0,14.5,4.9,14.0,14.5,11.03,3.84
2016,11,19,9,30,0.0,16.0,4.9,14.0,16.0,12.18,4.82
2016,11,19,9,45,0.0,41.0,4.9,14.0,41.0,31.33,21.22
2016,11,19,10,0,0.0,66.0,4.9,14.0,66.0,50.62,37.61
2016,11,19,10,15,0.0,36.5,4.9,14.0,36.5,27.9,18.2
2016,11,19,10,30,0.0,7.0,4.9,14.0,7.0,5.33,0.0
2016,11,19,10,45,0.0,59.5,4.9,14.5,59.5,45.63,33.14
2016,11,19,11,0,0.0,112.0,4.9,15.0,112.0,87.54,68.28
2016,11,19,11,15,6.5,151.0,4.85,15.0,154.5,125.88,100.36
2016,11,19,11,30,13.0,190.0,4.8,15.0,197.0,167.12,134.6
2016,11,19,11,45,11.5,188.0,4.8,15.5,194.5,165.45,132.88
2016,11,19,12,0,10.0,186.0,4.8,16.0,192.0,163.7,131.16
2016,11,19,12,15,13.5,190.0,4.75,16.0,197.5,172.09,138.23
2016,11,19,12,30,17.0,194.0,4.7,16.0,203.0,181.02,145.76
2016,11,19,12,45,8.5,138.5,4.7,16.0,143.0,120.67,95.82
2016,11,19,13,0,0.0,83.0,4.7,16.0,83.0,63.82,48.16
2016,11,19,13,15,5.0,125.0,4.6,16.0,127.5,106.44,84.13
2016,11,19,13,30,10.0,167.0,4.5,16.0,172.0,155.38,125.05
2016,11,19,13,45,5.0,135.5,4.45,16.0,138.0,119.44,95.13
2016,11,19,14,0,0.0,104.0,4.4,16.0,104.0,84.26,65.64
2016,11,19,14,15,0.0,58.0,4.25,16.0,58.0,44.42,32.14
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,9.13,2.14
2016,11,19,14,45,0.0,10.5,4.0,16.0,10.5,7.98,1.17
2016,11,19,15,0,0.0,9.0,3.9,16.0,9.0,6.83,0.19
2016,11,19,15,15,0.0,7.5,3.7,15.5,7.5,5.69,0.0
2016,11,19,15,30,0.0,6.0,3.5,15.0,6.0,4.55,0.0
2016,11,19,15,45,0.0,4.5,3.35,15.0,4.5,3.41,0.0
2016,11,19,16,0,0.0,3.0,3.2,15.0,3.0,2.27,0.0
2016,11,19,16,15,0.0,2.0,3.15,14.5,2.0,1.51,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,1.55,12.0,8.0,6.07,0.0
2016,11,20,7,30,0.0,16.0,1.5,12.0,16.0,12.17,3.84
2016,11,20,7,45,0.0,26.5,1.5,12.5,26.5,20.22,11.96
2016,11,20,8,0,0.0,37.0,1.5,13.0,37.0,28.28,19.46
2016,11,20,8,15,0.0,48.5,1.55,13.0,48.5,37.03,26.12
2016,11,20,8,30,0.0,60.0,1.6,13.0,60.0,45.73,33.74
2016,11,20,8,45,0.0,70.5,1.65,13.5,70.5,53.82,40.67
2016,11,20,9,0,0.0,81.0,1.7,14.0,81.0,62.03,47.58
2016,11,20,9,15,0.0,91.0,1.7,14.0,91.0,69.97,54.28
2016,11,20,9,30,0.0,101.0,1.7,14.0,101.0,78.02,61.01
2016,11,20,9,45,0.0,88.0,1.7,14.5,88.0,67.83,52.18
2016,11,20,10,0,0.0,75.0,1.7,15.0,75.0,57.59,43.36
2016,11,20,10,15,0.0,79.5,1.7,15.0,79.5,61.08,46.25
2016,11,20,10,30,0.0,84.0,1.7,15.0,84.0,64.59,49.13
2016,11,20,10,45,0.0,84.5,1.7,15.0,84.5,64.98,49.38
2016,11,20,11,0,0.0,85.0,1.7,15.0,85.0,65.37,49.66
2016,11,20,11,15,0.0,101.0,1.6,15.0,101.0,78.46,60.58
2016,11,20,11,30,0.0,117.0,1.5,15.0,117.0,92.03,71.83
2016,11,20,11,45,27.0,171.0,1.45,15.0,185.5,174.5,140.59
2016,11,20,12,0,54.0,225.0,1.4,15.0,254.0,257.65,208.09
2016,11,20,12,15,27.0,164.0,1.25,15.0,178.5,172.25,138.3
2016,11,20,12,30,0.0,103.0,1.1,15.0,103.0,80.57,62.13
2016,11,20,12,45,0.0,109.5,1.0,15.0,109.5,86.49,67.26
2016,11,20,13,0,0.0,116.0,0.9,15.0,116.0,92.72,72.49
2016,11,20,13,15,0.0,128.5,0.85,15.0,128.5,105.11,82.83
2016,11,20,13,30,0.0,141.0,0.8,15.0,141.0,118.67,94.12
2016,11,20,13,45,0.0,134.0,0.8,15.0,134.0,113.18,89.68
2016,11,20,14,0,0.0,127.0,0.8,15.0,127.0,107.81,85.39
2016,11,20,14,15,0.0,117.0,0.8,15.0,117.0,99.37,78.51
2016,11,20,14,30,0.0,107.0,0.8,15.0,107.0,91.0,71.65
2016,11,20,14,45,0.0,95.5,0.8,15.0,95.5,81.03,63.37
2016,11,20,15,0,0.0,84.0,0.8,15.0,84.0,71.08,55.02
2016,11,20,15,15,0.0,71.5,0.75,14.5,71.5,59.98,45.67
2016,11,20,15,30,0.0,59.0,0.7,14.0,59.0,48.8,36.11
2016,11,20,15,45,0.0,46.5,0.65,14.0,46.5,37.47,26.22
2016,11,20,16,0,0.0,34.0,0.6,14.0,34.0,25.99,16.15
2016,11,20,16,15,0.0,22.5,0.6,13.5,22.5,17.16,8.05
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,8.36,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,4.33,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,176.0,13.5,2.25,9.5,28.5,10.62,0.0
2016,11,21,7,30,352.0,27.0,2.3,10.0,57.0,22.49,11.5
2016,11,21,7,45,450.5,34.5,2.4,10.5,96.5,28.79,19.49
2016,11,21,8,0,549.0,42.0,2.5,11.0,136.0,35.23,25.76
2016,11,21,8,15,606.5,47.0,2.55,11.5,177.0,59.2,34.3
2016,11,21,8,30,664.0,52.0,2.6,12.0,218.0,110.07,61.73
2016,11,21,8,45,396.0,92.5,2.65,12.5,196.0,140.2,96.42
2016,11,21,9,0,128.0,133.0,2.7,13.0,174.0,135.06,104.48
2016,11,21,9,15,133.5,147.5,2.7,13.0,195.0,159.38,125.77
2016,11,21,9,30,139.0,162.0,2.7,13.0,216.0,184.61,147.78
2016,11,21,9,45,178.0,173.5,2.7,13.5,248.0,221.51,178.52
2016,11,21,10,0,217.0,185.0,2.7,14.0,280.0,262.94,212.98
2016,11,21,10,15,298.5,183.5,2.7,14.0,321.5,328.2,266.98
2016,11,21,10,30,380.0,182.0,2.7,14.0,363.0,392.8,320.23
2016,11,21,10,45,611.0,132.0,2.7,14.5,435.5,530.58,430.72
2016,11,21,11,0,842.0,82.0,2.7,15.0,508.0,663.98,535.03
2016,11,21,11,15,847.0,82.5,2.65,15.0,518.5,709.37,569.55
2016,11,21,11,30,852.0,83.0,2.6,15.0,529.0,752.7,600.84
2016,11,21,11,45,856.0,82.5,2.55,15.5,532.0,791.84,627.38
2016,11,21,12,0,860.0,82.0,2.5,16.0,535.0,828.41,651.79
2016,11,21,12,15,858.0,81.5,2.5,16.0,530.0,857.09,672.01
2016,11,21,12,30,856.0,81.0,2.5,16.0,525.0,882.53,690.03
2016,11,21,12,45,856.0,78.5,2.5,16.5,514.0,903.95,703.98
2016,11,21,13,0,856.0,76.0,2.5,17.0,503.0,921.96,715.62
2016,11,21,13,15,847.0,75.0,2.5,17.0,483.0,929.88,721.72
2016,11,21,13,30,838.0,74.0,2.5,17.0,463.0,934.09,725.45
2016,11,21,13,45,823.0,72.5,2.5,17.0,437.0,928.08,722.23
2016,11,21,14,0,808.0,71.0,2.5,17.0,411.0,918.39,716.57
2016,11,21,14,15,787.5,68.5,2.5,16.5,378.5,898.39,704.97
2016,11,21,14,30,767.0,66.0,2.5,16.0,346.0,875.02,690.8
2016,11,21,14,45,737.0,63.0,2.5,16.0,309.0,838.57,665.49
2016,11,21,15,0,707.0,60.0,2.5,16.0,272.0,799.36,637.48
2016,11,21,15,15,662.5,56.0,2.45,15.5,231.5,742.66,596.17
2016,11,21,15,30,618.0,52.0,2.4,15.0,191.0,693.71,558.75
2016,11,21,15,45,548.0,46.0,2.35,14.5,149.5,610.0,492.54
2016,11,21,16,0,478.0,40.0,2.3,14.0,108.0,527.54,423.56
2016,11,21,16,15,359.5,30.5,2.3,13.5,71.0,401.94,309.29
2016,11,21,16,30,241.0,21.0,2.3,13.0,34.0,262.94,44.98
2016,11,21,16,45,120.5,10.5,2.35,12.5,17.0,103.11,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,94.5,14.5,0.75,9.0,22.5,11.41,0.0
2016,11,22,7,30,189.0,29.0,0.7,9.0,45.0,22.01,10.67
2016,11,22,7,45,257.5,42.5,0.7,9.5,78.0,32.12,22.46
2016,11,22,8,0,326.0,56.0,0.7,10.0,111.0,42.15,32.05
2016,11,22,8,15,367.0,68.0,0.75,10.5,146.0,61.65,41.03
2016,11,22,8,30,408.0,80.0,0.8,11.0,181.0,102.05,65.51
2016,11,22,8,45,433.5,91.0,0.85,11.5,214.5,144.54,98.41
2016,11,22,9,0,459.0,102.0,0.9,12.0,248.0,190.24,137.23
2016,11,22,9,15,489.5,106.0,1.0,12.0,278.5,234.56,176.43
2016,11,22,9,30,520.0,110.0,1.1,12.0,309.0,281.99,218.63
2016,11,22,9,45,489.5,127.5,1.2,12.5,326.0,320.16,253.51
2016,11,22,10,0,459.0,145.0,1.3,13.0,343.0,354.6,284.01
2016,11,22,10,15,566.0,126.0,1.35,13.0,384.5,427.82,344.18
2016,11,22,10,30,673.0,107.0,1.4,13.0,426.0,504.82,406.52
2016,11,22,10,45,523.5,151.5,1.45,13.5,405.5,487.94,393.5
2016,11,22,11,0,374.0,196.0,1.5,14.0,385.0,448.38,362.25
2016,11,22,11,15,397.0,195.5,1.5,14.0,399.0,485.42,392.25
2016,11,22,11,30,420.0,195.0,1.5,14.0,413.0,540.11,434.34
2016,11,22,11,45,426.5,194.5,1.55,14.0,417.0,566.79,455.03
2016,11,22,12,0,433.0,194.0,1.6,14.0,421.0,592.37,475.0
2016,11,22,12,15,417.5,195.5,1.6,14.0,413.0,599.96,480.73
2016,11,22,12,30,402.0,197.0,1.6,14.0,405.0,604.95,484.65
2016,11,22,12,45,340.0,203.0,1.6,14.5,376.0,549.8,442.08
2016,11,22,13,0,278.0,209.0,1.6,15.0,347.0,511.44,411.69
2016,11,22,13,15,315.5,194.0,1.6,14.5,345.0,538.54,435.21
2016,11,22,13,30,353.0,179.0,1.6,14.0,343.0,565.04,457.8
2016,11,22,13,45,392.5,161.0,1.65,14.0,333.5,612.27,494.97
2016,11,22,14,0,432.0,143.0,1.7,14.0,324.0,635.32,514.26
2016,11,22,14,15,452.0,127.5,1.7,14.0,303.5,639.84,518.76
2016,11,22,14,30,472.0,112.0,1.7,14.0,283.0,641.7,520.78
2016,11,22,14,45,441.0,106.0,1.7,14.0,252.5,604.03,492.7
2016,11,22,15,0,410.0,100.0,1.7,14.0,222.0,565.13,463.27
2016,11,22,15,15,380.0,88.0,1.65,13.5,188.5,518.06,427.03
2016,11,22,15,30,350.0,76.0,1.6,13.0,155.0,470.4,388.89
2016,11,22,15,45,311.5,62.0,1.6,12.5,121.0,411.88,340.45
2016,11,22,16,0,273.0,48.0,1.6,12.0,87.0,354.1,289.99
2016,11,22,16,15,194.0,34.5,1.65,11.5,57.0,264.45,204.71
2016,11,22,16,30,115.0,21.0,1.7,11.0,27.0,157.52,13.45
2016,11,22,16,45,57.5,10.5,1.8,11.0,13.5,53.53,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,90.5,16.0,2.0,9.5,23.5,12.59,0.0
2016,11,23,7,30,181.0,32.0,1.9,10.0,47.0,24.12,11.36
2016,11,23,7,45,287.5,44.0,1.85,10.5,84.0,33.33,23.25
2016,11,23,8,0,394.0,56.0,1.8,11.0,121.0,45.69,34.95
2016,11,23,8,15,462.5,64.0,1.85,11.0,161.0,64.32,41.74
2016,11,23,8,30,531.0,72.0,1.9,11.0,201.0,110.16,67.57
2016,11,23,8,45,576.0,77.5,2.0,11.5,240.0,158.95,104.42
2016,11,23,9,0,621.0,83.0,2.1,12.0,279.0,213.16,150.36
2016,11,23,9,15,652.5,87.0,2.15,12.0,314.5,267.47,199.2
2016,11,23,9,30,684.0,91.0,2.2,12.0,350.0,324.96,251.08
2016,11,23,9,45,342.0,53.5,2.25,12.5,183.0,196.36,156.2
2016,11,23,10,0,0.0,16.0,2.3,13.0,16.0,12.19,4.83
2016,11,23,10,15,386.0,57.0,2.3,13.0,238.5,265.93,219.26
2016,11,23,10,30,772.0,98.0,2.3,13.0,461.0,550.4,446.61
2016,11,23,10,45,786.0,98.0,2.3,13.5,479.0,600.05,484.72
2016,11,23,11,0,800.0,98.0,2.3,14.0,497.0,650.66,524.0
2016,11,23,11,15,805.0,98.5,2.3,14.0,507.5,694.51,558.16
2016,11,23,11,30,810.0,99.0,2.3,14.0,518.0,736.4,589.58
2016,11,23,11,45,814.5,98.0,2.3,14.5,521.0,774.15,615.54
2016,11,23,12,0,819.0,97.0,2.3,15.0,524.0,809.46,639.52
2016,11,23,12,15,817.0,96.5,2.35,15.0,519.0,837.15,659.55
2016,11,23,12,30,815.0,96.0,2.4,15.0,514.0,861.71,677.46
2016,11,23,12,45,810.0,95.0,2.5,15.0,502.0,879.73,691.29
2016,11,23,13,0,805.0,94.0,2.6,15.0,490.0,894.3,702.87
2016,11,23,13,15,795.0,92.5,2.65,15.0,470.5,900.05,707.95
2016,11,23,13,30,785.0,91.0,2.7,15.0,451.0,902.13,710.65
2016,11,23,13,45,771.0,88.0,2.8,15.0,425.5,894.95,707.28
2016,11,23,14,0,757.0,85.0,2.9,15.0,400.0,891.65,706.78
2016,11,23,14,15,734.5,82.0,2.85,14.5,368.0,869.6,692.85
2016,11,23,14,30,712.0,79.0,2.8,14.0,336.0,844.38,676.51
2016,11,23,14,45,681.5,75.0,2.8,14.0,299.5,807.11,649.96
2016,11,23,15,0,651.0,71.0,2.8,14.0,263.0,767.36,620.81
2016,11,23,15,15,603.0,65.5,2.6,13.5,223.0,706.87,574.83
2016,11,23,15,30,555.0,60.0,2.4,13.0,183.0,645.19,526.19
2016,11,23,15,45,484.0,52.0,2.25,12.5,142.5,559.0,456.53
2016,11,23,16,0,413.0,44.0,2.1,12.0,102.0,473.97,384.24
2016,11,23,16,15,291.5,33.0,2.05,11.5,66.5,345.8,266.11
2016,11,23,16,30,170.0,22.0,2.0,11.0,31.0,204.45,3.12
2016,11,23,16,45,85.0,11.0,2.0,10.5,15.5,75.59,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,5.5,23.0,11.8,0.0
2016,11,24,7,30,217.0,30.0,1.4,6.0,46.0,22.79,9.77
2016,11,24,7,45,323.5,41.5,1.5,6.5,84.5,34.14,24.26
2016,11,24,8,0,430.0,53.0,1.6,7.0,123.0,43.51,33.52
2016,11,24,8,15,498.0,61.0,1.55,7.5,164.0,62.53,40.43
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,110.42,67.21
2016,11,24,8,45,618.5,73.0,1.5,8.5,245.5,161.16,105.42
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,218.14,153.79
2016,11,24,9,15,701.5,80.5,1.45,9.5,322.0,274.53,204.52
2016,11,24,9,30,732.0,84.0,1.4,10.0,358.0,333.9,257.74
2016,11,24,9,45,757.0,86.0,1.4,10.5,389.5,392.38,309.49
2016,11,24,10,0,782.0,88.0,1.4,11.0,421.0,452.25,360.92
2016,11,24,10,15,796.0,90.0,1.3,11.5,445.5,507.75,406.87
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,563.14,450.88
2016,11,24,10,45,821.0,92.5,1.1,12.5,488.0,614.82,490.35
2016,11,24,11,0,832.0,93.0,1.0,13.0,506.0,665.49,527.49
2016,11,24,11,15,837.0,93.5,0.85,13.0,516.5,710.67,559.58
2016,11,24,11,30,842.0,94.0,0.7,13.0,527.0,753.82,588.01
2016,11,24,11,45,846.0,93.5,0.6,13.5,530.5,792.85,611.68
2016,11,24,12,0,850.0,93.0,0.5,14.0,534.0,829.36,633.08
2016,11,24,12,15,848.0,93.0,0.4,14.0,529.0,858.59,650.36
2016,11,24,12,30,846.0,93.0,0.3,14.0,524.0,884.61,665.45
2016,11,24,12,45,841.5,91.5,0.25,14.5,512.0,903.3,675.49
2016,11,24,13,0,837.0,90.0,0.2,15.0,500.0,918.45,683.39
2016,11,24,13,15,827.0,88.5,0.2,15.0,480.5,924.8,687.94
2016,11,24,13,30,817.0,87.0,0.2,15.0,461.0,927.39,690.34
2016,11,24,13,45,739.0,89.5,0.25,15.0,413.0,872.09,655.86
2016,11,24,14,0,661.0,92.0,0.3,15.0,365.0,806.19,614.41
2016,11,24,14,15,663.0,83.5,0.35,14.5,339.0,800.82,614.72
2016,11,24,14,30,665.0,75.0,0.4,14.0,313.0,792.27,611.71
2016,11,24,14,45,611.0,78.5,0.45,14.0,279.0,742.66,578.66
2016,11,24,15,0,557.0,82.0,0.5,14.0,245.0,689.77,542.65
2016,11,24,15,15,512.5,75.0,0.55,13.5,208.0,631.71,502.18
2016,11,24,15,30,468.0,68.0,0.6,13.0,171.0,572.34,458.53
2016,11,24,15,45,407.0,57.5,0.7,13.0,133.0,494.04,397.54
2016,11,24,16,0,346.0,47.0,0.8,13.0,95.0,416.73,333.53
2016,11,24,16,15,173.0,37.5,0.9,12.5,61.5,253.57,191.51
2016,11,24,16,30,0.0,28.0,1.0,12.0,28.0,39.89,0.0
2016,11,24,16,45,0.0,14.0,1.15,11.5,14.0,11.02,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,7.0,2.0,8.0,7.0,5.51,0.0
2016,11,25,7,30,0.0,14.0,2.0,8.0,14.0,10.65,0.98
2016,11,25,7,45,0.0,26.0,2.0,8.5,26.0,19.85,11.56
2016,11,25,8,0,0.0,38.0,2.0,9.0,38.0,28.94,20.23
2016,11,25,8,15,0.0,51.0,2.0,9.0,51.0,38.57,27.79
2016,11,25,8,30,0.0,64.0,2.0,9.0,64.0,48.48,36.61
2016,11,25,8,45,0.0,77.0,2.0,9.5,77.0,58.59,45.43
2016,11,25,9,0,0.0,90.0,2.0,10.0,90.0,68.9,54.28
2016,11,25,9,15,0.0,101.5,2.0,10.5,101.5,78.23,62.16
2016,11,25,9,30,0.0,113.0,2.0,11.0,113.0,87.71,70.07
2016,11,25,9,45,25.0,143.0,2.0,11.5,153.5,127.48,103.23
2016,11,25,10,0,50.0,173.0,2.0,12.0,194.0,168.28,137.06
2016,11,25,10,15,101.0,188.5,2.0,12.0,234.5,212.89,174.26
2016,11,25,10,30,152.0,204.0,2.0,12.0,275.0,274.14,225.0
2016,11,25,10,45,125.5,211.0,2.05,12.5,271.0,276.03,226.08
2016,11,25,11,0,99.0,218.0,2.1,13.0,267.0,262.02,214.26
2016,11,25,11,15,78.0,217.5,2.1,13.0,256.5,253.53,207.19
2016,11,25,11,30,57.0,217.0,2.1,13.0,246.0,243.04,198.28
2016,11,25,11,45,41.5,208.5,2.15,13.5,229.5,226.33,184.08
2016,11,25,12,0,26.0,200.0,2.2,14.0,213.0,191.7,155.22
2016,11,25,12,15,31.0,202.5,2.15,14.0,218.0,218.61,177.48
2016,11,25,12,30,36.0,205.0,2.1,14.0,223.0,229.68,186.68
2016,11,25,12,45,87.5,211.0,2.1,14.0,254.0,287.99,235.86
2016,11,25,13,0,139.0,217.0,2.1,14.0,285.0,370.38,303.17
2016,11,25,13,15,252.0,195.5,2.1,14.0,312.5,479.88,392.51
2016,11,25,13,30,365.0,174.0,2.1,14.0,340.0,569.75,464.9
2016,11,25,13,45,290.0,173.0,2.1,14.0,300.5,504.14,412.72
2016,11,25,14,0,215.0,172.0,2.1,14.0,261.0,414.34,341.86
2016,11,25,14,15,260.5,153.0,2.1,13.5,252.5,461.35,381.97
2016,11,25,14,30,306.0,134.0,2.1,13.0,244.0,484.29,402.59
2016,11,25,14,45,286.0,123.5,2.1,13.0,217.5,453.86,378.43
2016,11,25,15,0,266.0,113.0,2.1,13.0,191.0,422.88,353.57
2016,11,25,15,15,245.0,98.0,2.0,12.5,161.5,383.44,321.66
2016,11,25,15,30,224.0,83.0,1.9,12.0,132.0,343.65,288.38
2016,11,25,15,45,196.5,66.5,1.85,12.0,102.5,295.08,246.16
2016,11,25,16,0,169.0,50.0,1.8,12.0,73.0,246.58,202.35
2016,11,25,16,15,84.5,35.5,1.8,11.5,47.0,154.53,116.23
2016,11,25,16,30,0.0,21.0,1.8,11.0,21.0,22.11,0.0
2016,11,25,16,45,0.0,10.5,1.85,11.0,10.5,8.26,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,10.0,6.5,5.11,0.0
2016,11,26,7,30,0.0,13.0,2.9,10.0,13.0,9.89,0.0
2016,11,26,7,45,0.0,25.0,2.85,10.0,25.0,19.08,10.71
2016,11,26,8,0,0.0,37.0,2.8,10.0,37.0,28.2,19.43
2016,11,26,8,15,0.0,50.5,2.75,10.0,50.5,38.18,27.29
2016,11,26,8,30,0.0,64.0,2.7,10.0,64.0,48.45,36.4
2016,11,26,8,45,0.0,77.0,2.65,10.5,77.0,58.58,45.22
2016,11,26,9,0,0.0,90.0,2.6,11.0,90.0,68.9,54.07
2016,11,26,9,15,0.0,102.0,2.7,11.0,102.0,78.64,62.41
2016,11,26,9,30,0.0,114.0,2.8,11.0,114.0,88.55,70.82
2016,11,26,9,45,0.0,108.5,2.95,11.0,108.5,84.39,67.16
2016,11,26,10,0,0.0,103.0,3.1,11.0,103.0,80.05,63.36
2016,11,26,10,15,8.0,137.0,3.3,11.0,141.0,112.49,90.92
2016,11,26,10,30,16.0,171.0,3.5,11.0,179.0,147.26,120.25
2016,11,26,10,45,12.0,171.0,3.7,11.0,177.0,146.2,119.21
2016,11,26,11,0,8.0,171.0,3.9,11.0,175.0,144.72,117.84
2016,11,26,11,15,40.5,196.0,4.0,11.0,216.5,204.99,169.03
2016,11,26,11,30,73.0,221.0,4.1,11.0,258.0,259.48,214.94
2016,11,26,11,45,91.0,225.5,4.2,11.5,272.0,284.07,235.35
2016,11,26,12,0,109.0,230.0,4.3,12.0,286.0,310.23,257.03
2016,11,26,12,15,113.5,228.0,4.3,12.0,286.0,337.41,279.35
2016,11,26,12,30,118.0,226.0,4.3,12.0,286.0,346.81,287.35
2016,11,26,12,45,110.0,220.0,4.3,12.0,275.0,319.73,265.58
2016,11,26,13,0,102.0,214.0,4.3,12.0,264.0,311.61,259.13
2016,11,26,13,15,244.5,191.5,4.15,12.0,304.0,467.68,390.14
2016,11,26,13,30,387.0,169.0,4.0,12.0,344.0,607.19,503.67
2016,11,26,13,45,322.5,168.0,3.9,12.0,308.5,529.07,441.03
2016,11,26,14,0,258.0,167.0,3.8,12.0,273.0,472.0,394.7
2016,11,26,14,15,428.5,133.0,3.7,12.0,292.0,622.66,519.19
2016,11,26,14,30,599.0,99.0,3.6,12.0,311.0,756.84,622.65
2016,11,26,14,45,559.0,94.0,3.55,12.0,275.5,709.45,585.64
2016,11,26,15,0,519.0,89.0,3.5,12.0,240.0,659.69,547.14
2016,11,26,15,15,467.0,81.5,3.5,11.5,202.0,591.2,493.74
2016,11,26,15,30,415.0,74.0,3.5,11.0,164.0,528.25,442.73
2016,11,26,15,45,332.0,64.0,3.5,11.0,126.0,434.39,363.69
2016,11,26,16,0,249.0,54.0,3.5,11.0,88.0,344.16,284.01
2016,11,26,16,15,124.5,39.0,3.6,11.0,56.0,198.96,150.93
2016,11,26,16,30,0.0,24.0,3.7,11.0,24.0,29.77,0.0
2016,11,26,16,45,0.0,12.0,3.8,11.0,12.0,9.44,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,120.5,12.5,3.1,9.0,20.5,9.83,0.0
2016,11,27,7,30,241.0,25.0,3.1,9.0,41.0,20.69,4.44
2016,11,27,7,45,360.0,34.5,3.15,9.5,78.5,28.55,18.7
2016,11,27,8,0,479.0,44.0,3.2,10.0,116.0,36.54,26.76
2016,11,27,8,15,547.0,50.0,3.3,10.0,157.0,53.3,32.27
2016,11,27,8,30,615.0,56.0,3.4,10.0,198.0,102.12,58.05
2016,11,27,8,45,663.5,59.5,3.55,10.5,238.0,154.26,97.03
2016,11,27,9,0,712.0,63.0,3.7,11.0,278.0,213.79,147.92
2016,11,27,9,15,740.5,66.0,3.65,11.5,313.5,270.62,199.78
2016,11,27,9,30,769.0,69.0,3.6,12.0,349.0,330.14,254.25
2016,11,27,9,45,697.0,85.5,3.6,12.5,355.5,365.27,289.78
2016,11,27,10,0,625.0,102.0,3.6,13.0,362.0,392.33,316.63
2016,11,27,10,15,734.5,88.5,3.5,13.0,411.5,472.63,384.29
2016,11,27,10,30,844.0,75.0,3.4,13.0,461.0,561.14,457.24
2016,11,27,10,45,853.0,75.5,3.3,13.5,478.5,612.78,498.86
2016,11,27,11,0,862.0,76.0,3.2,14.0,496.0,663.16,538.35
2016,11,27,11,15,866.5,76.5,3.1,14.0,506.5,708.92,574.19
2016,11,27,11,30,871.0,77.0,3.0,14.0,517.0,752.58,606.0
2016,11,27,11,45,870.0,78.0,2.9,14.0,519.5,790.22,632.72
2016,11,27,12,0,869.0,79.0,2.8,14.0,522.0,825.0,657.13
2016,11,27,12,15,866.0,78.5,2.7,14.0,517.0,853.25,676.65
2016,11,27,12,30,863.0,78.0,2.6,14.0,512.0,878.2,693.76
2016,11,27,12,45,679.5,119.0,2.55,14.5,455.5,791.73,629.97
2016,11,27,13,0,496.0,160.0,2.5,15.0,399.0,677.02,544.49
2016,11,27,13,15,433.0,165.5,2.4,15.0,368.5,636.86,514.26
2016,11,27,13,30,370.0,171.0,2.3,15.0,338.0,570.32,463.61
2016,11,27,13,45,385.5,157.5,2.25,15.0,322.5,599.72,487.09
2016,11,27,14,0,401.0,144.0,2.2,15.0,307.0,604.67,491.85
2016,11,27,14,15,408.5,130.5,2.15,14.5,285.5,599.66,489.93
2016,11,27,14,30,416.0,117.0,2.1,14.0,264.0,592.4,486.1
2016,11,27,14,45,384.0,110.0,2.1,14.0,234.0,553.23,456.01
2016,11,27,15,0,352.0,103.0,2.1,14.0,204.0,513.01,424.39
2016,11,27,15,15,324.5,90.0,2.05,13.5,172.5,468.28,389.06
2016,11,27,15,30,297.0,77.0,2.0,13.0,141.0,423.01,351.92
2016,11,27,15,45,254.5,62.5,1.95,12.5,109.0,361.82,300.07
2016,11,27,16,0,212.0,48.0,1.9,12.0,77.0,301.76,246.74
2016,11,27,16,15,106.0,35.0,1.95,11.5,49.5,172.93,129.38
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,25.11,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,8.65,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,93.0,13.0,3.9,11.0,18.5,10.23,0.0
2016,11,28,7,30,186.0,26.0,4.0,11.0,37.0,19.74,2.13
2016,11,28,7,45,298.0,37.0,4.15,11.0,73.0,30.45,19.99
2016,11,28,8,0,410.0,48.0,4.3,11.0,109.0,39.47,29.15
2016,11,28,8,15,481.5,55.5,4.3,11.0,149.0,55.41,35.2
2016,11,28,8,30,553.0,63.0,4.3,11.0,189.0,101.65,60.01
2016,11,28,8,45,601.5,68.0,4.35,11.5,228.0,151.3,96.99
2016,11,28,9,0,650.0,73.0,4.4,12.0,267.0,206.72,144.04
2016,11,28,9,15,588.0,87.5,4.35,12.0,279.5,246.01,184.12
2016,11,28,9,30,526.0,102.0,4.3,12.0,292.0,277.55,217.04
2016,11,28,9,45,557.0,106.0,4.3,12.0,322.5,328.47,263.03
2016,11,28,10,0,588.0,110.0,4.3,12.0,353.0,382.19,310.7
2016,11,28,10,15,529.0,131.5,4.2,12.0,360.0,403.52,331.36
2016,11,28,10,30,470.0,153.0,4.1,12.0,367.0,423.89,349.79
2016,11,28,10,45,562.5,135.0,4.05,12.5,400.5,490.77,405.2
2016,11,28,11,0,655.0,117.0,4.0,13.0,434.0,572.52,471.17
2016,11,28,11,15,674.5,126.0,3.9,13.0,458.5,629.53,516.32
2016,11,28,11,30,694.0,135.0,3.8,13.0,483.0,686.33,560.5
2016,11,28,11,45,708.0,131.0,3.7,13.5,488.0,725.26,589.61
2016,11,28,12,0,722.0,127.0,3.6,14.0,493.0,762.59,616.11
2016,11,28,12,15,719.0,126.5,3.5,14.0,488.5,787.46,633.99
2016,11,28,12,30,716.0,126.0,3.4,14.0,484.0,809.43,649.77
2016,11,28,12,45,690.5,119.0,3.3,14.5,458.0,800.77,641.87
2016,11,28,13,0,665.0,112.0,3.2,15.0,432.0,787.76,631.14
2016,11,28,13,15,538.5,137.0,3.15,15.0,389.5,702.19,567.87
2016,11,28,13,30,412.0,162.0,3.1,15.0,347.0,622.34,506.53
2016,11,28,13,45,416.0,151.0,3.05,15.0,328.5,621.24,507.2
2016,11,28,14,0,420.0,140.0,3.0,15.0,310.0,618.02,505.74
2016,11,28,14,15,519.0,118.5,2.9,14.5,312.0,692.08,564.31
2016,11,28,14,30,618.0,97.0,2.8,14.0,314.0,772.21,625.11
2016,11,28,14,45,600.0,88.5,2.75,14.0,280.5,742.48,602.34
2016,11,28,15,0,582.0,80.0,2.7,14.0,247.0,710.2,577.85
2016,11,28,15,15,530.0,73.5,2.5,13.5,208.0,645.58,527.95
2016,11,28,15,30,478.0,67.0,2.3,13.0,169.0,579.7,475.4
2016,11,28,15,45,424.0,56.0,2.15,12.5,131.5,507.43,415.73
2016,11,28,16,0,370.0,45.0,2.0,12.0,94.0,435.92,353.12
2016,11,28,16,15,185.0,36.0,2.05,11.5,60.5,262.72,196.74
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,39.1,0.0
2016,11,28,16,45,0.0,13.5,2.2,10.5,13.5,10.62,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
