Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,9.5,2.4,6.5,21.0,7.47,0.0
2016,11,29,7,30,379.0,19.0,2.4,7.0,42.0,17.4,0.0
2016,11,29,7,45,485.5,26.0,2.4,7.5,80.5,24.0,14.68
2016,11,29,8,0,592.0,33.0,2.4,8.0,119.0,30.74,21.75
2016,11,29,8,15,652.5,37.5,2.45,8.5,160.5,46.94,26.49
2016,11,29,8,30,713.0,42.0,2.5,9.0,202.0,99.48,52.44
2016,11,29,8,45,750.0,45.0,2.6,9.5,241.5,154.54,93.59
2016,11,29,9,0,787.0,48.0,2.7,10.0,281.0,214.84,145.8
2016,11,29,9,15,812.0,50.0,2.65,10.5,316.5,273.16,199.5
2016,11,29,9,30,837.0,52.0,2.6,11.0,352.0,333.52,255.25
2016,11,29,9,45,853.5,54.0,2.55,11.5,382.5,392.4,309.04
2016,11,29,10,0,870.0,56.0,2.5,12.0,413.0,451.84,361.72
2016,11,29,10,15,881.5,57.5,2.35,12.0,437.5,508.56,410.97
2016,11,29,10,30,893.0,59.0,2.2,12.0,462.0,564.76,458.04
2016,11,29,10,45,899.0,60.0,2.1,12.5,479.5,616.3,499.21
2016,11,29,11,0,905.0,61.0,2.0,13.0,497.0,666.26,537.65
2016,11,29,11,15,909.0,61.5,1.9,13.0,507.5,712.43,572.52
2016,11,29,11,30,913.0,62.0,1.8,13.0,518.0,756.39,603.18
2016,11,29,11,45,912.0,63.0,1.7,13.5,521.0,794.66,628.11
2016,11,29,12,0,911.0,64.0,1.6,14.0,524.0,830.01,650.53
2016,11,29,12,15,754.0,101.0,1.55,14.0,479.5,786.95,619.12
2016,11,29,12,30,597.0,138.0,1.5,14.0,435.0,716.7,568.75
2016,11,29,12,45,735.0,104.5,1.5,14.5,461.5,822.97,644.85
2016,11,29,13,0,873.0,71.0,1.5,15.0,488.0,912.35,705.04
2016,11,29,13,15,864.0,70.0,1.5,15.0,469.0,920.71,710.32
2016,11,29,13,30,855.0,69.0,1.5,15.0,450.0,936.46,721.81
2016,11,29,13,45,842.0,67.0,1.5,15.0,424.5,932.47,719.8
2016,11,29,14,0,829.0,65.0,1.5,15.0,399.0,924.79,715.54
2016,11,29,14,15,809.0,63.0,1.45,14.5,367.5,906.7,704.7
2016,11,29,14,30,789.0,61.0,1.4,14.0,336.0,885.21,691.34
2016,11,29,14,45,760.0,58.0,1.35,14.0,300.0,850.41,666.98
2016,11,29,15,0,731.0,55.0,1.3,14.0,264.0,812.82,639.96
2016,11,29,15,15,687.0,51.0,1.25,13.5,224.0,757.23,599.95
2016,11,29,15,30,643.0,47.0,1.2,13.0,184.0,699.91,556.74
2016,11,29,15,45,572.5,41.0,1.2,12.5,143.0,615.0,490.85
2016,11,29,16,0,502.0,35.0,1.2,12.0,102.0,530.51,420.58
2016,11,29,16,15,378.0,26.0,1.15,11.5,65.5,413.24,303.57
2016,11,29,16,30,254.0,17.0,1.1,11.0,29.0,264.79,0.0
2016,11,29,16,45,127.0,8.5,1.1,11.0,14.5,106.93,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,100.5,11.0,1.15,9.0,16.5,8.65,0.0
2016,11,30,7,30,201.0,22.0,1.1,9.0,33.0,18.14,0.0
2016,11,30,7,45,310.5,32.5,1.05,9.5,68.0,26.78,16.7
2016,11,30,8,0,420.0,43.0,1.0,10.0,103.0,35.47,25.71
2016,11,30,8,15,490.5,50.0,1.1,10.0,142.0,49.86,31.36
2016,11,30,8,30,561.0,57.0,1.2,10.0,181.0,95.85,55.18
2016,11,30,8,45,608.5,61.5,1.35,10.5,219.5,145.09,91.4
2016,11,30,9,0,656.0,66.0,1.5,11.0,258.0,199.93,137.6
2016,11,30,9,15,688.0,69.5,1.6,11.0,293.5,255.06,187.37
2016,11,30,9,30,720.0,73.0,1.7,11.0,329.0,313.36,240.4
2016,11,30,9,45,496.5,118.5,1.8,11.5,302.5,309.4,246.14
2016,11,30,10,0,273.0,164.0,1.9,12.0,276.0,275.34,223.41
2016,11,30,10,15,217.5,180.0,1.9,12.0,272.5,272.11,222.59
2016,11,30,10,30,162.0,196.0,1.9,12.0,269.0,271.55,222.77
2016,11,30,10,45,176.0,203.5,1.95,12.0,286.0,298.83,245.71
2016,11,30,11,0,190.0,211.0,2.0,12.0,303.0,327.39,269.39
2016,11,30,11,15,133.0,213.5,2.05,12.0,278.5,302.53,248.68
2016,11,30,11,30,76.0,216.0,2.1,12.0,254.0,256.91,210.82
2016,11,30,11,45,63.5,213.5,2.2,12.5,245.5,249.94,204.82
2016,11,30,12,0,51.0,211.0,2.3,13.0,237.0,241.92,197.75
2016,11,30,12,15,77.5,215.5,2.4,13.0,254.5,274.14,225.05
2016,11,30,12,30,104.0,220.0,2.5,13.0,272.0,308.47,253.85
2016,11,30,12,45,228.5,203.5,2.6,13.0,314.0,427.12,352.86
2016,11,30,13,0,353.0,187.0,2.7,13.0,356.0,552.69,454.35
2016,11,30,13,15,224.5,189.5,2.65,13.0,295.5,445.99,367.35
2016,11,30,13,30,96.0,192.0,2.6,13.0,235.0,291.6,240.94
2016,11,30,13,45,92.0,182.5,2.6,13.0,221.5,281.67,233.7
2016,11,30,14,0,88.0,173.0,2.6,13.0,208.0,271.64,225.81
2016,11,30,14,15,399.5,124.5,2.5,13.0,265.5,582.49,483.49
2016,11,30,14,30,711.0,76.0,2.4,13.0,323.0,835.9,672.84
2016,11,30,14,45,680.5,71.5,2.35,13.0,287.5,798.61,643.02
2016,11,30,15,0,650.0,67.0,2.3,13.0,252.0,758.87,613.39
2016,11,30,15,15,601.5,62.0,2.15,12.5,213.0,699.32,568.1
2016,11,30,15,30,553.0,57.0,2.0,12.0,174.0,638.57,520.08
2016,11,30,15,45,473.5,50.0,1.95,11.5,134.0,546.52,446.05
2016,11,30,16,0,394.0,43.0,1.9,11.0,94.0,455.58,368.66
2016,11,30,16,15,271.5,31.0,1.9,10.5,60.0,327.14,243.91
2016,11,30,16,30,149.0,19.0,1.9,10.0,26.0,179.12,0.0
2016,11,30,16,45,74.5,9.5,1.9,10.0,13.0,66.31,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,9.5,2.15,6.5,18.0,7.47,0.0
2016,12,1,7,30,327.0,19.0,2.1,7.0,36.0,17.32,0.0
2016,12,1,7,45,444.5,26.5,2.1,7.5,74.0,24.3,14.53
2016,12,1,8,0,562.0,34.0,2.1,8.0,112.0,31.45,22.28
2016,12,1,8,15,627.0,39.0,2.3,8.5,153.5,45.86,27.05
2016,12,1,8,30,692.0,44.0,2.5,9.0,195.0,97.41,51.88
2016,12,1,8,45,734.0,47.5,2.75,9.5,235.0,152.23,92.34
2016,12,1,9,0,776.0,51.0,3.0,10.0,275.0,211.85,143.57
2016,12,1,9,15,803.0,53.5,3.1,10.5,311.5,271.08,197.97
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,332.72,254.94
2016,12,1,9,45,842.0,59.5,3.3,11.5,378.5,391.77,309.36
2016,12,1,10,0,854.0,63.0,3.4,12.0,409.0,451.0,362.5
2016,12,1,10,15,867.0,64.5,3.45,12.0,434.0,505.96,411.37
2016,12,1,10,30,880.0,66.0,3.5,12.0,459.0,562.35,460.0
2016,12,1,10,45,889.0,67.0,3.55,12.5,477.0,615.21,503.67
2016,12,1,11,0,898.0,68.0,3.6,13.0,495.0,666.81,545.1
2016,12,1,11,15,902.5,68.5,3.55,13.0,506.0,713.22,582.16
2016,12,1,11,30,907.0,69.0,3.5,13.0,517.0,757.48,614.74
2016,12,1,11,45,909.0,68.5,3.5,13.5,520.5,796.27,642.02
2016,12,1,12,0,911.0,68.0,3.5,14.0,524.0,832.31,667.06
2016,12,1,12,15,909.5,68.0,3.45,14.0,520.0,863.12,689.12
2016,12,1,12,30,908.0,68.0,3.4,14.0,516.0,890.7,708.82
2016,12,1,12,45,901.0,68.0,3.35,14.5,503.5,910.02,721.26
2016,12,1,13,0,894.0,68.0,3.3,15.0,491.0,925.71,731.19
2016,12,1,13,15,884.5,67.0,3.25,15.0,472.0,934.08,737.37
2016,12,1,13,30,875.0,66.0,3.2,15.0,453.0,938.73,741.07
2016,12,1,13,45,859.0,65.0,3.2,15.0,427.0,933.46,738.19
2016,12,1,14,0,843.0,64.0,3.2,15.0,401.0,935.63,740.75
2016,12,1,14,15,822.5,62.0,3.1,14.5,369.0,917.28,729.14
2016,12,1,14,30,802.0,60.0,3.0,14.0,337.0,895.49,714.93
2016,12,1,14,45,771.5,57.0,2.9,14.0,300.5,859.39,688.55
2016,12,1,15,0,741.0,54.0,2.8,14.0,264.0,820.47,659.39
2016,12,1,15,15,696.5,50.0,2.65,13.5,224.0,764.51,617.19
2016,12,1,15,30,652.0,46.0,2.5,13.0,184.0,706.84,571.79
2016,12,1,15,45,579.0,40.5,2.45,12.5,142.5,620.25,502.31
2016,12,1,16,0,506.0,35.0,2.4,12.0,101.0,533.92,428.33
2016,12,1,16,15,380.5,26.0,2.45,11.5,65.0,415.73,306.45
2016,12,1,16,30,255.0,17.0,2.5,11.0,29.0,265.11,0.0
2016,12,1,16,45,127.5,8.5,2.65,10.5,14.5,107.44,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,6.5,17.5,7.08,0.0
2016,12,2,7,30,327.0,18.0,3.2,7.0,35.0,16.4,0.0
2016,12,2,7,45,440.0,26.0,3.25,7.5,72.0,23.84,13.89
2016,12,2,8,0,553.0,34.0,3.3,8.0,109.0,31.4,22.17
2016,12,2,8,15,618.5,39.0,3.4,8.5,150.0,44.77,26.79
2016,12,2,8,30,684.0,44.0,3.5,9.0,191.0,95.7,50.95
2016,12,2,8,45,724.5,47.5,3.65,9.5,230.5,149.71,90.69
2016,12,2,9,0,765.0,51.0,3.8,10.0,270.0,208.36,141.14
2016,12,2,9,15,792.0,53.5,3.9,10.5,306.0,266.85,195.01
2016,12,2,9,30,819.0,56.0,4.0,11.0,342.0,327.78,251.57
2016,12,2,9,45,832.0,59.5,4.1,11.5,372.5,386.53,306.01
2016,12,2,10,0,845.0,63.0,4.2,12.0,403.0,445.62,359.37
2016,12,2,10,15,858.0,64.5,4.1,12.5,427.5,500.07,407.11
2016,12,2,10,30,871.0,66.0,4.0,13.0,452.0,555.97,454.42
2016,12,2,10,45,880.0,66.5,3.95,13.5,470.0,607.82,497.18
2016,12,2,11,0,889.0,67.0,3.9,14.0,488.0,658.41,537.67
2016,12,2,11,15,893.5,67.5,3.85,14.0,499.0,704.41,574.54
2016,12,2,11,30,898.0,68.0,3.8,14.0,510.0,748.29,607.01
2016,12,2,11,45,900.0,68.0,3.75,14.5,513.5,787.33,634.36
2016,12,2,12,0,902.0,68.0,3.7,15.0,517.0,823.69,659.46
2016,12,2,12,15,900.0,68.0,3.7,15.0,513.0,853.83,681.36
2016,12,2,12,30,898.0,68.0,3.7,15.0,509.0,880.76,700.96
2016,12,2,12,45,888.5,68.5,3.7,15.0,496.5,898.3,713.85
2016,12,2,13,0,879.0,69.0,3.7,15.0,484.0,912.16,724.26
2016,12,2,13,15,869.0,68.0,3.65,15.0,465.0,919.89,730.1
2016,12,2,13,30,859.0,67.0,3.6,15.0,446.0,923.96,733.47
2016,12,2,13,45,843.0,66.0,3.6,15.0,420.0,929.69,738.47
2016,12,2,14,0,827.0,65.0,3.6,15.0,394.0,920.76,732.93
2016,12,2,14,15,806.0,62.5,3.45,14.5,362.5,901.3,720.21
2016,12,2,14,30,785.0,60.0,3.3,14.0,331.0,878.45,704.8
2016,12,2,14,45,754.5,57.0,3.15,14.0,294.5,842.54,678.06
2016,12,2,15,0,724.0,54.0,3.0,14.0,258.0,803.89,648.58
2016,12,2,15,15,679.0,50.0,2.8,13.5,218.5,747.77,605.73
2016,12,2,15,30,634.0,46.0,2.6,13.0,179.0,690.02,559.77
2016,12,2,15,45,562.5,40.5,2.45,12.5,139.0,605.23,490.91
2016,12,2,16,0,491.0,35.0,2.3,12.0,99.0,532.92,427.1
2016,12,2,16,15,366.0,26.0,2.3,11.5,63.5,403.51,296.45
2016,12,2,16,30,241.0,17.0,2.3,11.0,28.0,253.43,0.0
2016,12,2,16,45,120.5,8.5,2.35,10.5,14.0,101.96,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.0,9.0,1.35,7.5,15.0,7.08,0.0
2016,12,3,7,30,254.0,18.0,1.3,8.0,30.0,14.91,0.0
2016,12,3,7,45,372.5,26.5,1.3,8.5,65.0,22.08,12.16
2016,12,3,8,0,491.0,35.0,1.3,9.0,100.0,29.4,20.29
2016,12,3,8,15,559.0,40.5,1.35,9.5,140.0,44.02,27.22
2016,12,3,8,30,627.0,46.0,1.4,10.0,180.0,91.79,49.75
2016,12,3,8,45,675.5,49.0,1.45,10.5,219.0,142.93,86.56
2016,12,3,9,0,724.0,52.0,1.5,11.0,258.0,199.7,134.26
2016,12,3,9,15,517.0,91.0,1.55,11.5,247.5,225.49,167.89
2016,12,3,9,30,310.0,130.0,1.6,12.0,237.0,216.68,170.02
2016,12,3,9,45,382.5,130.5,1.65,12.5,275.0,274.08,218.33
2016,12,3,10,0,455.0,131.0,1.7,13.0,313.0,332.7,267.37
2016,12,3,10,15,648.0,98.5,1.65,13.5,375.5,432.74,348.23
2016,12,3,10,30,841.0,66.0,1.6,14.0,438.0,538.16,431.99
2016,12,3,10,45,851.0,67.0,1.6,14.5,456.0,589.64,472.6
2016,12,3,11,0,861.0,68.0,1.6,15.0,474.0,640.06,511.52
2016,12,3,11,15,866.0,68.5,1.6,15.0,485.0,685.16,546.39
2016,12,3,11,30,871.0,69.0,1.6,15.0,496.0,728.29,577.33
2016,12,3,11,45,871.5,69.5,1.65,15.5,499.0,765.77,603.06
2016,12,3,12,0,872.0,70.0,1.7,16.0,502.0,800.56,626.72
2016,12,3,12,15,870.5,69.5,1.75,16.0,498.5,829.62,647.45
2016,12,3,12,30,869.0,69.0,1.8,16.0,495.0,855.57,666.1
2016,12,3,12,45,863.5,69.0,1.85,16.5,483.5,875.39,679.3
2016,12,3,13,0,858.0,69.0,1.9,17.0,472.0,891.81,690.27
2016,12,3,13,15,849.0,68.0,1.85,17.0,454.0,900.18,695.97
2016,12,3,13,30,840.0,67.0,1.8,17.0,436.0,915.91,706.91
2016,12,3,13,45,823.0,66.5,1.8,17.0,411.0,910.32,703.74
2016,12,3,14,0,806.0,66.0,1.8,17.0,386.0,901.06,698.3
2016,12,3,14,15,785.5,63.5,1.7,16.5,355.5,882.14,686.22
2016,12,3,14,30,765.0,61.0,1.6,16.0,325.0,859.89,671.63
2016,12,3,14,45,730.0,59.0,1.55,16.0,288.5,821.16,644.33
2016,12,3,15,0,695.0,57.0,1.5,16.0,252.0,779.69,614.37
2016,12,3,15,15,649.5,53.0,1.45,15.5,213.5,723.39,573.53
2016,12,3,15,30,604.0,49.0,1.4,15.0,175.0,675.03,536.54
2016,12,3,15,45,525.0,43.0,1.35,14.5,135.0,584.61,465.74
2016,12,3,16,0,446.0,37.0,1.3,14.0,95.0,495.85,391.73
2016,12,3,16,15,323.0,27.0,1.35,13.5,60.5,368.12,266.51
2016,12,3,16,30,200.0,17.0,1.4,13.0,26.0,219.53,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,13.0,85.8,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,8.0,13.5,10.62,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,19.01,0.0
2016,12,4,7,45,230.5,32.0,0.95,8.5,62.0,24.35,13.66
2016,12,4,8,0,461.0,37.0,1.0,9.0,97.0,30.89,21.55
2016,12,4,8,15,532.5,43.0,1.05,9.5,136.5,41.93,26.22
2016,12,4,8,30,604.0,49.0,1.1,10.0,176.0,89.09,48.51
2016,12,4,8,45,648.5,53.5,1.15,10.5,214.5,142.0,86.92
2016,12,4,9,0,693.0,58.0,1.2,11.0,253.0,197.67,133.57
2016,12,4,9,15,723.0,61.5,1.2,11.0,288.5,253.61,183.97
2016,12,4,9,30,753.0,65.0,1.2,11.0,324.0,312.48,237.4
2016,12,4,9,45,603.0,98.0,1.25,11.5,317.5,333.07,262.16
2016,12,4,10,0,453.0,131.0,1.3,12.0,311.0,331.01,265.82
2016,12,4,10,15,498.5,130.5,1.3,12.0,340.0,382.34,309.47
2016,12,4,10,30,544.0,130.0,1.3,12.0,369.0,437.37,355.04
2016,12,4,10,45,535.5,138.5,1.3,12.5,382.0,472.68,383.41
2016,12,4,11,0,527.0,147.0,1.3,13.0,395.0,506.12,409.59
2016,12,4,11,15,674.5,116.0,1.35,13.0,440.5,612.62,493.22
2016,12,4,11,30,822.0,85.0,1.4,13.0,486.0,716.28,571.89
2016,12,4,11,45,825.0,85.0,1.45,13.5,489.5,754.34,597.54
2016,12,4,12,0,828.0,85.0,1.5,14.0,493.0,789.95,621.95
2016,12,4,12,15,611.5,135.0,1.65,14.0,435.5,699.54,557.73
2016,12,4,12,30,395.0,185.0,1.8,14.0,378.0,559.55,452.23
2016,12,4,12,45,374.0,184.5,1.95,14.5,364.0,554.79,449.8
2016,12,4,13,0,353.0,184.0,2.1,15.0,350.0,547.78,444.47
2016,12,4,13,15,403.5,166.5,2.2,15.0,349.0,607.04,491.57
2016,12,4,13,30,454.0,149.0,2.3,15.0,348.0,644.61,522.11
2016,12,4,13,45,504.0,130.0,2.4,15.0,339.0,678.12,548.87
2016,12,4,14,0,554.0,111.0,2.5,15.0,330.0,719.0,580.44
2016,12,4,14,15,509.5,113.5,2.45,14.5,302.5,674.32,548.04
2016,12,4,14,30,465.0,116.0,2.4,14.0,275.0,637.4,521.61
2016,12,4,14,45,450.0,105.0,2.35,14.0,245.0,609.56,500.52
2016,12,4,15,0,435.0,94.0,2.3,14.0,215.0,579.9,477.32
2016,12,4,15,15,396.0,83.5,2.25,13.5,181.0,526.76,435.68
2016,12,4,15,30,357.0,73.0,2.2,13.0,147.0,473.34,392.31
2016,12,4,15,45,311.0,59.5,2.15,12.5,113.5,409.34,338.49
2016,12,4,16,0,265.0,46.0,2.1,12.0,80.0,346.55,282.49
2016,12,4,16,15,132.5,33.5,2.15,11.5,50.5,194.47,142.46
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,24.04,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,8.26,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.5,2.0,7.0,6.5,5.11,0.0
2016,12,5,7,30,0.0,13.0,2.0,7.0,13.0,9.91,0.0
2016,12,5,7,45,7.0,28.5,2.0,7.5,29.5,21.27,10.91
2016,12,5,8,0,14.0,44.0,2.0,8.0,46.0,32.37,22.86
2016,12,5,8,15,24.5,61.0,2.0,8.0,66.0,44.64,34.52
2016,12,5,8,30,35.0,78.0,2.0,8.0,86.0,60.95,46.02
2016,12,5,8,45,41.5,94.5,2.0,8.5,105.0,78.18,60.52
2016,12,5,9,0,48.0,111.0,2.0,9.0,124.0,96.65,76.3
2016,12,5,9,15,55.5,124.5,1.95,9.0,142.0,114.16,91.47
2016,12,5,9,30,63.0,138.0,1.9,9.0,160.0,132.81,107.68
2016,12,5,9,45,52.5,148.0,1.9,9.5,167.5,142.74,116.53
2016,12,5,10,0,42.0,158.0,1.9,10.0,175.0,151.59,124.15
2016,12,5,10,15,234.0,156.0,1.9,10.0,257.5,265.52,219.39
2016,12,5,10,30,426.0,154.0,1.9,10.0,340.0,395.39,326.28
2016,12,5,10,45,453.0,155.5,1.9,10.0,361.0,439.47,362.59
2016,12,5,11,0,480.0,157.0,1.9,10.0,382.0,485.07,400.01
2016,12,5,11,15,342.5,185.5,1.85,10.0,348.0,431.02,356.27
2016,12,5,11,30,205.0,214.0,1.8,10.0,314.0,364.48,301.53
2016,12,5,11,45,212.0,215.5,1.8,10.0,319.0,383.33,317.55
2016,12,5,12,0,219.0,217.0,1.8,10.0,324.0,402.26,333.08
2016,12,5,12,15,236.5,213.0,1.75,10.0,328.5,423.56,350.63
2016,12,5,12,30,254.0,209.0,1.7,10.0,333.0,465.0,383.57
2016,12,5,12,45,217.0,207.5,1.7,10.5,311.5,421.24,348.05
2016,12,5,13,0,180.0,206.0,1.7,11.0,290.0,395.02,326.35
2016,12,5,13,15,163.0,198.0,1.6,11.0,272.5,377.25,312.15
2016,12,5,13,30,146.0,190.0,1.5,11.0,255.0,358.35,296.91
2016,12,5,13,45,127.0,179.0,1.45,11.0,233.0,332.52,276.11
2016,12,5,14,0,108.0,168.0,1.4,11.0,211.0,305.88,254.47
2016,12,5,14,15,99.5,156.5,1.4,10.5,193.5,267.47,224.07
2016,12,5,14,30,91.0,145.0,1.4,10.0,176.0,250.01,210.26
2016,12,5,14,45,89.0,129.5,1.4,10.0,157.0,232.56,196.05
2016,12,5,15,0,87.0,114.0,1.4,10.0,138.0,234.04,197.12
2016,12,5,15,15,77.0,97.5,1.45,9.5,116.5,206.0,173.41
2016,12,5,15,30,67.0,81.0,1.5,9.0,95.0,160.1,134.27
2016,12,5,15,45,56.5,63.5,1.55,9.0,73.5,146.62,121.28
2016,12,5,16,0,46.0,46.0,1.6,9.0,52.0,114.58,91.93
2016,12,5,16,15,23.0,30.0,1.6,9.0,33.0,58.48,39.48
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,10.68,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,5.51,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,119.5,8.0,2.3,4.5,13.0,6.29,0.0
2016,12,6,7,30,239.0,16.0,2.3,5.0,26.0,12.59,0.0
2016,12,6,7,45,364.0,25.5,2.35,5.5,61.0,21.28,10.64
2016,12,6,8,0,489.0,35.0,2.4,6.0,96.0,29.43,20.39
2016,12,6,8,15,561.5,41.0,2.45,6.5,136.5,41.77,32.1
2016,12,6,8,30,634.0,47.0,2.5,7.0,177.0,90.03,49.29
2016,12,6,8,45,559.5,64.0,2.6,8.0,196.0,134.44,85.51
2016,12,6,9,0,485.0,81.0,2.7,9.0,215.0,172.26,122.22
2016,12,6,9,15,513.5,86.5,2.75,9.5,245.5,217.92,163.27
2016,12,6,9,30,542.0,92.0,2.8,10.0,276.0,266.64,207.52
2016,12,6,9,45,584.0,93.0,2.9,10.5,308.0,319.2,254.54
2016,12,6,10,0,626.0,94.0,3.0,11.0,340.0,375.62,304.15
2016,12,6,10,15,738.0,82.0,3.0,11.0,389.5,455.98,372.41
2016,12,6,10,30,850.0,70.0,3.0,11.0,439.0,546.33,447.6
2016,12,6,10,45,857.0,71.5,3.05,11.5,457.0,598.01,490.22
2016,12,6,11,0,864.0,73.0,3.1,12.0,475.0,648.36,530.76
2016,12,6,11,15,869.0,73.5,3.1,12.0,486.0,694.64,567.97
2016,12,6,11,30,874.0,74.0,3.1,12.0,497.0,732.17,596.62
2016,12,6,11,45,683.0,119.5,3.15,12.0,452.0,684.98,560.19
2016,12,6,12,0,492.0,165.0,3.2,12.0,407.0,600.67,493.53
2016,12,6,12,15,677.5,121.5,3.25,12.0,451.5,738.73,602.77
2016,12,6,12,30,863.0,78.0,3.3,12.0,496.0,867.67,698.1
2016,12,6,12,45,860.0,76.5,3.35,12.0,485.0,888.59,712.98
2016,12,6,13,0,857.0,75.0,3.4,12.0,474.0,906.09,726.4
2016,12,6,13,15,847.5,74.0,3.45,12.0,456.0,914.67,733.49
2016,12,6,13,30,838.0,73.0,3.5,12.0,438.0,919.57,738.1
2016,12,6,13,45,823.5,71.5,3.6,12.0,413.0,915.34,736.51
2016,12,6,14,0,809.0,70.0,3.7,12.0,388.0,907.45,732.3
2016,12,6,14,15,788.0,67.5,3.65,12.0,357.5,888.38,718.89
2016,12,6,14,30,767.0,65.0,3.6,12.0,327.0,865.9,702.78
2016,12,6,14,45,737.5,61.5,3.6,12.0,291.0,830.73,677.04
2016,12,6,15,0,708.0,58.0,3.6,12.0,255.0,792.74,648.37
2016,12,6,15,15,661.5,54.0,3.45,11.5,216.0,735.52,604.19
2016,12,6,15,30,615.0,50.0,3.3,11.0,177.0,686.71,564.54
2016,12,6,15,45,545.5,43.5,3.15,10.5,137.5,604.14,496.14
2016,12,6,16,0,476.0,37.0,3.0,10.0,98.0,522.72,424.11
2016,12,6,16,15,347.0,27.5,2.9,9.5,62.5,389.65,287.83
2016,12,6,16,30,218.0,18.0,2.8,9.0,27.0,235.35,0.0
2016,12,6,16,45,109.0,9.0,2.7,8.5,13.5,93.51,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,5.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,1.9,5.0,17.0,13.38,0.0
2016,12,7,7,45,88.0,30.0,1.9,5.0,41.0,22.36,11.04
2016,12,7,8,0,176.0,43.0,1.9,5.0,65.0,32.04,22.73
2016,12,7,8,15,199.5,59.0,1.95,5.0,92.5,44.85,35.05
2016,12,7,8,30,223.0,75.0,2.0,5.0,120.0,74.2,51.2
2016,12,7,8,45,240.5,89.0,2.05,5.5,147.0,104.6,75.03
2016,12,7,9,0,258.0,103.0,2.1,6.0,174.0,137.41,103.28
2016,12,7,9,15,268.5,116.0,2.05,6.5,198.5,169.95,132.61
2016,12,7,9,30,279.0,129.0,2.0,7.0,223.0,203.87,163.31
2016,12,7,9,45,185.5,146.5,2.0,7.5,212.0,197.47,161.57
2016,12,7,10,0,92.0,164.0,2.0,8.0,201.0,178.61,147.52
2016,12,7,10,15,169.5,172.5,2.0,8.0,244.5,239.7,199.39
2016,12,7,10,30,247.0,181.0,2.0,8.0,288.0,312.14,260.28
2016,12,7,10,45,197.0,193.0,2.05,8.5,280.5,299.34,249.63
2016,12,7,11,0,147.0,205.0,2.1,9.0,273.0,292.48,243.47
2016,12,7,11,15,84.0,194.0,2.2,9.0,233.0,233.82,194.53
2016,12,7,11,30,21.0,183.0,2.3,9.0,193.0,168.57,138.87
2016,12,7,11,45,10.5,140.5,2.45,9.0,145.5,121.98,99.5
2016,12,7,12,0,0.0,98.0,2.6,9.0,98.0,76.43,60.38
2016,12,7,12,15,0.0,80.5,2.7,9.0,80.5,61.87,47.93
2016,12,7,12,30,0.0,63.0,2.8,9.0,63.0,48.32,36.28
2016,12,7,12,45,0.0,96.5,2.95,9.5,96.5,75.52,59.62
2016,12,7,13,0,0.0,130.0,3.1,10.0,130.0,107.06,86.44
2016,12,7,13,15,0.0,117.0,3.15,9.5,117.0,95.32,76.64
2016,12,7,13,30,0.0,104.0,3.2,9.0,104.0,83.63,66.85
2016,12,7,13,45,0.0,119.0,3.25,9.0,119.0,99.6,80.68
2016,12,7,14,0,0.0,134.0,3.3,9.0,134.0,118.02,96.56
2016,12,7,14,15,0.0,123.0,3.3,9.0,123.0,108.58,88.57
2016,12,7,14,30,0.0,112.0,3.3,9.0,112.0,99.22,80.63
2016,12,7,14,45,0.0,99.5,3.35,9.0,99.5,88.16,71.14
2016,12,7,15,0,0.0,87.0,3.4,9.0,87.0,77.11,61.56
2016,12,7,15,15,0.0,73.5,3.3,8.5,73.5,64.78,50.85
2016,12,7,15,30,0.0,60.0,3.2,8.0,60.0,52.31,39.88
2016,12,7,15,45,0.0,46.0,3.15,8.0,46.0,38.9,27.91
2016,12,7,16,0,0.0,32.0,3.1,8.0,32.0,24.95,15.44
2016,12,7,16,15,0.0,20.5,3.05,7.5,20.5,15.64,6.28
2016,12,7,16,30,0.0,9.0,3.0,7.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,2.95,7.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,3.2,11.0,5.0,3.93,0.0
2016,12,8,7,30,0.0,10.0,3.2,11.0,10.0,7.87,0.0
2016,12,8,7,45,3.5,25.5,3.2,11.5,26.0,19.11,7.81
2016,12,8,8,0,7.0,41.0,3.2,12.0,42.0,30.25,20.39
2016,12,8,8,15,18.5,57.5,3.15,12.0,61.0,41.93,31.43
2016,12,8,8,30,30.0,74.0,3.1,12.0,80.0,57.45,42.45
2016,12,8,8,45,37.0,89.5,3.05,12.5,98.5,73.56,55.82
2016,12,8,9,0,44.0,105.0,3.0,13.0,117.0,90.91,70.43
2016,12,8,9,15,49.0,119.5,2.9,13.0,134.5,108.17,85.28
2016,12,8,9,30,54.0,134.0,2.8,13.0,152.0,126.35,100.94
2016,12,8,9,45,63.5,147.5,2.75,13.0,171.0,146.27,117.94
2016,12,8,10,0,73.0,161.0,2.7,13.0,190.0,167.62,136.11
2016,12,8,10,15,36.5,116.5,2.65,13.0,131.0,114.59,92.09
2016,12,8,10,30,0.0,72.0,2.6,13.0,72.0,55.26,41.72
2016,12,8,10,45,6.0,120.0,2.55,13.5,123.0,98.41,78.23
2016,12,8,11,0,12.0,168.0,2.5,14.0,174.0,145.54,117.42
2016,12,8,11,15,6.0,155.5,2.45,14.0,158.5,130.98,105.05
2016,12,8,11,30,0.0,143.0,2.4,14.0,143.0,115.88,92.27
2016,12,8,11,45,0.0,144.0,2.35,14.0,144.0,117.2,93.36
2016,12,8,12,0,0.0,145.0,2.3,14.0,145.0,118.62,94.53
2016,12,8,12,15,0.0,138.5,2.25,14.0,138.5,113.09,89.92
2016,12,8,12,30,0.0,132.0,2.2,14.0,132.0,107.56,85.33
2016,12,8,12,45,0.0,103.5,2.2,14.0,103.5,81.77,63.77
2016,12,8,13,0,0.0,75.0,2.2,14.0,75.0,57.59,43.44
2016,12,8,13,15,0.0,70.0,2.15,14.0,70.0,53.72,40.22
2016,12,8,13,30,0.0,65.0,2.1,14.0,65.0,49.84,36.98
2016,12,8,13,45,0.0,44.5,2.1,14.0,44.5,34.02,23.54
2016,12,8,14,0,0.0,24.0,2.1,14.0,24.0,18.29,10.09
2016,12,8,14,15,0.0,22.0,2.05,14.0,22.0,16.76,8.79
2016,12,8,14,30,0.0,20.0,2.0,14.0,20.0,15.22,7.48
2016,12,8,14,45,0.0,17.5,1.95,14.0,17.5,13.31,5.83
2016,12,8,15,0,0.0,15.0,1.9,14.0,15.0,11.39,4.18
2016,12,8,15,15,0.0,12.5,1.8,13.5,12.5,9.49,2.53
2016,12,8,15,30,0.0,10.0,1.7,13.0,10.0,7.58,0.86
2016,12,8,15,45,0.0,7.5,1.65,13.0,7.5,5.68,0.0
2016,12,8,16,0,0.0,5.0,1.6,13.0,5.0,3.78,0.0
2016,12,8,16,15,0.0,3.0,1.55,13.0,3.0,2.27,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.75,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.39,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,7.0,1.3,12.0,9.5,5.51,0.0
2016,12,9,7,30,163.0,14.0,1.3,12.0,19.0,11.02,0.0
2016,12,9,7,45,300.0,23.5,1.35,12.5,51.5,19.44,7.49
2016,12,9,8,0,437.0,33.0,1.4,13.0,84.0,27.56,17.96
2016,12,9,8,15,511.5,39.0,1.5,13.0,122.5,33.81,24.16
2016,12,9,8,30,586.0,45.0,1.6,13.0,161.0,81.46,43.41
2016,12,9,8,45,636.5,48.5,1.7,13.5,199.0,130.15,76.69
2016,12,9,9,0,687.0,52.0,1.8,14.0,237.0,184.77,121.36
2016,12,9,9,15,369.5,92.0,1.85,14.0,193.5,179.27,132.87
2016,12,9,9,30,52.0,132.0,1.9,14.0,150.0,123.95,98.34
2016,12,9,9,45,34.0,137.5,2.0,14.5,150.0,126.45,101.07
2016,12,9,10,0,16.0,143.0,2.1,15.0,150.0,120.82,96.49
2016,12,9,10,15,104.5,163.5,2.15,15.0,208.5,199.35,161.58
2016,12,9,10,30,193.0,184.0,2.2,15.0,267.0,274.68,223.65
2016,12,9,10,45,114.5,184.0,2.3,15.0,234.0,241.45,196.53
2016,12,9,11,0,36.0,184.0,2.4,15.0,201.0,187.4,151.59
2016,12,9,11,15,41.0,191.0,2.4,15.0,210.5,201.38,163.3
2016,12,9,11,30,46.0,198.0,2.4,15.0,220.0,216.12,175.45
2016,12,9,11,45,206.5,194.0,2.4,15.5,294.5,354.24,290.33
2016,12,9,12,0,367.0,190.0,2.4,16.0,369.0,506.89,411.92
2016,12,9,12,15,291.0,200.0,2.35,16.0,341.5,471.74,382.54
2016,12,9,12,30,215.0,210.0,2.3,16.0,314.0,411.8,334.79
2016,12,9,12,45,232.0,203.5,2.25,16.0,313.0,429.03,349.45
2016,12,9,13,0,249.0,197.0,2.2,16.0,312.0,467.24,379.57
2016,12,9,13,15,143.5,185.5,2.15,15.5,251.0,342.58,280.1
2016,12,9,13,30,38.0,174.0,2.1,15.0,190.0,213.69,173.9
