Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,45,123.0,168.5,2.05,15.0,217.5,314.3,259.32
2016,12,9,14,0,208.0,163.0,2.0,15.0,245.0,395.65,326.91
2016,12,9,14,15,202.0,150.5,1.85,15.0,225.0,379.12,313.48
2016,12,9,14,30,196.0,138.0,1.7,15.0,205.0,361.79,299.79
2016,12,9,14,45,190.0,123.5,1.55,15.0,182.5,361.76,299.34
2016,12,9,15,0,184.0,109.0,1.4,15.0,160.0,339.38,281.02
2016,12,9,15,15,170.0,93.5,1.3,14.5,135.0,307.03,254.67
2016,12,9,15,30,156.0,78.0,1.2,14.0,110.0,274.15,227.1
2016,12,9,15,45,135.5,61.5,1.1,14.0,85.0,233.03,191.32
2016,12,9,16,0,115.0,45.0,1.0,14.0,60.0,191.4,153.78
2016,12,9,16,15,57.5,30.5,1.0,13.5,38.0,104.52,73.82
2016,12,9,16,30,0.0,16.0,1.0,13.0,16.0,13.35,0.0
2016,12,9,16,45,0.0,8.0,1.05,13.0,8.0,6.29,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,14.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.6,14.0,3.0,2.36,0.0
2016,12,10,7,45,0.0,8.5,3.6,14.0,8.5,6.44,0.0
2016,12,10,8,0,0.0,14.0,3.6,14.0,14.0,10.63,3.39
2016,12,10,8,15,0.0,20.5,3.5,14.0,20.5,15.59,8.04
2016,12,10,8,30,0.0,27.0,3.4,14.0,27.0,20.56,11.87
2016,12,10,8,45,0.0,33.5,3.3,14.0,33.5,25.55,16.26
2016,12,10,9,0,0.0,40.0,3.2,14.0,40.0,30.54,20.62
2016,12,10,9,15,0.0,46.5,3.05,14.0,46.5,35.54,24.94
2016,12,10,9,30,0.0,53.0,2.9,14.0,53.0,40.56,29.24
2016,12,10,9,45,0.0,58.5,2.8,14.0,58.5,44.8,32.84
2016,12,10,10,0,0.0,64.0,2.7,14.0,64.0,49.06,36.43
2016,12,10,10,15,0.0,39.5,2.7,14.0,39.5,30.18,20.26
2016,12,10,10,30,0.0,15.0,2.7,14.0,15.0,11.43,4.16
2016,12,10,10,45,0.0,32.5,2.7,14.5,32.5,24.82,15.59
2016,12,10,11,0,0.0,50.0,2.7,15.0,50.0,38.28,26.97
2016,12,10,11,15,0.0,36.0,2.65,15.0,36.0,27.52,17.8
2016,12,10,11,30,0.0,22.0,2.6,15.0,22.0,16.79,8.67
2016,12,10,11,45,0.0,43.5,2.55,15.0,43.5,33.29,22.69
2016,12,10,12,0,0.0,65.0,2.5,15.0,65.0,49.87,36.71
2016,12,10,12,15,0.0,36.0,2.45,15.0,36.0,27.52,17.78
2016,12,10,12,30,0.0,7.0,2.4,15.0,7.0,5.33,0.0
2016,12,10,12,45,0.0,41.5,2.35,15.0,41.5,31.74,21.41
2016,12,10,13,0,0.0,76.0,2.3,15.0,76.0,58.37,43.97
2016,12,10,13,15,0.0,72.5,2.25,14.5,72.5,55.65,41.78
2016,12,10,13,30,0.0,69.0,2.2,14.0,69.0,52.94,39.61
2016,12,10,13,45,0.0,86.5,2.15,14.0,86.5,67.83,52.32
2016,12,10,14,0,0.0,104.0,2.1,14.0,104.0,85.78,67.57
2016,12,10,14,15,0.0,95.5,2.05,14.0,95.5,78.54,61.51
2016,12,10,14,30,0.0,87.0,2.0,14.0,87.0,71.35,55.48
2016,12,10,14,45,0.0,77.5,2.0,14.0,77.5,63.15,48.53
2016,12,10,15,0,0.0,68.0,2.0,14.0,68.0,54.97,41.53
2016,12,10,15,15,0.0,57.5,1.95,13.5,57.5,45.69,33.59
2016,12,10,15,30,0.0,47.0,1.9,13.0,47.0,36.36,25.5
2016,12,10,15,45,0.0,36.5,1.85,13.0,36.5,27.9,18.03
2016,12,10,16,0,0.0,26.0,1.8,13.0,26.0,19.83,10.85
2016,12,10,16,15,0.0,16.5,1.75,12.5,16.5,12.56,3.81
2016,12,10,16,30,0.0,7.0,1.7,12.0,7.0,5.31,0.0
2016,12,10,16,45,0.0,3.5,1.65,12.0,3.5,2.75,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,6.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,6.0,12.0,9.44,0.0
2016,12,11,7,45,65.5,26.5,1.45,6.5,33.5,19.79,6.72
2016,12,11,8,0,131.0,41.0,1.4,7.0,55.0,30.4,20.77
2016,12,11,8,15,154.0,57.0,1.35,7.0,81.0,41.66,31.78
2016,12,11,8,30,177.0,73.0,1.3,7.0,107.0,67.71,47.15
2016,12,11,8,45,191.0,88.0,1.3,7.5,132.5,95.48,68.8
2016,12,11,9,0,205.0,103.0,1.3,8.0,158.0,125.31,94.15
2016,12,11,9,15,212.0,117.5,1.3,8.0,181.0,155.01,120.74
2016,12,11,9,30,219.0,132.0,1.3,8.0,204.0,185.82,148.49
2016,12,11,9,45,224.0,144.0,1.3,8.5,224.0,214.72,174.19
2016,12,11,10,0,229.0,156.0,1.3,9.0,244.0,244.27,199.97
2016,12,11,10,15,171.0,170.0,1.35,9.5,238.0,236.93,195.09
2016,12,11,10,30,113.0,184.0,1.4,10.0,232.0,231.6,190.96
2016,12,11,10,45,113.0,192.0,1.45,10.5,242.0,248.3,204.81
2016,12,11,11,0,113.0,200.0,1.5,11.0,252.0,265.07,218.41
2016,12,11,11,15,141.5,205.5,1.5,11.0,272.0,298.57,246.31
2016,12,11,11,30,170.0,211.0,1.5,11.0,292.0,334.53,275.97
2016,12,11,11,45,305.5,192.5,1.55,11.5,339.5,444.06,365.35
2016,12,11,12,0,441.0,174.0,1.6,12.0,387.0,565.7,460.86
2016,12,11,12,15,333.5,191.0,1.65,12.0,351.5,495.84,405.24
2016,12,11,12,30,226.0,208.0,1.7,12.0,316.0,418.42,343.63
2016,12,11,12,45,252.5,200.0,1.75,12.0,318.5,462.82,380.02
2016,12,11,13,0,279.0,192.0,1.8,12.0,321.0,487.85,400.7
2016,12,11,13,15,139.5,146.0,1.85,12.0,210.5,288.98,240.46
2016,12,11,13,30,0.0,100.0,1.9,12.0,100.0,79.9,62.65
2016,12,11,13,45,0.0,102.0,2.0,12.0,102.0,82.61,65.31
2016,12,11,14,0,0.0,104.0,2.1,12.0,104.0,85.79,68.1
2016,12,11,14,15,0.0,96.0,1.95,11.5,96.0,79.07,62.57
2016,12,11,14,30,0.0,88.0,1.8,11.0,88.0,72.41,57.05
2016,12,11,14,45,0.0,78.0,1.65,11.0,78.0,63.68,49.58
2016,12,11,15,0,0.0,68.0,1.5,11.0,68.0,54.96,42.04
2016,12,11,15,15,0.0,57.5,1.45,10.5,57.5,45.68,34.02
2016,12,11,15,30,0.0,47.0,1.4,10.0,47.0,36.35,25.84
2016,12,11,15,45,0.0,36.5,1.35,10.0,36.5,27.9,18.31
2016,12,11,16,0,0.0,26.0,1.3,10.0,26.0,19.83,11.05
2016,12,11,16,15,0.0,16.5,1.35,9.5,16.5,12.56,3.95
2016,12,11,16,30,0.0,7.0,1.4,9.0,7.0,5.31,0.0
2016,12,11,16,45,0.0,3.5,1.45,9.0,3.5,2.75,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,12.59,0.0
2016,12,12,7,45,201.0,24.5,1.75,7.5,47.0,20.07,6.06
2016,12,12,8,0,402.0,33.0,1.8,8.0,78.0,27.45,18.04
2016,12,12,8,15,482.0,40.0,1.85,8.0,116.5,33.28,24.13
2016,12,12,8,30,562.0,47.0,1.9,8.0,155.0,75.77,41.15
2016,12,12,8,45,607.0,53.0,1.95,8.5,192.5,124.61,74.91
2016,12,12,9,0,652.0,59.0,2.0,9.0,230.0,178.82,119.85
2016,12,12,9,15,686.0,62.5,1.9,9.0,265.5,233.19,168.88
2016,12,12,9,30,720.0,66.0,1.8,9.0,301.0,291.92,222.62
2016,12,12,9,45,583.0,95.5,1.75,9.5,297.5,314.13,249.0
2016,12,12,10,0,446.0,125.0,1.7,10.0,294.0,315.56,255.58
2016,12,12,10,15,538.5,114.5,1.6,10.0,332.5,378.6,309.09
2016,12,12,10,30,631.0,104.0,1.5,10.0,371.0,456.81,373.56
2016,12,12,10,45,524.0,134.5,1.45,10.5,363.0,454.21,372.05
2016,12,12,11,0,417.0,165.0,1.4,11.0,355.0,447.08,366.04
2016,12,12,11,15,504.0,149.0,1.4,11.0,384.0,513.96,420.45
2016,12,12,11,30,591.0,133.0,1.4,11.0,413.0,593.85,483.11
2016,12,12,11,45,508.0,155.0,1.45,11.0,397.5,574.58,467.76
2016,12,12,12,0,425.0,177.0,1.5,11.0,382.0,555.39,452.63
2016,12,12,12,15,433.0,174.0,1.5,11.0,382.0,578.13,470.96
2016,12,12,12,30,441.0,171.0,1.5,11.0,382.0,599.65,487.87
2016,12,12,12,45,387.5,177.0,1.5,11.0,359.5,554.36,453.24
2016,12,12,13,0,334.0,183.0,1.5,11.0,337.0,526.43,431.5
2016,12,12,13,15,329.0,176.5,1.5,11.0,323.0,524.78,431.1
2016,12,12,13,30,324.0,170.0,1.5,11.0,309.0,521.61,429.31
2016,12,12,13,45,292.5,164.0,1.5,11.0,284.0,492.34,406.61
2016,12,12,14,0,261.0,158.0,1.5,11.0,259.0,461.42,382.53
2016,12,12,14,15,248.0,148.0,1.45,10.5,238.5,441.62,367.97
2016,12,12,14,30,235.0,138.0,1.4,10.0,218.0,420.83,352.26
2016,12,12,14,45,227.0,124.0,1.35,10.0,194.0,398.07,334.24
2016,12,12,15,0,219.0,110.0,1.3,10.0,170.0,374.36,315.02
2016,12,12,15,15,201.5,94.5,1.3,9.5,144.0,338.39,285.69
2016,12,12,15,30,184.0,79.0,1.3,9.0,118.0,301.86,254.91
2016,12,12,15,45,160.5,63.0,1.3,9.0,91.5,258.56,216.78
2016,12,12,16,0,137.0,47.0,1.3,9.0,65.0,215.08,176.88
2016,12,12,16,15,68.5,32.5,1.35,9.0,41.5,118.89,87.03
2016,12,12,16,30,0.0,18.0,1.4,9.0,18.0,16.82,0.0
2016,12,12,16,45,0.0,9.0,1.45,9.0,9.0,7.08,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.0,1.6,8.5,2.0,1.51,0.0
2016,12,13,8,0,0.0,4.0,1.7,9.0,4.0,3.02,0.0
2016,12,13,8,15,0.0,6.5,1.65,9.0,6.5,4.92,0.0
2016,12,13,8,30,0.0,9.0,1.6,9.0,9.0,6.82,0.26
2016,12,13,8,45,0.0,11.0,1.6,9.5,11.0,8.34,1.63
2016,12,13,9,0,0.0,13.0,1.6,10.0,13.0,9.87,2.98
2016,12,13,9,15,0.0,15.0,1.55,10.0,15.0,11.4,4.33
2016,12,13,9,30,0.0,17.0,1.5,10.0,17.0,12.93,5.68
2016,12,13,9,45,0.0,19.0,1.5,10.5,19.0,14.46,6.99
2016,12,13,10,0,0.0,21.0,1.5,11.0,21.0,15.99,8.29
2016,12,13,10,15,45.5,100.5,1.5,11.0,120.0,104.42,84.36
2016,12,13,10,30,91.0,180.0,1.5,11.0,219.0,205.67,169.39
2016,12,13,10,45,264.0,170.0,1.5,11.5,289.0,324.91,267.99
2016,12,13,11,0,437.0,160.0,1.5,12.0,359.0,453.96,371.68
2016,12,13,11,15,325.5,183.5,1.45,12.0,334.0,412.99,338.21
2016,12,13,11,30,214.0,207.0,1.4,12.0,309.0,361.16,296.15
2016,12,13,11,45,252.0,204.5,1.35,12.0,325.0,415.88,340.48
2016,12,13,12,0,290.0,202.0,1.3,12.0,341.0,457.19,373.34
2016,12,13,12,15,308.0,197.5,1.25,12.0,345.0,481.32,392.35
2016,12,13,12,30,326.0,193.0,1.2,12.0,349.0,505.42,411.34
2016,12,13,12,45,320.5,190.5,1.2,12.0,340.5,510.91,415.77
2016,12,13,13,0,315.0,188.0,1.2,12.0,332.0,515.0,419.3
2016,12,13,13,15,163.0,172.0,1.2,12.0,246.5,342.96,282.47
2016,12,13,13,30,11.0,156.0,1.2,12.0,161.0,147.79,119.69
2016,12,13,13,45,5.5,119.0,1.2,12.0,121.5,105.01,84.36
2016,12,13,14,0,0.0,82.0,1.2,12.0,82.0,64.21,49.65
2016,12,13,14,15,0.0,75.0,1.2,12.0,75.0,58.25,44.67
2016,12,13,14,30,0.0,68.0,1.2,12.0,68.0,52.31,39.62
2016,12,13,14,45,0.0,60.5,1.25,12.0,60.5,46.36,34.52
2016,12,13,15,0,0.0,53.0,1.3,12.0,53.0,40.57,29.51
2016,12,13,15,15,0.0,44.5,1.25,11.5,44.5,34.02,23.84
2016,12,13,15,30,0.0,36.0,1.2,11.0,36.0,27.48,18.12
2016,12,13,15,45,0.0,27.5,1.2,11.0,27.5,20.96,12.31
2016,12,13,16,0,0.0,19.0,1.2,11.0,19.0,14.45,6.49
2016,12,13,16,15,0.0,12.0,1.3,10.5,12.0,9.11,1.34
2016,12,13,16,30,0.0,5.0,1.4,10.0,5.0,3.78,0.0
2016,12,13,16,45,0.0,2.5,1.5,10.0,2.5,1.97,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,12.0,8.0,6.29,0.0
2016,12,14,7,45,29.0,23.0,2.65,12.5,26.0,17.35,2.69
2016,12,14,8,0,58.0,38.0,2.8,13.0,44.0,28.16,18.01
2016,12,14,8,15,78.0,54.5,2.8,13.0,66.5,39.71,29.14
2016,12,14,8,30,98.0,71.0,2.8,13.0,89.0,59.39,41.74
2016,12,14,8,45,110.0,87.5,2.85,13.0,112.0,81.96,59.54
2016,12,14,9,0,122.0,104.0,2.9,13.0,135.0,106.48,80.13
2016,12,14,9,15,129.5,119.0,2.95,13.0,156.5,130.59,101.18
2016,12,14,9,30,137.0,134.0,3.0,13.0,178.0,155.91,123.45
2016,12,14,9,45,139.0,146.5,3.05,13.5,195.5,178.25,143.04
2016,12,14,10,0,141.0,159.0,3.1,14.0,213.0,200.99,162.68
2016,12,14,10,15,161.5,170.0,3.1,14.0,235.0,231.47,188.65
2016,12,14,10,30,182.0,181.0,3.1,14.0,257.0,264.27,216.39
2016,12,14,10,45,102.5,177.5,3.1,14.0,221.0,227.07,185.85
2016,12,14,11,0,23.0,174.0,3.1,14.0,185.0,158.16,128.04
2016,12,14,11,15,30.0,182.5,3.1,14.0,196.5,185.04,150.56
2016,12,14,11,30,37.0,191.0,3.1,14.0,208.0,202.08,164.73
2016,12,14,11,45,18.5,159.5,3.1,14.5,168.0,145.88,117.61
2016,12,14,12,0,0.0,128.0,3.1,15.0,128.0,103.08,81.3
2016,12,14,12,15,0.0,129.5,3.05,15.0,129.5,104.85,82.82
2016,12,14,12,30,0.0,131.0,3.0,15.0,131.0,106.75,84.43
2016,12,14,12,45,0.0,127.0,2.95,15.0,127.0,103.58,81.82
2016,12,14,13,0,0.0,123.0,2.9,15.0,123.0,100.45,79.27
2016,12,14,13,15,0.0,119.0,2.9,15.0,119.0,97.39,76.79
2016,12,14,13,30,0.0,115.0,2.9,15.0,115.0,94.42,74.38
2016,12,14,13,45,0.0,117.5,2.9,15.0,117.5,98.19,77.64
2016,12,14,14,0,0.0,120.0,2.9,15.0,120.0,102.65,81.49
2016,12,14,14,15,0.0,110.0,2.9,14.5,110.0,94.02,74.47
2016,12,14,14,30,0.0,100.0,2.9,14.0,100.0,85.45,67.44
2016,12,14,14,45,0.0,89.0,2.9,14.0,89.0,75.8,59.29
2016,12,14,15,0,0.0,78.0,2.9,14.0,78.0,66.18,51.08
2016,12,14,15,15,0.0,66.0,2.9,14.0,66.0,55.37,41.76
2016,12,14,15,30,0.0,54.0,2.9,14.0,54.0,44.47,32.28
2016,12,14,15,45,0.0,42.0,2.9,14.0,42.0,33.39,22.58
2016,12,14,16,0,0.0,30.0,2.9,14.0,30.0,22.92,13.36
2016,12,14,16,15,0.0,19.0,2.85,13.5,19.0,14.48,5.37
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,6.07,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.15,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,13.0,2.0,1.51,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.02,0.0
2016,12,15,8,15,0.0,6.5,4.35,13.0,6.5,4.92,0.0
2016,12,15,8,30,0.0,9.0,4.1,13.0,9.0,6.82,0.16
2016,12,15,8,45,0.0,11.5,3.9,13.5,11.5,8.72,1.83
2016,12,15,9,0,0.0,14.0,3.7,14.0,14.0,10.63,3.49
2016,12,15,9,15,0.0,16.5,3.6,14.0,16.5,12.54,5.16
2016,12,15,9,30,0.0,19.0,3.5,14.0,19.0,14.45,6.81
2016,12,15,9,45,0.0,21.0,3.45,14.0,21.0,15.99,8.12
2016,12,15,10,0,0.0,23.0,3.4,14.0,23.0,17.52,9.43
2016,12,15,10,15,0.0,20.5,3.3,14.0,20.5,15.62,7.78
2016,12,15,10,30,0.0,18.0,3.2,14.0,18.0,13.71,6.13
2016,12,15,10,45,0.0,39.0,3.1,14.0,39.0,29.81,19.9
2016,12,15,11,0,0.0,60.0,3.0,14.0,60.0,45.99,33.66
2016,12,15,11,15,0.0,67.0,2.95,14.0,67.0,51.4,38.22
2016,12,15,11,30,0.0,74.0,2.9,14.0,74.0,56.82,42.79
2016,12,15,11,45,0.0,75.0,2.85,14.0,75.0,57.6,43.42
2016,12,15,12,0,0.0,76.0,2.8,14.0,76.0,58.38,44.07
2016,12,15,12,15,0.0,72.5,2.8,14.0,72.5,55.67,41.77
2016,12,15,12,30,0.0,69.0,2.8,14.0,69.0,52.95,39.49
2016,12,15,12,45,0.0,69.0,2.8,14.0,69.0,52.95,39.51
2016,12,15,13,0,0.0,69.0,2.8,14.0,69.0,52.95,39.54
2016,12,15,13,15,0.0,75.5,2.75,14.0,75.5,57.98,43.84
2016,12,15,13,30,0.0,82.0,2.7,14.0,82.0,63.39,48.48
2016,12,15,13,45,0.0,61.5,2.7,14.0,61.5,47.13,34.71
2016,12,15,14,0,0.0,41.0,2.7,14.0,41.0,31.32,21.26
2016,12,15,14,15,0.0,38.0,2.6,14.0,38.0,29.01,19.31
2016,12,15,14,30,0.0,35.0,2.5,14.0,35.0,26.7,17.35
2016,12,15,14,45,0.0,31.0,2.45,14.0,31.0,23.63,14.72
2016,12,15,15,0,0.0,27.0,2.4,14.0,27.0,20.56,12.07
2016,12,15,15,15,0.0,23.0,2.25,14.0,23.0,17.5,9.4
2016,12,15,15,30,0.0,19.0,2.1,14.0,19.0,14.44,6.71
2016,12,15,15,45,0.0,14.5,2.0,14.0,14.5,11.0,3.68
2016,12,15,16,0,0.0,10.0,1.9,14.0,10.0,7.58,0.65
2016,12,15,16,15,0.0,6.5,1.8,13.5,6.5,4.92,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,75.5,5.5,3.85,7.0,6.5,0.0,0.0
2016,12,16,7,30,151.0,11.0,3.9,7.0,13.0,8.65,0.0
2016,12,16,7,45,305.5,21.0,4.0,7.5,45.5,17.47,0.97
2016,12,16,8,0,460.0,31.0,4.1,8.0,78.0,26.12,16.48
2016,12,16,8,15,543.0,37.0,4.2,8.0,118.0,33.97,24.59
2016,12,16,8,30,626.0,43.0,4.3,8.0,158.0,73.79,38.97
2016,12,16,8,45,674.5,48.0,4.45,8.5,198.0,125.23,72.86
2016,12,16,9,0,723.0,53.0,4.6,9.0,238.0,182.45,119.85
2016,12,16,9,15,756.5,56.0,4.6,9.0,274.5,239.75,172.08
2016,12,16,9,30,790.0,59.0,4.6,9.0,311.0,300.4,228.84
2016,12,16,9,45,813.0,61.0,4.7,9.5,343.5,359.38,284.17
2016,12,16,10,0,836.0,63.0,4.8,10.0,376.0,419.88,339.79
2016,12,16,10,15,851.5,65.0,4.8,10.0,402.0,478.08,392.82
2016,12,16,10,30,867.0,67.0,4.8,10.0,428.0,536.4,444.57
2016,12,16,10,45,876.0,68.0,4.8,10.5,448.0,585.76,487.05
2016,12,16,11,0,885.0,69.0,4.8,11.0,468.0,637.13,529.79
2016,12,16,11,15,891.5,70.0,4.75,11.0,480.5,685.48,569.81
2016,12,16,11,30,898.0,71.0,4.7,11.0,493.0,732.02,606.6
2016,12,16,11,45,901.0,71.0,4.7,11.0,498.5,772.73,637.48
2016,12,16,12,0,904.0,71.0,4.7,11.0,504.0,810.91,666.3
2016,12,16,12,15,903.5,71.0,4.7,11.0,501.5,843.51,690.8
2016,12,16,12,30,903.0,71.0,4.7,11.0,499.0,873.05,713.01
2016,12,16,12,45,898.0,70.5,4.75,11.5,489.0,894.81,728.43
2016,12,16,13,0,893.0,70.0,4.8,12.0,479.0,913.09,741.36
2016,12,16,13,15,884.5,69.0,4.8,11.5,462.0,923.95,751.35
2016,12,16,13,30,876.0,68.0,4.8,11.0,445.0,941.82,766.76
2016,12,16,13,45,862.0,66.5,4.85,11.0,420.5,939.61,766.22
2016,12,16,14,0,848.0,65.0,4.9,11.0,396.0,933.61,763.04
2016,12,16,14,15,828.0,63.0,4.85,11.0,365.5,917.46,751.45
2016,12,16,14,30,808.0,61.0,4.8,11.0,335.0,897.78,737.04
2016,12,16,14,45,779.5,58.0,4.8,11.0,299.5,865.22,712.81
2016,12,16,15,0,751.0,55.0,4.8,11.0,264.0,829.67,685.52
2016,12,16,15,15,707.5,51.0,4.65,10.5,225.0,775.95,643.35
2016,12,16,15,30,664.0,47.0,4.5,10.0,186.0,720.25,597.78
2016,12,16,15,45,596.5,41.0,4.4,9.5,145.5,638.92,529.81
2016,12,16,16,0,529.0,35.0,4.3,9.0,105.0,557.6,457.56
2016,12,16,16,15,264.5,33.5,4.2,8.5,68.5,325.03,250.33
2016,12,16,16,30,0.0,32.0,4.1,8.0,32.0,54.17,0.0
2016,12,16,16,45,0.0,16.0,4.05,7.5,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,250.0,14.5,1.85,3.0,40.0,12.96,0.0
2016,12,17,8,0,500.0,29.0,1.8,4.0,80.0,26.78,17.29
2016,12,17,8,15,581.0,35.0,1.85,4.5,120.5,32.44,23.59
2016,12,17,8,30,662.0,41.0,1.9,5.0,161.0,72.7,37.9
2016,12,17,8,45,711.5,45.5,1.95,5.5,202.0,125.9,72.59
2016,12,17,9,0,761.0,50.0,2.0,6.0,243.0,184.95,121.03
2016,12,17,9,15,793.0,53.0,2.0,6.5,280.5,244.04,174.6
2016,12,17,9,30,825.0,56.0,2.0,7.0,318.0,306.28,232.18
2016,12,17,9,45,845.5,58.0,2.0,7.5,350.5,366.3,287.89
2016,12,17,10,0,866.0,60.0,2.0,8.0,383.0,426.03,342.08
2016,12,17,10,15,880.5,61.5,2.0,8.0,409.5,484.03,394.0
2016,12,17,10,30,895.0,63.0,2.0,8.0,436.0,541.94,444.27
2016,12,17,10,45,903.0,64.5,2.0,8.5,455.5,595.8,488.97
2016,12,17,11,0,911.0,66.0,2.0,9.0,475.0,648.4,531.21
2016,12,17,11,15,916.5,66.5,2.0,9.0,488.0,696.7,569.92
2016,12,17,11,30,922.0,67.0,2.0,9.0,501.0,743.02,605.13
2016,12,17,11,45,922.5,68.0,2.0,9.5,505.5,784.0,633.66
2016,12,17,12,0,923.0,69.0,2.0,10.0,510.0,822.25,659.92
2016,12,17,12,15,922.0,69.0,2.0,10.0,508.0,855.14,683.32
2016,12,17,12,30,921.0,69.0,2.0,10.0,506.0,884.88,704.46
2016,12,17,12,45,911.0,70.0,2.0,10.0,495.0,904.72,718.59
2016,12,17,13,0,901.0,71.0,2.0,10.0,484.0,920.84,730.27
2016,12,17,13,15,892.0,70.0,1.95,10.0,466.5,931.53,737.67
2016,12,17,13,30,883.0,69.0,1.9,10.0,449.0,949.17,750.08
2016,12,17,13,45,868.0,67.5,1.85,10.0,424.5,946.22,747.97
2016,12,17,14,0,853.0,66.0,1.8,10.0,400.0,939.43,743.45
2016,12,17,14,15,833.0,64.0,1.75,10.0,369.0,923.42,732.41
2016,12,17,14,30,813.0,62.0,1.7,10.0,338.0,903.84,718.73
2016,12,17,14,45,782.5,59.5,1.65,10.0,302.5,870.09,694.55
2016,12,17,15,0,752.0,57.0,1.6,10.0,267.0,833.27,667.51
2016,12,17,15,15,707.5,53.0,1.6,9.5,227.5,778.58,627.92
2016,12,17,15,30,663.0,49.0,1.6,9.0,188.0,721.79,584.75
2016,12,17,15,45,592.0,43.0,1.6,8.5,147.0,637.07,517.72
2016,12,17,16,0,521.0,37.0,1.6,8.0,106.0,565.24,455.93
2016,12,17,16,15,260.5,34.5,1.65,7.5,69.0,326.09,250.12
2016,12,17,16,30,0.0,32.0,1.7,7.0,32.0,53.39,0.0
2016,12,17,16,45,0.0,16.0,1.75,7.0,16.0,12.59,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.0,2.85,1.5,39.0,12.51,0.0
2016,12,18,8,0,501.0,28.0,2.9,2.0,78.0,25.88,16.55
2016,12,18,8,15,584.5,34.0,2.95,2.5,119.0,31.58,22.97
2016,12,18,8,30,668.0,40.0,3.0,3.0,160.0,70.74,36.84
2016,12,18,8,45,718.0,44.0,3.1,3.5,201.0,123.8,71.21
2016,12,18,9,0,768.0,48.0,3.2,4.0,242.0,182.75,119.86
2016,12,18,9,15,801.0,51.0,3.15,4.5,280.0,242.4,174.5
2016,12,18,9,30,834.0,54.0,3.1,5.0,318.0,305.3,233.51
2016,12,18,9,45,852.0,57.0,3.1,5.5,350.5,365.9,290.78
2016,12,18,10,0,870.0,60.0,3.1,6.0,383.0,425.99,346.4
2016,12,18,10,15,885.5,61.5,3.0,6.5,410.5,484.7,399.1
2016,12,18,10,30,901.0,63.0,2.9,7.0,438.0,543.43,449.97
2016,12,18,10,45,911.5,64.5,2.85,7.5,458.5,599.06,496.76
2016,12,18,11,0,922.0,66.0,2.8,8.0,479.0,653.68,541.17
2016,12,18,11,15,927.5,66.5,2.75,8.0,491.5,702.55,580.82
2016,12,18,11,30,933.0,67.0,2.7,8.0,504.0,749.43,616.87
2016,12,18,11,45,935.5,67.0,2.7,8.5,509.5,791.24,646.56
2016,12,18,12,0,938.0,67.0,2.7,9.0,515.0,830.4,673.98
2016,12,18,12,15,937.0,67.0,2.7,9.0,512.5,863.85,698.26
2016,12,18,12,30,936.0,67.0,2.7,9.0,510.0,894.11,720.19
2016,12,18,12,45,931.5,66.5,2.7,9.5,500.0,917.34,735.73
2016,12,18,13,0,927.0,66.0,2.7,10.0,490.0,936.99,748.77
2016,12,18,13,15,918.5,65.0,2.7,10.0,472.5,948.66,757.55
2016,12,18,13,30,910.0,64.0,2.7,10.0,455.0,956.54,763.82
2016,12,18,13,45,897.0,62.5,2.7,10.0,431.0,955.7,763.98
2016,12,18,14,0,884.0,61.0,2.7,10.0,407.0,951.12,761.59
2016,12,18,14,15,865.0,59.0,2.6,9.5,376.0,936.39,752.31
2016,12,18,14,30,846.0,57.0,2.5,9.0,345.0,928.81,748.06
2016,12,18,14,45,818.5,54.5,2.45,9.0,309.5,898.04,725.63
2016,12,18,15,0,791.0,52.0,2.4,9.0,274.0,864.18,700.37
2016,12,18,15,15,749.5,48.5,2.3,8.0,234.0,812.89,663.0
2016,12,18,15,30,708.0,45.0,2.2,7.0,194.0,759.48,622.03
2016,12,18,15,45,642.0,39.5,2.1,6.5,152.5,679.6,557.08
2016,12,18,16,0,576.0,34.0,2.0,6.0,111.0,599.62,487.67
2016,12,18,16,15,456.5,26.0,2.0,5.5,73.0,472.41,363.47
2016,12,18,16,30,337.0,18.0,2.0,5.0,35.0,332.45,0.0
2016,12,18,16,45,168.5,9.0,2.0,5.0,17.5,142.28,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,2.5,36.5,11.83,0.0
2016,12,19,8,0,441.0,29.0,1.9,3.0,73.0,26.55,16.95
2016,12,19,8,15,525.0,36.0,1.9,3.5,112.0,33.0,24.14
2016,12,19,8,30,609.0,43.0,1.9,4.0,151.0,68.91,37.34
2016,12,19,8,45,660.5,47.0,1.9,4.5,190.5,118.47,68.94
2016,12,19,9,0,712.0,51.0,1.9,5.0,230.0,174.17,114.21
2016,12,19,9,15,745.0,54.5,1.85,5.5,266.5,230.94,165.52
2016,12,19,9,30,778.0,58.0,1.8,6.0,303.0,291.06,221.1
2016,12,19,9,45,714.5,70.0,1.8,6.5,313.0,328.53,259.9
2016,12,19,10,0,651.0,82.0,1.8,7.0,323.0,358.13,290.28
2016,12,19,10,15,741.5,76.5,1.8,7.5,369.5,433.85,354.95
2016,12,19,10,30,832.0,71.0,1.8,8.0,416.0,517.72,424.51
2016,12,19,10,45,841.5,72.5,1.85,8.5,435.5,570.33,468.18
2016,12,19,11,0,851.0,74.0,1.9,9.0,455.0,621.98,509.98
2016,12,19,11,15,765.0,90.0,1.85,9.0,439.5,624.64,512.81
2016,12,19,11,30,679.0,106.0,1.8,9.0,424.0,621.43,510.56
2016,12,19,11,45,674.5,108.5,1.8,9.5,427.5,652.63,534.5
2016,12,19,12,0,670.0,111.0,1.8,10.0,431.0,681.4,555.45
2016,12,19,12,15,602.0,129.5,1.8,10.0,416.0,672.64,548.46
2016,12,19,12,30,534.0,148.0,1.8,10.0,401.0,649.09,530.3
2016,12,19,12,45,588.5,130.0,1.8,10.5,404.0,704.63,572.24
2016,12,19,13,0,643.0,112.0,1.8,11.0,407.0,751.93,606.04
2016,12,19,13,15,740.5,92.5,1.75,11.0,420.0,834.71,665.81
2016,12,19,13,30,838.0,73.0,1.7,11.0,433.0,910.96,719.17
2016,12,19,13,45,822.5,71.5,1.65,11.0,409.5,907.24,715.74
2016,12,19,14,0,807.0,70.0,1.6,11.0,386.0,899.82,710.72
2016,12,19,14,15,786.0,67.5,1.5,10.5,356.0,882.2,699.09
2016,12,19,14,30,765.0,65.0,1.4,10.0,326.0,861.14,684.88
2016,12,19,14,45,734.5,62.0,1.3,10.0,291.5,827.05,659.72
2016,12,19,15,0,704.0,59.0,1.2,10.0,257.0,790.04,631.89
2016,12,19,15,15,659.0,54.5,1.2,9.5,218.5,734.9,592.07
2016,12,19,15,30,614.0,50.0,1.2,9.0,180.0,687.59,556.15
2016,12,19,15,45,541.0,44.5,1.3,8.5,141.0,603.97,491.13
2016,12,19,16,0,468.0,39.0,1.4,8.0,102.0,521.22,422.3
2016,12,19,16,15,234.0,35.5,1.4,7.5,67.0,304.8,236.03
2016,12,19,16,30,0.0,32.0,1.4,7.0,32.0,51.71,0.0
2016,12,19,16,45,0.0,16.0,1.4,7.0,16.0,12.59,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
